Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536314,Pencarn Farm,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.3
536314,Pencarn Farm,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
536314,Pencarn Farm,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.12
536314,Pencarn Farm,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.74
536314,Pencarn Farm,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.73
536314,Pencarn Farm,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.09
536314,Pencarn Farm,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.53
536314,Pencarn Farm,2024-01-15T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
536314,Pencarn Farm,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.2
536314,Pencarn Farm,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.5
536314,Pencarn Farm,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.2
536314,Pencarn Farm,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.85
536314,Pencarn Farm,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.79
536314,Pencarn Farm,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.67
536314,Pencarn Farm,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.83
536314,Pencarn Farm,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.6
536314,Pencarn Farm,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.97
536314,Pencarn Farm,2024-01-15T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.9
536314,Pencarn Farm,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.9
536314,Pencarn Farm,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.3
536314,Pencarn Farm,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.7
536314,Pencarn Farm,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.76
536314,Pencarn Farm,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
536314,Pencarn Farm,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.43
536314,Pencarn Farm,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.69
536314,Pencarn Farm,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
536314,Pencarn Farm,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.74
536314,Pencarn Farm,2024-01-15T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
536314,Pencarn Farm,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.9
536314,Pencarn Farm,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
536314,Pencarn Farm,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
536314,Pencarn Farm,2024-01-15T22:30:00.000+00:00,transformer,,Temperature,C,18.9
536314,Pencarn Farm,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
536314,Pencarn Farm,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
536314,Pencarn Farm,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
536314,Pencarn Farm,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
536314,Pencarn Farm,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
536314,Pencarn Farm,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
536314,Pencarn Farm,2024-01-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.55
536314,Pencarn Farm,2024-01-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.23
536314,Pencarn Farm,2024-01-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.42
536314,Pencarn Farm,2024-01-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,47.79
536314,Pencarn Farm,2024-01-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,55.28
536314,Pencarn Farm,2024-01-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,42.32
536314,Pencarn Farm,2024-01-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,115.6
536314,Pencarn Farm,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.2
536314,Pencarn Farm,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.6
536314,Pencarn Farm,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
536314,Pencarn Farm,2024-01-15T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.12
536314,Pencarn Farm,2024-01-15T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.29
536314,Pencarn Farm,2024-01-15T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.22
536314,Pencarn Farm,2024-01-15T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,13.34
536314,Pencarn Farm,2024-01-15T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,12.24
536314,Pencarn Farm,2024-01-15T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,12.26
536314,Pencarn Farm,2024-01-15T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,31.0
536314,Pencarn Farm,2024-01-15T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,57.0
536314,Pencarn Farm,2024-01-15T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.5
536314,Pencarn Farm,2024-01-15T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.2
536314,Pencarn Farm,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
536314,Pencarn Farm,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
536314,Pencarn Farm,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
536314,Pencarn Farm,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.15
536314,Pencarn Farm,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.3
536314,Pencarn Farm,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.63
536314,Pencarn Farm,2024-01-15T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
536314,Pencarn Farm,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
536314,Pencarn Farm,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
536314,Pencarn Farm,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.4
536314,Pencarn Farm,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
536314,Pencarn Farm,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.26
536314,Pencarn Farm,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.83
536314,Pencarn Farm,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.24
536314,Pencarn Farm,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.39
536314,Pencarn Farm,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.65
536314,Pencarn Farm,2024-01-15T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
536314,Pencarn Farm,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.7
536314,Pencarn Farm,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.2
536314,Pencarn Farm,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.0
536314,Pencarn Farm,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.43
536314,Pencarn Farm,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.65
536314,Pencarn Farm,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.7
536314,Pencarn Farm,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.25
536314,Pencarn Farm,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.43
536314,Pencarn Farm,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.25
536314,Pencarn Farm,2024-01-15T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
536314,Pencarn Farm,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.4
536314,Pencarn Farm,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.6
536314,Pencarn Farm,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.0
536314,Pencarn Farm,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.82
536314,Pencarn Farm,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
536314,Pencarn Farm,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
536314,Pencarn Farm,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.64
536314,Pencarn Farm,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.94
536314,Pencarn Farm,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.4
536314,Pencarn Farm,2024-01-15T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
536314,Pencarn Farm,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.6
536314,Pencarn Farm,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
536314,Pencarn Farm,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
536314,Pencarn Farm,2024-01-15T22:20:00.000+00:00,transformer,,Temperature,C,19.1
536314,Pencarn Farm,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
536314,Pencarn Farm,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
536314,Pencarn Farm,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
536314,Pencarn Farm,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
536314,Pencarn Farm,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
536314,Pencarn Farm,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
536314,Pencarn Farm,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.26
536314,Pencarn Farm,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
536314,Pencarn Farm,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.4
536314,Pencarn Farm,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,48.64
536314,Pencarn Farm,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,53.3
536314,Pencarn Farm,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,42.18
536314,Pencarn Farm,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,115.0
536314,Pencarn Farm,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.7
536314,Pencarn Farm,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.1
536314,Pencarn Farm,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
536314,Pencarn Farm,2024-01-15T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.99
536314,Pencarn Farm,2024-01-15T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.18
536314,Pencarn Farm,2024-01-15T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.96
536314,Pencarn Farm,2024-01-15T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,12.27
536314,Pencarn Farm,2024-01-15T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,14.29
536314,Pencarn Farm,2024-01-15T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,12.84
536314,Pencarn Farm,2024-01-15T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,32.5
536314,Pencarn Farm,2024-01-15T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.8
536314,Pencarn Farm,2024-01-15T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.8
536314,Pencarn Farm,2024-01-15T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.5
536314,Pencarn Farm,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
536314,Pencarn Farm,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
536314,Pencarn Farm,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
536314,Pencarn Farm,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.14
536314,Pencarn Farm,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.43
536314,Pencarn Farm,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.64
536314,Pencarn Farm,2024-01-15T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
536314,Pencarn Farm,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
536314,Pencarn Farm,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.5
536314,Pencarn Farm,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.4
536314,Pencarn Farm,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
536314,Pencarn Farm,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.39
536314,Pencarn Farm,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.77
536314,Pencarn Farm,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.57
536314,Pencarn Farm,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.21
536314,Pencarn Farm,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.47
536314,Pencarn Farm,2024-01-15T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
536314,Pencarn Farm,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.7
536314,Pencarn Farm,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.5
536314,Pencarn Farm,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.1
536314,Pencarn Farm,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.59
536314,Pencarn Farm,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.22
536314,Pencarn Farm,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.48
536314,Pencarn Farm,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.41
536314,Pencarn Farm,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.19
536314,Pencarn Farm,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.04
536314,Pencarn Farm,2024-01-15T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
536314,Pencarn Farm,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.2
536314,Pencarn Farm,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.5
536314,Pencarn Farm,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.8
536314,Pencarn Farm,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.05
536314,Pencarn Farm,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
536314,Pencarn Farm,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
536314,Pencarn Farm,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.65
536314,Pencarn Farm,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.84
536314,Pencarn Farm,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.81
536314,Pencarn Farm,2024-01-15T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
536314,Pencarn Farm,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.8
536314,Pencarn Farm,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.4
536314,Pencarn Farm,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
536314,Pencarn Farm,2024-01-15T22:10:00.000+00:00,transformer,,Temperature,C,19.3
536314,Pencarn Farm,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
536314,Pencarn Farm,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
536314,Pencarn Farm,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
536314,Pencarn Farm,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
536314,Pencarn Farm,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
536314,Pencarn Farm,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
536314,Pencarn Farm,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.34
536314,Pencarn Farm,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
536314,Pencarn Farm,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.47
536314,Pencarn Farm,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,48.04
536314,Pencarn Farm,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,56.98
536314,Pencarn Farm,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,46.79
536314,Pencarn Farm,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,117.4
536314,Pencarn Farm,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
536314,Pencarn Farm,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.4
536314,Pencarn Farm,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
536314,Pencarn Farm,2024-01-15T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.45
536314,Pencarn Farm,2024-01-15T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.99
536314,Pencarn Farm,2024-01-15T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.01
536314,Pencarn Farm,2024-01-15T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,12.53
536314,Pencarn Farm,2024-01-15T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.94
536314,Pencarn Farm,2024-01-15T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.87
536314,Pencarn Farm,2024-01-15T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,35.5
536314,Pencarn Farm,2024-01-15T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.8
536314,Pencarn Farm,2024-01-15T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.6
536314,Pencarn Farm,2024-01-15T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.2
536314,Pencarn Farm,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
536314,Pencarn Farm,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
536314,Pencarn Farm,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
536314,Pencarn Farm,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.2
536314,Pencarn Farm,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.31
536314,Pencarn Farm,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.41
536314,Pencarn Farm,2024-01-15T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
536314,Pencarn Farm,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
536314,Pencarn Farm,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.2
536314,Pencarn Farm,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.1
536314,Pencarn Farm,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
536314,Pencarn Farm,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.03
536314,Pencarn Farm,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.93
536314,Pencarn Farm,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.78
536314,Pencarn Farm,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.23
536314,Pencarn Farm,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.52
536314,Pencarn Farm,2024-01-15T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
536314,Pencarn Farm,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.5
536314,Pencarn Farm,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.5
536314,Pencarn Farm,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.8
536314,Pencarn Farm,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.33
536314,Pencarn Farm,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.3
536314,Pencarn Farm,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.47
536314,Pencarn Farm,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.73
536314,Pencarn Farm,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.94
536314,Pencarn Farm,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.05
536314,Pencarn Farm,2024-01-15T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.0
536314,Pencarn Farm,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.2
536314,Pencarn Farm,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.8
536314,Pencarn Farm,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.4
536314,Pencarn Farm,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.25
536314,Pencarn Farm,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
536314,Pencarn Farm,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
536314,Pencarn Farm,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.88
536314,Pencarn Farm,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.38
536314,Pencarn Farm,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.63
536314,Pencarn Farm,2024-01-15T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
536314,Pencarn Farm,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.3
536314,Pencarn Farm,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.7
536314,Pencarn Farm,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
536314,Pencarn Farm,2024-01-15T22:00:00.000+00:00,transformer,,Temperature,C,19.4
536314,Pencarn Farm,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
536314,Pencarn Farm,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
536314,Pencarn Farm,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
536314,Pencarn Farm,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
536314,Pencarn Farm,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
536314,Pencarn Farm,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
536314,Pencarn Farm,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.57
536314,Pencarn Farm,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
536314,Pencarn Farm,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.66
536314,Pencarn Farm,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,54.14
536314,Pencarn Farm,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,60.8
536314,Pencarn Farm,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,41.47
536314,Pencarn Farm,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,134.0
536314,Pencarn Farm,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.4
536314,Pencarn Farm,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.3
536314,Pencarn Farm,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
536314,Pencarn Farm,2024-01-15T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.79
536314,Pencarn Farm,2024-01-15T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.63
536314,Pencarn Farm,2024-01-15T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.0
536314,Pencarn Farm,2024-01-15T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,15.57
536314,Pencarn Farm,2024-01-15T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,16.96
536314,Pencarn Farm,2024-01-15T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.63
536314,Pencarn Farm,2024-01-15T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,43.3
536314,Pencarn Farm,2024-01-15T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,66.6
536314,Pencarn Farm,2024-01-15T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,72.4
536314,Pencarn Farm,2024-01-15T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.5
536314,Pencarn Farm,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
536314,Pencarn Farm,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
536314,Pencarn Farm,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
536314,Pencarn Farm,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.21
536314,Pencarn Farm,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.34
536314,Pencarn Farm,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.94
536314,Pencarn Farm,2024-01-15T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
536314,Pencarn Farm,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
536314,Pencarn Farm,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.3
536314,Pencarn Farm,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
536314,Pencarn Farm,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
536314,Pencarn Farm,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.61
536314,Pencarn Farm,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.98
536314,Pencarn Farm,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.57
536314,Pencarn Farm,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.68
536314,Pencarn Farm,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.67
536314,Pencarn Farm,2024-01-15T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.1
536314,Pencarn Farm,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.1
536314,Pencarn Farm,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.1
536314,Pencarn Farm,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.0
536314,Pencarn Farm,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.36
536314,Pencarn Farm,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.18
536314,Pencarn Farm,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.13
536314,Pencarn Farm,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.43
536314,Pencarn Farm,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.6
536314,Pencarn Farm,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.62
536314,Pencarn Farm,2024-01-15T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.6
536314,Pencarn Farm,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.2
536314,Pencarn Farm,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.0
536314,Pencarn Farm,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.0
536314,Pencarn Farm,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.99
536314,Pencarn Farm,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
536314,Pencarn Farm,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
536314,Pencarn Farm,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.15
536314,Pencarn Farm,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.85
536314,Pencarn Farm,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.22
536314,Pencarn Farm,2024-01-15T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.6
536314,Pencarn Farm,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.4
536314,Pencarn Farm,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.8
536314,Pencarn Farm,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
536314,Pencarn Farm,2024-01-15T21:50:00.000+00:00,transformer,,Temperature,C,19.6
536314,Pencarn Farm,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
536314,Pencarn Farm,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
536314,Pencarn Farm,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
536314,Pencarn Farm,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
536314,Pencarn Farm,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
536314,Pencarn Farm,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
536314,Pencarn Farm,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.68
536314,Pencarn Farm,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
536314,Pencarn Farm,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.4
536314,Pencarn Farm,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,53.93
536314,Pencarn Farm,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,70.43
536314,Pencarn Farm,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,46.08
536314,Pencarn Farm,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,151.4
536314,Pencarn Farm,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.7
536314,Pencarn Farm,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,299.5
536314,Pencarn Farm,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
536314,Pencarn Farm,2024-01-15T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.98
536314,Pencarn Farm,2024-01-15T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.9
536314,Pencarn Farm,2024-01-15T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.81
536314,Pencarn Farm,2024-01-15T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,14.74
536314,Pencarn Farm,2024-01-15T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,16.93
536314,Pencarn Farm,2024-01-15T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.37
536314,Pencarn Farm,2024-01-15T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,40.2
536314,Pencarn Farm,2024-01-15T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,63.6
536314,Pencarn Farm,2024-01-15T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,72.2
536314,Pencarn Farm,2024-01-15T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.0
536314,Pencarn Farm,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
536314,Pencarn Farm,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
536314,Pencarn Farm,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
536314,Pencarn Farm,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.21
536314,Pencarn Farm,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.43
536314,Pencarn Farm,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.15
536314,Pencarn Farm,2024-01-15T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
536314,Pencarn Farm,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
536314,Pencarn Farm,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.6
536314,Pencarn Farm,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
536314,Pencarn Farm,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
536314,Pencarn Farm,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.22
536314,Pencarn Farm,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.81
536314,Pencarn Farm,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.8
536314,Pencarn Farm,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.74
536314,Pencarn Farm,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.71
536314,Pencarn Farm,2024-01-15T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.8
536314,Pencarn Farm,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.3
536314,Pencarn Farm,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.4
536314,Pencarn Farm,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.3
536314,Pencarn Farm,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.53
536314,Pencarn Farm,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.54
536314,Pencarn Farm,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.7
536314,Pencarn Farm,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.4
536314,Pencarn Farm,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.22
536314,Pencarn Farm,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.64
536314,Pencarn Farm,2024-01-15T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.5
536314,Pencarn Farm,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.8
536314,Pencarn Farm,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.1
536314,Pencarn Farm,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.1
536314,Pencarn Farm,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
536314,Pencarn Farm,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
536314,Pencarn Farm,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
536314,Pencarn Farm,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.81
536314,Pencarn Farm,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.64
536314,Pencarn Farm,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.96
536314,Pencarn Farm,2024-01-15T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.9
536314,Pencarn Farm,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.8
536314,Pencarn Farm,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.9
536314,Pencarn Farm,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
536314,Pencarn Farm,2024-01-15T21:40:00.000+00:00,transformer,,Temperature,C,19.8
536314,Pencarn Farm,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
536314,Pencarn Farm,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
536314,Pencarn Farm,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
536314,Pencarn Farm,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
536314,Pencarn Farm,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
536314,Pencarn Farm,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
536314,Pencarn Farm,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.01
536314,Pencarn Farm,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
536314,Pencarn Farm,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
536314,Pencarn Farm,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,53.95
536314,Pencarn Farm,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,66.96
536314,Pencarn Farm,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,53.83
536314,Pencarn Farm,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,136.1
536314,Pencarn Farm,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.2
536314,Pencarn Farm,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,286.2
536314,Pencarn Farm,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.9
536314,Pencarn Farm,2024-01-15T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.0
536314,Pencarn Farm,2024-01-15T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.97
536314,Pencarn Farm,2024-01-15T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.17
536314,Pencarn Farm,2024-01-15T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,16.35
536314,Pencarn Farm,2024-01-15T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,16.66
536314,Pencarn Farm,2024-01-15T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,12.92
536314,Pencarn Farm,2024-01-15T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,39.4
536314,Pencarn Farm,2024-01-15T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,69.8
536314,Pencarn Farm,2024-01-15T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,71.4
536314,Pencarn Farm,2024-01-15T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.0
536314,Pencarn Farm,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
536314,Pencarn Farm,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
536314,Pencarn Farm,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
536314,Pencarn Farm,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.2
536314,Pencarn Farm,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.32
536314,Pencarn Farm,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.55
536314,Pencarn Farm,2024-01-15T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
536314,Pencarn Farm,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
536314,Pencarn Farm,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
536314,Pencarn Farm,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.2
536314,Pencarn Farm,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
536314,Pencarn Farm,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.38
536314,Pencarn Farm,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.57
536314,Pencarn Farm,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.75
536314,Pencarn Farm,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.95
536314,Pencarn Farm,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.64
536314,Pencarn Farm,2024-01-15T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.2
536314,Pencarn Farm,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.7
536314,Pencarn Farm,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.1
536314,Pencarn Farm,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.1
536314,Pencarn Farm,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.29
536314,Pencarn Farm,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.14
536314,Pencarn Farm,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.81
536314,Pencarn Farm,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,22.07
536314,Pencarn Farm,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.88
536314,Pencarn Farm,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.54
536314,Pencarn Farm,2024-01-15T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.7
536314,Pencarn Farm,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.5
536314,Pencarn Farm,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.6
536314,Pencarn Farm,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.7
536314,Pencarn Farm,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.89
536314,Pencarn Farm,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
536314,Pencarn Farm,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
536314,Pencarn Farm,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.55
536314,Pencarn Farm,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.25
536314,Pencarn Farm,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.9
536314,Pencarn Farm,2024-01-15T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
536314,Pencarn Farm,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.9
536314,Pencarn Farm,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.5
536314,Pencarn Farm,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
536314,Pencarn Farm,2024-01-15T21:30:00.000+00:00,transformer,,Temperature,C,19.9
536314,Pencarn Farm,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
536314,Pencarn Farm,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
536314,Pencarn Farm,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
536314,Pencarn Farm,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
536314,Pencarn Farm,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
536314,Pencarn Farm,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
536314,Pencarn Farm,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.78
536314,Pencarn Farm,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
536314,Pencarn Farm,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.74
536314,Pencarn Farm,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,58.93
536314,Pencarn Farm,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,68.06
536314,Pencarn Farm,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,57.56
536314,Pencarn Farm,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,131.8
536314,Pencarn Farm,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,254.0
536314,Pencarn Farm,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,290.9
536314,Pencarn Farm,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.3
536314,Pencarn Farm,2024-01-15T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.83
536314,Pencarn Farm,2024-01-15T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.06
536314,Pencarn Farm,2024-01-15T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.85
536314,Pencarn Farm,2024-01-15T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,17.65
536314,Pencarn Farm,2024-01-15T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,18.61
536314,Pencarn Farm,2024-01-15T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,13.74
536314,Pencarn Farm,2024-01-15T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,43.0
536314,Pencarn Farm,2024-01-15T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,74.6
536314,Pencarn Farm,2024-01-15T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,79.6
536314,Pencarn Farm,2024-01-15T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.1
536314,Pencarn Farm,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
536314,Pencarn Farm,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
536314,Pencarn Farm,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
536314,Pencarn Farm,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.22
536314,Pencarn Farm,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.42
536314,Pencarn Farm,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.74
536314,Pencarn Farm,2024-01-15T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
536314,Pencarn Farm,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
536314,Pencarn Farm,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.5
536314,Pencarn Farm,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.6
536314,Pencarn Farm,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
536314,Pencarn Farm,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.4
536314,Pencarn Farm,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.03
536314,Pencarn Farm,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.84
536314,Pencarn Farm,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.08
536314,Pencarn Farm,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.2
536314,Pencarn Farm,2024-01-15T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
536314,Pencarn Farm,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.1
536314,Pencarn Farm,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.8
536314,Pencarn Farm,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.4
536314,Pencarn Farm,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.12
536314,Pencarn Farm,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.99
536314,Pencarn Farm,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.69
536314,Pencarn Farm,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,23.57
536314,Pencarn Farm,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.45
536314,Pencarn Farm,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,25.04
536314,Pencarn Farm,2024-01-15T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.6
536314,Pencarn Farm,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.6
536314,Pencarn Farm,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.5
536314,Pencarn Farm,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.4
536314,Pencarn Farm,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.6
536314,Pencarn Farm,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
536314,Pencarn Farm,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
536314,Pencarn Farm,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.27
536314,Pencarn Farm,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.55
536314,Pencarn Farm,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.02
536314,Pencarn Farm,2024-01-15T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
536314,Pencarn Farm,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.3
536314,Pencarn Farm,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.0
536314,Pencarn Farm,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
536314,Pencarn Farm,2024-01-15T21:20:00.000+00:00,transformer,,Temperature,C,20.1
536314,Pencarn Farm,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
536314,Pencarn Farm,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
536314,Pencarn Farm,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
536314,Pencarn Farm,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
536314,Pencarn Farm,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
536314,Pencarn Farm,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
536314,Pencarn Farm,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.02
536314,Pencarn Farm,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
536314,Pencarn Farm,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
536314,Pencarn Farm,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,63.56
536314,Pencarn Farm,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,68.11
536314,Pencarn Farm,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,58.74
536314,Pencarn Farm,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,127.8
536314,Pencarn Farm,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,270.2
536314,Pencarn Farm,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,289.2
536314,Pencarn Farm,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.0
536314,Pencarn Farm,2024-01-15T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.33
536314,Pencarn Farm,2024-01-15T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.2
536314,Pencarn Farm,2024-01-15T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.8
536314,Pencarn Farm,2024-01-15T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,13.94
536314,Pencarn Farm,2024-01-15T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,22.41
536314,Pencarn Farm,2024-01-15T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,25.09
536314,Pencarn Farm,2024-01-15T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,56.2
536314,Pencarn Farm,2024-01-15T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,60.7
536314,Pencarn Farm,2024-01-15T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,95.3
536314,Pencarn Farm,2024-01-15T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,106.3
536314,Pencarn Farm,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
536314,Pencarn Farm,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
536314,Pencarn Farm,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
536314,Pencarn Farm,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.86
536314,Pencarn Farm,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.38
536314,Pencarn Farm,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.63
536314,Pencarn Farm,2024-01-15T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
536314,Pencarn Farm,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
536314,Pencarn Farm,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.5
536314,Pencarn Farm,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
536314,Pencarn Farm,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
536314,Pencarn Farm,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.19
536314,Pencarn Farm,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.96
536314,Pencarn Farm,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.77
536314,Pencarn Farm,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.59
536314,Pencarn Farm,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.72
536314,Pencarn Farm,2024-01-15T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
536314,Pencarn Farm,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.7
536314,Pencarn Farm,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.5
536314,Pencarn Farm,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.3
536314,Pencarn Farm,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.97
536314,Pencarn Farm,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.14
536314,Pencarn Farm,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.03
536314,Pencarn Farm,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,22.14
536314,Pencarn Farm,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,28.25
536314,Pencarn Farm,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,27.75
536314,Pencarn Farm,2024-01-15T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.8
536314,Pencarn Farm,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.2
