Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536314,Pencarn Farm,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,119.7
536314,Pencarn Farm,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,117.8
536314,Pencarn Farm,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.83
536314,Pencarn Farm,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
536314,Pencarn Farm,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
536314,Pencarn Farm,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.2
536314,Pencarn Farm,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.5
536314,Pencarn Farm,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.92
536314,Pencarn Farm,2024-01-15T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
536314,Pencarn Farm,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.9
536314,Pencarn Farm,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.2
536314,Pencarn Farm,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
536314,Pencarn Farm,2024-01-15T21:10:00.000+00:00,transformer,,Temperature,C,20.2
536314,Pencarn Farm,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
536314,Pencarn Farm,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
536314,Pencarn Farm,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
536314,Pencarn Farm,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
536314,Pencarn Farm,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
536314,Pencarn Farm,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
536314,Pencarn Farm,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
536314,Pencarn Farm,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
536314,Pencarn Farm,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.44
536314,Pencarn Farm,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,58.91
536314,Pencarn Farm,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,76.13
536314,Pencarn Farm,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,74.12
536314,Pencarn Farm,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,139.7
536314,Pencarn Farm,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,251.4
536314,Pencarn Farm,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,321.7
536314,Pencarn Farm,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,315.0
536314,Pencarn Farm,2024-01-15T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.12
536314,Pencarn Farm,2024-01-15T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.18
536314,Pencarn Farm,2024-01-15T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.6
536314,Pencarn Farm,2024-01-15T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,13.41
536314,Pencarn Farm,2024-01-15T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,22.46
536314,Pencarn Farm,2024-01-15T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,19.56
536314,Pencarn Farm,2024-01-15T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,53.9
536314,Pencarn Farm,2024-01-15T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,58.6
536314,Pencarn Farm,2024-01-15T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,95.9
536314,Pencarn Farm,2024-01-15T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,85.6
536314,Pencarn Farm,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
536314,Pencarn Farm,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
536314,Pencarn Farm,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
536314,Pencarn Farm,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.79
536314,Pencarn Farm,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.41
536314,Pencarn Farm,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.95
536314,Pencarn Farm,2024-01-15T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
536314,Pencarn Farm,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.1
536314,Pencarn Farm,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.5
536314,Pencarn Farm,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
536314,Pencarn Farm,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
536314,Pencarn Farm,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.99
536314,Pencarn Farm,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.17
536314,Pencarn Farm,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.68
536314,Pencarn Farm,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.76
536314,Pencarn Farm,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.29
536314,Pencarn Farm,2024-01-15T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
536314,Pencarn Farm,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.9
536314,Pencarn Farm,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.5
536314,Pencarn Farm,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.5
536314,Pencarn Farm,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.94
536314,Pencarn Farm,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.32
536314,Pencarn Farm,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
536314,Pencarn Farm,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.73
536314,Pencarn Farm,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.95
536314,Pencarn Farm,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,30.33
536314,Pencarn Farm,2024-01-15T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,56.7
536314,Pencarn Farm,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.0
536314,Pencarn Farm,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.9
536314,Pencarn Farm,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,128.7
536314,Pencarn Farm,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.64
536314,Pencarn Farm,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
536314,Pencarn Farm,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
536314,Pencarn Farm,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.83
536314,Pencarn Farm,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.99
536314,Pencarn Farm,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.78
536314,Pencarn Farm,2024-01-15T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
536314,Pencarn Farm,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.7
536314,Pencarn Farm,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.3
536314,Pencarn Farm,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.8
536314,Pencarn Farm,2024-01-15T21:00:00.000+00:00,transformer,,Temperature,C,20.4
536314,Pencarn Farm,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
536314,Pencarn Farm,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
536314,Pencarn Farm,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
536314,Pencarn Farm,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
536314,Pencarn Farm,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
536314,Pencarn Farm,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
536314,Pencarn Farm,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
536314,Pencarn Farm,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
536314,Pencarn Farm,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
536314,Pencarn Farm,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,56.44
536314,Pencarn Farm,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,71.56
536314,Pencarn Farm,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,73.91
536314,Pencarn Farm,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,144.8
536314,Pencarn Farm,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.1
536314,Pencarn Farm,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,306.4
536314,Pencarn Farm,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,315.7
536314,Pencarn Farm,2024-01-15T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.97
536314,Pencarn Farm,2024-01-15T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.17
536314,Pencarn Farm,2024-01-15T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.45
536314,Pencarn Farm,2024-01-15T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,15.13
536314,Pencarn Farm,2024-01-15T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,21.47
536314,Pencarn Farm,2024-01-15T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,12.52
536314,Pencarn Farm,2024-01-15T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,49.4
536314,Pencarn Farm,2024-01-15T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,65.4
536314,Pencarn Farm,2024-01-15T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,91.0
536314,Pencarn Farm,2024-01-15T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.5
536314,Pencarn Farm,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
536314,Pencarn Farm,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
536314,Pencarn Farm,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
536314,Pencarn Farm,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.9
536314,Pencarn Farm,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.46
536314,Pencarn Farm,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.01
536314,Pencarn Farm,2024-01-15T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
536314,Pencarn Farm,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
536314,Pencarn Farm,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.6
536314,Pencarn Farm,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
536314,Pencarn Farm,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
536314,Pencarn Farm,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.11
536314,Pencarn Farm,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.23
536314,Pencarn Farm,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.43
536314,Pencarn Farm,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.32
536314,Pencarn Farm,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.79
536314,Pencarn Farm,2024-01-15T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.7
536314,Pencarn Farm,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.6
536314,Pencarn Farm,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.5
536314,Pencarn Farm,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.7
536314,Pencarn Farm,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.09
536314,Pencarn Farm,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.74
536314,Pencarn Farm,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.59
536314,Pencarn Farm,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.26
536314,Pencarn Farm,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.42
536314,Pencarn Farm,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,30.23
536314,Pencarn Farm,2024-01-15T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,58.0
536314,Pencarn Farm,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.6
536314,Pencarn Farm,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.4
536314,Pencarn Farm,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,128.5
536314,Pencarn Farm,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.76
536314,Pencarn Farm,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
536314,Pencarn Farm,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
536314,Pencarn Farm,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.42
536314,Pencarn Farm,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.28
536314,Pencarn Farm,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.08
536314,Pencarn Farm,2024-01-15T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
536314,Pencarn Farm,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.2
536314,Pencarn Farm,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.2
536314,Pencarn Farm,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
536314,Pencarn Farm,2024-01-15T20:50:00.000+00:00,transformer,,Temperature,C,20.5
536314,Pencarn Farm,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
536314,Pencarn Farm,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
536314,Pencarn Farm,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
536314,Pencarn Farm,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
536314,Pencarn Farm,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
536314,Pencarn Farm,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
536314,Pencarn Farm,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.26
536314,Pencarn Farm,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
536314,Pencarn Farm,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
536314,Pencarn Farm,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,57.14
536314,Pencarn Farm,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,64.95
536314,Pencarn Farm,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,65.63
536314,Pencarn Farm,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,134.6
536314,Pencarn Farm,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.5
536314,Pencarn Farm,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,279.7
536314,Pencarn Farm,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,282.1
536314,Pencarn Farm,2024-01-15T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.77
536314,Pencarn Farm,2024-01-15T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
536314,Pencarn Farm,2024-01-15T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.37
536314,Pencarn Farm,2024-01-15T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,15.01
536314,Pencarn Farm,2024-01-15T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,22.81
536314,Pencarn Farm,2024-01-15T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,13.87
536314,Pencarn Farm,2024-01-15T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,49.9
536314,Pencarn Farm,2024-01-15T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,64.7
536314,Pencarn Farm,2024-01-15T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,97.1
536314,Pencarn Farm,2024-01-15T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.0
536314,Pencarn Farm,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
536314,Pencarn Farm,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
536314,Pencarn Farm,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
536314,Pencarn Farm,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.91
536314,Pencarn Farm,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.38
536314,Pencarn Farm,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.22
536314,Pencarn Farm,2024-01-15T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
536314,Pencarn Farm,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
536314,Pencarn Farm,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.4
536314,Pencarn Farm,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
536314,Pencarn Farm,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
536314,Pencarn Farm,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.9
536314,Pencarn Farm,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.57
536314,Pencarn Farm,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.33
536314,Pencarn Farm,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.83
536314,Pencarn Farm,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.83
536314,Pencarn Farm,2024-01-15T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,45.6
536314,Pencarn Farm,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.4
536314,Pencarn Farm,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.3
536314,Pencarn Farm,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.3
536314,Pencarn Farm,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.31
536314,Pencarn Farm,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.65
536314,Pencarn Farm,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.52
536314,Pencarn Farm,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,23.28
536314,Pencarn Farm,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.63
536314,Pencarn Farm,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,31.38
536314,Pencarn Farm,2024-01-15T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,58.6
536314,Pencarn Farm,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.5
536314,Pencarn Farm,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.5
536314,Pencarn Farm,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,133.8
536314,Pencarn Farm,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.49
536314,Pencarn Farm,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
536314,Pencarn Farm,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
536314,Pencarn Farm,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.25
536314,Pencarn Farm,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.59
536314,Pencarn Farm,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.52
536314,Pencarn Farm,2024-01-15T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
536314,Pencarn Farm,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.0
536314,Pencarn Farm,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
536314,Pencarn Farm,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
536314,Pencarn Farm,2024-01-15T20:40:00.000+00:00,transformer,,Temperature,C,20.6
536314,Pencarn Farm,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
536314,Pencarn Farm,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
536314,Pencarn Farm,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
536314,Pencarn Farm,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
536314,Pencarn Farm,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
536314,Pencarn Farm,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
536314,Pencarn Farm,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
536314,Pencarn Farm,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
536314,Pencarn Farm,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
536314,Pencarn Farm,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,61.78
536314,Pencarn Farm,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,69.24
536314,Pencarn Farm,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,68.82
536314,Pencarn Farm,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,137.6
536314,Pencarn Farm,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,265.9
536314,Pencarn Farm,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,297.3
536314,Pencarn Farm,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,296.0
536314,Pencarn Farm,2024-01-15T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.71
536314,Pencarn Farm,2024-01-15T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.81
536314,Pencarn Farm,2024-01-15T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.96
536314,Pencarn Farm,2024-01-15T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,17.86
536314,Pencarn Farm,2024-01-15T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,21.84
536314,Pencarn Farm,2024-01-15T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,15.89
536314,Pencarn Farm,2024-01-15T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,44.3
536314,Pencarn Farm,2024-01-15T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,77.0
536314,Pencarn Farm,2024-01-15T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,93.1
536314,Pencarn Farm,2024-01-15T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.4
536314,Pencarn Farm,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
536314,Pencarn Farm,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
536314,Pencarn Farm,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
536314,Pencarn Farm,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.84
536314,Pencarn Farm,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.47
536314,Pencarn Farm,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.32
536314,Pencarn Farm,2024-01-15T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
536314,Pencarn Farm,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.3
536314,Pencarn Farm,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
536314,Pencarn Farm,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.1
536314,Pencarn Farm,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
536314,Pencarn Farm,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.62
536314,Pencarn Farm,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.81
536314,Pencarn Farm,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.7
536314,Pencarn Farm,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.59
536314,Pencarn Farm,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.05
536314,Pencarn Farm,2024-01-15T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,47.4
536314,Pencarn Farm,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.1
536314,Pencarn Farm,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.8
536314,Pencarn Farm,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.4
536314,Pencarn Farm,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.12
536314,Pencarn Farm,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.22
536314,Pencarn Farm,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.76
536314,Pencarn Farm,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,27.26
536314,Pencarn Farm,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.94
536314,Pencarn Farm,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,26.87
536314,Pencarn Farm,2024-01-15T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.5
536314,Pencarn Farm,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,117.2
536314,Pencarn Farm,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.1
536314,Pencarn Farm,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.0
536314,Pencarn Farm,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
536314,Pencarn Farm,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
536314,Pencarn Farm,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
536314,Pencarn Farm,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.46
536314,Pencarn Farm,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.06
536314,Pencarn Farm,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.7
536314,Pencarn Farm,2024-01-15T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
536314,Pencarn Farm,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.2
536314,Pencarn Farm,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.1
536314,Pencarn Farm,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
536314,Pencarn Farm,2024-01-15T20:30:00.000+00:00,transformer,,Temperature,C,20.7
536314,Pencarn Farm,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
536314,Pencarn Farm,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
536314,Pencarn Farm,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
536314,Pencarn Farm,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
536314,Pencarn Farm,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
536314,Pencarn Farm,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
536314,Pencarn Farm,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
536314,Pencarn Farm,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
536314,Pencarn Farm,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
536314,Pencarn Farm,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,67.13
536314,Pencarn Farm,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,70.89
536314,Pencarn Farm,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,67.83
536314,Pencarn Farm,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,131.4
536314,Pencarn Farm,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,287.6
536314,Pencarn Farm,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,303.5
536314,Pencarn Farm,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,291.4
536314,Pencarn Farm,2024-01-15T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.32
536314,Pencarn Farm,2024-01-15T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.59
536314,Pencarn Farm,2024-01-15T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.85
536314,Pencarn Farm,2024-01-15T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,19.0
536314,Pencarn Farm,2024-01-15T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,28.96
536314,Pencarn Farm,2024-01-15T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,17.26
536314,Pencarn Farm,2024-01-15T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,57.6
536314,Pencarn Farm,2024-01-15T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,80.9
536314,Pencarn Farm,2024-01-15T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,123.5
536314,Pencarn Farm,2024-01-15T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,74.1
536314,Pencarn Farm,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
536314,Pencarn Farm,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
536314,Pencarn Farm,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
536314,Pencarn Farm,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.06
536314,Pencarn Farm,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.42
536314,Pencarn Farm,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.09
536314,Pencarn Farm,2024-01-15T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
536314,Pencarn Farm,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
536314,Pencarn Farm,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.5
536314,Pencarn Farm,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
536314,Pencarn Farm,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
536314,Pencarn Farm,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.97
536314,Pencarn Farm,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.89
536314,Pencarn Farm,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.54
536314,Pencarn Farm,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,20.33
536314,Pencarn Farm,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.33
536314,Pencarn Farm,2024-01-15T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,53.7
536314,Pencarn Farm,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.7
536314,Pencarn Farm,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,87.7
536314,Pencarn Farm,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.0
536314,Pencarn Farm,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.38
536314,Pencarn Farm,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.92
536314,Pencarn Farm,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.66
536314,Pencarn Farm,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,26.91
536314,Pencarn Farm,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,25.63
536314,Pencarn Farm,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,30.42
536314,Pencarn Farm,2024-01-15T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.7
536314,Pencarn Farm,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,115.3
536314,Pencarn Farm,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.3
536314,Pencarn Farm,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,129.7
536314,Pencarn Farm,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
536314,Pencarn Farm,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
536314,Pencarn Farm,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
536314,Pencarn Farm,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.04
536314,Pencarn Farm,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.14
536314,Pencarn Farm,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.76
536314,Pencarn Farm,2024-01-15T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
536314,Pencarn Farm,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.4
536314,Pencarn Farm,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.6
536314,Pencarn Farm,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
536314,Pencarn Farm,2024-01-15T20:20:00.000+00:00,transformer,,Temperature,C,20.8
536314,Pencarn Farm,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
536314,Pencarn Farm,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
536314,Pencarn Farm,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
536314,Pencarn Farm,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
536314,Pencarn Farm,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
536314,Pencarn Farm,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
536314,Pencarn Farm,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
536314,Pencarn Farm,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
536314,Pencarn Farm,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
536314,Pencarn Farm,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,69.55
536314,Pencarn Farm,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,86.48
536314,Pencarn Farm,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,73.87
536314,Pencarn Farm,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,148.1
536314,Pencarn Farm,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,297.0
536314,Pencarn Farm,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,367.7
536314,Pencarn Farm,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,316.6
536314,Pencarn Farm,2024-01-15T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.83
536314,Pencarn Farm,2024-01-15T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.14
536314,Pencarn Farm,2024-01-15T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.03
536314,Pencarn Farm,2024-01-15T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,20.88
536314,Pencarn Farm,2024-01-15T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,19.83
536314,Pencarn Farm,2024-01-15T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,17.75
536314,Pencarn Farm,2024-01-15T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,39.2
536314,Pencarn Farm,2024-01-15T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,88.8
536314,Pencarn Farm,2024-01-15T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,84.3
536314,Pencarn Farm,2024-01-15T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,75.8
536314,Pencarn Farm,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
536314,Pencarn Farm,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
536314,Pencarn Farm,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
536314,Pencarn Farm,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.4
536314,Pencarn Farm,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.34
536314,Pencarn Farm,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.97
536314,Pencarn Farm,2024-01-15T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
536314,Pencarn Farm,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
536314,Pencarn Farm,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.4
536314,Pencarn Farm,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
536314,Pencarn Farm,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
536314,Pencarn Farm,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.2
536314,Pencarn Farm,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.59
536314,Pencarn Farm,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.24
536314,Pencarn Farm,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,22.55
536314,Pencarn Farm,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.18
536314,Pencarn Farm,2024-01-15T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,45.2
536314,Pencarn Farm,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.6
536314,Pencarn Farm,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,96.4
536314,Pencarn Farm,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.3
536314,Pencarn Farm,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.82
536314,Pencarn Farm,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.6
536314,Pencarn Farm,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.91
536314,Pencarn Farm,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,24.48
536314,Pencarn Farm,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.3
536314,Pencarn Farm,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,31.0
536314,Pencarn Farm,2024-01-15T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.8
536314,Pencarn Farm,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.5
536314,Pencarn Farm,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.0
536314,Pencarn Farm,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,132.0
536314,Pencarn Farm,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.32
536314,Pencarn Farm,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
536314,Pencarn Farm,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
536314,Pencarn Farm,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.47
536314,Pencarn Farm,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.26
536314,Pencarn Farm,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.71
536314,Pencarn Farm,2024-01-15T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
536314,Pencarn Farm,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.0
536314,Pencarn Farm,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
536314,Pencarn Farm,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.5
536314,Pencarn Farm,2024-01-15T20:10:00.000+00:00,transformer,,Temperature,C,20.8
536314,Pencarn Farm,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
536314,Pencarn Farm,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
536314,Pencarn Farm,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
536314,Pencarn Farm,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
536314,Pencarn Farm,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
536314,Pencarn Farm,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
536314,Pencarn Farm,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.13
536314,Pencarn Farm,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
536314,Pencarn Farm,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
536314,Pencarn Farm,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,75.47
536314,Pencarn Farm,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,73.29
536314,Pencarn Farm,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,76.6
536314,Pencarn Farm,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,129.4
536314,Pencarn Farm,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,320.7
536314,Pencarn Farm,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,312.7
536314,Pencarn Farm,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,327.2
536314,Pencarn Farm,2024-01-15T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.17
536314,Pencarn Farm,2024-01-15T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.03
536314,Pencarn Farm,2024-01-15T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.31
536314,Pencarn Farm,2024-01-15T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,20.96
536314,Pencarn Farm,2024-01-15T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,22.23
536314,Pencarn Farm,2024-01-15T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,19.98
536314,Pencarn Farm,2024-01-15T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,41.1
536314,Pencarn Farm,2024-01-15T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,89.1
536314,Pencarn Farm,2024-01-15T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,94.7
536314,Pencarn Farm,2024-01-15T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,86.3
536314,Pencarn Farm,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
536314,Pencarn Farm,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
536314,Pencarn Farm,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
536314,Pencarn Farm,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.53
536314,Pencarn Farm,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.77
536314,Pencarn Farm,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.96
536314,Pencarn Farm,2024-01-15T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
536314,Pencarn Farm,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
536314,Pencarn Farm,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
536314,Pencarn Farm,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
536314,Pencarn Farm,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
536314,Pencarn Farm,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.21
536314,Pencarn Farm,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.46
536314,Pencarn Farm,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.51
536314,Pencarn Farm,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,21.5
536314,Pencarn Farm,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.05
536314,Pencarn Farm,2024-01-15T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.3
536314,Pencarn Farm,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.2
536314,Pencarn Farm,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,92.1
536314,Pencarn Farm,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.3
536314,Pencarn Farm,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.95
536314,Pencarn Farm,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.21
536314,Pencarn Farm,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.14
536314,Pencarn Farm,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.93
536314,Pencarn Farm,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.31
536314,Pencarn Farm,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,30.88
536314,Pencarn Farm,2024-01-15T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,55.5
536314,Pencarn Farm,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.2
536314,Pencarn Farm,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.6
536314,Pencarn Farm,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,131.7
536314,Pencarn Farm,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.25
536314,Pencarn Farm,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
536314,Pencarn Farm,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
536314,Pencarn Farm,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.38
536314,Pencarn Farm,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.4
536314,Pencarn Farm,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.64
536314,Pencarn Farm,2024-01-15T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
536314,Pencarn Farm,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.2
536314,Pencarn Farm,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.0
536314,Pencarn Farm,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.7
536314,Pencarn Farm,2024-01-15T20:00:00.000+00:00,transformer,,Temperature,C,20.8
536314,Pencarn Farm,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
536314,Pencarn Farm,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
536314,Pencarn Farm,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
536314,Pencarn Farm,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
536314,Pencarn Farm,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
536314,Pencarn Farm,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
536314,Pencarn Farm,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.54
536314,Pencarn Farm,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.07
536314,Pencarn Farm,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
536314,Pencarn Farm,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,72.31
536314,Pencarn Farm,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,79.21
536314,Pencarn Farm,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,78.5
536314,Pencarn Farm,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,136.8
536314,Pencarn Farm,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,308.7
536314,Pencarn Farm,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,338.6
536314,Pencarn Farm,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,336.4
536314,Pencarn Farm,2024-01-15T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.04
536314,Pencarn Farm,2024-01-15T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.18
536314,Pencarn Farm,2024-01-15T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.74
536314,Pencarn Farm,2024-01-15T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,23.04
536314,Pencarn Farm,2024-01-15T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,25.51
536314,Pencarn Farm,2024-01-15T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,23.3
536314,Pencarn Farm,2024-01-15T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,43.4
536314,Pencarn Farm,2024-01-15T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,99.3
536314,Pencarn Farm,2024-01-15T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,108.7
536314,Pencarn Farm,2024-01-15T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,99.8
536314,Pencarn Farm,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
536314,Pencarn Farm,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
536314,Pencarn Farm,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
536314,Pencarn Farm,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.9
536314,Pencarn Farm,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.32
536314,Pencarn Farm,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.86
536314,Pencarn Farm,2024-01-15T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
536314,Pencarn Farm,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
536314,Pencarn Farm,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.3
536314,Pencarn Farm,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.5
536314,Pencarn Farm,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
536314,Pencarn Farm,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.28
536314,Pencarn Farm,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.25
536314,Pencarn Farm,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.99
536314,Pencarn Farm,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.08
536314,Pencarn Farm,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.94
536314,Pencarn Farm,2024-01-15T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
536314,Pencarn Farm,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.0
536314,Pencarn Farm,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.5
536314,Pencarn Farm,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.2
536314,Pencarn Farm,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.0
536314,Pencarn Farm,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.61
536314,Pencarn Farm,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.9
536314,Pencarn Farm,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.3
536314,Pencarn Farm,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,27.72
536314,Pencarn Farm,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,30.47
536314,Pencarn Farm,2024-01-15T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,54.1
536314,Pencarn Farm,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.3
536314,Pencarn Farm,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,119.6
536314,Pencarn Farm,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,130.4
536314,Pencarn Farm,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
536314,Pencarn Farm,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
536314,Pencarn Farm,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
536314,Pencarn Farm,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.0
536314,Pencarn Farm,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.37
536314,Pencarn Farm,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.2
536314,Pencarn Farm,2024-01-15T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.1
536314,Pencarn Farm,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.0
536314,Pencarn Farm,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.3
536314,Pencarn Farm,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.0
536314,Pencarn Farm,2024-01-15T19:50:00.000+00:00,transformer,,Temperature,C,20.8
536314,Pencarn Farm,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
536314,Pencarn Farm,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
536314,Pencarn Farm,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
536314,Pencarn Farm,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
536314,Pencarn Farm,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
536314,Pencarn Farm,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
