Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536314,Pencarn Farm,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
536314,Pencarn Farm,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
536314,Pencarn Farm,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
536314,Pencarn Farm,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,76.23
536314,Pencarn Farm,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,85.01
536314,Pencarn Farm,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,80.77
536314,Pencarn Farm,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,139.0
536314,Pencarn Farm,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,325.7
536314,Pencarn Farm,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,363.6
536314,Pencarn Farm,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,346.2
536314,Pencarn Farm,2024-01-15T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.37
536314,Pencarn Farm,2024-01-15T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.05
536314,Pencarn Farm,2024-01-15T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.97
536314,Pencarn Farm,2024-01-15T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,26.15
536314,Pencarn Farm,2024-01-15T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,22.41
536314,Pencarn Farm,2024-01-15T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,22.02
536314,Pencarn Farm,2024-01-15T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,46.6
536314,Pencarn Farm,2024-01-15T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,111.9
536314,Pencarn Farm,2024-01-15T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,96.6
536314,Pencarn Farm,2024-01-15T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,95.3
536314,Pencarn Farm,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
536314,Pencarn Farm,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
536314,Pencarn Farm,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
536314,Pencarn Farm,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.96
536314,Pencarn Farm,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.36
536314,Pencarn Farm,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.81
536314,Pencarn Farm,2024-01-15T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
536314,Pencarn Farm,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
536314,Pencarn Farm,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.4
536314,Pencarn Farm,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.1
536314,Pencarn Farm,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
536314,Pencarn Farm,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.02
536314,Pencarn Farm,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.28
536314,Pencarn Farm,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,19.1
536314,Pencarn Farm,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,19.69
536314,Pencarn Farm,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.7
536314,Pencarn Farm,2024-01-15T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.1
536314,Pencarn Farm,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.3
536314,Pencarn Farm,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.0
536314,Pencarn Farm,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.0
536314,Pencarn Farm,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.15
536314,Pencarn Farm,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.86
536314,Pencarn Farm,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.43
536314,Pencarn Farm,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.44
536314,Pencarn Farm,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,33.08
536314,Pencarn Farm,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,31.79
536314,Pencarn Farm,2024-01-15T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,69.4
536314,Pencarn Farm,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.9
536314,Pencarn Farm,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,142.3
536314,Pencarn Farm,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,136.5
536314,Pencarn Farm,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.17
536314,Pencarn Farm,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
536314,Pencarn Farm,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
536314,Pencarn Farm,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.94
536314,Pencarn Farm,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.78
536314,Pencarn Farm,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.74
536314,Pencarn Farm,2024-01-15T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
536314,Pencarn Farm,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.9
536314,Pencarn Farm,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
536314,Pencarn Farm,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.1
536314,Pencarn Farm,2024-01-15T19:40:00.000+00:00,transformer,,Temperature,C,20.8
536314,Pencarn Farm,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
536314,Pencarn Farm,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
536314,Pencarn Farm,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
536314,Pencarn Farm,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
536314,Pencarn Farm,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
536314,Pencarn Farm,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
536314,Pencarn Farm,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
536314,Pencarn Farm,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
536314,Pencarn Farm,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
536314,Pencarn Farm,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,80.6
536314,Pencarn Farm,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,84.3
536314,Pencarn Farm,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,78.06
536314,Pencarn Farm,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,137.2
536314,Pencarn Farm,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,344.6
536314,Pencarn Farm,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,361.7
536314,Pencarn Farm,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,336.7
536314,Pencarn Farm,2024-01-15T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.0
536314,Pencarn Farm,2024-01-15T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.14
536314,Pencarn Farm,2024-01-15T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.77
536314,Pencarn Farm,2024-01-15T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,22.33
536314,Pencarn Farm,2024-01-15T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,18.5
536314,Pencarn Farm,2024-01-15T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,22.37
536314,Pencarn Farm,2024-01-15T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,47.7
536314,Pencarn Farm,2024-01-15T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,95.2
536314,Pencarn Farm,2024-01-15T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,79.6
536314,Pencarn Farm,2024-01-15T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,96.5
536314,Pencarn Farm,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
536314,Pencarn Farm,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
536314,Pencarn Farm,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
536314,Pencarn Farm,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.92
536314,Pencarn Farm,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.29
536314,Pencarn Farm,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.76
536314,Pencarn Farm,2024-01-15T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
536314,Pencarn Farm,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
536314,Pencarn Farm,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.4
536314,Pencarn Farm,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.9
536314,Pencarn Farm,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
536314,Pencarn Farm,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.12
536314,Pencarn Farm,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.21
536314,Pencarn Farm,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,20.62
536314,Pencarn Farm,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,23.75
536314,Pencarn Farm,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,20.61
536314,Pencarn Farm,2024-01-15T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.4
536314,Pencarn Farm,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.0
536314,Pencarn Farm,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,102.7
536314,Pencarn Farm,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.1
536314,Pencarn Farm,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.12
536314,Pencarn Farm,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.56
536314,Pencarn Farm,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.0
536314,Pencarn Farm,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.8
536314,Pencarn Farm,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,27.76
536314,Pencarn Farm,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,25.82
536314,Pencarn Farm,2024-01-15T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,55.2
536314,Pencarn Farm,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.7
536314,Pencarn Farm,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,120.4
536314,Pencarn Farm,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.1
536314,Pencarn Farm,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.32
536314,Pencarn Farm,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
536314,Pencarn Farm,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
536314,Pencarn Farm,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.18
536314,Pencarn Farm,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.82
536314,Pencarn Farm,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.41
536314,Pencarn Farm,2024-01-15T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
536314,Pencarn Farm,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.3
536314,Pencarn Farm,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
536314,Pencarn Farm,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
536314,Pencarn Farm,2024-01-15T19:30:00.000+00:00,transformer,,Temperature,C,20.9
536314,Pencarn Farm,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
536314,Pencarn Farm,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
536314,Pencarn Farm,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
536314,Pencarn Farm,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
536314,Pencarn Farm,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
536314,Pencarn Farm,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
536314,Pencarn Farm,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
536314,Pencarn Farm,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
536314,Pencarn Farm,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.53
536314,Pencarn Farm,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,76.84
536314,Pencarn Farm,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,79.12
536314,Pencarn Farm,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,76.97
536314,Pencarn Farm,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,138.3
536314,Pencarn Farm,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,328.0
536314,Pencarn Farm,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,339.0
536314,Pencarn Farm,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,331.1
536314,Pencarn Farm,2024-01-15T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.6
536314,Pencarn Farm,2024-01-15T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.08
536314,Pencarn Farm,2024-01-15T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.49
536314,Pencarn Farm,2024-01-15T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,23.46
536314,Pencarn Farm,2024-01-15T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,20.06
536314,Pencarn Farm,2024-01-15T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,20.79
536314,Pencarn Farm,2024-01-15T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,44.9
536314,Pencarn Farm,2024-01-15T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,99.8
536314,Pencarn Farm,2024-01-15T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,86.8
536314,Pencarn Farm,2024-01-15T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,89.6
536314,Pencarn Farm,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
536314,Pencarn Farm,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
536314,Pencarn Farm,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
536314,Pencarn Farm,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.92
536314,Pencarn Farm,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.27
536314,Pencarn Farm,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.95
536314,Pencarn Farm,2024-01-15T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
536314,Pencarn Farm,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
536314,Pencarn Farm,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.3
536314,Pencarn Farm,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
536314,Pencarn Farm,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
536314,Pencarn Farm,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.21
536314,Pencarn Farm,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.95
536314,Pencarn Farm,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,21.57
536314,Pencarn Farm,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,24.75
536314,Pencarn Farm,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,19.4
536314,Pencarn Farm,2024-01-15T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,43.9
536314,Pencarn Farm,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.4
536314,Pencarn Farm,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,105.9
536314,Pencarn Farm,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.2
536314,Pencarn Farm,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.27
536314,Pencarn Farm,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.42
536314,Pencarn Farm,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.38
536314,Pencarn Farm,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.53
536314,Pencarn Farm,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,28.63
536314,Pencarn Farm,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,24.08
536314,Pencarn Farm,2024-01-15T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.3
536314,Pencarn Farm,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.4
536314,Pencarn Farm,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,123.7
536314,Pencarn Farm,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.6
536314,Pencarn Farm,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
536314,Pencarn Farm,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
536314,Pencarn Farm,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
536314,Pencarn Farm,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.23
536314,Pencarn Farm,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.65
536314,Pencarn Farm,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.39
536314,Pencarn Farm,2024-01-15T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
536314,Pencarn Farm,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.5
536314,Pencarn Farm,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
536314,Pencarn Farm,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.7
536314,Pencarn Farm,2024-01-15T19:20:00.000+00:00,transformer,,Temperature,C,20.9
536314,Pencarn Farm,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
536314,Pencarn Farm,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
536314,Pencarn Farm,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
536314,Pencarn Farm,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
536314,Pencarn Farm,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
536314,Pencarn Farm,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
536314,Pencarn Farm,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
536314,Pencarn Farm,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
536314,Pencarn Farm,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
536314,Pencarn Farm,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,80.7
536314,Pencarn Farm,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,82.37
536314,Pencarn Farm,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,73.61
536314,Pencarn Farm,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,142.0
536314,Pencarn Farm,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,344.5
536314,Pencarn Farm,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,353.1
536314,Pencarn Farm,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,317.4
536314,Pencarn Farm,2024-01-15T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.5
536314,Pencarn Farm,2024-01-15T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.59
536314,Pencarn Farm,2024-01-15T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.24
536314,Pencarn Farm,2024-01-15T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,22.46
536314,Pencarn Farm,2024-01-15T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,21.53
536314,Pencarn Farm,2024-01-15T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,18.67
536314,Pencarn Farm,2024-01-15T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,45.4
536314,Pencarn Farm,2024-01-15T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,95.8
536314,Pencarn Farm,2024-01-15T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,92.6
536314,Pencarn Farm,2024-01-15T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,80.8
536314,Pencarn Farm,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
536314,Pencarn Farm,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
536314,Pencarn Farm,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
536314,Pencarn Farm,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.02
536314,Pencarn Farm,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.43
536314,Pencarn Farm,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.93
536314,Pencarn Farm,2024-01-15T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
536314,Pencarn Farm,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
536314,Pencarn Farm,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
536314,Pencarn Farm,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
536314,Pencarn Farm,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
536314,Pencarn Farm,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.18
536314,Pencarn Farm,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.96
536314,Pencarn Farm,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,20.26
536314,Pencarn Farm,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,24.88
536314,Pencarn Farm,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.34
536314,Pencarn Farm,2024-01-15T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,47.4
536314,Pencarn Farm,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.9
536314,Pencarn Farm,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,106.4
536314,Pencarn Farm,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.0
536314,Pencarn Farm,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.87
536314,Pencarn Farm,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.63
536314,Pencarn Farm,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.15
536314,Pencarn Farm,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,22.05
536314,Pencarn Farm,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,27.53
536314,Pencarn Farm,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,29.58
536314,Pencarn Farm,2024-01-15T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,54.4
536314,Pencarn Farm,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.8
536314,Pencarn Farm,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,119.4
536314,Pencarn Farm,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,127.3
536314,Pencarn Farm,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
536314,Pencarn Farm,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
536314,Pencarn Farm,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
536314,Pencarn Farm,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.93
536314,Pencarn Farm,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.53
536314,Pencarn Farm,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.05
536314,Pencarn Farm,2024-01-15T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
536314,Pencarn Farm,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.0
536314,Pencarn Farm,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.9
536314,Pencarn Farm,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.3
536314,Pencarn Farm,2024-01-15T19:10:00.000+00:00,transformer,,Temperature,C,20.9
536314,Pencarn Farm,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
536314,Pencarn Farm,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
536314,Pencarn Farm,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
536314,Pencarn Farm,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
536314,Pencarn Farm,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
536314,Pencarn Farm,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
536314,Pencarn Farm,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
536314,Pencarn Farm,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
536314,Pencarn Farm,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
536314,Pencarn Farm,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,81.71
536314,Pencarn Farm,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,85.9
536314,Pencarn Farm,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,76.57
536314,Pencarn Farm,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,141.3
536314,Pencarn Farm,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,347.8
536314,Pencarn Farm,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,367.2
536314,Pencarn Farm,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,329.5
536314,Pencarn Farm,2024-01-15T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.26
536314,Pencarn Farm,2024-01-15T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.11
536314,Pencarn Farm,2024-01-15T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.31
536314,Pencarn Farm,2024-01-15T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,24.56
536314,Pencarn Farm,2024-01-15T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,22.11
536314,Pencarn Farm,2024-01-15T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,18.89
536314,Pencarn Farm,2024-01-15T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,47.2
536314,Pencarn Farm,2024-01-15T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,104.2
536314,Pencarn Farm,2024-01-15T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,94.3
536314,Pencarn Farm,2024-01-15T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,81.9
536314,Pencarn Farm,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
536314,Pencarn Farm,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
536314,Pencarn Farm,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
536314,Pencarn Farm,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.88
536314,Pencarn Farm,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.73
536314,Pencarn Farm,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.52
536314,Pencarn Farm,2024-01-15T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
536314,Pencarn Farm,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
536314,Pencarn Farm,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
536314,Pencarn Farm,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
536314,Pencarn Farm,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
536314,Pencarn Farm,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.13
536314,Pencarn Farm,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.87
536314,Pencarn Farm,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.01
536314,Pencarn Farm,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,23.15
536314,Pencarn Farm,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.43
536314,Pencarn Farm,2024-01-15T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,58.8
536314,Pencarn Farm,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.8
536314,Pencarn Farm,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,99.3
536314,Pencarn Farm,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.8
536314,Pencarn Farm,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.77
536314,Pencarn Farm,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.78
536314,Pencarn Farm,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.36
536314,Pencarn Farm,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,22.41
536314,Pencarn Farm,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,31.3
536314,Pencarn Farm,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,28.36
536314,Pencarn Farm,2024-01-15T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,56.4
536314,Pencarn Farm,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.4
536314,Pencarn Farm,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,134.6
536314,Pencarn Farm,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,121.6
536314,Pencarn Farm,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
536314,Pencarn Farm,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.33
536314,Pencarn Farm,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
536314,Pencarn Farm,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.18
536314,Pencarn Farm,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.42
536314,Pencarn Farm,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.66
536314,Pencarn Farm,2024-01-15T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.8
536314,Pencarn Farm,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.0
536314,Pencarn Farm,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.3
536314,Pencarn Farm,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
536314,Pencarn Farm,2024-01-15T19:00:00.000+00:00,transformer,,Temperature,C,20.9
536314,Pencarn Farm,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
536314,Pencarn Farm,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
536314,Pencarn Farm,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
536314,Pencarn Farm,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
536314,Pencarn Farm,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
536314,Pencarn Farm,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
536314,Pencarn Farm,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
536314,Pencarn Farm,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
536314,Pencarn Farm,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
536314,Pencarn Farm,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,78.04
536314,Pencarn Farm,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,91.71
536314,Pencarn Farm,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,74.86
536314,Pencarn Farm,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,151.3
536314,Pencarn Farm,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,331.3
536314,Pencarn Farm,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,390.5
536314,Pencarn Farm,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,321.4
536314,Pencarn Farm,2024-01-15T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.22
536314,Pencarn Farm,2024-01-15T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.07
536314,Pencarn Farm,2024-01-15T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.86
536314,Pencarn Farm,2024-01-15T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,26.5
536314,Pencarn Farm,2024-01-15T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,22.16
536314,Pencarn Farm,2024-01-15T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,23.05
536314,Pencarn Farm,2024-01-15T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,47.1
536314,Pencarn Farm,2024-01-15T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,113.0
536314,Pencarn Farm,2024-01-15T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,95.1
536314,Pencarn Farm,2024-01-15T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,99.4
536314,Pencarn Farm,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
536314,Pencarn Farm,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
536314,Pencarn Farm,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
536314,Pencarn Farm,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
536314,Pencarn Farm,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.37
536314,Pencarn Farm,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.47
536314,Pencarn Farm,2024-01-15T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
536314,Pencarn Farm,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.9
536314,Pencarn Farm,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.5
536314,Pencarn Farm,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.7
536314,Pencarn Farm,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
536314,Pencarn Farm,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.04
536314,Pencarn Farm,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.97
536314,Pencarn Farm,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.11
536314,Pencarn Farm,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,23.84
536314,Pencarn Farm,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.81
536314,Pencarn Farm,2024-01-15T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,56.7
536314,Pencarn Farm,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.6
536314,Pencarn Farm,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,102.6
536314,Pencarn Farm,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.5
536314,Pencarn Farm,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.05
536314,Pencarn Farm,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.25
536314,Pencarn Farm,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.04
536314,Pencarn Farm,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,25.73
536314,Pencarn Farm,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,33.42
536314,Pencarn Farm,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,27.96
536314,Pencarn Farm,2024-01-15T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,53.4
536314,Pencarn Farm,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,111.0
536314,Pencarn Farm,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,143.4
536314,Pencarn Farm,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,121.3
536314,Pencarn Farm,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
536314,Pencarn Farm,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
536314,Pencarn Farm,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
536314,Pencarn Farm,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.65
536314,Pencarn Farm,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.6
536314,Pencarn Farm,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.39
536314,Pencarn Farm,2024-01-15T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.5
536314,Pencarn Farm,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.6
536314,Pencarn Farm,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.0
536314,Pencarn Farm,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.9
536314,Pencarn Farm,2024-01-15T18:50:00.000+00:00,transformer,,Temperature,C,20.8
536314,Pencarn Farm,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
536314,Pencarn Farm,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
536314,Pencarn Farm,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
536314,Pencarn Farm,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
536314,Pencarn Farm,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
536314,Pencarn Farm,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
536314,Pencarn Farm,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
536314,Pencarn Farm,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
536314,Pencarn Farm,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
536314,Pencarn Farm,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,82.99
536314,Pencarn Farm,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,92.39
536314,Pencarn Farm,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,77.68
536314,Pencarn Farm,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,146.2
536314,Pencarn Farm,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,353.9
536314,Pencarn Farm,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,395.1
536314,Pencarn Farm,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,335.1
536314,Pencarn Farm,2024-01-15T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.94
536314,Pencarn Farm,2024-01-15T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.76
536314,Pencarn Farm,2024-01-15T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
536314,Pencarn Farm,2024-01-15T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,25.33
536314,Pencarn Farm,2024-01-15T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,24.62
536314,Pencarn Farm,2024-01-15T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,22.28
536314,Pencarn Farm,2024-01-15T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,47.2
536314,Pencarn Farm,2024-01-15T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,108.6
536314,Pencarn Farm,2024-01-15T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,105.5
536314,Pencarn Farm,2024-01-15T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,96.5
536314,Pencarn Farm,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
536314,Pencarn Farm,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
536314,Pencarn Farm,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
536314,Pencarn Farm,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.94
536314,Pencarn Farm,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.45
536314,Pencarn Farm,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.26
536314,Pencarn Farm,2024-01-15T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
536314,Pencarn Farm,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.7
536314,Pencarn Farm,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
536314,Pencarn Farm,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
536314,Pencarn Farm,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
536314,Pencarn Farm,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.04
536314,Pencarn Farm,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.84
536314,Pencarn Farm,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.49
536314,Pencarn Farm,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,20.03
536314,Pencarn Farm,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.5
536314,Pencarn Farm,2024-01-15T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,51.2
536314,Pencarn Farm,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.8
536314,Pencarn Farm,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,87.8
536314,Pencarn Farm,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.4
536314,Pencarn Farm,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.02
536314,Pencarn Farm,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.95
536314,Pencarn Farm,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.92
536314,Pencarn Farm,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,24.68
536314,Pencarn Farm,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,32.86
536314,Pencarn Farm,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,28.9
536314,Pencarn Farm,2024-01-15T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,53.5
536314,Pencarn Farm,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.2
536314,Pencarn Farm,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,141.2
536314,Pencarn Farm,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,124.9
536314,Pencarn Farm,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
536314,Pencarn Farm,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
536314,Pencarn Farm,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
536314,Pencarn Farm,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.47
536314,Pencarn Farm,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.73
536314,Pencarn Farm,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.52
536314,Pencarn Farm,2024-01-15T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,58.2
536314,Pencarn Farm,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.3
536314,Pencarn Farm,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.3
536314,Pencarn Farm,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
536314,Pencarn Farm,2024-01-15T18:40:00.000+00:00,transformer,,Temperature,C,20.7
536314,Pencarn Farm,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
536314,Pencarn Farm,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
536314,Pencarn Farm,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
536314,Pencarn Farm,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
536314,Pencarn Farm,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
536314,Pencarn Farm,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
536314,Pencarn Farm,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
536314,Pencarn Farm,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
536314,Pencarn Farm,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
536314,Pencarn Farm,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,81.92
536314,Pencarn Farm,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,94.69
536314,Pencarn Farm,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,77.47
536314,Pencarn Farm,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,151.8
536314,Pencarn Farm,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,350.1
536314,Pencarn Farm,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,404.4
536314,Pencarn Farm,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,334.0
536314,Pencarn Farm,2024-01-15T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.8
536314,Pencarn Farm,2024-01-15T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.59
536314,Pencarn Farm,2024-01-15T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.21
536314,Pencarn Farm,2024-01-15T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,31.65
536314,Pencarn Farm,2024-01-15T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,23.18
536314,Pencarn Farm,2024-01-15T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,23.44
536314,Pencarn Farm,2024-01-15T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,59.6
536314,Pencarn Farm,2024-01-15T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,134.8
536314,Pencarn Farm,2024-01-15T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,99.6
536314,Pencarn Farm,2024-01-15T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,101.4
536314,Pencarn Farm,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
536314,Pencarn Farm,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
536314,Pencarn Farm,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
536314,Pencarn Farm,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.15
536314,Pencarn Farm,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.33
536314,Pencarn Farm,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.23
536314,Pencarn Farm,2024-01-15T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
536314,Pencarn Farm,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
536314,Pencarn Farm,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.3
536314,Pencarn Farm,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
536314,Pencarn Farm,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
536314,Pencarn Farm,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.1
536314,Pencarn Farm,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.52
536314,Pencarn Farm,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.01
536314,Pencarn Farm,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,21.61
536314,Pencarn Farm,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.47
536314,Pencarn Farm,2024-01-15T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,48.5
536314,Pencarn Farm,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.0
536314,Pencarn Farm,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,93.7
536314,Pencarn Farm,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.2
536314,Pencarn Farm,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.97
536314,Pencarn Farm,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.86
536314,Pencarn Farm,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.98
536314,Pencarn Farm,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,28.53
536314,Pencarn Farm,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,33.54
536314,Pencarn Farm,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,25.5
536314,Pencarn Farm,2024-01-15T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.9
536314,Pencarn Farm,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,122.6
536314,Pencarn Farm,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,144.2
536314,Pencarn Farm,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.2
536314,Pencarn Farm,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
536314,Pencarn Farm,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
536314,Pencarn Farm,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
536314,Pencarn Farm,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.7
536314,Pencarn Farm,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.85
536314,Pencarn Farm,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.38
536314,Pencarn Farm,2024-01-15T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,66.3
536314,Pencarn Farm,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.1
536314,Pencarn Farm,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.6
536314,Pencarn Farm,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.3
536314,Pencarn Farm,2024-01-15T18:30:00.000+00:00,transformer,,Temperature,C,20.6
536314,Pencarn Farm,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
536314,Pencarn Farm,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
536314,Pencarn Farm,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
536314,Pencarn Farm,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
536314,Pencarn Farm,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
536314,Pencarn Farm,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
536314,Pencarn Farm,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
536314,Pencarn Farm,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
536314,Pencarn Farm,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
536314,Pencarn Farm,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,98.04
536314,Pencarn Farm,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,93.52
536314,Pencarn Farm,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,75.03
536314,Pencarn Farm,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,160.1
536314,Pencarn Farm,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,417.6
536314,Pencarn Farm,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,399.7
536314,Pencarn Farm,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,323.7
536314,Pencarn Farm,2024-01-15T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.97
536314,Pencarn Farm,2024-01-15T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
536314,Pencarn Farm,2024-01-15T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.33
536314,Pencarn Farm,2024-01-15T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,30.68
536314,Pencarn Farm,2024-01-15T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,26.72
536314,Pencarn Farm,2024-01-15T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,19.61
536314,Pencarn Farm,2024-01-15T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,62.3
536314,Pencarn Farm,2024-01-15T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,131.0
536314,Pencarn Farm,2024-01-15T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,114.4
