Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536314,Pencarn Farm,2024-01-15T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,85.1
536314,Pencarn Farm,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
536314,Pencarn Farm,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
536314,Pencarn Farm,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
536314,Pencarn Farm,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.98
536314,Pencarn Farm,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.44
536314,Pencarn Farm,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.85
536314,Pencarn Farm,2024-01-15T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
536314,Pencarn Farm,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
536314,Pencarn Farm,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.6
536314,Pencarn Farm,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
536314,Pencarn Farm,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
536314,Pencarn Farm,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.13
536314,Pencarn Farm,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
536314,Pencarn Farm,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.71
536314,Pencarn Farm,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.28
536314,Pencarn Farm,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,19.42
536314,Pencarn Farm,2024-01-15T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,43.0
536314,Pencarn Farm,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.6
536314,Pencarn Farm,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.3
536314,Pencarn Farm,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.4
536314,Pencarn Farm,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
536314,Pencarn Farm,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
536314,Pencarn Farm,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.49
536314,Pencarn Farm,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,26.58
536314,Pencarn Farm,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,30.96
536314,Pencarn Farm,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,26.78
536314,Pencarn Farm,2024-01-15T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.6
536314,Pencarn Farm,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,114.3
536314,Pencarn Farm,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,133.3
536314,Pencarn Farm,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.8
536314,Pencarn Farm,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
536314,Pencarn Farm,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.38
536314,Pencarn Farm,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
536314,Pencarn Farm,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.65
536314,Pencarn Farm,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.65
536314,Pencarn Farm,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.01
536314,Pencarn Farm,2024-01-15T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,57.1
536314,Pencarn Farm,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.4
536314,Pencarn Farm,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.0
536314,Pencarn Farm,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.9
536314,Pencarn Farm,2024-01-15T18:20:00.000+00:00,transformer,,Temperature,C,20.5
536314,Pencarn Farm,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
536314,Pencarn Farm,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
536314,Pencarn Farm,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
536314,Pencarn Farm,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.83
536314,Pencarn Farm,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
536314,Pencarn Farm,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
536314,Pencarn Farm,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
536314,Pencarn Farm,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
536314,Pencarn Farm,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
536314,Pencarn Farm,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,90.59
536314,Pencarn Farm,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,91.05
536314,Pencarn Farm,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,75.68
536314,Pencarn Farm,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,148.5
536314,Pencarn Farm,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,386.8
536314,Pencarn Farm,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,389.7
536314,Pencarn Farm,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,326.4
536314,Pencarn Farm,2024-01-15T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.07
536314,Pencarn Farm,2024-01-15T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.83
536314,Pencarn Farm,2024-01-15T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.75
536314,Pencarn Farm,2024-01-15T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,30.39
536314,Pencarn Farm,2024-01-15T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,26.18
536314,Pencarn Farm,2024-01-15T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,24.64
536314,Pencarn Farm,2024-01-15T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,50.5
536314,Pencarn Farm,2024-01-15T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,130.1
536314,Pencarn Farm,2024-01-15T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,112.9
536314,Pencarn Farm,2024-01-15T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,106.2
536314,Pencarn Farm,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
536314,Pencarn Farm,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
536314,Pencarn Farm,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
536314,Pencarn Farm,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.16
536314,Pencarn Farm,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.39
536314,Pencarn Farm,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.49
536314,Pencarn Farm,2024-01-15T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
536314,Pencarn Farm,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
536314,Pencarn Farm,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.6
536314,Pencarn Farm,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.1
536314,Pencarn Farm,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
536314,Pencarn Farm,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.81
536314,Pencarn Farm,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
536314,Pencarn Farm,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.69
536314,Pencarn Farm,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.12
536314,Pencarn Farm,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,20.91
536314,Pencarn Farm,2024-01-15T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.1
536314,Pencarn Farm,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.4
536314,Pencarn Farm,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.8
536314,Pencarn Farm,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.8
536314,Pencarn Farm,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
536314,Pencarn Farm,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
536314,Pencarn Farm,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.87
536314,Pencarn Farm,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,26.6
536314,Pencarn Farm,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,38.47
536314,Pencarn Farm,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,27.57
536314,Pencarn Farm,2024-01-15T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,60.3
536314,Pencarn Farm,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,115.0
536314,Pencarn Farm,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,165.9
536314,Pencarn Farm,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,119.3
536314,Pencarn Farm,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
536314,Pencarn Farm,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.49
536314,Pencarn Farm,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
536314,Pencarn Farm,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.83
536314,Pencarn Farm,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.49
536314,Pencarn Farm,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.28
536314,Pencarn Farm,2024-01-15T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,56.7
536314,Pencarn Farm,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.3
536314,Pencarn Farm,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.3
536314,Pencarn Farm,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.6
536314,Pencarn Farm,2024-01-15T18:10:00.000+00:00,transformer,,Temperature,C,20.4
536314,Pencarn Farm,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
536314,Pencarn Farm,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
536314,Pencarn Farm,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
536314,Pencarn Farm,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.05
536314,Pencarn Farm,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
536314,Pencarn Farm,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
536314,Pencarn Farm,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
536314,Pencarn Farm,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
536314,Pencarn Farm,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
536314,Pencarn Farm,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,90.69
536314,Pencarn Farm,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,99.65
536314,Pencarn Farm,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,84.89
536314,Pencarn Farm,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,143.7
536314,Pencarn Farm,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,388.1
536314,Pencarn Farm,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,427.0
536314,Pencarn Farm,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,365.5
536314,Pencarn Farm,2024-01-15T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.08
536314,Pencarn Farm,2024-01-15T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.91
536314,Pencarn Farm,2024-01-15T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.16
536314,Pencarn Farm,2024-01-15T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,27.39
536314,Pencarn Farm,2024-01-15T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,28.83
536314,Pencarn Farm,2024-01-15T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,20.83
536314,Pencarn Farm,2024-01-15T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,51.9
536314,Pencarn Farm,2024-01-15T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,117.3
536314,Pencarn Farm,2024-01-15T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,124.0
536314,Pencarn Farm,2024-01-15T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,90.9
536314,Pencarn Farm,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
536314,Pencarn Farm,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
536314,Pencarn Farm,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
536314,Pencarn Farm,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.4
536314,Pencarn Farm,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.41
536314,Pencarn Farm,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.3
536314,Pencarn Farm,2024-01-15T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
536314,Pencarn Farm,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
536314,Pencarn Farm,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.5
536314,Pencarn Farm,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
536314,Pencarn Farm,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
536314,Pencarn Farm,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.07
536314,Pencarn Farm,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
536314,Pencarn Farm,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.12
536314,Pencarn Farm,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.97
536314,Pencarn Farm,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.18
536314,Pencarn Farm,2024-01-15T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,47.7
536314,Pencarn Farm,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.9
536314,Pencarn Farm,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.5
536314,Pencarn Farm,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.7
536314,Pencarn Farm,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
536314,Pencarn Farm,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
536314,Pencarn Farm,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
536314,Pencarn Farm,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,26.17
536314,Pencarn Farm,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,45.31
536314,Pencarn Farm,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,31.06
536314,Pencarn Farm,2024-01-15T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,75.8
536314,Pencarn Farm,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,112.9
536314,Pencarn Farm,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,194.2
536314,Pencarn Farm,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,134.1
536314,Pencarn Farm,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.53
536314,Pencarn Farm,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.39
536314,Pencarn Farm,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
536314,Pencarn Farm,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.63
536314,Pencarn Farm,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.27
536314,Pencarn Farm,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.32
536314,Pencarn Farm,2024-01-15T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
536314,Pencarn Farm,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.8
536314,Pencarn Farm,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.8
536314,Pencarn Farm,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.5
536314,Pencarn Farm,2024-01-15T18:00:00.000+00:00,transformer,,Temperature,C,20.1
536314,Pencarn Farm,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
536314,Pencarn Farm,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
536314,Pencarn Farm,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
536314,Pencarn Farm,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.78
536314,Pencarn Farm,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
536314,Pencarn Farm,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.09
536314,Pencarn Farm,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
536314,Pencarn Farm,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
536314,Pencarn Farm,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
536314,Pencarn Farm,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,84.71
536314,Pencarn Farm,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,100.78
536314,Pencarn Farm,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,82.69
536314,Pencarn Farm,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,147.9
536314,Pencarn Farm,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,363.1
536314,Pencarn Farm,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,432.6
536314,Pencarn Farm,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,356.8
536314,Pencarn Farm,2024-01-15T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.44
536314,Pencarn Farm,2024-01-15T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.62
536314,Pencarn Farm,2024-01-15T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.51
536314,Pencarn Farm,2024-01-15T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,26.48
536314,Pencarn Farm,2024-01-15T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,28.08
536314,Pencarn Farm,2024-01-15T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,19.54
536314,Pencarn Farm,2024-01-15T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,49.9
536314,Pencarn Farm,2024-01-15T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,113.3
536314,Pencarn Farm,2024-01-15T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,121.1
536314,Pencarn Farm,2024-01-15T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,85.1
536314,Pencarn Farm,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
536314,Pencarn Farm,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
536314,Pencarn Farm,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
536314,Pencarn Farm,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.11
536314,Pencarn Farm,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.44
536314,Pencarn Farm,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.73
536314,Pencarn Farm,2024-01-15T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.7
536314,Pencarn Farm,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
536314,Pencarn Farm,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
536314,Pencarn Farm,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.1
536314,Pencarn Farm,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
536314,Pencarn Farm,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.37
536314,Pencarn Farm,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
536314,Pencarn Farm,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.38
536314,Pencarn Farm,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.89
536314,Pencarn Farm,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,21.81
536314,Pencarn Farm,2024-01-15T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,53.3
536314,Pencarn Farm,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.5
536314,Pencarn Farm,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.6
536314,Pencarn Farm,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,94.0
536314,Pencarn Farm,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.55
536314,Pencarn Farm,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
536314,Pencarn Farm,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
536314,Pencarn Farm,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,23.29
536314,Pencarn Farm,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,44.56
536314,Pencarn Farm,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,37.84
536314,Pencarn Farm,2024-01-15T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,81.0
536314,Pencarn Farm,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.5
536314,Pencarn Farm,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,191.3
536314,Pencarn Farm,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,162.6
536314,Pencarn Farm,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.37
536314,Pencarn Farm,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
536314,Pencarn Farm,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
536314,Pencarn Farm,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.22
536314,Pencarn Farm,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.99
536314,Pencarn Farm,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.25
536314,Pencarn Farm,2024-01-15T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
536314,Pencarn Farm,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.3
536314,Pencarn Farm,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.5
536314,Pencarn Farm,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.3
536314,Pencarn Farm,2024-01-15T17:50:00.000+00:00,transformer,,Temperature,C,19.8
536314,Pencarn Farm,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
536314,Pencarn Farm,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
536314,Pencarn Farm,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
536314,Pencarn Farm,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.47
536314,Pencarn Farm,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
536314,Pencarn Farm,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
536314,Pencarn Farm,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
536314,Pencarn Farm,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
536314,Pencarn Farm,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
536314,Pencarn Farm,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,73.48
536314,Pencarn Farm,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,100.97
536314,Pencarn Farm,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,91.17
536314,Pencarn Farm,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,158.6
536314,Pencarn Farm,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,316.4
536314,Pencarn Farm,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,434.0
536314,Pencarn Farm,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,392.5
536314,Pencarn Farm,2024-01-15T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.61
536314,Pencarn Farm,2024-01-15T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.67
536314,Pencarn Farm,2024-01-15T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.3
536314,Pencarn Farm,2024-01-15T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,26.3
536314,Pencarn Farm,2024-01-15T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,26.5
536314,Pencarn Farm,2024-01-15T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,22.29
536314,Pencarn Farm,2024-01-15T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,43.1
536314,Pencarn Farm,2024-01-15T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,112.3
536314,Pencarn Farm,2024-01-15T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,114.7
536314,Pencarn Farm,2024-01-15T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,97.0
536314,Pencarn Farm,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
536314,Pencarn Farm,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
536314,Pencarn Farm,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
536314,Pencarn Farm,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
536314,Pencarn Farm,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.42
536314,Pencarn Farm,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.04
536314,Pencarn Farm,2024-01-15T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
536314,Pencarn Farm,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
536314,Pencarn Farm,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.6
536314,Pencarn Farm,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.2
536314,Pencarn Farm,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
536314,Pencarn Farm,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.02
536314,Pencarn Farm,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
536314,Pencarn Farm,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.16
536314,Pencarn Farm,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.65
536314,Pencarn Farm,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,23.1
536314,Pencarn Farm,2024-01-15T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,59.5
536314,Pencarn Farm,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.2
536314,Pencarn Farm,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.2
536314,Pencarn Farm,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,100.0
536314,Pencarn Farm,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.79
536314,Pencarn Farm,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
536314,Pencarn Farm,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
536314,Pencarn Farm,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.32
536314,Pencarn Farm,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,43.21
536314,Pencarn Farm,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,37.91
536314,Pencarn Farm,2024-01-15T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,89.7
536314,Pencarn Farm,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.0
536314,Pencarn Farm,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,185.7
536314,Pencarn Farm,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,163.2
536314,Pencarn Farm,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.36
536314,Pencarn Farm,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
536314,Pencarn Farm,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
536314,Pencarn Farm,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.02
536314,Pencarn Farm,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.94
536314,Pencarn Farm,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.94
536314,Pencarn Farm,2024-01-15T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
536314,Pencarn Farm,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.4
536314,Pencarn Farm,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.7
536314,Pencarn Farm,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.9
536314,Pencarn Farm,2024-01-15T17:40:00.000+00:00,transformer,,Temperature,C,19.5
536314,Pencarn Farm,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
536314,Pencarn Farm,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
536314,Pencarn Farm,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
536314,Pencarn Farm,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.44
536314,Pencarn Farm,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
536314,Pencarn Farm,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.31
536314,Pencarn Farm,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
536314,Pencarn Farm,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
536314,Pencarn Farm,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
536314,Pencarn Farm,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,70.89
536314,Pencarn Farm,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,99.71
536314,Pencarn Farm,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,97.28
536314,Pencarn Farm,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,169.3
536314,Pencarn Farm,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,305.4
536314,Pencarn Farm,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,428.7
536314,Pencarn Farm,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,418.3
536314,Pencarn Farm,2024-01-15T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.84
536314,Pencarn Farm,2024-01-15T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.87
536314,Pencarn Farm,2024-01-15T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.35
536314,Pencarn Farm,2024-01-15T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,28.74
536314,Pencarn Farm,2024-01-15T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,25.99
536314,Pencarn Farm,2024-01-15T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,25.76
536314,Pencarn Farm,2024-01-15T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,41.6
536314,Pencarn Farm,2024-01-15T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,122.7
536314,Pencarn Farm,2024-01-15T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,111.8
536314,Pencarn Farm,2024-01-15T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,111.1
536314,Pencarn Farm,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
536314,Pencarn Farm,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
536314,Pencarn Farm,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
536314,Pencarn Farm,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.56
536314,Pencarn Farm,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.37
536314,Pencarn Farm,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.43
536314,Pencarn Farm,2024-01-15T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
536314,Pencarn Farm,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
536314,Pencarn Farm,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.5
536314,Pencarn Farm,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.2
536314,Pencarn Farm,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
536314,Pencarn Farm,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.24
536314,Pencarn Farm,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
536314,Pencarn Farm,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.72
536314,Pencarn Farm,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.42
536314,Pencarn Farm,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,21.59
536314,Pencarn Farm,2024-01-15T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,48.1
536314,Pencarn Farm,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.4
536314,Pencarn Farm,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.7
536314,Pencarn Farm,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,93.1
536314,Pencarn Farm,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.3
536314,Pencarn Farm,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
536314,Pencarn Farm,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
536314,Pencarn Farm,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.82
536314,Pencarn Farm,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,42.45
536314,Pencarn Farm,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,43.1
536314,Pencarn Farm,2024-01-15T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,103.0
536314,Pencarn Farm,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.3
536314,Pencarn Farm,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,181.9
536314,Pencarn Farm,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,184.5
536314,Pencarn Farm,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
536314,Pencarn Farm,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.33
536314,Pencarn Farm,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
536314,Pencarn Farm,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.06
536314,Pencarn Farm,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.95
536314,Pencarn Farm,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.38
536314,Pencarn Farm,2024-01-15T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.5
536314,Pencarn Farm,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.8
536314,Pencarn Farm,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.4
536314,Pencarn Farm,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.7
536314,Pencarn Farm,2024-01-15T17:30:00.000+00:00,transformer,,Temperature,C,19.3
536314,Pencarn Farm,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
536314,Pencarn Farm,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
536314,Pencarn Farm,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
536314,Pencarn Farm,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.55
536314,Pencarn Farm,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
536314,Pencarn Farm,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.36
536314,Pencarn Farm,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
536314,Pencarn Farm,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
536314,Pencarn Farm,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
536314,Pencarn Farm,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,76.89
536314,Pencarn Farm,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,96.18
536314,Pencarn Farm,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,102.27
536314,Pencarn Farm,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,154.9
536314,Pencarn Farm,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,330.4
536314,Pencarn Farm,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,413.1
536314,Pencarn Farm,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,439.3
536314,Pencarn Farm,2024-01-15T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.36
536314,Pencarn Farm,2024-01-15T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.57
536314,Pencarn Farm,2024-01-15T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.14
536314,Pencarn Farm,2024-01-15T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,25.43
536314,Pencarn Farm,2024-01-15T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,30.3
536314,Pencarn Farm,2024-01-15T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,22.64
536314,Pencarn Farm,2024-01-15T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,44.9
536314,Pencarn Farm,2024-01-15T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,108.6
536314,Pencarn Farm,2024-01-15T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,129.8
536314,Pencarn Farm,2024-01-15T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,97.8
536314,Pencarn Farm,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
536314,Pencarn Farm,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
536314,Pencarn Farm,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
536314,Pencarn Farm,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.06
536314,Pencarn Farm,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.43
536314,Pencarn Farm,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.74
536314,Pencarn Farm,2024-01-15T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
536314,Pencarn Farm,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
536314,Pencarn Farm,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.6
536314,Pencarn Farm,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.9
536314,Pencarn Farm,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
536314,Pencarn Farm,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.87
536314,Pencarn Farm,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.79
536314,Pencarn Farm,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.68
536314,Pencarn Farm,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.38
536314,Pencarn Farm,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,21.19
536314,Pencarn Farm,2024-01-15T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,48.3
536314,Pencarn Farm,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.2
536314,Pencarn Farm,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.5
536314,Pencarn Farm,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.4
536314,Pencarn Farm,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.6
536314,Pencarn Farm,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
536314,Pencarn Farm,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
536314,Pencarn Farm,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.8
536314,Pencarn Farm,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,43.15
536314,Pencarn Farm,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,38.9
536314,Pencarn Farm,2024-01-15T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,103.7
536314,Pencarn Farm,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.7
536314,Pencarn Farm,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,185.0
536314,Pencarn Farm,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,166.5
536314,Pencarn Farm,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.25
536314,Pencarn Farm,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.94
536314,Pencarn Farm,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
536314,Pencarn Farm,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.23
536314,Pencarn Farm,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.57
536314,Pencarn Farm,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.17
536314,Pencarn Farm,2024-01-15T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
536314,Pencarn Farm,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.1
536314,Pencarn Farm,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.4
536314,Pencarn Farm,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.0
536314,Pencarn Farm,2024-01-15T17:20:00.000+00:00,transformer,,Temperature,C,19.0
536314,Pencarn Farm,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
536314,Pencarn Farm,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
536314,Pencarn Farm,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
536314,Pencarn Farm,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.5
536314,Pencarn Farm,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
536314,Pencarn Farm,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
536314,Pencarn Farm,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
536314,Pencarn Farm,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
536314,Pencarn Farm,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
536314,Pencarn Farm,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,72.2
536314,Pencarn Farm,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,98.84
536314,Pencarn Farm,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,93.64
536314,Pencarn Farm,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,151.5
536314,Pencarn Farm,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,310.3
536314,Pencarn Farm,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,423.8
536314,Pencarn Farm,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,402.2
536314,Pencarn Farm,2024-01-15T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.99
536314,Pencarn Farm,2024-01-15T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.84
536314,Pencarn Farm,2024-01-15T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.67
536314,Pencarn Farm,2024-01-15T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,23.61
536314,Pencarn Farm,2024-01-15T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,29.38
536314,Pencarn Farm,2024-01-15T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,20.54
536314,Pencarn Farm,2024-01-15T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,48.4
536314,Pencarn Farm,2024-01-15T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,101.3
536314,Pencarn Farm,2024-01-15T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,126.2
536314,Pencarn Farm,2024-01-15T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,88.7
536314,Pencarn Farm,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
536314,Pencarn Farm,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
536314,Pencarn Farm,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
536314,Pencarn Farm,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.37
536314,Pencarn Farm,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.4
536314,Pencarn Farm,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.8
536314,Pencarn Farm,2024-01-15T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
536314,Pencarn Farm,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
536314,Pencarn Farm,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.6
536314,Pencarn Farm,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.0
536314,Pencarn Farm,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
536314,Pencarn Farm,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.06
536314,Pencarn Farm,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
536314,Pencarn Farm,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.6
536314,Pencarn Farm,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.19
536314,Pencarn Farm,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,24.19
536314,Pencarn Farm,2024-01-15T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,63.6
536314,Pencarn Farm,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.3
536314,Pencarn Farm,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.8
536314,Pencarn Farm,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,104.2
536314,Pencarn Farm,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.21
536314,Pencarn Farm,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
536314,Pencarn Farm,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
536314,Pencarn Farm,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.02
536314,Pencarn Farm,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,45.16
536314,Pencarn Farm,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,36.15
536314,Pencarn Farm,2024-01-15T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,104.0
536314,Pencarn Farm,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.3
536314,Pencarn Farm,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,193.1
536314,Pencarn Farm,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,155.7
536314,Pencarn Farm,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.24
536314,Pencarn Farm,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.24
536314,Pencarn Farm,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
536314,Pencarn Farm,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.83
536314,Pencarn Farm,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.95
536314,Pencarn Farm,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.86
536314,Pencarn Farm,2024-01-15T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
536314,Pencarn Farm,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.8
536314,Pencarn Farm,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.2
536314,Pencarn Farm,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.7
536314,Pencarn Farm,2024-01-15T17:10:00.000+00:00,transformer,,Temperature,C,18.6
536314,Pencarn Farm,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
536314,Pencarn Farm,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
536314,Pencarn Farm,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
536314,Pencarn Farm,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.08
536314,Pencarn Farm,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
536314,Pencarn Farm,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
536314,Pencarn Farm,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
536314,Pencarn Farm,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
536314,Pencarn Farm,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
536314,Pencarn Farm,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,71.43
536314,Pencarn Farm,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,98.07
536314,Pencarn Farm,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,92.54
536314,Pencarn Farm,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,154.1
536314,Pencarn Farm,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,307.5
536314,Pencarn Farm,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,420.5
536314,Pencarn Farm,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,397.2
536314,Pencarn Farm,2024-01-15T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.34
536314,Pencarn Farm,2024-01-15T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.19
536314,Pencarn Farm,2024-01-15T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.88
536314,Pencarn Farm,2024-01-15T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,21.14
536314,Pencarn Farm,2024-01-15T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,28.85
536314,Pencarn Farm,2024-01-15T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,14.16
536314,Pencarn Farm,2024-01-15T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,62.0
536314,Pencarn Farm,2024-01-15T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,91.2
536314,Pencarn Farm,2024-01-15T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,123.4
536314,Pencarn Farm,2024-01-15T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.0
536314,Pencarn Farm,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
536314,Pencarn Farm,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
536314,Pencarn Farm,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
536314,Pencarn Farm,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.19
536314,Pencarn Farm,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.43
536314,Pencarn Farm,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.97
536314,Pencarn Farm,2024-01-15T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
536314,Pencarn Farm,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
536314,Pencarn Farm,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
536314,Pencarn Farm,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
536314,Pencarn Farm,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
536314,Pencarn Farm,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.57
536314,Pencarn Farm,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.01
536314,Pencarn Farm,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.34
536314,Pencarn Farm,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.6
536314,Pencarn Farm,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,24.68
536314,Pencarn Farm,2024-01-15T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,56.1
