Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536314,Pencarn Farm,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.1
536314,Pencarn Farm,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.2
536314,Pencarn Farm,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,106.2
536314,Pencarn Farm,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.98
536314,Pencarn Farm,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
536314,Pencarn Farm,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
536314,Pencarn Farm,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.46
536314,Pencarn Farm,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,35.61
536314,Pencarn Farm,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,35.26
536314,Pencarn Farm,2024-01-15T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,79.9
536314,Pencarn Farm,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.4
536314,Pencarn Farm,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,153.2
536314,Pencarn Farm,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,151.5
536314,Pencarn Farm,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
536314,Pencarn Farm,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.33
536314,Pencarn Farm,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
536314,Pencarn Farm,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.87
536314,Pencarn Farm,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.07
536314,Pencarn Farm,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.02
536314,Pencarn Farm,2024-01-15T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
536314,Pencarn Farm,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.9
536314,Pencarn Farm,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.3
536314,Pencarn Farm,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.3
536314,Pencarn Farm,2024-01-15T17:00:00.000+00:00,transformer,,Temperature,C,18.3
536314,Pencarn Farm,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
536314,Pencarn Farm,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
536314,Pencarn Farm,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
536314,Pencarn Farm,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.94
536314,Pencarn Farm,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
536314,Pencarn Farm,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
536314,Pencarn Farm,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
536314,Pencarn Farm,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
536314,Pencarn Farm,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
536314,Pencarn Farm,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,74.0
536314,Pencarn Farm,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,95.56
536314,Pencarn Farm,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,85.1
536314,Pencarn Farm,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,148.4
536314,Pencarn Farm,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,318.0
536314,Pencarn Farm,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,409.8
536314,Pencarn Farm,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,365.6
536314,Pencarn Farm,2024-01-15T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.83
536314,Pencarn Farm,2024-01-15T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.75
536314,Pencarn Farm,2024-01-15T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.04
536314,Pencarn Farm,2024-01-15T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,27.34
536314,Pencarn Farm,2024-01-15T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,26.69
536314,Pencarn Farm,2024-01-15T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,13.47
536314,Pencarn Farm,2024-01-15T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,68.0
536314,Pencarn Farm,2024-01-15T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,116.5
536314,Pencarn Farm,2024-01-15T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,114.9
536314,Pencarn Farm,2024-01-15T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.2
536314,Pencarn Farm,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
536314,Pencarn Farm,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
536314,Pencarn Farm,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
536314,Pencarn Farm,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.05
536314,Pencarn Farm,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.43
536314,Pencarn Farm,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.08
536314,Pencarn Farm,2024-01-15T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
536314,Pencarn Farm,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
536314,Pencarn Farm,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
536314,Pencarn Farm,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
536314,Pencarn Farm,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
536314,Pencarn Farm,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.48
536314,Pencarn Farm,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.28
536314,Pencarn Farm,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.14
536314,Pencarn Farm,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.03
536314,Pencarn Farm,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,19.69
536314,Pencarn Farm,2024-01-15T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.6
536314,Pencarn Farm,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.6
536314,Pencarn Farm,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.6
536314,Pencarn Farm,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.8
536314,Pencarn Farm,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.97
536314,Pencarn Farm,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.39
536314,Pencarn Farm,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
536314,Pencarn Farm,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.04
536314,Pencarn Farm,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,31.98
536314,Pencarn Farm,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,38.32
536314,Pencarn Farm,2024-01-15T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,74.4
536314,Pencarn Farm,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.7
536314,Pencarn Farm,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,137.1
536314,Pencarn Farm,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,164.0
536314,Pencarn Farm,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
536314,Pencarn Farm,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.31
536314,Pencarn Farm,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
536314,Pencarn Farm,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.55
536314,Pencarn Farm,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.36
536314,Pencarn Farm,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.27
536314,Pencarn Farm,2024-01-15T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
536314,Pencarn Farm,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.3
536314,Pencarn Farm,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.8
536314,Pencarn Farm,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.1
536314,Pencarn Farm,2024-01-15T16:50:00.000+00:00,transformer,,Temperature,C,18.0
536314,Pencarn Farm,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
536314,Pencarn Farm,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
536314,Pencarn Farm,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
536314,Pencarn Farm,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.9
536314,Pencarn Farm,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
536314,Pencarn Farm,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.11
536314,Pencarn Farm,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
536314,Pencarn Farm,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
536314,Pencarn Farm,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
536314,Pencarn Farm,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,80.12
536314,Pencarn Farm,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,88.5
536314,Pencarn Farm,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,82.84
536314,Pencarn Farm,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,123.5
536314,Pencarn Farm,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,342.1
536314,Pencarn Farm,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,379.6
536314,Pencarn Farm,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,354.8
536314,Pencarn Farm,2024-01-15T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
536314,Pencarn Farm,2024-01-15T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
536314,Pencarn Farm,2024-01-15T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
536314,Pencarn Farm,2024-01-15T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,27.88
536314,Pencarn Farm,2024-01-15T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,23.97
536314,Pencarn Farm,2024-01-15T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,17.01
536314,Pencarn Farm,2024-01-15T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,54.3
536314,Pencarn Farm,2024-01-15T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,118.5
536314,Pencarn Farm,2024-01-15T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,102.4
536314,Pencarn Farm,2024-01-15T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.6
536314,Pencarn Farm,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
536314,Pencarn Farm,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.13
536314,Pencarn Farm,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
536314,Pencarn Farm,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.1
536314,Pencarn Farm,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.81
536314,Pencarn Farm,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.94
536314,Pencarn Farm,2024-01-15T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
536314,Pencarn Farm,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
536314,Pencarn Farm,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.3
536314,Pencarn Farm,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.5
536314,Pencarn Farm,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
536314,Pencarn Farm,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.31
536314,Pencarn Farm,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.95
536314,Pencarn Farm,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.61
536314,Pencarn Farm,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.74
536314,Pencarn Farm,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.67
536314,Pencarn Farm,2024-01-15T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.8
536314,Pencarn Farm,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.5
536314,Pencarn Farm,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.2
536314,Pencarn Farm,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.2
536314,Pencarn Farm,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.0
536314,Pencarn Farm,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.79
536314,Pencarn Farm,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
536314,Pencarn Farm,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.31
536314,Pencarn Farm,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,29.57
536314,Pencarn Farm,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,30.98
536314,Pencarn Farm,2024-01-15T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,72.3
536314,Pencarn Farm,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.4
536314,Pencarn Farm,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,127.2
536314,Pencarn Farm,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,132.6
536314,Pencarn Farm,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
536314,Pencarn Farm,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.23
536314,Pencarn Farm,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
536314,Pencarn Farm,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.1
536314,Pencarn Farm,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.84
536314,Pencarn Farm,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.8
536314,Pencarn Farm,2024-01-15T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
536314,Pencarn Farm,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.0
536314,Pencarn Farm,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
536314,Pencarn Farm,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
536314,Pencarn Farm,2024-01-15T16:40:00.000+00:00,transformer,,Temperature,C,17.8
536314,Pencarn Farm,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
536314,Pencarn Farm,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
536314,Pencarn Farm,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
536314,Pencarn Farm,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
536314,Pencarn Farm,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
536314,Pencarn Farm,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
536314,Pencarn Farm,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
536314,Pencarn Farm,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
536314,Pencarn Farm,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
536314,Pencarn Farm,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,73.99
536314,Pencarn Farm,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,73.92
536314,Pencarn Farm,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,73.39
536314,Pencarn Farm,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,109.4
536314,Pencarn Farm,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,317.6
536314,Pencarn Farm,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,317.1
536314,Pencarn Farm,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,315.4
536314,Pencarn Farm,2024-01-15T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.45
536314,Pencarn Farm,2024-01-15T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
536314,Pencarn Farm,2024-01-15T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
536314,Pencarn Farm,2024-01-15T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,25.42
536314,Pencarn Farm,2024-01-15T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,19.4
536314,Pencarn Farm,2024-01-15T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,16.14
536314,Pencarn Farm,2024-01-15T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,50.1
536314,Pencarn Farm,2024-01-15T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,108.8
536314,Pencarn Farm,2024-01-15T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,83.5
536314,Pencarn Farm,2024-01-15T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,69.9
536314,Pencarn Farm,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
536314,Pencarn Farm,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
536314,Pencarn Farm,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
536314,Pencarn Farm,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.75
536314,Pencarn Farm,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.35
536314,Pencarn Farm,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.94
536314,Pencarn Farm,2024-01-15T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
536314,Pencarn Farm,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
536314,Pencarn Farm,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.3
536314,Pencarn Farm,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.4
536314,Pencarn Farm,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
536314,Pencarn Farm,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.1
536314,Pencarn Farm,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
536314,Pencarn Farm,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.71
536314,Pencarn Farm,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.53
536314,Pencarn Farm,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,20.7
536314,Pencarn Farm,2024-01-15T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,46.2
536314,Pencarn Farm,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.8
536314,Pencarn Farm,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.9
536314,Pencarn Farm,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.3
536314,Pencarn Farm,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.11
536314,Pencarn Farm,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
536314,Pencarn Farm,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
536314,Pencarn Farm,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.76
536314,Pencarn Farm,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,30.47
536314,Pencarn Farm,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,27.7
536314,Pencarn Farm,2024-01-15T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,69.9
536314,Pencarn Farm,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.9
536314,Pencarn Farm,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,131.1
536314,Pencarn Farm,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,119.3
536314,Pencarn Farm,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.38
536314,Pencarn Farm,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.74
536314,Pencarn Farm,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
536314,Pencarn Farm,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.44
536314,Pencarn Farm,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.46
536314,Pencarn Farm,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.93
536314,Pencarn Farm,2024-01-15T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
536314,Pencarn Farm,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.6
536314,Pencarn Farm,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
536314,Pencarn Farm,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.0
536314,Pencarn Farm,2024-01-15T16:30:00.000+00:00,transformer,,Temperature,C,17.6
536314,Pencarn Farm,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
536314,Pencarn Farm,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
536314,Pencarn Farm,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
536314,Pencarn Farm,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
536314,Pencarn Farm,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
536314,Pencarn Farm,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
536314,Pencarn Farm,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
536314,Pencarn Farm,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
536314,Pencarn Farm,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
536314,Pencarn Farm,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,66.08
536314,Pencarn Farm,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,70.21
536314,Pencarn Farm,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,73.41
536314,Pencarn Farm,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,110.7
536314,Pencarn Farm,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,284.1
536314,Pencarn Farm,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,301.8
536314,Pencarn Farm,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,314.5
536314,Pencarn Farm,2024-01-15T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.87
536314,Pencarn Farm,2024-01-15T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.5
536314,Pencarn Farm,2024-01-15T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
536314,Pencarn Farm,2024-01-15T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,23.04
536314,Pencarn Farm,2024-01-15T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,19.92
536314,Pencarn Farm,2024-01-15T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,17.84
536314,Pencarn Farm,2024-01-15T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,40.1
536314,Pencarn Farm,2024-01-15T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,97.1
536314,Pencarn Farm,2024-01-15T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,86.1
536314,Pencarn Farm,2024-01-15T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,77.0
536314,Pencarn Farm,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
536314,Pencarn Farm,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
536314,Pencarn Farm,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
536314,Pencarn Farm,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.41
536314,Pencarn Farm,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.34
536314,Pencarn Farm,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.06
536314,Pencarn Farm,2024-01-15T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
536314,Pencarn Farm,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
536314,Pencarn Farm,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.4
536314,Pencarn Farm,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
536314,Pencarn Farm,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
536314,Pencarn Farm,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.4
536314,Pencarn Farm,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.91
536314,Pencarn Farm,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.31
536314,Pencarn Farm,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.4
536314,Pencarn Farm,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,20.51
536314,Pencarn Farm,2024-01-15T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,45.5
536314,Pencarn Farm,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.8
536314,Pencarn Farm,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.9
536314,Pencarn Farm,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.1
536314,Pencarn Farm,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.19
536314,Pencarn Farm,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.65
536314,Pencarn Farm,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
536314,Pencarn Farm,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.7
536314,Pencarn Farm,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,27.6
536314,Pencarn Farm,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,25.31
536314,Pencarn Farm,2024-01-15T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,58.9
536314,Pencarn Farm,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.0
536314,Pencarn Farm,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.7
536314,Pencarn Farm,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.5
536314,Pencarn Farm,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.34
536314,Pencarn Farm,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.43
536314,Pencarn Farm,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
536314,Pencarn Farm,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.77
536314,Pencarn Farm,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.81
536314,Pencarn Farm,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.69
536314,Pencarn Farm,2024-01-15T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
536314,Pencarn Farm,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.5
536314,Pencarn Farm,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
536314,Pencarn Farm,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
536314,Pencarn Farm,2024-01-15T16:20:00.000+00:00,transformer,,Temperature,C,17.5
536314,Pencarn Farm,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
536314,Pencarn Farm,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
536314,Pencarn Farm,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
536314,Pencarn Farm,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
536314,Pencarn Farm,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
536314,Pencarn Farm,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
536314,Pencarn Farm,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
536314,Pencarn Farm,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
536314,Pencarn Farm,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
536314,Pencarn Farm,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,63.23
536314,Pencarn Farm,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,70.06
536314,Pencarn Farm,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,71.42
536314,Pencarn Farm,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,112.0
536314,Pencarn Farm,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,269.5
536314,Pencarn Farm,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,299.5
536314,Pencarn Farm,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,303.9
536314,Pencarn Farm,2024-01-15T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.48
536314,Pencarn Farm,2024-01-15T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.64
536314,Pencarn Farm,2024-01-15T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.2
536314,Pencarn Farm,2024-01-15T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,18.0
536314,Pencarn Farm,2024-01-15T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,17.22
536314,Pencarn Farm,2024-01-15T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,11.71
536314,Pencarn Farm,2024-01-15T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,40.0
536314,Pencarn Farm,2024-01-15T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,76.8
536314,Pencarn Farm,2024-01-15T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,73.5
536314,Pencarn Farm,2024-01-15T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.4
536314,Pencarn Farm,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
536314,Pencarn Farm,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
536314,Pencarn Farm,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
536314,Pencarn Farm,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
536314,Pencarn Farm,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.24
536314,Pencarn Farm,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.76
536314,Pencarn Farm,2024-01-15T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
536314,Pencarn Farm,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
536314,Pencarn Farm,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
536314,Pencarn Farm,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.4
536314,Pencarn Farm,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
536314,Pencarn Farm,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.17
536314,Pencarn Farm,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.9
536314,Pencarn Farm,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.02
536314,Pencarn Farm,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.48
536314,Pencarn Farm,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,19.35
536314,Pencarn Farm,2024-01-15T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.2
536314,Pencarn Farm,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.3
536314,Pencarn Farm,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.8
536314,Pencarn Farm,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.0
536314,Pencarn Farm,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.1
536314,Pencarn Farm,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
536314,Pencarn Farm,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
536314,Pencarn Farm,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.83
536314,Pencarn Farm,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,28.86
536314,Pencarn Farm,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,24.51
536314,Pencarn Farm,2024-01-15T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,57.5
536314,Pencarn Farm,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.2
536314,Pencarn Farm,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,122.9
536314,Pencarn Farm,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.0
536314,Pencarn Farm,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.49
536314,Pencarn Farm,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
536314,Pencarn Farm,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
536314,Pencarn Farm,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.06
536314,Pencarn Farm,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.81
536314,Pencarn Farm,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.09
536314,Pencarn Farm,2024-01-15T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
536314,Pencarn Farm,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.8
536314,Pencarn Farm,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.4
536314,Pencarn Farm,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
536314,Pencarn Farm,2024-01-15T16:10:00.000+00:00,transformer,,Temperature,C,17.3
536314,Pencarn Farm,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
536314,Pencarn Farm,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
536314,Pencarn Farm,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
536314,Pencarn Farm,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
536314,Pencarn Farm,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
536314,Pencarn Farm,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
536314,Pencarn Farm,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
536314,Pencarn Farm,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
536314,Pencarn Farm,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
536314,Pencarn Farm,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,57.35
536314,Pencarn Farm,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,67.6
536314,Pencarn Farm,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,62.43
536314,Pencarn Farm,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,114.8
536314,Pencarn Farm,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,246.0
536314,Pencarn Farm,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,289.9
536314,Pencarn Farm,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.0
536314,Pencarn Farm,2024-01-15T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.62
536314,Pencarn Farm,2024-01-15T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.57
536314,Pencarn Farm,2024-01-15T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.68
536314,Pencarn Farm,2024-01-15T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,16.24
536314,Pencarn Farm,2024-01-15T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,17.93
536314,Pencarn Farm,2024-01-15T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.15
536314,Pencarn Farm,2024-01-15T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,43.8
536314,Pencarn Farm,2024-01-15T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,70.6
536314,Pencarn Farm,2024-01-15T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,76.4
536314,Pencarn Farm,2024-01-15T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.1
536314,Pencarn Farm,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.32
536314,Pencarn Farm,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
536314,Pencarn Farm,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
536314,Pencarn Farm,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.47
536314,Pencarn Farm,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.26
536314,Pencarn Farm,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.55
536314,Pencarn Farm,2024-01-15T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
536314,Pencarn Farm,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
536314,Pencarn Farm,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
536314,Pencarn Farm,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
536314,Pencarn Farm,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
536314,Pencarn Farm,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.53
536314,Pencarn Farm,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.26
536314,Pencarn Farm,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.23
536314,Pencarn Farm,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.02
536314,Pencarn Farm,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.24
536314,Pencarn Farm,2024-01-15T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
536314,Pencarn Farm,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.4
536314,Pencarn Farm,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.0
536314,Pencarn Farm,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.0
536314,Pencarn Farm,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.36
536314,Pencarn Farm,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.77
536314,Pencarn Farm,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
536314,Pencarn Farm,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.52
536314,Pencarn Farm,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.09
536314,Pencarn Farm,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.78
536314,Pencarn Farm,2024-01-15T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.7
536314,Pencarn Farm,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.3
536314,Pencarn Farm,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.7
536314,Pencarn Farm,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.5
536314,Pencarn Farm,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.51
536314,Pencarn Farm,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.49
536314,Pencarn Farm,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
536314,Pencarn Farm,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.28
536314,Pencarn Farm,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.4
536314,Pencarn Farm,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.47
536314,Pencarn Farm,2024-01-15T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
536314,Pencarn Farm,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.3
536314,Pencarn Farm,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
536314,Pencarn Farm,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
536314,Pencarn Farm,2024-01-15T16:00:00.000+00:00,transformer,,Temperature,C,17.3
536314,Pencarn Farm,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
536314,Pencarn Farm,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
536314,Pencarn Farm,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
536314,Pencarn Farm,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
536314,Pencarn Farm,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
536314,Pencarn Farm,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
536314,Pencarn Farm,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
536314,Pencarn Farm,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
536314,Pencarn Farm,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
536314,Pencarn Farm,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,55.73
536314,Pencarn Farm,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,57.71
536314,Pencarn Farm,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,59.2
536314,Pencarn Farm,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,103.7
536314,Pencarn Farm,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.7
536314,Pencarn Farm,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.0
536314,Pencarn Farm,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.8
536314,Pencarn Farm,2024-01-15T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.16
536314,Pencarn Farm,2024-01-15T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.4
536314,Pencarn Farm,2024-01-15T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.61
536314,Pencarn Farm,2024-01-15T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,17.79
536314,Pencarn Farm,2024-01-15T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,23.73
536314,Pencarn Farm,2024-01-15T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.96
536314,Pencarn Farm,2024-01-15T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,54.7
536314,Pencarn Farm,2024-01-15T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,75.7
536314,Pencarn Farm,2024-01-15T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,101.4
536314,Pencarn Farm,2024-01-15T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.2
536314,Pencarn Farm,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.32
536314,Pencarn Farm,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
536314,Pencarn Farm,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
536314,Pencarn Farm,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.65
536314,Pencarn Farm,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.31
536314,Pencarn Farm,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.13
536314,Pencarn Farm,2024-01-15T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
536314,Pencarn Farm,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
536314,Pencarn Farm,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.3
536314,Pencarn Farm,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
536314,Pencarn Farm,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
536314,Pencarn Farm,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.77
536314,Pencarn Farm,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.13
536314,Pencarn Farm,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.76
536314,Pencarn Farm,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.66
536314,Pencarn Farm,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,19.07
536314,Pencarn Farm,2024-01-15T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.1
536314,Pencarn Farm,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.0
536314,Pencarn Farm,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.7
536314,Pencarn Farm,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.6
536314,Pencarn Farm,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.47
536314,Pencarn Farm,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.22
536314,Pencarn Farm,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
536314,Pencarn Farm,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.94
536314,Pencarn Farm,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.03
536314,Pencarn Farm,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.75
536314,Pencarn Farm,2024-01-15T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
536314,Pencarn Farm,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.9
536314,Pencarn Farm,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.3
536314,Pencarn Farm,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.0
536314,Pencarn Farm,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.64
536314,Pencarn Farm,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
536314,Pencarn Farm,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
536314,Pencarn Farm,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.18
536314,Pencarn Farm,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.99
536314,Pencarn Farm,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.93
536314,Pencarn Farm,2024-01-15T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
536314,Pencarn Farm,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
536314,Pencarn Farm,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
536314,Pencarn Farm,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
536314,Pencarn Farm,2024-01-15T15:50:00.000+00:00,transformer,,Temperature,C,17.2
536314,Pencarn Farm,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
536314,Pencarn Farm,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
536314,Pencarn Farm,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
536314,Pencarn Farm,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
536314,Pencarn Farm,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
536314,Pencarn Farm,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
536314,Pencarn Farm,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
536314,Pencarn Farm,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
536314,Pencarn Farm,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
536314,Pencarn Farm,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,57.33
536314,Pencarn Farm,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,62.72
536314,Pencarn Farm,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,59.85
536314,Pencarn Farm,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,103.2
536314,Pencarn Farm,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.1
536314,Pencarn Farm,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,268.8
536314,Pencarn Farm,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.7
536314,Pencarn Farm,2024-01-15T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.68
536314,Pencarn Farm,2024-01-15T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.04
536314,Pencarn Farm,2024-01-15T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.07
536314,Pencarn Farm,2024-01-15T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,14.48
536314,Pencarn Farm,2024-01-15T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,15.24
536314,Pencarn Farm,2024-01-15T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.84
536314,Pencarn Farm,2024-01-15T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,34.5
536314,Pencarn Farm,2024-01-15T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,63.1
536314,Pencarn Farm,2024-01-15T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,66.3
536314,Pencarn Farm,2024-01-15T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.2
536314,Pencarn Farm,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
536314,Pencarn Farm,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
536314,Pencarn Farm,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
536314,Pencarn Farm,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.58
536314,Pencarn Farm,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.26
536314,Pencarn Farm,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.36
536314,Pencarn Farm,2024-01-15T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.1
536314,Pencarn Farm,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
536314,Pencarn Farm,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.3
536314,Pencarn Farm,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
536314,Pencarn Farm,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
536314,Pencarn Farm,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.71
536314,Pencarn Farm,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.23
536314,Pencarn Farm,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.14
536314,Pencarn Farm,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.24
536314,Pencarn Farm,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.56
536314,Pencarn Farm,2024-01-15T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.7
536314,Pencarn Farm,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.0
536314,Pencarn Farm,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.8
536314,Pencarn Farm,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.3
536314,Pencarn Farm,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.04
536314,Pencarn Farm,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.83
536314,Pencarn Farm,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
536314,Pencarn Farm,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.56
536314,Pencarn Farm,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.12
536314,Pencarn Farm,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.03
536314,Pencarn Farm,2024-01-15T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
536314,Pencarn Farm,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.0
536314,Pencarn Farm,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.2
536314,Pencarn Farm,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.9
536314,Pencarn Farm,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.89
536314,Pencarn Farm,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
536314,Pencarn Farm,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
536314,Pencarn Farm,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.16
536314,Pencarn Farm,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.5
536314,Pencarn Farm,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.52
