Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536314,Pencarn Farm,2024-01-15T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
536314,Pencarn Farm,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.1
536314,Pencarn Farm,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
536314,Pencarn Farm,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
536314,Pencarn Farm,2024-01-15T15:40:00.000+00:00,transformer,,Temperature,C,17.2
536314,Pencarn Farm,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
536314,Pencarn Farm,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
536314,Pencarn Farm,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
536314,Pencarn Farm,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
536314,Pencarn Farm,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
536314,Pencarn Farm,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
536314,Pencarn Farm,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
536314,Pencarn Farm,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
536314,Pencarn Farm,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
536314,Pencarn Farm,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,55.92
536314,Pencarn Farm,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,53.36
536314,Pencarn Farm,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,56.32
536314,Pencarn Farm,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,96.3
536314,Pencarn Farm,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.4
536314,Pencarn Farm,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.8
536314,Pencarn Farm,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.6
536314,Pencarn Farm,2024-01-15T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.36
536314,Pencarn Farm,2024-01-15T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.85
536314,Pencarn Farm,2024-01-15T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.89
536314,Pencarn Farm,2024-01-15T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,12.95
536314,Pencarn Farm,2024-01-15T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.73
536314,Pencarn Farm,2024-01-15T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.26
536314,Pencarn Farm,2024-01-15T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,33.4
536314,Pencarn Farm,2024-01-15T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,56.4
536314,Pencarn Farm,2024-01-15T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.4
536314,Pencarn Farm,2024-01-15T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.6
536314,Pencarn Farm,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
536314,Pencarn Farm,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
536314,Pencarn Farm,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
536314,Pencarn Farm,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.19
536314,Pencarn Farm,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.23
536314,Pencarn Farm,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.31
536314,Pencarn Farm,2024-01-15T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
536314,Pencarn Farm,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
536314,Pencarn Farm,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
536314,Pencarn Farm,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
536314,Pencarn Farm,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
536314,Pencarn Farm,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.47
536314,Pencarn Farm,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.54
536314,Pencarn Farm,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.53
536314,Pencarn Farm,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.75
536314,Pencarn Farm,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.25
536314,Pencarn Farm,2024-01-15T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
536314,Pencarn Farm,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.0
536314,Pencarn Farm,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.9
536314,Pencarn Farm,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.8
536314,Pencarn Farm,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.07
536314,Pencarn Farm,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.31
536314,Pencarn Farm,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
536314,Pencarn Farm,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.74
536314,Pencarn Farm,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.35
536314,Pencarn Farm,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.59
536314,Pencarn Farm,2024-01-15T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
536314,Pencarn Farm,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.0
536314,Pencarn Farm,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.0
536314,Pencarn Farm,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.6
536314,Pencarn Farm,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
536314,Pencarn Farm,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
536314,Pencarn Farm,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
536314,Pencarn Farm,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.17
536314,Pencarn Farm,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.98
536314,Pencarn Farm,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.12
536314,Pencarn Farm,2024-01-15T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
536314,Pencarn Farm,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.8
536314,Pencarn Farm,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
536314,Pencarn Farm,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
536314,Pencarn Farm,2024-01-15T15:30:00.000+00:00,transformer,,Temperature,C,17.1
536314,Pencarn Farm,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
536314,Pencarn Farm,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
536314,Pencarn Farm,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
536314,Pencarn Farm,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
536314,Pencarn Farm,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
536314,Pencarn Farm,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
536314,Pencarn Farm,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
536314,Pencarn Farm,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
536314,Pencarn Farm,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
536314,Pencarn Farm,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,51.58
536314,Pencarn Farm,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,48.05
536314,Pencarn Farm,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,44.53
536314,Pencarn Farm,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,100.5
536314,Pencarn Farm,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.4
536314,Pencarn Farm,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.9
536314,Pencarn Farm,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
536314,Pencarn Farm,2024-01-15T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.01
536314,Pencarn Farm,2024-01-15T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.97
536314,Pencarn Farm,2024-01-15T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.88
536314,Pencarn Farm,2024-01-15T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,12.97
536314,Pencarn Farm,2024-01-15T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.19
536314,Pencarn Farm,2024-01-15T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.87
536314,Pencarn Farm,2024-01-15T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,32.2
536314,Pencarn Farm,2024-01-15T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,56.2
536314,Pencarn Farm,2024-01-15T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.8
536314,Pencarn Farm,2024-01-15T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.1
536314,Pencarn Farm,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
536314,Pencarn Farm,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
536314,Pencarn Farm,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
536314,Pencarn Farm,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.18
536314,Pencarn Farm,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.22
536314,Pencarn Farm,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.6
536314,Pencarn Farm,2024-01-15T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
536314,Pencarn Farm,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
536314,Pencarn Farm,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
536314,Pencarn Farm,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.5
536314,Pencarn Farm,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
536314,Pencarn Farm,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.92
536314,Pencarn Farm,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.39
536314,Pencarn Farm,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.2
536314,Pencarn Farm,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.52
536314,Pencarn Farm,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.26
536314,Pencarn Farm,2024-01-15T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
536314,Pencarn Farm,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.4
536314,Pencarn Farm,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.7
536314,Pencarn Farm,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.7
536314,Pencarn Farm,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.99
536314,Pencarn Farm,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.69
536314,Pencarn Farm,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.6
536314,Pencarn Farm,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.96
536314,Pencarn Farm,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.64
536314,Pencarn Farm,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.19
536314,Pencarn Farm,2024-01-15T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.9
536314,Pencarn Farm,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.0
536314,Pencarn Farm,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.5
536314,Pencarn Farm,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.7
536314,Pencarn Farm,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.63
536314,Pencarn Farm,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
536314,Pencarn Farm,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
536314,Pencarn Farm,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.58
536314,Pencarn Farm,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.03
536314,Pencarn Farm,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.84
536314,Pencarn Farm,2024-01-15T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
536314,Pencarn Farm,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
536314,Pencarn Farm,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
536314,Pencarn Farm,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
536314,Pencarn Farm,2024-01-15T15:20:00.000+00:00,transformer,,Temperature,C,17.0
536314,Pencarn Farm,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
536314,Pencarn Farm,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
536314,Pencarn Farm,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
536314,Pencarn Farm,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
536314,Pencarn Farm,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
536314,Pencarn Farm,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
536314,Pencarn Farm,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
536314,Pencarn Farm,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
536314,Pencarn Farm,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
536314,Pencarn Farm,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,47.89
536314,Pencarn Farm,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,51.6
536314,Pencarn Farm,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,43.76
536314,Pencarn Farm,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,100.5
536314,Pencarn Farm,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
536314,Pencarn Farm,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.5
536314,Pencarn Farm,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
536314,Pencarn Farm,2024-01-15T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.77
536314,Pencarn Farm,2024-01-15T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.47
536314,Pencarn Farm,2024-01-15T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.65
536314,Pencarn Farm,2024-01-15T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,16.02
536314,Pencarn Farm,2024-01-15T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,14.42
536314,Pencarn Farm,2024-01-15T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,11.58
536314,Pencarn Farm,2024-01-15T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,36.8
536314,Pencarn Farm,2024-01-15T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,69.4
536314,Pencarn Farm,2024-01-15T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.4
536314,Pencarn Farm,2024-01-15T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.4
536314,Pencarn Farm,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
536314,Pencarn Farm,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
536314,Pencarn Farm,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
536314,Pencarn Farm,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.12
536314,Pencarn Farm,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.27
536314,Pencarn Farm,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.72
536314,Pencarn Farm,2024-01-15T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
536314,Pencarn Farm,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
536314,Pencarn Farm,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.2
536314,Pencarn Farm,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
536314,Pencarn Farm,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
536314,Pencarn Farm,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.18
536314,Pencarn Farm,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.33
536314,Pencarn Farm,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.56
536314,Pencarn Farm,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.8
536314,Pencarn Farm,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.56
536314,Pencarn Farm,2024-01-15T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
536314,Pencarn Farm,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.1
536314,Pencarn Farm,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.4
536314,Pencarn Farm,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.7
536314,Pencarn Farm,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.89
536314,Pencarn Farm,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.44
536314,Pencarn Farm,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.68
536314,Pencarn Farm,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.23
536314,Pencarn Farm,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.88
536314,Pencarn Farm,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.81
536314,Pencarn Farm,2024-01-15T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.3
536314,Pencarn Farm,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.7
536314,Pencarn Farm,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.4
536314,Pencarn Farm,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.0
536314,Pencarn Farm,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.59
536314,Pencarn Farm,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
536314,Pencarn Farm,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
536314,Pencarn Farm,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.45
536314,Pencarn Farm,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.59
536314,Pencarn Farm,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.42
536314,Pencarn Farm,2024-01-15T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
536314,Pencarn Farm,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
536314,Pencarn Farm,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
536314,Pencarn Farm,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
536314,Pencarn Farm,2024-01-15T15:10:00.000+00:00,transformer,,Temperature,C,17.0
536314,Pencarn Farm,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
536314,Pencarn Farm,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
536314,Pencarn Farm,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
536314,Pencarn Farm,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
536314,Pencarn Farm,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
536314,Pencarn Farm,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
536314,Pencarn Farm,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
536314,Pencarn Farm,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
536314,Pencarn Farm,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
536314,Pencarn Farm,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,44.38
536314,Pencarn Farm,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,51.96
536314,Pencarn Farm,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,40.09
536314,Pencarn Farm,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,103.7
536314,Pencarn Farm,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
536314,Pencarn Farm,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.2
536314,Pencarn Farm,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
536314,Pencarn Farm,2024-01-15T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.92
536314,Pencarn Farm,2024-01-15T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.89
536314,Pencarn Farm,2024-01-15T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.79
536314,Pencarn Farm,2024-01-15T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,18.11
536314,Pencarn Farm,2024-01-15T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.29
536314,Pencarn Farm,2024-01-15T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,11.29
536314,Pencarn Farm,2024-01-15T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,41.4
536314,Pencarn Farm,2024-01-15T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,76.9
536314,Pencarn Farm,2024-01-15T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.1
536314,Pencarn Farm,2024-01-15T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.9
536314,Pencarn Farm,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
536314,Pencarn Farm,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
536314,Pencarn Farm,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
536314,Pencarn Farm,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.11
536314,Pencarn Farm,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.25
536314,Pencarn Farm,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.83
536314,Pencarn Farm,2024-01-15T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
536314,Pencarn Farm,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
536314,Pencarn Farm,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
536314,Pencarn Farm,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
536314,Pencarn Farm,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
536314,Pencarn Farm,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.82
536314,Pencarn Farm,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.13
536314,Pencarn Farm,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.54
536314,Pencarn Farm,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.74
536314,Pencarn Farm,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.67
536314,Pencarn Farm,2024-01-15T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.6
536314,Pencarn Farm,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
536314,Pencarn Farm,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.8
536314,Pencarn Farm,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.0
536314,Pencarn Farm,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.97
536314,Pencarn Farm,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.71
536314,Pencarn Farm,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.73
536314,Pencarn Farm,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.21
536314,Pencarn Farm,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.94
536314,Pencarn Farm,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.5
536314,Pencarn Farm,2024-01-15T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.5
536314,Pencarn Farm,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.8
536314,Pencarn Farm,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.4
536314,Pencarn Farm,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.9
536314,Pencarn Farm,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.63
536314,Pencarn Farm,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
536314,Pencarn Farm,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
536314,Pencarn Farm,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.59
536314,Pencarn Farm,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.62
536314,Pencarn Farm,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.62
536314,Pencarn Farm,2024-01-15T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
536314,Pencarn Farm,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
536314,Pencarn Farm,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
536314,Pencarn Farm,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
536314,Pencarn Farm,2024-01-15T15:00:00.000+00:00,transformer,,Temperature,C,17.0
536314,Pencarn Farm,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
536314,Pencarn Farm,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
536314,Pencarn Farm,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
536314,Pencarn Farm,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
536314,Pencarn Farm,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
536314,Pencarn Farm,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
536314,Pencarn Farm,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
536314,Pencarn Farm,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
536314,Pencarn Farm,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
536314,Pencarn Farm,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,44.55
536314,Pencarn Farm,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,51.85
536314,Pencarn Farm,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,41.92
536314,Pencarn Farm,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,103.4
536314,Pencarn Farm,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
536314,Pencarn Farm,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.5
536314,Pencarn Farm,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
536314,Pencarn Farm,2024-01-15T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.98
536314,Pencarn Farm,2024-01-15T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.16
536314,Pencarn Farm,2024-01-15T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.96
536314,Pencarn Farm,2024-01-15T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,22.12
536314,Pencarn Farm,2024-01-15T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.8
536314,Pencarn Farm,2024-01-15T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.06
536314,Pencarn Farm,2024-01-15T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,62.7
536314,Pencarn Farm,2024-01-15T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,93.6
536314,Pencarn Farm,2024-01-15T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.6
536314,Pencarn Farm,2024-01-15T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.6
536314,Pencarn Farm,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
536314,Pencarn Farm,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
536314,Pencarn Farm,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
536314,Pencarn Farm,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.15
536314,Pencarn Farm,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.23
536314,Pencarn Farm,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.67
536314,Pencarn Farm,2024-01-15T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
536314,Pencarn Farm,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
536314,Pencarn Farm,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
536314,Pencarn Farm,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.1
536314,Pencarn Farm,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
536314,Pencarn Farm,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.37
536314,Pencarn Farm,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
536314,Pencarn Farm,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.96
536314,Pencarn Farm,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.36
536314,Pencarn Farm,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.68
536314,Pencarn Farm,2024-01-15T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.8
536314,Pencarn Farm,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
536314,Pencarn Farm,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.0
536314,Pencarn Farm,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.5
536314,Pencarn Farm,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.75
536314,Pencarn Farm,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.75
536314,Pencarn Farm,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.65
536314,Pencarn Farm,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.9
536314,Pencarn Farm,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.57
536314,Pencarn Farm,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.65
536314,Pencarn Farm,2024-01-15T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.7
536314,Pencarn Farm,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.2
536314,Pencarn Farm,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.8
536314,Pencarn Farm,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.3
536314,Pencarn Farm,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.7
536314,Pencarn Farm,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
536314,Pencarn Farm,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
536314,Pencarn Farm,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.43
536314,Pencarn Farm,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.2
536314,Pencarn Farm,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.03
536314,Pencarn Farm,2024-01-15T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
536314,Pencarn Farm,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.6
536314,Pencarn Farm,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
536314,Pencarn Farm,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
536314,Pencarn Farm,2024-01-15T14:50:00.000+00:00,transformer,,Temperature,C,17.0
536314,Pencarn Farm,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
536314,Pencarn Farm,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
536314,Pencarn Farm,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
536314,Pencarn Farm,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
536314,Pencarn Farm,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
536314,Pencarn Farm,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
536314,Pencarn Farm,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
536314,Pencarn Farm,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
536314,Pencarn Farm,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
536314,Pencarn Farm,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,51.55
536314,Pencarn Farm,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,46.16
536314,Pencarn Farm,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,38.09
536314,Pencarn Farm,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,107.0
536314,Pencarn Farm,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.8
536314,Pencarn Farm,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
536314,Pencarn Farm,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
536314,Pencarn Farm,2024-01-15T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.72
536314,Pencarn Farm,2024-01-15T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.44
536314,Pencarn Farm,2024-01-15T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.83
536314,Pencarn Farm,2024-01-15T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,21.16
536314,Pencarn Farm,2024-01-15T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.66
536314,Pencarn Farm,2024-01-15T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.0
536314,Pencarn Farm,2024-01-15T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,55.2
536314,Pencarn Farm,2024-01-15T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,89.6
536314,Pencarn Farm,2024-01-15T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.5
536314,Pencarn Farm,2024-01-15T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.7
536314,Pencarn Farm,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
536314,Pencarn Farm,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
536314,Pencarn Farm,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
536314,Pencarn Farm,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.13
536314,Pencarn Farm,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.23
536314,Pencarn Farm,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.79
536314,Pencarn Farm,2024-01-15T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
536314,Pencarn Farm,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
536314,Pencarn Farm,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
536314,Pencarn Farm,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
536314,Pencarn Farm,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
536314,Pencarn Farm,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.12
536314,Pencarn Farm,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.0
536314,Pencarn Farm,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.2
536314,Pencarn Farm,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.23
536314,Pencarn Farm,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.32
536314,Pencarn Farm,2024-01-15T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
536314,Pencarn Farm,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
536314,Pencarn Farm,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.0
536314,Pencarn Farm,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.0
536314,Pencarn Farm,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.01
536314,Pencarn Farm,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.82
536314,Pencarn Farm,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.42
536314,Pencarn Farm,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.18
536314,Pencarn Farm,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.83
536314,Pencarn Farm,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.76
536314,Pencarn Farm,2024-01-15T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
536314,Pencarn Farm,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.6
536314,Pencarn Farm,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.8
536314,Pencarn Farm,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.8
536314,Pencarn Farm,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.52
536314,Pencarn Farm,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.27
536314,Pencarn Farm,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
536314,Pencarn Farm,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.38
536314,Pencarn Farm,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.25
536314,Pencarn Farm,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.34
536314,Pencarn Farm,2024-01-15T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
536314,Pencarn Farm,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.1
536314,Pencarn Farm,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
536314,Pencarn Farm,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
536314,Pencarn Farm,2024-01-15T14:40:00.000+00:00,transformer,,Temperature,C,17.0
536314,Pencarn Farm,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
536314,Pencarn Farm,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
536314,Pencarn Farm,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
536314,Pencarn Farm,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
536314,Pencarn Farm,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
536314,Pencarn Farm,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
536314,Pencarn Farm,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
536314,Pencarn Farm,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
536314,Pencarn Farm,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
536314,Pencarn Farm,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,56.05
536314,Pencarn Farm,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,46.21
536314,Pencarn Farm,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,39.21
536314,Pencarn Farm,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,114.9
536314,Pencarn Farm,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.3
536314,Pencarn Farm,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
536314,Pencarn Farm,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
536314,Pencarn Farm,2024-01-15T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.84
536314,Pencarn Farm,2024-01-15T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.99
536314,Pencarn Farm,2024-01-15T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.15
536314,Pencarn Farm,2024-01-15T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,18.48
536314,Pencarn Farm,2024-01-15T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.9
536314,Pencarn Farm,2024-01-15T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.75
536314,Pencarn Farm,2024-01-15T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,55.9
536314,Pencarn Farm,2024-01-15T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,79.0
536314,Pencarn Farm,2024-01-15T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.8
536314,Pencarn Farm,2024-01-15T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.2
536314,Pencarn Farm,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
536314,Pencarn Farm,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
536314,Pencarn Farm,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
536314,Pencarn Farm,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.14
536314,Pencarn Farm,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.63
536314,Pencarn Farm,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.37
536314,Pencarn Farm,2024-01-15T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
536314,Pencarn Farm,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
536314,Pencarn Farm,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
536314,Pencarn Farm,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
536314,Pencarn Farm,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
536314,Pencarn Farm,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.11
536314,Pencarn Farm,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.97
536314,Pencarn Farm,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.1
536314,Pencarn Farm,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.77
536314,Pencarn Farm,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.33
536314,Pencarn Farm,2024-01-15T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
536314,Pencarn Farm,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.5
536314,Pencarn Farm,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
536314,Pencarn Farm,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
536314,Pencarn Farm,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.28
536314,Pencarn Farm,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.25
536314,Pencarn Farm,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
536314,Pencarn Farm,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.07
536314,Pencarn Farm,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.37
536314,Pencarn Farm,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.39
536314,Pencarn Farm,2024-01-15T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.3
536314,Pencarn Farm,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.1
536314,Pencarn Farm,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.1
536314,Pencarn Farm,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.7
536314,Pencarn Farm,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.34
536314,Pencarn Farm,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.74
536314,Pencarn Farm,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
536314,Pencarn Farm,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.06
536314,Pencarn Farm,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.94
536314,Pencarn Farm,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.47
536314,Pencarn Farm,2024-01-15T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
536314,Pencarn Farm,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.6
536314,Pencarn Farm,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
536314,Pencarn Farm,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
536314,Pencarn Farm,2024-01-15T14:30:00.000+00:00,transformer,,Temperature,C,17.0
536314,Pencarn Farm,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
536314,Pencarn Farm,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
536314,Pencarn Farm,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
536314,Pencarn Farm,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
536314,Pencarn Farm,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
536314,Pencarn Farm,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
536314,Pencarn Farm,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
536314,Pencarn Farm,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
536314,Pencarn Farm,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
536314,Pencarn Farm,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,48.86
536314,Pencarn Farm,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,43.61
536314,Pencarn Farm,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,42.31
536314,Pencarn Farm,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,99.4
536314,Pencarn Farm,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.2
536314,Pencarn Farm,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
536314,Pencarn Farm,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
536314,Pencarn Farm,2024-01-15T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.45
536314,Pencarn Farm,2024-01-15T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.66
536314,Pencarn Farm,2024-01-15T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.99
536314,Pencarn Farm,2024-01-15T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,21.45
536314,Pencarn Farm,2024-01-15T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.32
536314,Pencarn Farm,2024-01-15T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.89
536314,Pencarn Farm,2024-01-15T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,69.3
536314,Pencarn Farm,2024-01-15T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,91.2
536314,Pencarn Farm,2024-01-15T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.6
536314,Pencarn Farm,2024-01-15T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.0
536314,Pencarn Farm,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
536314,Pencarn Farm,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
536314,Pencarn Farm,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
536314,Pencarn Farm,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.16
536314,Pencarn Farm,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.23
536314,Pencarn Farm,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.42
536314,Pencarn Farm,2024-01-15T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
536314,Pencarn Farm,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
536314,Pencarn Farm,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
536314,Pencarn Farm,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
536314,Pencarn Farm,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
536314,Pencarn Farm,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.24
536314,Pencarn Farm,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.63
536314,Pencarn Farm,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.25
536314,Pencarn Farm,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.88
536314,Pencarn Farm,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.8
536314,Pencarn Farm,2024-01-15T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
536314,Pencarn Farm,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.7
536314,Pencarn Farm,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.6
536314,Pencarn Farm,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.0
536314,Pencarn Farm,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.06
536314,Pencarn Farm,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.43
536314,Pencarn Farm,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
536314,Pencarn Farm,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.1
536314,Pencarn Farm,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.87
536314,Pencarn Farm,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.35
536314,Pencarn Farm,2024-01-15T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.5
536314,Pencarn Farm,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.2
536314,Pencarn Farm,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.6
536314,Pencarn Farm,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.0
536314,Pencarn Farm,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.42
536314,Pencarn Farm,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.45
536314,Pencarn Farm,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
536314,Pencarn Farm,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.57
536314,Pencarn Farm,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.94
536314,Pencarn Farm,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.57
536314,Pencarn Farm,2024-01-15T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
536314,Pencarn Farm,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
536314,Pencarn Farm,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.7
536314,Pencarn Farm,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
536314,Pencarn Farm,2024-01-15T14:20:00.000+00:00,transformer,,Temperature,C,17.0
536314,Pencarn Farm,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
536314,Pencarn Farm,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
536314,Pencarn Farm,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
536314,Pencarn Farm,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
536314,Pencarn Farm,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
536314,Pencarn Farm,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
536314,Pencarn Farm,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
536314,Pencarn Farm,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
536314,Pencarn Farm,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
536314,Pencarn Farm,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,50.53
536314,Pencarn Farm,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,45.24
536314,Pencarn Farm,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,40.05
536314,Pencarn Farm,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,103.3
536314,Pencarn Farm,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.7
536314,Pencarn Farm,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
