Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536314,Pencarn Farm,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
536314,Pencarn Farm,2024-01-15T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.91
536314,Pencarn Farm,2024-01-15T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.84
536314,Pencarn Farm,2024-01-15T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.95
536314,Pencarn Farm,2024-01-15T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,17.12
536314,Pencarn Farm,2024-01-15T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.02
536314,Pencarn Farm,2024-01-15T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.66
536314,Pencarn Farm,2024-01-15T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,51.1
536314,Pencarn Farm,2024-01-15T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,72.9
536314,Pencarn Farm,2024-01-15T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.2
536314,Pencarn Farm,2024-01-15T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.2
536314,Pencarn Farm,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
536314,Pencarn Farm,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
536314,Pencarn Farm,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
536314,Pencarn Farm,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.13
536314,Pencarn Farm,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.25
536314,Pencarn Farm,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.31
536314,Pencarn Farm,2024-01-15T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
536314,Pencarn Farm,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
536314,Pencarn Farm,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
536314,Pencarn Farm,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.6
536314,Pencarn Farm,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
536314,Pencarn Farm,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.13
536314,Pencarn Farm,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.86
536314,Pencarn Farm,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.83
536314,Pencarn Farm,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.81
536314,Pencarn Farm,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.9
536314,Pencarn Farm,2024-01-15T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
536314,Pencarn Farm,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.5
536314,Pencarn Farm,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.6
536314,Pencarn Farm,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.2
536314,Pencarn Farm,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.83
536314,Pencarn Farm,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.14
536314,Pencarn Farm,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
536314,Pencarn Farm,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.53
536314,Pencarn Farm,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.59
536314,Pencarn Farm,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.12
536314,Pencarn Farm,2024-01-15T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.8
536314,Pencarn Farm,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.7
536314,Pencarn Farm,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.9
536314,Pencarn Farm,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.8
536314,Pencarn Farm,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.39
536314,Pencarn Farm,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
536314,Pencarn Farm,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
536314,Pencarn Farm,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.85
536314,Pencarn Farm,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.62
536314,Pencarn Farm,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.96
536314,Pencarn Farm,2024-01-15T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
536314,Pencarn Farm,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.3
536314,Pencarn Farm,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
536314,Pencarn Farm,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
536314,Pencarn Farm,2024-01-15T14:10:00.000+00:00,transformer,,Temperature,C,17.0
536314,Pencarn Farm,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
536314,Pencarn Farm,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
536314,Pencarn Farm,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
536314,Pencarn Farm,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
536314,Pencarn Farm,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
536314,Pencarn Farm,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
536314,Pencarn Farm,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
536314,Pencarn Farm,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
536314,Pencarn Farm,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
536314,Pencarn Farm,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,43.46
536314,Pencarn Farm,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,44.29
536314,Pencarn Farm,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,38.94
536314,Pencarn Farm,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,96.9
536314,Pencarn Farm,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
536314,Pencarn Farm,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
536314,Pencarn Farm,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
536314,Pencarn Farm,2024-01-15T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.36
536314,Pencarn Farm,2024-01-15T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.69
536314,Pencarn Farm,2024-01-15T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.2
536314,Pencarn Farm,2024-01-15T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,15.73
536314,Pencarn Farm,2024-01-15T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.72
536314,Pencarn Farm,2024-01-15T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.97
536314,Pencarn Farm,2024-01-15T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,51.8
536314,Pencarn Farm,2024-01-15T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,68.9
536314,Pencarn Farm,2024-01-15T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.4
536314,Pencarn Farm,2024-01-15T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.6
536314,Pencarn Farm,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
536314,Pencarn Farm,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
536314,Pencarn Farm,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
536314,Pencarn Farm,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.13
536314,Pencarn Farm,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.24
536314,Pencarn Farm,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.83
536314,Pencarn Farm,2024-01-15T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
536314,Pencarn Farm,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
536314,Pencarn Farm,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
536314,Pencarn Farm,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.1
536314,Pencarn Farm,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
536314,Pencarn Farm,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.04
536314,Pencarn Farm,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.92
536314,Pencarn Farm,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.03
536314,Pencarn Farm,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.88
536314,Pencarn Farm,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.29
536314,Pencarn Farm,2024-01-15T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
536314,Pencarn Farm,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.5
536314,Pencarn Farm,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.7
536314,Pencarn Farm,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.9
536314,Pencarn Farm,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.42
536314,Pencarn Farm,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.0
536314,Pencarn Farm,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
536314,Pencarn Farm,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.82
536314,Pencarn Farm,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.05
536314,Pencarn Farm,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.75
536314,Pencarn Farm,2024-01-15T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
536314,Pencarn Farm,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.2
536314,Pencarn Farm,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.1
536314,Pencarn Farm,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.4
536314,Pencarn Farm,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.65
536314,Pencarn Farm,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
536314,Pencarn Farm,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.38
536314,Pencarn Farm,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.19
536314,Pencarn Farm,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.33
536314,Pencarn Farm,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.05
536314,Pencarn Farm,2024-01-15T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
536314,Pencarn Farm,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
536314,Pencarn Farm,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
536314,Pencarn Farm,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
536314,Pencarn Farm,2024-01-15T14:00:00.000+00:00,transformer,,Temperature,C,17.0
536314,Pencarn Farm,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
536314,Pencarn Farm,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
536314,Pencarn Farm,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
536314,Pencarn Farm,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
536314,Pencarn Farm,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
536314,Pencarn Farm,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
536314,Pencarn Farm,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
536314,Pencarn Farm,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
536314,Pencarn Farm,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.04
536314,Pencarn Farm,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,46.91
536314,Pencarn Farm,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,46.23
536314,Pencarn Farm,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,35.9
536314,Pencarn Farm,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,111.2
536314,Pencarn Farm,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
536314,Pencarn Farm,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
536314,Pencarn Farm,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
536314,Pencarn Farm,2024-01-15T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.46
536314,Pencarn Farm,2024-01-15T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.14
536314,Pencarn Farm,2024-01-15T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.07
536314,Pencarn Farm,2024-01-15T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,13.4
536314,Pencarn Farm,2024-01-15T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.03
536314,Pencarn Farm,2024-01-15T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.04
536314,Pencarn Farm,2024-01-15T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,38.8
536314,Pencarn Farm,2024-01-15T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,59.1
536314,Pencarn Farm,2024-01-15T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.1
536314,Pencarn Farm,2024-01-15T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.2
536314,Pencarn Farm,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
536314,Pencarn Farm,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
536314,Pencarn Farm,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
536314,Pencarn Farm,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
536314,Pencarn Farm,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.27
536314,Pencarn Farm,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.81
536314,Pencarn Farm,2024-01-15T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
536314,Pencarn Farm,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
536314,Pencarn Farm,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
536314,Pencarn Farm,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.1
536314,Pencarn Farm,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
536314,Pencarn Farm,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.99
536314,Pencarn Farm,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.03
536314,Pencarn Farm,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.15
536314,Pencarn Farm,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.24
536314,Pencarn Farm,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.66
536314,Pencarn Farm,2024-01-15T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
536314,Pencarn Farm,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.9
536314,Pencarn Farm,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.7
536314,Pencarn Farm,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.0
536314,Pencarn Farm,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.99
536314,Pencarn Farm,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.63
536314,Pencarn Farm,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
536314,Pencarn Farm,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.93
536314,Pencarn Farm,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.65
536314,Pencarn Farm,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.94
536314,Pencarn Farm,2024-01-15T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
536314,Pencarn Farm,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.3
536314,Pencarn Farm,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.7
536314,Pencarn Farm,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.0
536314,Pencarn Farm,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.37
536314,Pencarn Farm,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.37
536314,Pencarn Farm,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
536314,Pencarn Farm,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.08
536314,Pencarn Farm,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.38
536314,Pencarn Farm,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.87
536314,Pencarn Farm,2024-01-15T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
536314,Pencarn Farm,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
536314,Pencarn Farm,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
536314,Pencarn Farm,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
536314,Pencarn Farm,2024-01-15T13:50:00.000+00:00,transformer,,Temperature,C,17.0
536314,Pencarn Farm,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
536314,Pencarn Farm,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
536314,Pencarn Farm,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
536314,Pencarn Farm,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
536314,Pencarn Farm,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
536314,Pencarn Farm,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
536314,Pencarn Farm,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
536314,Pencarn Farm,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
536314,Pencarn Farm,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
536314,Pencarn Farm,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,42.67
536314,Pencarn Farm,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,40.57
536314,Pencarn Farm,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,36.33
536314,Pencarn Farm,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,98.2
536314,Pencarn Farm,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
536314,Pencarn Farm,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
536314,Pencarn Farm,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
536314,Pencarn Farm,2024-01-15T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.97
536314,Pencarn Farm,2024-01-15T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.47
536314,Pencarn Farm,2024-01-15T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.2
536314,Pencarn Farm,2024-01-15T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,11.99
536314,Pencarn Farm,2024-01-15T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.26
536314,Pencarn Farm,2024-01-15T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.99
536314,Pencarn Farm,2024-01-15T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,36.2
536314,Pencarn Farm,2024-01-15T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.6
536314,Pencarn Farm,2024-01-15T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.5
536314,Pencarn Farm,2024-01-15T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.7
536314,Pencarn Farm,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
536314,Pencarn Farm,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.13
536314,Pencarn Farm,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
536314,Pencarn Farm,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
536314,Pencarn Farm,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.15
536314,Pencarn Farm,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.07
536314,Pencarn Farm,2024-01-15T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
536314,Pencarn Farm,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
536314,Pencarn Farm,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
536314,Pencarn Farm,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.5
536314,Pencarn Farm,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
536314,Pencarn Farm,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.28
536314,Pencarn Farm,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.23
536314,Pencarn Farm,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.11
536314,Pencarn Farm,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.66
536314,Pencarn Farm,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.89
536314,Pencarn Farm,2024-01-15T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.3
536314,Pencarn Farm,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
536314,Pencarn Farm,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.8
536314,Pencarn Farm,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.0
536314,Pencarn Farm,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.35
536314,Pencarn Farm,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.53
536314,Pencarn Farm,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
536314,Pencarn Farm,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.96
536314,Pencarn Farm,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.9
536314,Pencarn Farm,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.33
536314,Pencarn Farm,2024-01-15T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
536314,Pencarn Farm,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.6
536314,Pencarn Farm,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.9
536314,Pencarn Farm,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.8
536314,Pencarn Farm,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.77
536314,Pencarn Farm,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
536314,Pencarn Farm,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
536314,Pencarn Farm,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.66
536314,Pencarn Farm,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.27
536314,Pencarn Farm,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.14
536314,Pencarn Farm,2024-01-15T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
536314,Pencarn Farm,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
536314,Pencarn Farm,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
536314,Pencarn Farm,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
536314,Pencarn Farm,2024-01-15T13:40:00.000+00:00,transformer,,Temperature,C,16.9
536314,Pencarn Farm,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
536314,Pencarn Farm,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
536314,Pencarn Farm,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
536314,Pencarn Farm,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
536314,Pencarn Farm,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
536314,Pencarn Farm,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
536314,Pencarn Farm,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
536314,Pencarn Farm,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
536314,Pencarn Farm,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
536314,Pencarn Farm,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,39.81
536314,Pencarn Farm,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,44.23
536314,Pencarn Farm,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,38.42
536314,Pencarn Farm,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,101.7
536314,Pencarn Farm,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
536314,Pencarn Farm,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
536314,Pencarn Farm,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
536314,Pencarn Farm,2024-01-15T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.48
536314,Pencarn Farm,2024-01-15T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.67
536314,Pencarn Farm,2024-01-15T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.3
536314,Pencarn Farm,2024-01-15T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,16.13
536314,Pencarn Farm,2024-01-15T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,12.54
536314,Pencarn Farm,2024-01-15T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.02
536314,Pencarn Farm,2024-01-15T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,48.8
536314,Pencarn Farm,2024-01-15T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,68.3
536314,Pencarn Farm,2024-01-15T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.4
536314,Pencarn Farm,2024-01-15T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.4
536314,Pencarn Farm,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
536314,Pencarn Farm,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.15
536314,Pencarn Farm,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
536314,Pencarn Farm,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.11
536314,Pencarn Farm,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.71
536314,Pencarn Farm,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.51
536314,Pencarn Farm,2024-01-15T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
536314,Pencarn Farm,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
536314,Pencarn Farm,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
536314,Pencarn Farm,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.8
536314,Pencarn Farm,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
536314,Pencarn Farm,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.22
536314,Pencarn Farm,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.56
536314,Pencarn Farm,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.77
536314,Pencarn Farm,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.89
536314,Pencarn Farm,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.25
536314,Pencarn Farm,2024-01-15T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.7
536314,Pencarn Farm,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.4
536314,Pencarn Farm,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.5
536314,Pencarn Farm,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.2
536314,Pencarn Farm,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.05
536314,Pencarn Farm,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.56
536314,Pencarn Farm,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
536314,Pencarn Farm,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.81
536314,Pencarn Farm,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.24
536314,Pencarn Farm,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.87
536314,Pencarn Farm,2024-01-15T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.5
536314,Pencarn Farm,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.7
536314,Pencarn Farm,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.6
536314,Pencarn Farm,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.7
536314,Pencarn Farm,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
536314,Pencarn Farm,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
536314,Pencarn Farm,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
536314,Pencarn Farm,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.59
536314,Pencarn Farm,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.9
536314,Pencarn Farm,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.11
536314,Pencarn Farm,2024-01-15T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
536314,Pencarn Farm,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.2
536314,Pencarn Farm,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
536314,Pencarn Farm,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
536314,Pencarn Farm,2024-01-15T13:30:00.000+00:00,transformer,,Temperature,C,16.9
536314,Pencarn Farm,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
536314,Pencarn Farm,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
536314,Pencarn Farm,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
536314,Pencarn Farm,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
536314,Pencarn Farm,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
536314,Pencarn Farm,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
536314,Pencarn Farm,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
536314,Pencarn Farm,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
536314,Pencarn Farm,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
536314,Pencarn Farm,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,46.42
536314,Pencarn Farm,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,53.28
536314,Pencarn Farm,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,38.77
536314,Pencarn Farm,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,110.7
536314,Pencarn Farm,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
536314,Pencarn Farm,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.6
536314,Pencarn Farm,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
536314,Pencarn Farm,2024-01-15T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.96
536314,Pencarn Farm,2024-01-15T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.8
536314,Pencarn Farm,2024-01-15T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.58
536314,Pencarn Farm,2024-01-15T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,14.75
536314,Pencarn Farm,2024-01-15T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.19
536314,Pencarn Farm,2024-01-15T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.19
536314,Pencarn Farm,2024-01-15T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,54.1
536314,Pencarn Farm,2024-01-15T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,63.6
536314,Pencarn Farm,2024-01-15T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.1
536314,Pencarn Farm,2024-01-15T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.2
536314,Pencarn Farm,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
536314,Pencarn Farm,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.16
536314,Pencarn Farm,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
536314,Pencarn Farm,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.12
536314,Pencarn Farm,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.93
536314,Pencarn Farm,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.77
536314,Pencarn Farm,2024-01-15T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
536314,Pencarn Farm,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
536314,Pencarn Farm,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
536314,Pencarn Farm,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.7
536314,Pencarn Farm,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
536314,Pencarn Farm,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.01
536314,Pencarn Farm,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.36
536314,Pencarn Farm,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.72
536314,Pencarn Farm,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.62
536314,Pencarn Farm,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.23
536314,Pencarn Farm,2024-01-15T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,43.9
536314,Pencarn Farm,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
536314,Pencarn Farm,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.9
536314,Pencarn Farm,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.3
536314,Pencarn Farm,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.71
536314,Pencarn Farm,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.23
536314,Pencarn Farm,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
536314,Pencarn Farm,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.6
536314,Pencarn Farm,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.55
536314,Pencarn Farm,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
536314,Pencarn Farm,2024-01-15T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
536314,Pencarn Farm,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.9
536314,Pencarn Farm,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.7
536314,Pencarn Farm,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.9
536314,Pencarn Farm,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.6
536314,Pencarn Farm,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.26
536314,Pencarn Farm,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
536314,Pencarn Farm,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.37
536314,Pencarn Farm,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.26
536314,Pencarn Farm,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.91
536314,Pencarn Farm,2024-01-15T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
536314,Pencarn Farm,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
536314,Pencarn Farm,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
536314,Pencarn Farm,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
536314,Pencarn Farm,2024-01-15T13:20:00.000+00:00,transformer,,Temperature,C,16.8
536314,Pencarn Farm,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
536314,Pencarn Farm,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
536314,Pencarn Farm,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
536314,Pencarn Farm,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
536314,Pencarn Farm,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
536314,Pencarn Farm,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
536314,Pencarn Farm,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
536314,Pencarn Farm,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
536314,Pencarn Farm,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
536314,Pencarn Farm,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,42.56
536314,Pencarn Farm,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,49.55
536314,Pencarn Farm,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,34.1
536314,Pencarn Farm,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,115.0
536314,Pencarn Farm,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
536314,Pencarn Farm,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.9
536314,Pencarn Farm,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
536314,Pencarn Farm,2024-01-15T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.56
536314,Pencarn Farm,2024-01-15T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.97
536314,Pencarn Farm,2024-01-15T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.1
536314,Pencarn Farm,2024-01-15T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,17.35
536314,Pencarn Farm,2024-01-15T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,14.12
536314,Pencarn Farm,2024-01-15T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.24
536314,Pencarn Farm,2024-01-15T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,57.0
536314,Pencarn Farm,2024-01-15T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,73.3
536314,Pencarn Farm,2024-01-15T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.3
536314,Pencarn Farm,2024-01-15T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.2
536314,Pencarn Farm,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
536314,Pencarn Farm,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.19
536314,Pencarn Farm,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
536314,Pencarn Farm,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.12
536314,Pencarn Farm,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.48
536314,Pencarn Farm,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.83
536314,Pencarn Farm,2024-01-15T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
536314,Pencarn Farm,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
536314,Pencarn Farm,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
536314,Pencarn Farm,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
536314,Pencarn Farm,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
536314,Pencarn Farm,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.47
536314,Pencarn Farm,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.29
536314,Pencarn Farm,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.92
536314,Pencarn Farm,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.42
536314,Pencarn Farm,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.85
536314,Pencarn Farm,2024-01-15T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.9
536314,Pencarn Farm,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.2
536314,Pencarn Farm,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.2
536314,Pencarn Farm,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.2
536314,Pencarn Farm,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.23
536314,Pencarn Farm,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.85
536314,Pencarn Farm,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
536314,Pencarn Farm,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.03
536314,Pencarn Farm,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.96
536314,Pencarn Farm,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.52
536314,Pencarn Farm,2024-01-15T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
536314,Pencarn Farm,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.6
536314,Pencarn Farm,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.3
536314,Pencarn Farm,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.6
536314,Pencarn Farm,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.44
536314,Pencarn Farm,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.42
536314,Pencarn Farm,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.35
536314,Pencarn Farm,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.8
536314,Pencarn Farm,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.48
536314,Pencarn Farm,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.41
536314,Pencarn Farm,2024-01-15T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
536314,Pencarn Farm,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
536314,Pencarn Farm,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
536314,Pencarn Farm,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
536314,Pencarn Farm,2024-01-15T13:10:00.000+00:00,transformer,,Temperature,C,16.8
536314,Pencarn Farm,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
536314,Pencarn Farm,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
536314,Pencarn Farm,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
536314,Pencarn Farm,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
536314,Pencarn Farm,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
536314,Pencarn Farm,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
536314,Pencarn Farm,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
536314,Pencarn Farm,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
536314,Pencarn Farm,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
536314,Pencarn Farm,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,46.22
536314,Pencarn Farm,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,51.45
536314,Pencarn Farm,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,36.85
536314,Pencarn Farm,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,112.8
536314,Pencarn Farm,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
536314,Pencarn Farm,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.4
536314,Pencarn Farm,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
536314,Pencarn Farm,2024-01-15T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.65
536314,Pencarn Farm,2024-01-15T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.86
536314,Pencarn Farm,2024-01-15T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.37
536314,Pencarn Farm,2024-01-15T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,17.86
536314,Pencarn Farm,2024-01-15T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,18.26
536314,Pencarn Farm,2024-01-15T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.38
536314,Pencarn Farm,2024-01-15T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,63.1
536314,Pencarn Farm,2024-01-15T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,75.2
536314,Pencarn Farm,2024-01-15T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,78.4
536314,Pencarn Farm,2024-01-15T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.2
536314,Pencarn Farm,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
536314,Pencarn Farm,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.18
536314,Pencarn Farm,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
536314,Pencarn Farm,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
536314,Pencarn Farm,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.09
536314,Pencarn Farm,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.32
536314,Pencarn Farm,2024-01-15T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
536314,Pencarn Farm,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
536314,Pencarn Farm,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
536314,Pencarn Farm,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.4
536314,Pencarn Farm,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
536314,Pencarn Farm,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.3
536314,Pencarn Farm,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.39
536314,Pencarn Farm,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.32
536314,Pencarn Farm,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.95
536314,Pencarn Farm,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.29
536314,Pencarn Farm,2024-01-15T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.0
536314,Pencarn Farm,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.1
536314,Pencarn Farm,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.9
536314,Pencarn Farm,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.0
536314,Pencarn Farm,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.5
536314,Pencarn Farm,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.61
536314,Pencarn Farm,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
536314,Pencarn Farm,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.43
536314,Pencarn Farm,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.44
536314,Pencarn Farm,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.17
536314,Pencarn Farm,2024-01-15T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
536314,Pencarn Farm,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.3
536314,Pencarn Farm,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.8
536314,Pencarn Farm,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.6
536314,Pencarn Farm,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.53
536314,Pencarn Farm,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.26
536314,Pencarn Farm,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.42
536314,Pencarn Farm,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.28
536314,Pencarn Farm,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.43
536314,Pencarn Farm,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.14
536314,Pencarn Farm,2024-01-15T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
536314,Pencarn Farm,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
536314,Pencarn Farm,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.3
536314,Pencarn Farm,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
536314,Pencarn Farm,2024-01-15T13:00:00.000+00:00,transformer,,Temperature,C,16.8
536314,Pencarn Farm,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
536314,Pencarn Farm,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
536314,Pencarn Farm,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
536314,Pencarn Farm,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
536314,Pencarn Farm,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
536314,Pencarn Farm,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
536314,Pencarn Farm,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
536314,Pencarn Farm,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
536314,Pencarn Farm,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
536314,Pencarn Farm,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,46.99
536314,Pencarn Farm,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,60.16
536314,Pencarn Farm,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,34.3
536314,Pencarn Farm,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,136.9
536314,Pencarn Farm,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
536314,Pencarn Farm,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.2
536314,Pencarn Farm,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
536314,Pencarn Farm,2024-01-15T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.17
536314,Pencarn Farm,2024-01-15T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.17
536314,Pencarn Farm,2024-01-15T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.92
536314,Pencarn Farm,2024-01-15T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,16.04
536314,Pencarn Farm,2024-01-15T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,15.96
536314,Pencarn Farm,2024-01-15T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.72
536314,Pencarn Farm,2024-01-15T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,57.1
536314,Pencarn Farm,2024-01-15T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,67.6
536314,Pencarn Farm,2024-01-15T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.3
536314,Pencarn Farm,2024-01-15T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.1
536314,Pencarn Farm,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
536314,Pencarn Farm,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
536314,Pencarn Farm,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
536314,Pencarn Farm,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
536314,Pencarn Farm,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.22
536314,Pencarn Farm,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.43
536314,Pencarn Farm,2024-01-15T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
536314,Pencarn Farm,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
536314,Pencarn Farm,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
