Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536314,Pencarn Farm,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
536314,Pencarn Farm,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
536314,Pencarn Farm,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.16
536314,Pencarn Farm,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.8
536314,Pencarn Farm,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.93
536314,Pencarn Farm,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.59
536314,Pencarn Farm,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.12
536314,Pencarn Farm,2024-01-15T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.2
536314,Pencarn Farm,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.6
536314,Pencarn Farm,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.2
536314,Pencarn Farm,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.2
536314,Pencarn Farm,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.13
536314,Pencarn Farm,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.28
536314,Pencarn Farm,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.5
536314,Pencarn Farm,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.62
536314,Pencarn Farm,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.29
536314,Pencarn Farm,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.65
536314,Pencarn Farm,2024-01-15T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
536314,Pencarn Farm,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.5
536314,Pencarn Farm,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.4
536314,Pencarn Farm,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.4
536314,Pencarn Farm,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
536314,Pencarn Farm,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.32
536314,Pencarn Farm,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.27
536314,Pencarn Farm,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.14
536314,Pencarn Farm,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.59
536314,Pencarn Farm,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.92
536314,Pencarn Farm,2024-01-15T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
536314,Pencarn Farm,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.7
536314,Pencarn Farm,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
536314,Pencarn Farm,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
536314,Pencarn Farm,2024-01-15T12:50:00.000+00:00,transformer,,Temperature,C,16.8
536314,Pencarn Farm,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
536314,Pencarn Farm,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
536314,Pencarn Farm,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
536314,Pencarn Farm,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
536314,Pencarn Farm,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
536314,Pencarn Farm,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
536314,Pencarn Farm,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
536314,Pencarn Farm,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
536314,Pencarn Farm,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
536314,Pencarn Farm,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,49.83
536314,Pencarn Farm,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,54.65
536314,Pencarn Farm,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,29.84
536314,Pencarn Farm,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,138.8
536314,Pencarn Farm,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
536314,Pencarn Farm,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.7
536314,Pencarn Farm,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
536314,Pencarn Farm,2024-01-15T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.52
536314,Pencarn Farm,2024-01-15T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.11
536314,Pencarn Farm,2024-01-15T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.18
536314,Pencarn Farm,2024-01-15T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,15.56
536314,Pencarn Farm,2024-01-15T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.22
536314,Pencarn Farm,2024-01-15T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.39
536314,Pencarn Farm,2024-01-15T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,47.3
536314,Pencarn Farm,2024-01-15T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,66.5
536314,Pencarn Farm,2024-01-15T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.2
536314,Pencarn Farm,2024-01-15T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.8
536314,Pencarn Farm,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
536314,Pencarn Farm,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
536314,Pencarn Farm,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
536314,Pencarn Farm,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.11
536314,Pencarn Farm,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
536314,Pencarn Farm,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.28
536314,Pencarn Farm,2024-01-15T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
536314,Pencarn Farm,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
536314,Pencarn Farm,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
536314,Pencarn Farm,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
536314,Pencarn Farm,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
536314,Pencarn Farm,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.37
536314,Pencarn Farm,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.24
536314,Pencarn Farm,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.17
536314,Pencarn Farm,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.59
536314,Pencarn Farm,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.37
536314,Pencarn Farm,2024-01-15T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.3
536314,Pencarn Farm,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.7
536314,Pencarn Farm,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.4
536314,Pencarn Farm,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.9
536314,Pencarn Farm,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.08
536314,Pencarn Farm,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.79
536314,Pencarn Farm,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
536314,Pencarn Farm,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,22.83
536314,Pencarn Farm,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.86
536314,Pencarn Farm,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.69
536314,Pencarn Farm,2024-01-15T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
536314,Pencarn Farm,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.6
536314,Pencarn Farm,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.8
536314,Pencarn Farm,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.0
536314,Pencarn Farm,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.9
536314,Pencarn Farm,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
536314,Pencarn Farm,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
536314,Pencarn Farm,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.27
536314,Pencarn Farm,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.03
536314,Pencarn Farm,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.09
536314,Pencarn Farm,2024-01-15T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
536314,Pencarn Farm,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
536314,Pencarn Farm,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
536314,Pencarn Farm,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
536314,Pencarn Farm,2024-01-15T12:40:00.000+00:00,transformer,,Temperature,C,16.8
536314,Pencarn Farm,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
536314,Pencarn Farm,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
536314,Pencarn Farm,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
536314,Pencarn Farm,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
536314,Pencarn Farm,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
536314,Pencarn Farm,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
536314,Pencarn Farm,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
536314,Pencarn Farm,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
536314,Pencarn Farm,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
536314,Pencarn Farm,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,49.95
536314,Pencarn Farm,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,45.87
536314,Pencarn Farm,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,33.83
536314,Pencarn Farm,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,118.3
536314,Pencarn Farm,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.4
536314,Pencarn Farm,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
536314,Pencarn Farm,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
536314,Pencarn Farm,2024-01-15T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.35
536314,Pencarn Farm,2024-01-15T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.89
536314,Pencarn Farm,2024-01-15T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.57
536314,Pencarn Farm,2024-01-15T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,13.82
536314,Pencarn Farm,2024-01-15T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.51
536314,Pencarn Farm,2024-01-15T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.95
536314,Pencarn Farm,2024-01-15T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,47.3
536314,Pencarn Farm,2024-01-15T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,59.2
536314,Pencarn Farm,2024-01-15T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.3
536314,Pencarn Farm,2024-01-15T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.1
536314,Pencarn Farm,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
536314,Pencarn Farm,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
536314,Pencarn Farm,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
536314,Pencarn Farm,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
536314,Pencarn Farm,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
536314,Pencarn Farm,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.84
536314,Pencarn Farm,2024-01-15T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
536314,Pencarn Farm,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
536314,Pencarn Farm,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
536314,Pencarn Farm,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.4
536314,Pencarn Farm,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
536314,Pencarn Farm,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.74
536314,Pencarn Farm,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.13
536314,Pencarn Farm,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.22
536314,Pencarn Farm,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.83
536314,Pencarn Farm,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.51
536314,Pencarn Farm,2024-01-15T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.1
536314,Pencarn Farm,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
536314,Pencarn Farm,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.9
536314,Pencarn Farm,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.3
536314,Pencarn Farm,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.41
536314,Pencarn Farm,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.54
536314,Pencarn Farm,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
536314,Pencarn Farm,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.54
536314,Pencarn Farm,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.8
536314,Pencarn Farm,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.9
536314,Pencarn Farm,2024-01-15T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
536314,Pencarn Farm,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.8
536314,Pencarn Farm,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.2
536314,Pencarn Farm,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.2
536314,Pencarn Farm,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.29
536314,Pencarn Farm,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
536314,Pencarn Farm,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
536314,Pencarn Farm,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.91
536314,Pencarn Farm,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.12
536314,Pencarn Farm,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.66
536314,Pencarn Farm,2024-01-15T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
536314,Pencarn Farm,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
536314,Pencarn Farm,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
536314,Pencarn Farm,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
536314,Pencarn Farm,2024-01-15T12:30:00.000+00:00,transformer,,Temperature,C,16.7
536314,Pencarn Farm,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
536314,Pencarn Farm,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
536314,Pencarn Farm,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
536314,Pencarn Farm,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
536314,Pencarn Farm,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
536314,Pencarn Farm,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
536314,Pencarn Farm,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
536314,Pencarn Farm,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
536314,Pencarn Farm,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
536314,Pencarn Farm,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,42.59
536314,Pencarn Farm,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,49.47
536314,Pencarn Farm,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,31.86
536314,Pencarn Farm,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,119.0
536314,Pencarn Farm,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
536314,Pencarn Farm,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.4
536314,Pencarn Farm,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
536314,Pencarn Farm,2024-01-15T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.95
536314,Pencarn Farm,2024-01-15T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.13
536314,Pencarn Farm,2024-01-15T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.52
536314,Pencarn Farm,2024-01-15T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,17.04
536314,Pencarn Farm,2024-01-15T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,16.84
536314,Pencarn Farm,2024-01-15T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.67
536314,Pencarn Farm,2024-01-15T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,46.0
536314,Pencarn Farm,2024-01-15T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,73.1
536314,Pencarn Farm,2024-01-15T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,71.6
536314,Pencarn Farm,2024-01-15T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.5
536314,Pencarn Farm,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
536314,Pencarn Farm,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
536314,Pencarn Farm,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
536314,Pencarn Farm,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
536314,Pencarn Farm,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
536314,Pencarn Farm,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.85
536314,Pencarn Farm,2024-01-15T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
536314,Pencarn Farm,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
536314,Pencarn Farm,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
536314,Pencarn Farm,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.3
536314,Pencarn Farm,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
536314,Pencarn Farm,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.81
536314,Pencarn Farm,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.84
536314,Pencarn Farm,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.63
536314,Pencarn Farm,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.01
536314,Pencarn Farm,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.34
536314,Pencarn Farm,2024-01-15T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.9
536314,Pencarn Farm,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.3
536314,Pencarn Farm,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.4
536314,Pencarn Farm,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.4
536314,Pencarn Farm,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.52
536314,Pencarn Farm,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.95
536314,Pencarn Farm,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
536314,Pencarn Farm,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.1
536314,Pencarn Farm,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.99
536314,Pencarn Farm,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.55
536314,Pencarn Farm,2024-01-15T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
536314,Pencarn Farm,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.2
536314,Pencarn Farm,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.5
536314,Pencarn Farm,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.3
536314,Pencarn Farm,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
536314,Pencarn Farm,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
536314,Pencarn Farm,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
536314,Pencarn Farm,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.03
536314,Pencarn Farm,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.06
536314,Pencarn Farm,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.31
536314,Pencarn Farm,2024-01-15T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
536314,Pencarn Farm,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
536314,Pencarn Farm,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
536314,Pencarn Farm,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
536314,Pencarn Farm,2024-01-15T12:20:00.000+00:00,transformer,,Temperature,C,16.6
536314,Pencarn Farm,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
536314,Pencarn Farm,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
536314,Pencarn Farm,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
536314,Pencarn Farm,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
536314,Pencarn Farm,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
536314,Pencarn Farm,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
536314,Pencarn Farm,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
536314,Pencarn Farm,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
536314,Pencarn Farm,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
536314,Pencarn Farm,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,43.89
536314,Pencarn Farm,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,48.1
536314,Pencarn Farm,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,36.73
536314,Pencarn Farm,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,107.2
536314,Pencarn Farm,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
536314,Pencarn Farm,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.6
536314,Pencarn Farm,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
536314,Pencarn Farm,2024-01-15T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.91
536314,Pencarn Farm,2024-01-15T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.94
536314,Pencarn Farm,2024-01-15T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.89
536314,Pencarn Farm,2024-01-15T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,20.26
536314,Pencarn Farm,2024-01-15T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.26
536314,Pencarn Farm,2024-01-15T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.39
536314,Pencarn Farm,2024-01-15T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,56.4
536314,Pencarn Farm,2024-01-15T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,85.3
536314,Pencarn Farm,2024-01-15T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.5
536314,Pencarn Farm,2024-01-15T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.7
536314,Pencarn Farm,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
536314,Pencarn Farm,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
536314,Pencarn Farm,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
536314,Pencarn Farm,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.13
536314,Pencarn Farm,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
536314,Pencarn Farm,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.71
536314,Pencarn Farm,2024-01-15T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
536314,Pencarn Farm,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
536314,Pencarn Farm,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
536314,Pencarn Farm,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.6
536314,Pencarn Farm,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
536314,Pencarn Farm,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.19
536314,Pencarn Farm,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.96
536314,Pencarn Farm,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.04
536314,Pencarn Farm,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.77
536314,Pencarn Farm,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.98
536314,Pencarn Farm,2024-01-15T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.7
536314,Pencarn Farm,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.2
536314,Pencarn Farm,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.7
536314,Pencarn Farm,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.5
536314,Pencarn Farm,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.05
536314,Pencarn Farm,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
536314,Pencarn Farm,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
536314,Pencarn Farm,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.78
536314,Pencarn Farm,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.11
536314,Pencarn Farm,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,26.54
536314,Pencarn Farm,2024-01-15T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.4
536314,Pencarn Farm,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.5
536314,Pencarn Farm,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.2
536314,Pencarn Farm,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.4
536314,Pencarn Farm,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
536314,Pencarn Farm,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.44
536314,Pencarn Farm,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
536314,Pencarn Farm,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.16
536314,Pencarn Farm,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.69
536314,Pencarn Farm,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.72
536314,Pencarn Farm,2024-01-15T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
536314,Pencarn Farm,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
536314,Pencarn Farm,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
536314,Pencarn Farm,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
536314,Pencarn Farm,2024-01-15T12:10:00.000+00:00,transformer,,Temperature,C,16.5
536314,Pencarn Farm,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
536314,Pencarn Farm,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
536314,Pencarn Farm,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
536314,Pencarn Farm,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
536314,Pencarn Farm,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
536314,Pencarn Farm,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
536314,Pencarn Farm,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
536314,Pencarn Farm,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
536314,Pencarn Farm,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
536314,Pencarn Farm,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,51.38
536314,Pencarn Farm,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,44.94
536314,Pencarn Farm,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,49.34
536314,Pencarn Farm,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,97.2
536314,Pencarn Farm,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.1
536314,Pencarn Farm,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
536314,Pencarn Farm,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.8
536314,Pencarn Farm,2024-01-15T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.64
536314,Pencarn Farm,2024-01-15T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.94
536314,Pencarn Farm,2024-01-15T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.85
536314,Pencarn Farm,2024-01-15T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,23.95
536314,Pencarn Farm,2024-01-15T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.77
536314,Pencarn Farm,2024-01-15T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,14.34
536314,Pencarn Farm,2024-01-15T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,70.9
536314,Pencarn Farm,2024-01-15T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,100.8
536314,Pencarn Farm,2024-01-15T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.2
536314,Pencarn Farm,2024-01-15T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.2
536314,Pencarn Farm,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
536314,Pencarn Farm,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
536314,Pencarn Farm,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
536314,Pencarn Farm,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.16
536314,Pencarn Farm,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
536314,Pencarn Farm,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.58
536314,Pencarn Farm,2024-01-15T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
536314,Pencarn Farm,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
536314,Pencarn Farm,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.7
536314,Pencarn Farm,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.2
536314,Pencarn Farm,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
536314,Pencarn Farm,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.23
536314,Pencarn Farm,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.95
536314,Pencarn Farm,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.86
536314,Pencarn Farm,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.95
536314,Pencarn Farm,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.16
536314,Pencarn Farm,2024-01-15T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
536314,Pencarn Farm,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
536314,Pencarn Farm,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.9
536314,Pencarn Farm,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.9
536314,Pencarn Farm,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.3
536314,Pencarn Farm,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.48
536314,Pencarn Farm,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
536314,Pencarn Farm,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.58
536314,Pencarn Farm,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.78
536314,Pencarn Farm,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,26.56
536314,Pencarn Farm,2024-01-15T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,55.4
536314,Pencarn Farm,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.2
536314,Pencarn Farm,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.9
536314,Pencarn Farm,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.0
536314,Pencarn Farm,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
536314,Pencarn Farm,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.29
536314,Pencarn Farm,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
536314,Pencarn Farm,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.26
536314,Pencarn Farm,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.42
536314,Pencarn Farm,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.29
536314,Pencarn Farm,2024-01-15T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
536314,Pencarn Farm,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
536314,Pencarn Farm,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
536314,Pencarn Farm,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
536314,Pencarn Farm,2024-01-15T12:00:00.000+00:00,transformer,,Temperature,C,16.5
536314,Pencarn Farm,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
536314,Pencarn Farm,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
536314,Pencarn Farm,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
536314,Pencarn Farm,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
536314,Pencarn Farm,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
536314,Pencarn Farm,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
536314,Pencarn Farm,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
536314,Pencarn Farm,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
536314,Pencarn Farm,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
536314,Pencarn Farm,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,57.8
536314,Pencarn Farm,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
536314,Pencarn Farm,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,51.93
536314,Pencarn Farm,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,117.7
536314,Pencarn Farm,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.7
536314,Pencarn Farm,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
536314,Pencarn Farm,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
536314,Pencarn Farm,2024-01-15T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.69
536314,Pencarn Farm,2024-01-15T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.53
536314,Pencarn Farm,2024-01-15T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.14
536314,Pencarn Farm,2024-01-15T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,21.43
536314,Pencarn Farm,2024-01-15T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.94
536314,Pencarn Farm,2024-01-15T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.26
536314,Pencarn Farm,2024-01-15T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,67.6
536314,Pencarn Farm,2024-01-15T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,90.3
536314,Pencarn Farm,2024-01-15T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.0
536314,Pencarn Farm,2024-01-15T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.9
536314,Pencarn Farm,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
536314,Pencarn Farm,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
536314,Pencarn Farm,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
536314,Pencarn Farm,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.16
536314,Pencarn Farm,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
536314,Pencarn Farm,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.86
536314,Pencarn Farm,2024-01-15T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
536314,Pencarn Farm,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
536314,Pencarn Farm,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
536314,Pencarn Farm,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.2
536314,Pencarn Farm,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
536314,Pencarn Farm,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.58
536314,Pencarn Farm,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.86
536314,Pencarn Farm,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.86
536314,Pencarn Farm,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.26
536314,Pencarn Farm,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.35
536314,Pencarn Farm,2024-01-15T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.7
536314,Pencarn Farm,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.5
536314,Pencarn Farm,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.8
536314,Pencarn Farm,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.7
536314,Pencarn Farm,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.01
536314,Pencarn Farm,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
536314,Pencarn Farm,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
536314,Pencarn Farm,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.18
536314,Pencarn Farm,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.51
536314,Pencarn Farm,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,28.21
536314,Pencarn Farm,2024-01-15T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,61.6
536314,Pencarn Farm,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.2
536314,Pencarn Farm,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.1
536314,Pencarn Farm,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,119.1
536314,Pencarn Farm,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
536314,Pencarn Farm,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.32
536314,Pencarn Farm,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
536314,Pencarn Farm,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.17
536314,Pencarn Farm,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.78
536314,Pencarn Farm,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.79
536314,Pencarn Farm,2024-01-15T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
536314,Pencarn Farm,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
536314,Pencarn Farm,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
536314,Pencarn Farm,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
536314,Pencarn Farm,2024-01-15T11:50:00.000+00:00,transformer,,Temperature,C,16.4
536314,Pencarn Farm,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
536314,Pencarn Farm,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
536314,Pencarn Farm,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
536314,Pencarn Farm,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
536314,Pencarn Farm,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
536314,Pencarn Farm,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
536314,Pencarn Farm,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
536314,Pencarn Farm,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
536314,Pencarn Farm,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
536314,Pencarn Farm,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,54.79
536314,Pencarn Farm,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,39.63
536314,Pencarn Farm,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,44.47
536314,Pencarn Farm,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,113.4
536314,Pencarn Farm,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.3
536314,Pencarn Farm,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
536314,Pencarn Farm,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
536314,Pencarn Farm,2024-01-15T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.33
536314,Pencarn Farm,2024-01-15T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.73
536314,Pencarn Farm,2024-01-15T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.24
536314,Pencarn Farm,2024-01-15T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,23.17
536314,Pencarn Farm,2024-01-15T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.85
536314,Pencarn Farm,2024-01-15T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.44
536314,Pencarn Farm,2024-01-15T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,88.9
536314,Pencarn Farm,2024-01-15T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,97.2
536314,Pencarn Farm,2024-01-15T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.8
536314,Pencarn Farm,2024-01-15T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.0
536314,Pencarn Farm,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
536314,Pencarn Farm,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.14
536314,Pencarn Farm,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
536314,Pencarn Farm,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.2
536314,Pencarn Farm,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
536314,Pencarn Farm,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.75
536314,Pencarn Farm,2024-01-15T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
536314,Pencarn Farm,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
536314,Pencarn Farm,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
536314,Pencarn Farm,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
536314,Pencarn Farm,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
536314,Pencarn Farm,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.7
536314,Pencarn Farm,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.96
536314,Pencarn Farm,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.81
536314,Pencarn Farm,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.5
536314,Pencarn Farm,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.54
536314,Pencarn Farm,2024-01-15T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.7
536314,Pencarn Farm,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.8
536314,Pencarn Farm,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.7
536314,Pencarn Farm,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.9
536314,Pencarn Farm,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.53
536314,Pencarn Farm,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
536314,Pencarn Farm,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
536314,Pencarn Farm,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.0
536314,Pencarn Farm,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.91
536314,Pencarn Farm,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,24.6
536314,Pencarn Farm,2024-01-15T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.5
536314,Pencarn Farm,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.2
536314,Pencarn Farm,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.2
536314,Pencarn Farm,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.5
536314,Pencarn Farm,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
536314,Pencarn Farm,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.44
536314,Pencarn Farm,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
536314,Pencarn Farm,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.43
536314,Pencarn Farm,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.07
536314,Pencarn Farm,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.3
536314,Pencarn Farm,2024-01-15T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
536314,Pencarn Farm,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
536314,Pencarn Farm,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
536314,Pencarn Farm,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
536314,Pencarn Farm,2024-01-15T11:40:00.000+00:00,transformer,,Temperature,C,16.4
536314,Pencarn Farm,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
536314,Pencarn Farm,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
536314,Pencarn Farm,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
536314,Pencarn Farm,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
536314,Pencarn Farm,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
536314,Pencarn Farm,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
536314,Pencarn Farm,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
536314,Pencarn Farm,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
536314,Pencarn Farm,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
536314,Pencarn Farm,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,54.61
536314,Pencarn Farm,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,37.45
536314,Pencarn Farm,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,37.63
536314,Pencarn Farm,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,124.1
536314,Pencarn Farm,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.9
536314,Pencarn Farm,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
536314,Pencarn Farm,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
536314,Pencarn Farm,2024-01-15T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.55
536314,Pencarn Farm,2024-01-15T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.73
536314,Pencarn Farm,2024-01-15T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.6
536314,Pencarn Farm,2024-01-15T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,21.4
536314,Pencarn Farm,2024-01-15T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.27
536314,Pencarn Farm,2024-01-15T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.0
536314,Pencarn Farm,2024-01-15T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,74.0
536314,Pencarn Farm,2024-01-15T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,89.9
536314,Pencarn Farm,2024-01-15T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.6
536314,Pencarn Farm,2024-01-15T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.0
536314,Pencarn Farm,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
536314,Pencarn Farm,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.12
536314,Pencarn Farm,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
536314,Pencarn Farm,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.18
536314,Pencarn Farm,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
536314,Pencarn Farm,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.94
536314,Pencarn Farm,2024-01-15T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
536314,Pencarn Farm,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
536314,Pencarn Farm,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.8
536314,Pencarn Farm,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.5
536314,Pencarn Farm,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
536314,Pencarn Farm,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.11
536314,Pencarn Farm,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.74
536314,Pencarn Farm,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.82
536314,Pencarn Farm,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.78
536314,Pencarn Farm,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.95
536314,Pencarn Farm,2024-01-15T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.2
536314,Pencarn Farm,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
536314,Pencarn Farm,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.2
536314,Pencarn Farm,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.9
536314,Pencarn Farm,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.17
536314,Pencarn Farm,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.2
536314,Pencarn Farm,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
536314,Pencarn Farm,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.17
536314,Pencarn Farm,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.66
536314,Pencarn Farm,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,26.08
536314,Pencarn Farm,2024-01-15T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,58.8
536314,Pencarn Farm,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.5
536314,Pencarn Farm,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.5
