Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536314,Pencarn Farm,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.4
536314,Pencarn Farm,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.17
536314,Pencarn Farm,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.56
536314,Pencarn Farm,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
536314,Pencarn Farm,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.85
536314,Pencarn Farm,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.12
536314,Pencarn Farm,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.65
536314,Pencarn Farm,2024-01-15T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
536314,Pencarn Farm,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
536314,Pencarn Farm,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
536314,Pencarn Farm,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
536314,Pencarn Farm,2024-01-15T11:30:00.000+00:00,transformer,,Temperature,C,16.3
536314,Pencarn Farm,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
536314,Pencarn Farm,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
536314,Pencarn Farm,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
536314,Pencarn Farm,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
536314,Pencarn Farm,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
536314,Pencarn Farm,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
536314,Pencarn Farm,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
536314,Pencarn Farm,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
536314,Pencarn Farm,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
536314,Pencarn Farm,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,46.43
536314,Pencarn Farm,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,39.95
536314,Pencarn Farm,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,43.63
536314,Pencarn Farm,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,93.9
536314,Pencarn Farm,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
536314,Pencarn Farm,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
536314,Pencarn Farm,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
536314,Pencarn Farm,2024-01-15T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.49
536314,Pencarn Farm,2024-01-15T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.68
536314,Pencarn Farm,2024-01-15T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.37
536314,Pencarn Farm,2024-01-15T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,19.69
536314,Pencarn Farm,2024-01-15T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.46
536314,Pencarn Farm,2024-01-15T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.87
536314,Pencarn Farm,2024-01-15T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,62.4
536314,Pencarn Farm,2024-01-15T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,83.6
536314,Pencarn Farm,2024-01-15T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.2
536314,Pencarn Farm,2024-01-15T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.5
536314,Pencarn Farm,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
536314,Pencarn Farm,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
536314,Pencarn Farm,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
536314,Pencarn Farm,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.16
536314,Pencarn Farm,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
536314,Pencarn Farm,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.13
536314,Pencarn Farm,2024-01-15T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
536314,Pencarn Farm,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
536314,Pencarn Farm,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
536314,Pencarn Farm,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.1
536314,Pencarn Farm,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
536314,Pencarn Farm,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.42
536314,Pencarn Farm,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
536314,Pencarn Farm,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.39
536314,Pencarn Farm,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.5
536314,Pencarn Farm,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.44
536314,Pencarn Farm,2024-01-15T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.1
536314,Pencarn Farm,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.4
536314,Pencarn Farm,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.3
536314,Pencarn Farm,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.9
536314,Pencarn Farm,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.67
536314,Pencarn Farm,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
536314,Pencarn Farm,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
536314,Pencarn Farm,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.71
536314,Pencarn Farm,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.13
536314,Pencarn Farm,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,26.26
536314,Pencarn Farm,2024-01-15T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,64.8
536314,Pencarn Farm,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.9
536314,Pencarn Farm,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.2
536314,Pencarn Farm,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.8
536314,Pencarn Farm,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.14
536314,Pencarn Farm,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.49
536314,Pencarn Farm,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
536314,Pencarn Farm,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.44
536314,Pencarn Farm,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.96
536314,Pencarn Farm,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.32
536314,Pencarn Farm,2024-01-15T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
536314,Pencarn Farm,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
536314,Pencarn Farm,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.5
536314,Pencarn Farm,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.6
536314,Pencarn Farm,2024-01-15T11:20:00.000+00:00,transformer,,Temperature,C,16.1
536314,Pencarn Farm,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
536314,Pencarn Farm,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
536314,Pencarn Farm,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
536314,Pencarn Farm,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
536314,Pencarn Farm,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
536314,Pencarn Farm,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
536314,Pencarn Farm,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
536314,Pencarn Farm,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
536314,Pencarn Farm,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
536314,Pencarn Farm,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,50.4
536314,Pencarn Farm,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,35.17
536314,Pencarn Farm,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,50.02
536314,Pencarn Farm,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,100.7
536314,Pencarn Farm,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
536314,Pencarn Farm,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
536314,Pencarn Farm,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.7
536314,Pencarn Farm,2024-01-15T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.34
536314,Pencarn Farm,2024-01-15T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.23
536314,Pencarn Farm,2024-01-15T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.27
536314,Pencarn Farm,2024-01-15T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,20.23
536314,Pencarn Farm,2024-01-15T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.56
536314,Pencarn Farm,2024-01-15T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.2
536314,Pencarn Farm,2024-01-15T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,56.6
536314,Pencarn Farm,2024-01-15T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,85.1
536314,Pencarn Farm,2024-01-15T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.7
536314,Pencarn Farm,2024-01-15T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.6
536314,Pencarn Farm,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
536314,Pencarn Farm,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
536314,Pencarn Farm,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
536314,Pencarn Farm,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.15
536314,Pencarn Farm,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
536314,Pencarn Farm,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.81
536314,Pencarn Farm,2024-01-15T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
536314,Pencarn Farm,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
536314,Pencarn Farm,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
536314,Pencarn Farm,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
536314,Pencarn Farm,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
536314,Pencarn Farm,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.3
536314,Pencarn Farm,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
536314,Pencarn Farm,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.26
536314,Pencarn Farm,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.7
536314,Pencarn Farm,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.16
536314,Pencarn Farm,2024-01-15T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.8
536314,Pencarn Farm,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
536314,Pencarn Farm,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.5
536314,Pencarn Farm,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
536314,Pencarn Farm,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.53
536314,Pencarn Farm,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
536314,Pencarn Farm,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
536314,Pencarn Farm,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.33
536314,Pencarn Farm,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.83
536314,Pencarn Farm,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.11
536314,Pencarn Farm,2024-01-15T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.2
536314,Pencarn Farm,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.5
536314,Pencarn Farm,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.9
536314,Pencarn Farm,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.2
536314,Pencarn Farm,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
536314,Pencarn Farm,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.38
536314,Pencarn Farm,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
536314,Pencarn Farm,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.96
536314,Pencarn Farm,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.5
536314,Pencarn Farm,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.47
536314,Pencarn Farm,2024-01-15T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
536314,Pencarn Farm,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
536314,Pencarn Farm,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
536314,Pencarn Farm,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
536314,Pencarn Farm,2024-01-15T11:10:00.000+00:00,transformer,,Temperature,C,16.0
536314,Pencarn Farm,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
536314,Pencarn Farm,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
536314,Pencarn Farm,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
536314,Pencarn Farm,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
536314,Pencarn Farm,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
536314,Pencarn Farm,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
536314,Pencarn Farm,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
536314,Pencarn Farm,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
536314,Pencarn Farm,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
536314,Pencarn Farm,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,48.93
536314,Pencarn Farm,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,36.7
536314,Pencarn Farm,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,46.75
536314,Pencarn Farm,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,98.5
536314,Pencarn Farm,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.1
536314,Pencarn Farm,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
536314,Pencarn Farm,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
536314,Pencarn Farm,2024-01-15T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.74
536314,Pencarn Farm,2024-01-15T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.66
536314,Pencarn Farm,2024-01-15T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.78
536314,Pencarn Farm,2024-01-15T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,16.25
536314,Pencarn Farm,2024-01-15T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.58
536314,Pencarn Farm,2024-01-15T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.53
536314,Pencarn Farm,2024-01-15T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,47.0
536314,Pencarn Farm,2024-01-15T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,69.0
536314,Pencarn Farm,2024-01-15T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.3
536314,Pencarn Farm,2024-01-15T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.7
536314,Pencarn Farm,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
536314,Pencarn Farm,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
536314,Pencarn Farm,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
536314,Pencarn Farm,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.14
536314,Pencarn Farm,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
536314,Pencarn Farm,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.28
536314,Pencarn Farm,2024-01-15T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
536314,Pencarn Farm,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
536314,Pencarn Farm,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
536314,Pencarn Farm,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.6
536314,Pencarn Farm,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
536314,Pencarn Farm,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.38
536314,Pencarn Farm,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
536314,Pencarn Farm,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.43
536314,Pencarn Farm,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.69
536314,Pencarn Farm,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.14
536314,Pencarn Farm,2024-01-15T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
536314,Pencarn Farm,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.5
536314,Pencarn Farm,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.5
536314,Pencarn Farm,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.7
536314,Pencarn Farm,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.79
536314,Pencarn Farm,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
536314,Pencarn Farm,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.89
536314,Pencarn Farm,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.15
536314,Pencarn Farm,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.83
536314,Pencarn Farm,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.44
536314,Pencarn Farm,2024-01-15T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
536314,Pencarn Farm,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.0
536314,Pencarn Farm,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.5
536314,Pencarn Farm,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.3
536314,Pencarn Farm,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
536314,Pencarn Farm,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.45
536314,Pencarn Farm,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
536314,Pencarn Farm,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.66
536314,Pencarn Farm,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.83
536314,Pencarn Farm,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.28
536314,Pencarn Farm,2024-01-15T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
536314,Pencarn Farm,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
536314,Pencarn Farm,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
536314,Pencarn Farm,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
536314,Pencarn Farm,2024-01-15T11:00:00.000+00:00,transformer,,Temperature,C,15.9
536314,Pencarn Farm,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
536314,Pencarn Farm,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
536314,Pencarn Farm,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
536314,Pencarn Farm,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
536314,Pencarn Farm,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
536314,Pencarn Farm,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
536314,Pencarn Farm,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
536314,Pencarn Farm,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
536314,Pencarn Farm,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
536314,Pencarn Farm,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,44.62
536314,Pencarn Farm,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,37.07
536314,Pencarn Farm,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,36.67
536314,Pencarn Farm,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,99.5
536314,Pencarn Farm,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
536314,Pencarn Farm,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
536314,Pencarn Farm,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
536314,Pencarn Farm,2024-01-15T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.41
536314,Pencarn Farm,2024-01-15T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.84
536314,Pencarn Farm,2024-01-15T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.07
536314,Pencarn Farm,2024-01-15T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,15.45
536314,Pencarn Farm,2024-01-15T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.33
536314,Pencarn Farm,2024-01-15T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.79
536314,Pencarn Farm,2024-01-15T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,48.0
536314,Pencarn Farm,2024-01-15T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,66.0
536314,Pencarn Farm,2024-01-15T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.3
536314,Pencarn Farm,2024-01-15T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.6
536314,Pencarn Farm,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
536314,Pencarn Farm,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
536314,Pencarn Farm,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
536314,Pencarn Farm,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.15
536314,Pencarn Farm,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
536314,Pencarn Farm,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.66
536314,Pencarn Farm,2024-01-15T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
536314,Pencarn Farm,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
536314,Pencarn Farm,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.8
536314,Pencarn Farm,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.3
536314,Pencarn Farm,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
536314,Pencarn Farm,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.37
536314,Pencarn Farm,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
536314,Pencarn Farm,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.62
536314,Pencarn Farm,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.31
536314,Pencarn Farm,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.23
536314,Pencarn Farm,2024-01-15T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
536314,Pencarn Farm,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.2
536314,Pencarn Farm,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.3
536314,Pencarn Farm,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.2
536314,Pencarn Farm,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.99
536314,Pencarn Farm,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
536314,Pencarn Farm,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.68
536314,Pencarn Farm,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.58
536314,Pencarn Farm,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.31
536314,Pencarn Farm,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.54
536314,Pencarn Farm,2024-01-15T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
536314,Pencarn Farm,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.0
536314,Pencarn Farm,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.5
536314,Pencarn Farm,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.2
536314,Pencarn Farm,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
536314,Pencarn Farm,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
536314,Pencarn Farm,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
536314,Pencarn Farm,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.57
536314,Pencarn Farm,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.62
536314,Pencarn Farm,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.44
536314,Pencarn Farm,2024-01-15T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
536314,Pencarn Farm,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
536314,Pencarn Farm,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
536314,Pencarn Farm,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
536314,Pencarn Farm,2024-01-15T10:50:00.000+00:00,transformer,,Temperature,C,15.7
536314,Pencarn Farm,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
536314,Pencarn Farm,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
536314,Pencarn Farm,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
536314,Pencarn Farm,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
536314,Pencarn Farm,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
536314,Pencarn Farm,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
536314,Pencarn Farm,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
536314,Pencarn Farm,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
536314,Pencarn Farm,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
536314,Pencarn Farm,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,43.37
536314,Pencarn Farm,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,39.69
536314,Pencarn Farm,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,34.67
536314,Pencarn Farm,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,102.2
536314,Pencarn Farm,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
536314,Pencarn Farm,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
536314,Pencarn Farm,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
536314,Pencarn Farm,2024-01-15T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.93
536314,Pencarn Farm,2024-01-15T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.93
536314,Pencarn Farm,2024-01-15T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.35
536314,Pencarn Farm,2024-01-15T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,14.31
536314,Pencarn Farm,2024-01-15T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.78
536314,Pencarn Farm,2024-01-15T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.88
536314,Pencarn Farm,2024-01-15T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,38.9
536314,Pencarn Farm,2024-01-15T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,61.3
536314,Pencarn Farm,2024-01-15T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.8
536314,Pencarn Farm,2024-01-15T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.5
536314,Pencarn Farm,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
536314,Pencarn Farm,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
536314,Pencarn Farm,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
536314,Pencarn Farm,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.12
536314,Pencarn Farm,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
536314,Pencarn Farm,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.49
536314,Pencarn Farm,2024-01-15T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
536314,Pencarn Farm,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
536314,Pencarn Farm,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
536314,Pencarn Farm,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.3
536314,Pencarn Farm,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
536314,Pencarn Farm,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.95
536314,Pencarn Farm,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
536314,Pencarn Farm,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.51
536314,Pencarn Farm,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.65
536314,Pencarn Farm,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.59
536314,Pencarn Farm,2024-01-15T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.1
536314,Pencarn Farm,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.6
536314,Pencarn Farm,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.3
536314,Pencarn Farm,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
536314,Pencarn Farm,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.63
536314,Pencarn Farm,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
536314,Pencarn Farm,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
536314,Pencarn Farm,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.03
536314,Pencarn Farm,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.37
536314,Pencarn Farm,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.35
536314,Pencarn Farm,2024-01-15T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
536314,Pencarn Farm,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.2
536314,Pencarn Farm,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.4
536314,Pencarn Farm,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.7
536314,Pencarn Farm,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
536314,Pencarn Farm,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
536314,Pencarn Farm,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
536314,Pencarn Farm,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.21
536314,Pencarn Farm,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.43
536314,Pencarn Farm,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.95
536314,Pencarn Farm,2024-01-15T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
536314,Pencarn Farm,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.7
536314,Pencarn Farm,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
536314,Pencarn Farm,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
536314,Pencarn Farm,2024-01-15T10:40:00.000+00:00,transformer,,Temperature,C,15.5
536314,Pencarn Farm,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
536314,Pencarn Farm,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
536314,Pencarn Farm,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
536314,Pencarn Farm,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
536314,Pencarn Farm,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
536314,Pencarn Farm,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
536314,Pencarn Farm,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
536314,Pencarn Farm,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
536314,Pencarn Farm,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
536314,Pencarn Farm,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,49.18
536314,Pencarn Farm,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,49.38
536314,Pencarn Farm,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,36.27
536314,Pencarn Farm,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,114.0
536314,Pencarn Farm,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.4
536314,Pencarn Farm,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.2
536314,Pencarn Farm,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
536314,Pencarn Farm,2024-01-15T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.43
536314,Pencarn Farm,2024-01-15T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.4
536314,Pencarn Farm,2024-01-15T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.39
536314,Pencarn Farm,2024-01-15T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,13.74
536314,Pencarn Farm,2024-01-15T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.98
536314,Pencarn Farm,2024-01-15T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.34
536314,Pencarn Farm,2024-01-15T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,34.7
536314,Pencarn Farm,2024-01-15T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,58.5
536314,Pencarn Farm,2024-01-15T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.6
536314,Pencarn Farm,2024-01-15T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.2
536314,Pencarn Farm,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
536314,Pencarn Farm,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
536314,Pencarn Farm,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
536314,Pencarn Farm,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
536314,Pencarn Farm,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
536314,Pencarn Farm,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.29
536314,Pencarn Farm,2024-01-15T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
536314,Pencarn Farm,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
536314,Pencarn Farm,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
536314,Pencarn Farm,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.7
536314,Pencarn Farm,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
536314,Pencarn Farm,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.2
536314,Pencarn Farm,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
536314,Pencarn Farm,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.57
536314,Pencarn Farm,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.18
536314,Pencarn Farm,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.16
536314,Pencarn Farm,2024-01-15T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
536314,Pencarn Farm,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.1
536314,Pencarn Farm,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.8
536314,Pencarn Farm,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
536314,Pencarn Farm,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.2
536314,Pencarn Farm,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
536314,Pencarn Farm,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
536314,Pencarn Farm,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,22.22
536314,Pencarn Farm,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.14
536314,Pencarn Farm,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.0
536314,Pencarn Farm,2024-01-15T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
536314,Pencarn Farm,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.4
536314,Pencarn Farm,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.7
536314,Pencarn Farm,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.0
536314,Pencarn Farm,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
536314,Pencarn Farm,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.4
536314,Pencarn Farm,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
536314,Pencarn Farm,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.99
536314,Pencarn Farm,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.21
536314,Pencarn Farm,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.61
536314,Pencarn Farm,2024-01-15T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
536314,Pencarn Farm,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.7
536314,Pencarn Farm,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
536314,Pencarn Farm,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.0
536314,Pencarn Farm,2024-01-15T10:30:00.000+00:00,transformer,,Temperature,C,15.3
536314,Pencarn Farm,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
536314,Pencarn Farm,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
536314,Pencarn Farm,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
536314,Pencarn Farm,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
536314,Pencarn Farm,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
536314,Pencarn Farm,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
536314,Pencarn Farm,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
536314,Pencarn Farm,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
536314,Pencarn Farm,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
536314,Pencarn Farm,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,55.62
536314,Pencarn Farm,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,47.7
536314,Pencarn Farm,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,41.39
536314,Pencarn Farm,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,105.3
536314,Pencarn Farm,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.9
536314,Pencarn Farm,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.1
536314,Pencarn Farm,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
536314,Pencarn Farm,2024-01-15T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.47
536314,Pencarn Farm,2024-01-15T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.71
536314,Pencarn Farm,2024-01-15T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.56
536314,Pencarn Farm,2024-01-15T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,16.8
536314,Pencarn Farm,2024-01-15T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.71
536314,Pencarn Farm,2024-01-15T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.88
536314,Pencarn Farm,2024-01-15T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,34.9
536314,Pencarn Farm,2024-01-15T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,71.4
536314,Pencarn Farm,2024-01-15T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.0
536314,Pencarn Farm,2024-01-15T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.7
536314,Pencarn Farm,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
536314,Pencarn Farm,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
536314,Pencarn Farm,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
536314,Pencarn Farm,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.12
536314,Pencarn Farm,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
536314,Pencarn Farm,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.7
536314,Pencarn Farm,2024-01-15T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
536314,Pencarn Farm,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
536314,Pencarn Farm,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.8
536314,Pencarn Farm,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
536314,Pencarn Farm,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
536314,Pencarn Farm,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.08
536314,Pencarn Farm,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
536314,Pencarn Farm,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.9
536314,Pencarn Farm,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.24
536314,Pencarn Farm,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.43
536314,Pencarn Farm,2024-01-15T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,40.2
536314,Pencarn Farm,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
536314,Pencarn Farm,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.0
536314,Pencarn Farm,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.9
536314,Pencarn Farm,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.48
536314,Pencarn Farm,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.05
536314,Pencarn Farm,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
536314,Pencarn Farm,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.37
536314,Pencarn Farm,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.77
536314,Pencarn Farm,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.71
536314,Pencarn Farm,2024-01-15T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
536314,Pencarn Farm,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.6
536314,Pencarn Farm,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.2
536314,Pencarn Farm,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.8
536314,Pencarn Farm,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
536314,Pencarn Farm,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
536314,Pencarn Farm,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
536314,Pencarn Farm,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.08
536314,Pencarn Farm,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.26
536314,Pencarn Farm,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.4
536314,Pencarn Farm,2024-01-15T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
536314,Pencarn Farm,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
536314,Pencarn Farm,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
536314,Pencarn Farm,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.7
536314,Pencarn Farm,2024-01-15T10:20:00.000+00:00,transformer,,Temperature,C,15.0
536314,Pencarn Farm,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
536314,Pencarn Farm,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
536314,Pencarn Farm,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
536314,Pencarn Farm,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
536314,Pencarn Farm,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
536314,Pencarn Farm,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
536314,Pencarn Farm,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
536314,Pencarn Farm,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
536314,Pencarn Farm,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
536314,Pencarn Farm,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,49.27
536314,Pencarn Farm,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,41.15
536314,Pencarn Farm,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,44.12
536314,Pencarn Farm,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,92.2
536314,Pencarn Farm,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.5
536314,Pencarn Farm,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
536314,Pencarn Farm,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
536314,Pencarn Farm,2024-01-15T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.74
536314,Pencarn Farm,2024-01-15T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.77
536314,Pencarn Farm,2024-01-15T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.68
536314,Pencarn Farm,2024-01-15T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,20.13
536314,Pencarn Farm,2024-01-15T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.36
536314,Pencarn Farm,2024-01-15T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,14.29
536314,Pencarn Farm,2024-01-15T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,46.0
536314,Pencarn Farm,2024-01-15T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,84.7
536314,Pencarn Farm,2024-01-15T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.3
536314,Pencarn Farm,2024-01-15T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.0
536314,Pencarn Farm,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
536314,Pencarn Farm,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
536314,Pencarn Farm,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
536314,Pencarn Farm,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.14
536314,Pencarn Farm,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
536314,Pencarn Farm,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.12
536314,Pencarn Farm,2024-01-15T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
536314,Pencarn Farm,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
536314,Pencarn Farm,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
536314,Pencarn Farm,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.3
536314,Pencarn Farm,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
536314,Pencarn Farm,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.25
536314,Pencarn Farm,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
536314,Pencarn Farm,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.96
536314,Pencarn Farm,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.2
536314,Pencarn Farm,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.11
536314,Pencarn Farm,2024-01-15T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.2
536314,Pencarn Farm,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
536314,Pencarn Farm,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.0
536314,Pencarn Farm,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.2
536314,Pencarn Farm,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.07
536314,Pencarn Farm,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.07
536314,Pencarn Farm,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
536314,Pencarn Farm,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.17
536314,Pencarn Farm,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.41
536314,Pencarn Farm,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.65
536314,Pencarn Farm,2024-01-15T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
536314,Pencarn Farm,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.4
536314,Pencarn Farm,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.7
536314,Pencarn Farm,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.8
536314,Pencarn Farm,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
536314,Pencarn Farm,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
536314,Pencarn Farm,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
536314,Pencarn Farm,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.51
536314,Pencarn Farm,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.97
536314,Pencarn Farm,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.25
536314,Pencarn Farm,2024-01-15T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
536314,Pencarn Farm,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
536314,Pencarn Farm,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
536314,Pencarn Farm,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
536314,Pencarn Farm,2024-01-15T10:10:00.000+00:00,transformer,,Temperature,C,14.8
536314,Pencarn Farm,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
536314,Pencarn Farm,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
536314,Pencarn Farm,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
536314,Pencarn Farm,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
536314,Pencarn Farm,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
536314,Pencarn Farm,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
536314,Pencarn Farm,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
536314,Pencarn Farm,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
