Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536314,Pencarn Farm,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
536314,Pencarn Farm,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,48.91
536314,Pencarn Farm,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,41.06
536314,Pencarn Farm,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,49.41
536314,Pencarn Farm,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,93.4
536314,Pencarn Farm,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
536314,Pencarn Farm,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
536314,Pencarn Farm,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
536314,Pencarn Farm,2024-01-15T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.63
536314,Pencarn Farm,2024-01-15T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.41
536314,Pencarn Farm,2024-01-15T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
536314,Pencarn Farm,2024-01-15T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,22.2
536314,Pencarn Farm,2024-01-15T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.13
536314,Pencarn Farm,2024-01-15T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,15.24
536314,Pencarn Farm,2024-01-15T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,45.5
536314,Pencarn Farm,2024-01-15T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,93.3
536314,Pencarn Farm,2024-01-15T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.5
536314,Pencarn Farm,2024-01-15T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,65.0
536314,Pencarn Farm,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
536314,Pencarn Farm,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
536314,Pencarn Farm,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
536314,Pencarn Farm,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.15
536314,Pencarn Farm,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.56
536314,Pencarn Farm,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.41
536314,Pencarn Farm,2024-01-15T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
536314,Pencarn Farm,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
536314,Pencarn Farm,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
536314,Pencarn Farm,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.9
536314,Pencarn Farm,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
536314,Pencarn Farm,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.2
536314,Pencarn Farm,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.58
536314,Pencarn Farm,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.82
536314,Pencarn Farm,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.7
536314,Pencarn Farm,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.42
536314,Pencarn Farm,2024-01-15T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.7
536314,Pencarn Farm,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.3
536314,Pencarn Farm,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.8
536314,Pencarn Farm,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
536314,Pencarn Farm,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.21
536314,Pencarn Farm,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.2
536314,Pencarn Farm,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
536314,Pencarn Farm,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.08
536314,Pencarn Farm,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.86
536314,Pencarn Farm,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.31
536314,Pencarn Farm,2024-01-15T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
536314,Pencarn Farm,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.6
536314,Pencarn Farm,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.7
536314,Pencarn Farm,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.1
536314,Pencarn Farm,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
536314,Pencarn Farm,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
536314,Pencarn Farm,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
536314,Pencarn Farm,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.62
536314,Pencarn Farm,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.42
536314,Pencarn Farm,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.67
536314,Pencarn Farm,2024-01-15T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
536314,Pencarn Farm,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
536314,Pencarn Farm,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
536314,Pencarn Farm,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.1
536314,Pencarn Farm,2024-01-15T10:00:00.000+00:00,transformer,,Temperature,C,14.7
536314,Pencarn Farm,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
536314,Pencarn Farm,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
536314,Pencarn Farm,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
536314,Pencarn Farm,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
536314,Pencarn Farm,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
536314,Pencarn Farm,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
536314,Pencarn Farm,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
536314,Pencarn Farm,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
536314,Pencarn Farm,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
536314,Pencarn Farm,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,52.87
536314,Pencarn Farm,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,49.67
536314,Pencarn Farm,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,49.05
536314,Pencarn Farm,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,92.5
536314,Pencarn Farm,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.5
536314,Pencarn Farm,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.3
536314,Pencarn Farm,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
536314,Pencarn Farm,2024-01-15T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.35
536314,Pencarn Farm,2024-01-15T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.46
536314,Pencarn Farm,2024-01-15T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.52
536314,Pencarn Farm,2024-01-15T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,21.52
536314,Pencarn Farm,2024-01-15T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.9
536314,Pencarn Farm,2024-01-15T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,14.58
536314,Pencarn Farm,2024-01-15T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,52.8
536314,Pencarn Farm,2024-01-15T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,91.0
536314,Pencarn Farm,2024-01-15T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.6
536314,Pencarn Farm,2024-01-15T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.5
536314,Pencarn Farm,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
536314,Pencarn Farm,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
536314,Pencarn Farm,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
536314,Pencarn Farm,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.15
536314,Pencarn Farm,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
536314,Pencarn Farm,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.35
536314,Pencarn Farm,2024-01-15T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
536314,Pencarn Farm,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
536314,Pencarn Farm,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.8
536314,Pencarn Farm,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
536314,Pencarn Farm,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
536314,Pencarn Farm,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.64
536314,Pencarn Farm,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
536314,Pencarn Farm,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.06
536314,Pencarn Farm,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.86
536314,Pencarn Farm,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.61
536314,Pencarn Farm,2024-01-15T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.6
536314,Pencarn Farm,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.3
536314,Pencarn Farm,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.4
536314,Pencarn Farm,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
536314,Pencarn Farm,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.2
536314,Pencarn Farm,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.16
536314,Pencarn Farm,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
536314,Pencarn Farm,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.06
536314,Pencarn Farm,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.72
536314,Pencarn Farm,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.64
536314,Pencarn Farm,2024-01-15T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
536314,Pencarn Farm,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.9
536314,Pencarn Farm,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.6
536314,Pencarn Farm,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.2
536314,Pencarn Farm,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
536314,Pencarn Farm,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
536314,Pencarn Farm,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
536314,Pencarn Farm,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.65
536314,Pencarn Farm,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.53
536314,Pencarn Farm,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.07
536314,Pencarn Farm,2024-01-15T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
536314,Pencarn Farm,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
536314,Pencarn Farm,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
536314,Pencarn Farm,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
536314,Pencarn Farm,2024-01-15T09:50:00.000+00:00,transformer,,Temperature,C,14.6
536314,Pencarn Farm,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
536314,Pencarn Farm,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
536314,Pencarn Farm,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
536314,Pencarn Farm,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
536314,Pencarn Farm,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
536314,Pencarn Farm,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
536314,Pencarn Farm,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
536314,Pencarn Farm,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
536314,Pencarn Farm,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
536314,Pencarn Farm,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,55.44
536314,Pencarn Farm,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,44.1
536314,Pencarn Farm,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,44.25
536314,Pencarn Farm,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,106.5
536314,Pencarn Farm,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.1
536314,Pencarn Farm,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
536314,Pencarn Farm,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
536314,Pencarn Farm,2024-01-15T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.97
536314,Pencarn Farm,2024-01-15T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.44
536314,Pencarn Farm,2024-01-15T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.46
536314,Pencarn Farm,2024-01-15T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,20.81
536314,Pencarn Farm,2024-01-15T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.99
536314,Pencarn Farm,2024-01-15T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,14.58
536314,Pencarn Farm,2024-01-15T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,49.8
536314,Pencarn Farm,2024-01-15T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,87.6
536314,Pencarn Farm,2024-01-15T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.0
536314,Pencarn Farm,2024-01-15T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.6
536314,Pencarn Farm,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
536314,Pencarn Farm,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.14
536314,Pencarn Farm,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
536314,Pencarn Farm,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.15
536314,Pencarn Farm,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
536314,Pencarn Farm,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.36
536314,Pencarn Farm,2024-01-15T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
536314,Pencarn Farm,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
536314,Pencarn Farm,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
536314,Pencarn Farm,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.7
536314,Pencarn Farm,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
536314,Pencarn Farm,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
536314,Pencarn Farm,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.67
536314,Pencarn Farm,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.58
536314,Pencarn Farm,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.87
536314,Pencarn Farm,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.59
536314,Pencarn Farm,2024-01-15T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
536314,Pencarn Farm,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.1
536314,Pencarn Farm,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.5
536314,Pencarn Farm,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
536314,Pencarn Farm,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.73
536314,Pencarn Farm,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.31
536314,Pencarn Farm,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
536314,Pencarn Farm,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.86
536314,Pencarn Farm,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.08
536314,Pencarn Farm,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.32
536314,Pencarn Farm,2024-01-15T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.9
536314,Pencarn Farm,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.6
536314,Pencarn Farm,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.7
536314,Pencarn Farm,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.8
536314,Pencarn Farm,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
536314,Pencarn Farm,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
536314,Pencarn Farm,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
536314,Pencarn Farm,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.94
536314,Pencarn Farm,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.33
536314,Pencarn Farm,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.49
536314,Pencarn Farm,2024-01-15T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
536314,Pencarn Farm,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.5
536314,Pencarn Farm,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
536314,Pencarn Farm,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
536314,Pencarn Farm,2024-01-15T09:40:00.000+00:00,transformer,,Temperature,C,14.6
536314,Pencarn Farm,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
536314,Pencarn Farm,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
536314,Pencarn Farm,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
536314,Pencarn Farm,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
536314,Pencarn Farm,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
536314,Pencarn Farm,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
536314,Pencarn Farm,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
536314,Pencarn Farm,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
536314,Pencarn Farm,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
536314,Pencarn Farm,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,51.34
536314,Pencarn Farm,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,38.47
536314,Pencarn Farm,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,44.35
536314,Pencarn Farm,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,103.8
536314,Pencarn Farm,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.3
536314,Pencarn Farm,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
536314,Pencarn Farm,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
536314,Pencarn Farm,2024-01-15T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.18
536314,Pencarn Farm,2024-01-15T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.74
536314,Pencarn Farm,2024-01-15T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
536314,Pencarn Farm,2024-01-15T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,19.45
536314,Pencarn Farm,2024-01-15T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.51
536314,Pencarn Farm,2024-01-15T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,18.24
536314,Pencarn Farm,2024-01-15T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,47.3
536314,Pencarn Farm,2024-01-15T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,83.1
536314,Pencarn Farm,2024-01-15T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.9
536314,Pencarn Farm,2024-01-15T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,79.0
536314,Pencarn Farm,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
536314,Pencarn Farm,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.14
536314,Pencarn Farm,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
536314,Pencarn Farm,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.12
536314,Pencarn Farm,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.24
536314,Pencarn Farm,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.62
536314,Pencarn Farm,2024-01-15T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
536314,Pencarn Farm,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
536314,Pencarn Farm,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
536314,Pencarn Farm,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
536314,Pencarn Farm,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
536314,Pencarn Farm,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
536314,Pencarn Farm,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
536314,Pencarn Farm,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.72
536314,Pencarn Farm,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.22
536314,Pencarn Farm,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.68
536314,Pencarn Farm,2024-01-15T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
536314,Pencarn Farm,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.0
536314,Pencarn Farm,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.2
536314,Pencarn Farm,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.6
536314,Pencarn Farm,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.37
536314,Pencarn Farm,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.01
536314,Pencarn Farm,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
536314,Pencarn Farm,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.18
536314,Pencarn Farm,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.28
536314,Pencarn Farm,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.65
536314,Pencarn Farm,2024-01-15T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
536314,Pencarn Farm,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.9
536314,Pencarn Farm,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.8
536314,Pencarn Farm,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.2
536314,Pencarn Farm,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
536314,Pencarn Farm,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
536314,Pencarn Farm,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
536314,Pencarn Farm,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.06
536314,Pencarn Farm,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.03
536314,Pencarn Farm,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.16
536314,Pencarn Farm,2024-01-15T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
536314,Pencarn Farm,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.1
536314,Pencarn Farm,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
536314,Pencarn Farm,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
536314,Pencarn Farm,2024-01-15T09:30:00.000+00:00,transformer,,Temperature,C,14.5
536314,Pencarn Farm,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
536314,Pencarn Farm,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
536314,Pencarn Farm,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
536314,Pencarn Farm,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
536314,Pencarn Farm,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
536314,Pencarn Farm,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
536314,Pencarn Farm,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
536314,Pencarn Farm,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
536314,Pencarn Farm,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
536314,Pencarn Farm,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,51.53
536314,Pencarn Farm,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,38.27
536314,Pencarn Farm,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,51.35
536314,Pencarn Farm,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,103.4
536314,Pencarn Farm,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.6
536314,Pencarn Farm,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
536314,Pencarn Farm,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.2
536314,Pencarn Farm,2024-01-15T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.1
536314,Pencarn Farm,2024-01-15T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.05
536314,Pencarn Farm,2024-01-15T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.58
536314,Pencarn Farm,2024-01-15T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,16.7
536314,Pencarn Farm,2024-01-15T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.02
536314,Pencarn Farm,2024-01-15T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,15.21
536314,Pencarn Farm,2024-01-15T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,38.2
536314,Pencarn Farm,2024-01-15T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,71.1
536314,Pencarn Farm,2024-01-15T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.4
536314,Pencarn Farm,2024-01-15T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,65.2
536314,Pencarn Farm,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
536314,Pencarn Farm,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.13
536314,Pencarn Farm,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
536314,Pencarn Farm,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.12
536314,Pencarn Farm,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.24
536314,Pencarn Farm,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.09
536314,Pencarn Farm,2024-01-15T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
536314,Pencarn Farm,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
536314,Pencarn Farm,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
536314,Pencarn Farm,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
536314,Pencarn Farm,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
536314,Pencarn Farm,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
536314,Pencarn Farm,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.9
536314,Pencarn Farm,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.04
536314,Pencarn Farm,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.81
536314,Pencarn Farm,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.3
536314,Pencarn Farm,2024-01-15T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
536314,Pencarn Farm,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.2
536314,Pencarn Farm,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.4
536314,Pencarn Farm,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.0
536314,Pencarn Farm,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.94
536314,Pencarn Farm,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.79
536314,Pencarn Farm,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
536314,Pencarn Farm,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.79
536314,Pencarn Farm,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.45
536314,Pencarn Farm,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.99
536314,Pencarn Farm,2024-01-15T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
536314,Pencarn Farm,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.7
536314,Pencarn Farm,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.2
536314,Pencarn Farm,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.0
536314,Pencarn Farm,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
536314,Pencarn Farm,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
536314,Pencarn Farm,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
536314,Pencarn Farm,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.02
536314,Pencarn Farm,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.85
536314,Pencarn Farm,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.26
536314,Pencarn Farm,2024-01-15T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
536314,Pencarn Farm,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.6
536314,Pencarn Farm,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
536314,Pencarn Farm,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
536314,Pencarn Farm,2024-01-15T09:20:00.000+00:00,transformer,,Temperature,C,14.4
536314,Pencarn Farm,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
536314,Pencarn Farm,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
536314,Pencarn Farm,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
536314,Pencarn Farm,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
536314,Pencarn Farm,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
536314,Pencarn Farm,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
536314,Pencarn Farm,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
536314,Pencarn Farm,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
536314,Pencarn Farm,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
536314,Pencarn Farm,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,52.67
536314,Pencarn Farm,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,40.38
536314,Pencarn Farm,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,46.86
536314,Pencarn Farm,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,102.9
536314,Pencarn Farm,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.0
536314,Pencarn Farm,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
536314,Pencarn Farm,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
536314,Pencarn Farm,2024-01-15T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.17
536314,Pencarn Farm,2024-01-15T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.09
536314,Pencarn Farm,2024-01-15T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.96
536314,Pencarn Farm,2024-01-15T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,19.49
536314,Pencarn Farm,2024-01-15T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.96
536314,Pencarn Farm,2024-01-15T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,15.12
536314,Pencarn Farm,2024-01-15T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,46.3
536314,Pencarn Farm,2024-01-15T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,82.3
536314,Pencarn Farm,2024-01-15T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.8
536314,Pencarn Farm,2024-01-15T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,65.5
536314,Pencarn Farm,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
536314,Pencarn Farm,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.12
536314,Pencarn Farm,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
536314,Pencarn Farm,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.12
536314,Pencarn Farm,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
536314,Pencarn Farm,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.04
536314,Pencarn Farm,2024-01-15T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
536314,Pencarn Farm,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
536314,Pencarn Farm,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
536314,Pencarn Farm,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.1
536314,Pencarn Farm,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
536314,Pencarn Farm,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.63
536314,Pencarn Farm,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.16
536314,Pencarn Farm,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.19
536314,Pencarn Farm,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.27
536314,Pencarn Farm,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.33
536314,Pencarn Farm,2024-01-15T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
536314,Pencarn Farm,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.9
536314,Pencarn Farm,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.3
536314,Pencarn Farm,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.8
536314,Pencarn Farm,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.02
536314,Pencarn Farm,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.3
536314,Pencarn Farm,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
536314,Pencarn Farm,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.43
536314,Pencarn Farm,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.31
536314,Pencarn Farm,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.13
536314,Pencarn Farm,2024-01-15T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
536314,Pencarn Farm,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.2
536314,Pencarn Farm,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.4
536314,Pencarn Farm,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.6
536314,Pencarn Farm,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.08
536314,Pencarn Farm,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
536314,Pencarn Farm,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
536314,Pencarn Farm,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.99
536314,Pencarn Farm,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.71
536314,Pencarn Farm,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.21
536314,Pencarn Farm,2024-01-15T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
536314,Pencarn Farm,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.0
536314,Pencarn Farm,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
536314,Pencarn Farm,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
536314,Pencarn Farm,2024-01-15T09:10:00.000+00:00,transformer,,Temperature,C,14.4
536314,Pencarn Farm,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
536314,Pencarn Farm,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
536314,Pencarn Farm,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
536314,Pencarn Farm,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
536314,Pencarn Farm,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
536314,Pencarn Farm,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
536314,Pencarn Farm,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
536314,Pencarn Farm,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
536314,Pencarn Farm,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
536314,Pencarn Farm,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,57.21
536314,Pencarn Farm,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,35.45
536314,Pencarn Farm,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,55.84
536314,Pencarn Farm,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,127.2
536314,Pencarn Farm,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.5
536314,Pencarn Farm,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
536314,Pencarn Farm,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.9
536314,Pencarn Farm,2024-01-15T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.65
536314,Pencarn Farm,2024-01-15T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.77
536314,Pencarn Farm,2024-01-15T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.63
536314,Pencarn Farm,2024-01-15T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,20.39
536314,Pencarn Farm,2024-01-15T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.68
536314,Pencarn Farm,2024-01-15T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,13.18
536314,Pencarn Farm,2024-01-15T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,46.8
536314,Pencarn Farm,2024-01-15T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,86.1
536314,Pencarn Farm,2024-01-15T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.4
536314,Pencarn Farm,2024-01-15T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.7
536314,Pencarn Farm,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
536314,Pencarn Farm,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.17
536314,Pencarn Farm,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
536314,Pencarn Farm,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
536314,Pencarn Farm,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.23
536314,Pencarn Farm,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.57
536314,Pencarn Farm,2024-01-15T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
536314,Pencarn Farm,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
536314,Pencarn Farm,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
536314,Pencarn Farm,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.4
536314,Pencarn Farm,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
536314,Pencarn Farm,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.45
536314,Pencarn Farm,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.95
536314,Pencarn Farm,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.38
536314,Pencarn Farm,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.81
536314,Pencarn Farm,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.67
536314,Pencarn Farm,2024-01-15T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
536314,Pencarn Farm,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.9
536314,Pencarn Farm,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.4
536314,Pencarn Farm,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.2
536314,Pencarn Farm,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.35
536314,Pencarn Farm,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.76
536314,Pencarn Farm,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
536314,Pencarn Farm,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.57
536314,Pencarn Farm,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.03
536314,Pencarn Farm,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.85
536314,Pencarn Farm,2024-01-15T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.1
536314,Pencarn Farm,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.8
536314,Pencarn Farm,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.4
536314,Pencarn Farm,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.6
536314,Pencarn Farm,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.25
536314,Pencarn Farm,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
536314,Pencarn Farm,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.42
536314,Pencarn Farm,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.35
536314,Pencarn Farm,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.64
536314,Pencarn Farm,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.15
536314,Pencarn Farm,2024-01-15T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
536314,Pencarn Farm,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.7
536314,Pencarn Farm,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
536314,Pencarn Farm,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
536314,Pencarn Farm,2024-01-15T09:00:00.000+00:00,transformer,,Temperature,C,14.5
536314,Pencarn Farm,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
536314,Pencarn Farm,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
536314,Pencarn Farm,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
536314,Pencarn Farm,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
536314,Pencarn Farm,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
536314,Pencarn Farm,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
536314,Pencarn Farm,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
536314,Pencarn Farm,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
536314,Pencarn Farm,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
536314,Pencarn Farm,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,59.78
536314,Pencarn Farm,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,38.4
536314,Pencarn Farm,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,55.43
536314,Pencarn Farm,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,123.2
536314,Pencarn Farm,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,254.2
536314,Pencarn Farm,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
536314,Pencarn Farm,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.8
536314,Pencarn Farm,2024-01-15T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.81
536314,Pencarn Farm,2024-01-15T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.67
536314,Pencarn Farm,2024-01-15T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.65
536314,Pencarn Farm,2024-01-15T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,15.6
536314,Pencarn Farm,2024-01-15T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.83
536314,Pencarn Farm,2024-01-15T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.56
536314,Pencarn Farm,2024-01-15T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,31.4
536314,Pencarn Farm,2024-01-15T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,66.5
536314,Pencarn Farm,2024-01-15T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.3
536314,Pencarn Farm,2024-01-15T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.1
536314,Pencarn Farm,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
536314,Pencarn Farm,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.16
536314,Pencarn Farm,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
536314,Pencarn Farm,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
536314,Pencarn Farm,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.26
536314,Pencarn Farm,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.63
536314,Pencarn Farm,2024-01-15T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
536314,Pencarn Farm,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
536314,Pencarn Farm,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.2
536314,Pencarn Farm,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
536314,Pencarn Farm,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
536314,Pencarn Farm,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.46
536314,Pencarn Farm,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.96
536314,Pencarn Farm,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.6
536314,Pencarn Farm,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.37
536314,Pencarn Farm,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.62
536314,Pencarn Farm,2024-01-15T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
536314,Pencarn Farm,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.4
536314,Pencarn Farm,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.6
536314,Pencarn Farm,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.2
536314,Pencarn Farm,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.53
536314,Pencarn Farm,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.52
536314,Pencarn Farm,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
536314,Pencarn Farm,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.99
536314,Pencarn Farm,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.5
536314,Pencarn Farm,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.38
536314,Pencarn Farm,2024-01-15T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.3
536314,Pencarn Farm,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.9
536314,Pencarn Farm,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.3
536314,Pencarn Farm,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.4
536314,Pencarn Farm,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.21
536314,Pencarn Farm,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
536314,Pencarn Farm,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.38
536314,Pencarn Farm,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.61
536314,Pencarn Farm,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.71
536314,Pencarn Farm,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.98
536314,Pencarn Farm,2024-01-15T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
536314,Pencarn Farm,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.5
536314,Pencarn Farm,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
536314,Pencarn Farm,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.4
536314,Pencarn Farm,2024-01-15T08:50:00.000+00:00,transformer,,Temperature,C,14.4
536314,Pencarn Farm,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
536314,Pencarn Farm,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
536314,Pencarn Farm,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
536314,Pencarn Farm,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
536314,Pencarn Farm,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
536314,Pencarn Farm,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
536314,Pencarn Farm,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
536314,Pencarn Farm,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
536314,Pencarn Farm,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
536314,Pencarn Farm,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,52.85
536314,Pencarn Farm,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,38.67
536314,Pencarn Farm,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,57.18
536314,Pencarn Farm,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,112.2
536314,Pencarn Farm,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.4
536314,Pencarn Farm,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
536314,Pencarn Farm,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.2
536314,Pencarn Farm,2024-01-15T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.67
536314,Pencarn Farm,2024-01-15T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.63
536314,Pencarn Farm,2024-01-15T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.41
536314,Pencarn Farm,2024-01-15T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,15.83
536314,Pencarn Farm,2024-01-15T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,12.97
536314,Pencarn Farm,2024-01-15T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,15.6
536314,Pencarn Farm,2024-01-15T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,29.9
536314,Pencarn Farm,2024-01-15T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,67.4
536314,Pencarn Farm,2024-01-15T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.8
536314,Pencarn Farm,2024-01-15T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,66.8
536314,Pencarn Farm,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
536314,Pencarn Farm,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.15
