Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536314,Pencarn Farm,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
536314,Pencarn Farm,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
536314,Pencarn Farm,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.27
536314,Pencarn Farm,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.09
536314,Pencarn Farm,2024-01-15T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
536314,Pencarn Farm,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
536314,Pencarn Farm,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.2
536314,Pencarn Farm,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
536314,Pencarn Farm,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
536314,Pencarn Farm,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.49
536314,Pencarn Farm,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.9
536314,Pencarn Farm,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.96
536314,Pencarn Farm,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.53
536314,Pencarn Farm,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.59
536314,Pencarn Farm,2024-01-15T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
536314,Pencarn Farm,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.6
536314,Pencarn Farm,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.5
536314,Pencarn Farm,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.7
536314,Pencarn Farm,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.66
536314,Pencarn Farm,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.45
536314,Pencarn Farm,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
536314,Pencarn Farm,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.34
536314,Pencarn Farm,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.32
536314,Pencarn Farm,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.65
536314,Pencarn Farm,2024-01-15T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
536314,Pencarn Farm,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.9
536314,Pencarn Farm,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.9
536314,Pencarn Farm,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.4
536314,Pencarn Farm,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
536314,Pencarn Farm,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.55
536314,Pencarn Farm,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.5
536314,Pencarn Farm,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.62
536314,Pencarn Farm,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.17
536314,Pencarn Farm,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.7
536314,Pencarn Farm,2024-01-15T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
536314,Pencarn Farm,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.5
536314,Pencarn Farm,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
536314,Pencarn Farm,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
536314,Pencarn Farm,2024-01-15T08:40:00.000+00:00,transformer,,Temperature,C,14.5
536314,Pencarn Farm,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
536314,Pencarn Farm,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
536314,Pencarn Farm,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
536314,Pencarn Farm,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
536314,Pencarn Farm,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
536314,Pencarn Farm,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
536314,Pencarn Farm,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
536314,Pencarn Farm,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
536314,Pencarn Farm,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
536314,Pencarn Farm,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,49.8
536314,Pencarn Farm,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,42.26
536314,Pencarn Farm,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,54.62
536314,Pencarn Farm,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,102.0
536314,Pencarn Farm,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.1
536314,Pencarn Farm,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
536314,Pencarn Farm,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.5
536314,Pencarn Farm,2024-01-15T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.59
536314,Pencarn Farm,2024-01-15T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.47
536314,Pencarn Farm,2024-01-15T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.6
536314,Pencarn Farm,2024-01-15T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,15.14
536314,Pencarn Farm,2024-01-15T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,12.52
536314,Pencarn Farm,2024-01-15T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,12.14
536314,Pencarn Farm,2024-01-15T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,30.5
536314,Pencarn Farm,2024-01-15T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,64.5
536314,Pencarn Farm,2024-01-15T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.9
536314,Pencarn Farm,2024-01-15T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.6
536314,Pencarn Farm,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
536314,Pencarn Farm,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.18
536314,Pencarn Farm,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
536314,Pencarn Farm,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
536314,Pencarn Farm,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.28
536314,Pencarn Farm,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.47
536314,Pencarn Farm,2024-01-15T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
536314,Pencarn Farm,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
536314,Pencarn Farm,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.3
536314,Pencarn Farm,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.0
536314,Pencarn Farm,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
536314,Pencarn Farm,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.46
536314,Pencarn Farm,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.85
536314,Pencarn Farm,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.9
536314,Pencarn Farm,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.28
536314,Pencarn Farm,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.76
536314,Pencarn Farm,2024-01-15T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
536314,Pencarn Farm,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.7
536314,Pencarn Farm,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.4
536314,Pencarn Farm,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.7
536314,Pencarn Farm,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.89
536314,Pencarn Farm,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
536314,Pencarn Farm,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
536314,Pencarn Farm,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.3
536314,Pencarn Farm,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.42
536314,Pencarn Farm,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.06
536314,Pencarn Farm,2024-01-15T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.8
536314,Pencarn Farm,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.3
536314,Pencarn Farm,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.3
536314,Pencarn Farm,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.8
536314,Pencarn Farm,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
536314,Pencarn Farm,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.67
536314,Pencarn Farm,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
536314,Pencarn Farm,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.64
536314,Pencarn Farm,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.63
536314,Pencarn Farm,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.05
536314,Pencarn Farm,2024-01-15T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
536314,Pencarn Farm,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.7
536314,Pencarn Farm,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
536314,Pencarn Farm,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
536314,Pencarn Farm,2024-01-15T08:30:00.000+00:00,transformer,,Temperature,C,14.5
536314,Pencarn Farm,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
536314,Pencarn Farm,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
536314,Pencarn Farm,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
536314,Pencarn Farm,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
536314,Pencarn Farm,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
536314,Pencarn Farm,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
536314,Pencarn Farm,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
536314,Pencarn Farm,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
536314,Pencarn Farm,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
536314,Pencarn Farm,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,49.03
536314,Pencarn Farm,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,48.13
536314,Pencarn Farm,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,44.48
536314,Pencarn Farm,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,101.5
536314,Pencarn Farm,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.3
536314,Pencarn Farm,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.1
536314,Pencarn Farm,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
536314,Pencarn Farm,2024-01-15T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.85
536314,Pencarn Farm,2024-01-15T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.13
536314,Pencarn Farm,2024-01-15T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.38
536314,Pencarn Farm,2024-01-15T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,15.27
536314,Pencarn Farm,2024-01-15T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.82
536314,Pencarn Farm,2024-01-15T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,13.17
536314,Pencarn Farm,2024-01-15T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,30.3
536314,Pencarn Farm,2024-01-15T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,65.3
536314,Pencarn Farm,2024-01-15T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.9
536314,Pencarn Farm,2024-01-15T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.2
536314,Pencarn Farm,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
536314,Pencarn Farm,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.17
536314,Pencarn Farm,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
536314,Pencarn Farm,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
536314,Pencarn Farm,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.28
536314,Pencarn Farm,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.79
536314,Pencarn Farm,2024-01-15T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
536314,Pencarn Farm,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
536314,Pencarn Farm,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.3
536314,Pencarn Farm,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.5
536314,Pencarn Farm,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
536314,Pencarn Farm,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.33
536314,Pencarn Farm,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
536314,Pencarn Farm,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.15
536314,Pencarn Farm,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.53
536314,Pencarn Farm,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.43
536314,Pencarn Farm,2024-01-15T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
536314,Pencarn Farm,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.4
536314,Pencarn Farm,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.4
536314,Pencarn Farm,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.6
536314,Pencarn Farm,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.95
536314,Pencarn Farm,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
536314,Pencarn Farm,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
536314,Pencarn Farm,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.18
536314,Pencarn Farm,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,26.43
536314,Pencarn Farm,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.8
536314,Pencarn Farm,2024-01-15T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,59.6
536314,Pencarn Farm,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.0
536314,Pencarn Farm,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.7
536314,Pencarn Farm,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.9
536314,Pencarn Farm,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
536314,Pencarn Farm,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.74
536314,Pencarn Farm,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
536314,Pencarn Farm,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.61
536314,Pencarn Farm,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.91
536314,Pencarn Farm,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.27
536314,Pencarn Farm,2024-01-15T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,53.6
536314,Pencarn Farm,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.2
536314,Pencarn Farm,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
536314,Pencarn Farm,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
536314,Pencarn Farm,2024-01-15T08:20:00.000+00:00,transformer,,Temperature,C,14.5
536314,Pencarn Farm,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
536314,Pencarn Farm,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
536314,Pencarn Farm,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
536314,Pencarn Farm,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
536314,Pencarn Farm,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
536314,Pencarn Farm,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
536314,Pencarn Farm,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
536314,Pencarn Farm,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
536314,Pencarn Farm,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
536314,Pencarn Farm,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,53.26
536314,Pencarn Farm,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,58.98
536314,Pencarn Farm,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,48.47
536314,Pencarn Farm,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,107.0
536314,Pencarn Farm,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.4
536314,Pencarn Farm,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.0
536314,Pencarn Farm,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
536314,Pencarn Farm,2024-01-15T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.53
536314,Pencarn Farm,2024-01-15T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.63
536314,Pencarn Farm,2024-01-15T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.68
536314,Pencarn Farm,2024-01-15T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,17.92
536314,Pencarn Farm,2024-01-15T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,13.92
536314,Pencarn Farm,2024-01-15T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,11.09
536314,Pencarn Farm,2024-01-15T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,37.9
536314,Pencarn Farm,2024-01-15T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,75.8
536314,Pencarn Farm,2024-01-15T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.1
536314,Pencarn Farm,2024-01-15T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.8
536314,Pencarn Farm,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
536314,Pencarn Farm,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.11
536314,Pencarn Farm,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
536314,Pencarn Farm,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
536314,Pencarn Farm,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
536314,Pencarn Farm,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.7
536314,Pencarn Farm,2024-01-15T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
536314,Pencarn Farm,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
536314,Pencarn Farm,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
536314,Pencarn Farm,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.5
536314,Pencarn Farm,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
536314,Pencarn Farm,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.5
536314,Pencarn Farm,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.89
536314,Pencarn Farm,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.18
536314,Pencarn Farm,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.7
536314,Pencarn Farm,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.12
536314,Pencarn Farm,2024-01-15T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
536314,Pencarn Farm,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.7
536314,Pencarn Farm,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.9
536314,Pencarn Farm,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.8
536314,Pencarn Farm,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.15
536314,Pencarn Farm,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
536314,Pencarn Farm,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
536314,Pencarn Farm,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.41
536314,Pencarn Farm,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,27.11
536314,Pencarn Farm,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.87
536314,Pencarn Farm,2024-01-15T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,69.7
536314,Pencarn Farm,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.3
536314,Pencarn Farm,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.4
536314,Pencarn Farm,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.2
536314,Pencarn Farm,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.64
536314,Pencarn Farm,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.5
536314,Pencarn Farm,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
536314,Pencarn Farm,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.02
536314,Pencarn Farm,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.62
536314,Pencarn Farm,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.47
536314,Pencarn Farm,2024-01-15T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
536314,Pencarn Farm,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.0
536314,Pencarn Farm,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
536314,Pencarn Farm,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.4
536314,Pencarn Farm,2024-01-15T08:10:00.000+00:00,transformer,,Temperature,C,14.5
536314,Pencarn Farm,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
536314,Pencarn Farm,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
536314,Pencarn Farm,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
536314,Pencarn Farm,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
536314,Pencarn Farm,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
536314,Pencarn Farm,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
536314,Pencarn Farm,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.31
536314,Pencarn Farm,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
536314,Pencarn Farm,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
536314,Pencarn Farm,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,48.59
536314,Pencarn Farm,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,57.54
536314,Pencarn Farm,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,47.26
536314,Pencarn Farm,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,103.5
536314,Pencarn Farm,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
536314,Pencarn Farm,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,246.0
536314,Pencarn Farm,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
536314,Pencarn Farm,2024-01-15T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.94
536314,Pencarn Farm,2024-01-15T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.14
536314,Pencarn Farm,2024-01-15T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.27
536314,Pencarn Farm,2024-01-15T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,17.01
536314,Pencarn Farm,2024-01-15T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,14.52
536314,Pencarn Farm,2024-01-15T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,11.6
536314,Pencarn Farm,2024-01-15T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,37.4
536314,Pencarn Farm,2024-01-15T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,72.3
536314,Pencarn Farm,2024-01-15T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.6
536314,Pencarn Farm,2024-01-15T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.6
536314,Pencarn Farm,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
536314,Pencarn Farm,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
536314,Pencarn Farm,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
536314,Pencarn Farm,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
536314,Pencarn Farm,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
536314,Pencarn Farm,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.66
536314,Pencarn Farm,2024-01-15T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
536314,Pencarn Farm,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
536314,Pencarn Farm,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
536314,Pencarn Farm,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.4
536314,Pencarn Farm,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
536314,Pencarn Farm,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.2
536314,Pencarn Farm,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.78
536314,Pencarn Farm,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.53
536314,Pencarn Farm,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.89
536314,Pencarn Farm,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.1
536314,Pencarn Farm,2024-01-15T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
536314,Pencarn Farm,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.5
536314,Pencarn Farm,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.8
536314,Pencarn Farm,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.9
536314,Pencarn Farm,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.75
536314,Pencarn Farm,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
536314,Pencarn Farm,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
536314,Pencarn Farm,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.26
536314,Pencarn Farm,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.83
536314,Pencarn Farm,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.01
536314,Pencarn Farm,2024-01-15T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,57.8
536314,Pencarn Farm,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.8
536314,Pencarn Farm,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.4
536314,Pencarn Farm,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.7
536314,Pencarn Farm,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.65
536314,Pencarn Farm,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
536314,Pencarn Farm,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
536314,Pencarn Farm,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.35
536314,Pencarn Farm,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.84
536314,Pencarn Farm,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.94
536314,Pencarn Farm,2024-01-15T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
536314,Pencarn Farm,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.8
536314,Pencarn Farm,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
536314,Pencarn Farm,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.3
536314,Pencarn Farm,2024-01-15T08:00:00.000+00:00,transformer,,Temperature,C,14.5
536314,Pencarn Farm,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
536314,Pencarn Farm,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
536314,Pencarn Farm,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
536314,Pencarn Farm,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
536314,Pencarn Farm,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
536314,Pencarn Farm,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
536314,Pencarn Farm,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
536314,Pencarn Farm,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
536314,Pencarn Farm,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
536314,Pencarn Farm,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,50.2
536314,Pencarn Farm,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,53.21
536314,Pencarn Farm,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,51.3
536314,Pencarn Farm,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,100.2
536314,Pencarn Farm,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.2
536314,Pencarn Farm,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.8
536314,Pencarn Farm,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.6
536314,Pencarn Farm,2024-01-15T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.6
536314,Pencarn Farm,2024-01-15T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.97
536314,Pencarn Farm,2024-01-15T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.46
536314,Pencarn Farm,2024-01-15T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,15.98
536314,Pencarn Farm,2024-01-15T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,15.05
536314,Pencarn Farm,2024-01-15T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.31
536314,Pencarn Farm,2024-01-15T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,33.8
536314,Pencarn Farm,2024-01-15T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,68.5
536314,Pencarn Farm,2024-01-15T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,64.5
536314,Pencarn Farm,2024-01-15T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.9
536314,Pencarn Farm,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
536314,Pencarn Farm,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
536314,Pencarn Farm,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
536314,Pencarn Farm,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.29
536314,Pencarn Farm,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
536314,Pencarn Farm,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.4
536314,Pencarn Farm,2024-01-15T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
536314,Pencarn Farm,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
536314,Pencarn Farm,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.8
536314,Pencarn Farm,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
536314,Pencarn Farm,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
536314,Pencarn Farm,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.5
536314,Pencarn Farm,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
536314,Pencarn Farm,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.53
536314,Pencarn Farm,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.54
536314,Pencarn Farm,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.56
536314,Pencarn Farm,2024-01-15T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
536314,Pencarn Farm,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.3
536314,Pencarn Farm,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.0
536314,Pencarn Farm,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.0
536314,Pencarn Farm,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.75
536314,Pencarn Farm,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
536314,Pencarn Farm,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
536314,Pencarn Farm,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.84
536314,Pencarn Farm,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.47
536314,Pencarn Farm,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.02
536314,Pencarn Farm,2024-01-15T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,53.5
536314,Pencarn Farm,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.4
536314,Pencarn Farm,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.8
536314,Pencarn Farm,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.7
536314,Pencarn Farm,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
536314,Pencarn Farm,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
536314,Pencarn Farm,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
536314,Pencarn Farm,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.65
536314,Pencarn Farm,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.07
536314,Pencarn Farm,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.63
536314,Pencarn Farm,2024-01-15T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
536314,Pencarn Farm,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.8
536314,Pencarn Farm,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
536314,Pencarn Farm,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.2
536314,Pencarn Farm,2024-01-15T07:50:00.000+00:00,transformer,,Temperature,C,14.5
536314,Pencarn Farm,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
536314,Pencarn Farm,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
536314,Pencarn Farm,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
536314,Pencarn Farm,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
536314,Pencarn Farm,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
536314,Pencarn Farm,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
536314,Pencarn Farm,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
536314,Pencarn Farm,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
536314,Pencarn Farm,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
536314,Pencarn Farm,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,46.29
536314,Pencarn Farm,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,51.29
536314,Pencarn Farm,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,54.92
536314,Pencarn Farm,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,102.2
536314,Pencarn Farm,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.6
536314,Pencarn Farm,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.3
536314,Pencarn Farm,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.1
536314,Pencarn Farm,2024-01-15T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.51
536314,Pencarn Farm,2024-01-15T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.97
536314,Pencarn Farm,2024-01-15T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.36
536314,Pencarn Farm,2024-01-15T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,15.07
536314,Pencarn Farm,2024-01-15T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,22.77
536314,Pencarn Farm,2024-01-15T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.93
536314,Pencarn Farm,2024-01-15T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,47.6
536314,Pencarn Farm,2024-01-15T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,64.6
536314,Pencarn Farm,2024-01-15T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,98.1
536314,Pencarn Farm,2024-01-15T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.2
536314,Pencarn Farm,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
536314,Pencarn Farm,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
536314,Pencarn Farm,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
536314,Pencarn Farm,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
536314,Pencarn Farm,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.22
536314,Pencarn Farm,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.47
536314,Pencarn Farm,2024-01-15T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
536314,Pencarn Farm,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
536314,Pencarn Farm,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
536314,Pencarn Farm,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.3
536314,Pencarn Farm,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
536314,Pencarn Farm,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.37
536314,Pencarn Farm,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
536314,Pencarn Farm,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.07
536314,Pencarn Farm,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.0
536314,Pencarn Farm,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.34
536314,Pencarn Farm,2024-01-15T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
536314,Pencarn Farm,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.1
536314,Pencarn Farm,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.0
536314,Pencarn Farm,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.5
536314,Pencarn Farm,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.22
536314,Pencarn Farm,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.08
536314,Pencarn Farm,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
536314,Pencarn Farm,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.44
536314,Pencarn Farm,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.34
536314,Pencarn Farm,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,30.43
536314,Pencarn Farm,2024-01-15T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,62.1
536314,Pencarn Farm,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.5
536314,Pencarn Farm,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.8
536314,Pencarn Farm,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,129.7
536314,Pencarn Farm,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.37
536314,Pencarn Farm,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
536314,Pencarn Farm,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
536314,Pencarn Farm,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.35
536314,Pencarn Farm,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.85
536314,Pencarn Farm,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.86
536314,Pencarn Farm,2024-01-15T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
536314,Pencarn Farm,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
536314,Pencarn Farm,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.3
536314,Pencarn Farm,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
536314,Pencarn Farm,2024-01-15T07:40:00.000+00:00,transformer,,Temperature,C,14.6
536314,Pencarn Farm,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
536314,Pencarn Farm,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
536314,Pencarn Farm,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
536314,Pencarn Farm,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
536314,Pencarn Farm,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
536314,Pencarn Farm,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
536314,Pencarn Farm,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
536314,Pencarn Farm,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
536314,Pencarn Farm,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
536314,Pencarn Farm,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,49.03
536314,Pencarn Farm,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,63.18
536314,Pencarn Farm,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,58.03
536314,Pencarn Farm,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,109.1
536314,Pencarn Farm,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.2
536314,Pencarn Farm,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,271.1
536314,Pencarn Farm,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.9
536314,Pencarn Farm,2024-01-15T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.63
536314,Pencarn Farm,2024-01-15T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.51
536314,Pencarn Farm,2024-01-15T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.39
536314,Pencarn Farm,2024-01-15T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,15.99
536314,Pencarn Farm,2024-01-15T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,21.4
536314,Pencarn Farm,2024-01-15T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,14.41
536314,Pencarn Farm,2024-01-15T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,42.0
536314,Pencarn Farm,2024-01-15T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,68.0
536314,Pencarn Farm,2024-01-15T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,94.1
536314,Pencarn Farm,2024-01-15T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.5
536314,Pencarn Farm,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
536314,Pencarn Farm,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
536314,Pencarn Farm,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
536314,Pencarn Farm,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.2
536314,Pencarn Farm,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
536314,Pencarn Farm,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.63
536314,Pencarn Farm,2024-01-15T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
536314,Pencarn Farm,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
536314,Pencarn Farm,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
536314,Pencarn Farm,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.4
536314,Pencarn Farm,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
536314,Pencarn Farm,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.44
536314,Pencarn Farm,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.77
536314,Pencarn Farm,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.68
536314,Pencarn Farm,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.95
536314,Pencarn Farm,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.59
536314,Pencarn Farm,2024-01-15T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.7
536314,Pencarn Farm,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.1
536314,Pencarn Farm,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.0
536314,Pencarn Farm,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.2
536314,Pencarn Farm,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.32
536314,Pencarn Farm,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.33
536314,Pencarn Farm,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
536314,Pencarn Farm,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.27
536314,Pencarn Farm,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.64
536314,Pencarn Farm,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.21
536314,Pencarn Farm,2024-01-15T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,52.3
536314,Pencarn Farm,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.2
536314,Pencarn Farm,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.4
536314,Pencarn Farm,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.0
536314,Pencarn Farm,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.77
536314,Pencarn Farm,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
536314,Pencarn Farm,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.27
536314,Pencarn Farm,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.69
536314,Pencarn Farm,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.72
536314,Pencarn Farm,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.52
536314,Pencarn Farm,2024-01-15T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
536314,Pencarn Farm,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.3
536314,Pencarn Farm,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
536314,Pencarn Farm,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
536314,Pencarn Farm,2024-01-15T07:30:00.000+00:00,transformer,,Temperature,C,14.6
536314,Pencarn Farm,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
536314,Pencarn Farm,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
536314,Pencarn Farm,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
536314,Pencarn Farm,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
536314,Pencarn Farm,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
536314,Pencarn Farm,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
536314,Pencarn Farm,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.06
536314,Pencarn Farm,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
536314,Pencarn Farm,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
536314,Pencarn Farm,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,47.83
536314,Pencarn Farm,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,60.91
536314,Pencarn Farm,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,51.37
536314,Pencarn Farm,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,111.2
536314,Pencarn Farm,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.6
536314,Pencarn Farm,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,261.7
536314,Pencarn Farm,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.4
536314,Pencarn Farm,2024-01-15T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.95
536314,Pencarn Farm,2024-01-15T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.14
536314,Pencarn Farm,2024-01-15T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.31
536314,Pencarn Farm,2024-01-15T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,22.94
536314,Pencarn Farm,2024-01-15T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,16.46
536314,Pencarn Farm,2024-01-15T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.83
536314,Pencarn Farm,2024-01-15T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,54.4
536314,Pencarn Farm,2024-01-15T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,99.6
536314,Pencarn Farm,2024-01-15T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,71.2
536314,Pencarn Farm,2024-01-15T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.7
536314,Pencarn Farm,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
536314,Pencarn Farm,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
536314,Pencarn Farm,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
536314,Pencarn Farm,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.24
536314,Pencarn Farm,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
536314,Pencarn Farm,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.71
536314,Pencarn Farm,2024-01-15T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
536314,Pencarn Farm,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
536314,Pencarn Farm,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.8
536314,Pencarn Farm,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.2
536314,Pencarn Farm,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
536314,Pencarn Farm,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.5
536314,Pencarn Farm,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.83
536314,Pencarn Farm,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.09
536314,Pencarn Farm,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.98
536314,Pencarn Farm,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.62
536314,Pencarn Farm,2024-01-15T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.4
536314,Pencarn Farm,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.3
536314,Pencarn Farm,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.1
536314,Pencarn Farm,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.4
536314,Pencarn Farm,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.13
