Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536314,Pencarn Farm,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.96
536314,Pencarn Farm,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.64
536314,Pencarn Farm,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.06
536314,Pencarn Farm,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.95
536314,Pencarn Farm,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.25
536314,Pencarn Farm,2024-01-15T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,57.2
536314,Pencarn Farm,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.2
536314,Pencarn Farm,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.3
536314,Pencarn Farm,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.6
536314,Pencarn Farm,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.77
536314,Pencarn Farm,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
536314,Pencarn Farm,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
536314,Pencarn Farm,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.65
536314,Pencarn Farm,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.51
536314,Pencarn Farm,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.25
536314,Pencarn Farm,2024-01-15T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
536314,Pencarn Farm,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
536314,Pencarn Farm,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.1
536314,Pencarn Farm,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
536314,Pencarn Farm,2024-01-15T07:20:00.000+00:00,transformer,,Temperature,C,14.5
536314,Pencarn Farm,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
536314,Pencarn Farm,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
536314,Pencarn Farm,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
536314,Pencarn Farm,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
536314,Pencarn Farm,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
536314,Pencarn Farm,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
536314,Pencarn Farm,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.29
536314,Pencarn Farm,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
536314,Pencarn Farm,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
536314,Pencarn Farm,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,54.97
536314,Pencarn Farm,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,63.04
536314,Pencarn Farm,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,49.65
536314,Pencarn Farm,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,112.7
536314,Pencarn Farm,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.8
536314,Pencarn Farm,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,270.5
536314,Pencarn Farm,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.9
536314,Pencarn Farm,2024-01-15T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.81
536314,Pencarn Farm,2024-01-15T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.91
536314,Pencarn Farm,2024-01-15T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.34
536314,Pencarn Farm,2024-01-15T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,20.24
536314,Pencarn Farm,2024-01-15T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,17.18
536314,Pencarn Farm,2024-01-15T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,11.7
536314,Pencarn Farm,2024-01-15T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,50.5
536314,Pencarn Farm,2024-01-15T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,89.1
536314,Pencarn Farm,2024-01-15T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,76.1
536314,Pencarn Farm,2024-01-15T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.8
536314,Pencarn Farm,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
536314,Pencarn Farm,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
536314,Pencarn Farm,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
536314,Pencarn Farm,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.28
536314,Pencarn Farm,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
536314,Pencarn Farm,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.69
536314,Pencarn Farm,2024-01-15T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
536314,Pencarn Farm,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
536314,Pencarn Farm,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
536314,Pencarn Farm,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.4
536314,Pencarn Farm,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
536314,Pencarn Farm,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.76
536314,Pencarn Farm,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.58
536314,Pencarn Farm,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.58
536314,Pencarn Farm,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.65
536314,Pencarn Farm,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.6
536314,Pencarn Farm,2024-01-15T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
536314,Pencarn Farm,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.8
536314,Pencarn Farm,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.1
536314,Pencarn Farm,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.8
536314,Pencarn Farm,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.73
536314,Pencarn Farm,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.0
536314,Pencarn Farm,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.48
536314,Pencarn Farm,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.28
536314,Pencarn Farm,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.63
536314,Pencarn Farm,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.13
536314,Pencarn Farm,2024-01-15T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,59.5
536314,Pencarn Farm,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.6
536314,Pencarn Farm,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.0
536314,Pencarn Farm,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.2
536314,Pencarn Farm,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.46
536314,Pencarn Farm,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
536314,Pencarn Farm,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
536314,Pencarn Farm,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.65
536314,Pencarn Farm,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.31
536314,Pencarn Farm,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.61
536314,Pencarn Farm,2024-01-15T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
536314,Pencarn Farm,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
536314,Pencarn Farm,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.3
536314,Pencarn Farm,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
536314,Pencarn Farm,2024-01-15T07:10:00.000+00:00,transformer,,Temperature,C,14.5
536314,Pencarn Farm,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
536314,Pencarn Farm,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
536314,Pencarn Farm,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
536314,Pencarn Farm,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
536314,Pencarn Farm,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
536314,Pencarn Farm,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
536314,Pencarn Farm,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
536314,Pencarn Farm,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
536314,Pencarn Farm,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
536314,Pencarn Farm,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,51.03
536314,Pencarn Farm,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,64.91
536314,Pencarn Farm,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,53.75
536314,Pencarn Farm,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,113.0
536314,Pencarn Farm,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.6
536314,Pencarn Farm,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,279.6
536314,Pencarn Farm,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.9
536314,Pencarn Farm,2024-01-15T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.53
536314,Pencarn Farm,2024-01-15T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.91
536314,Pencarn Farm,2024-01-15T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.56
536314,Pencarn Farm,2024-01-15T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,11.84
536314,Pencarn Farm,2024-01-15T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.7
536314,Pencarn Farm,2024-01-15T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.25
536314,Pencarn Farm,2024-01-15T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,27.7
536314,Pencarn Farm,2024-01-15T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.6
536314,Pencarn Farm,2024-01-15T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.9
536314,Pencarn Farm,2024-01-15T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.6
536314,Pencarn Farm,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
536314,Pencarn Farm,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
536314,Pencarn Farm,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
536314,Pencarn Farm,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.29
536314,Pencarn Farm,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
536314,Pencarn Farm,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.57
536314,Pencarn Farm,2024-01-15T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
536314,Pencarn Farm,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
536314,Pencarn Farm,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.8
536314,Pencarn Farm,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.7
536314,Pencarn Farm,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
536314,Pencarn Farm,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.98
536314,Pencarn Farm,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
536314,Pencarn Farm,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.96
536314,Pencarn Farm,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.84
536314,Pencarn Farm,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.01
536314,Pencarn Farm,2024-01-15T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
536314,Pencarn Farm,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.5
536314,Pencarn Farm,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.0
536314,Pencarn Farm,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.7
536314,Pencarn Farm,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.02
536314,Pencarn Farm,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
536314,Pencarn Farm,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
536314,Pencarn Farm,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.51
536314,Pencarn Farm,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,26.9
536314,Pencarn Farm,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.63
536314,Pencarn Farm,2024-01-15T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,58.7
536314,Pencarn Farm,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.5
536314,Pencarn Farm,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.2
536314,Pencarn Farm,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.8
536314,Pencarn Farm,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.49
536314,Pencarn Farm,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
536314,Pencarn Farm,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
536314,Pencarn Farm,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.27
536314,Pencarn Farm,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.26
536314,Pencarn Farm,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.71
536314,Pencarn Farm,2024-01-15T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
536314,Pencarn Farm,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.9
536314,Pencarn Farm,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
536314,Pencarn Farm,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
536314,Pencarn Farm,2024-01-15T07:00:00.000+00:00,transformer,,Temperature,C,14.5
536314,Pencarn Farm,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
536314,Pencarn Farm,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
536314,Pencarn Farm,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
536314,Pencarn Farm,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
536314,Pencarn Farm,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
536314,Pencarn Farm,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
536314,Pencarn Farm,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
536314,Pencarn Farm,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
536314,Pencarn Farm,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
536314,Pencarn Farm,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,42.87
536314,Pencarn Farm,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,54.82
536314,Pencarn Farm,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,51.18
536314,Pencarn Farm,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,98.6
536314,Pencarn Farm,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
536314,Pencarn Farm,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.0
536314,Pencarn Farm,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
536314,Pencarn Farm,2024-01-15T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.66
536314,Pencarn Farm,2024-01-15T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.06
536314,Pencarn Farm,2024-01-15T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.72
536314,Pencarn Farm,2024-01-15T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,12.19
536314,Pencarn Farm,2024-01-15T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.64
536314,Pencarn Farm,2024-01-15T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.16
536314,Pencarn Farm,2024-01-15T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,30.5
536314,Pencarn Farm,2024-01-15T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.9
536314,Pencarn Farm,2024-01-15T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.0
536314,Pencarn Farm,2024-01-15T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.3
536314,Pencarn Farm,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
536314,Pencarn Farm,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
536314,Pencarn Farm,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
536314,Pencarn Farm,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.24
536314,Pencarn Farm,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
536314,Pencarn Farm,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.62
536314,Pencarn Farm,2024-01-15T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
536314,Pencarn Farm,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
536314,Pencarn Farm,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.8
536314,Pencarn Farm,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.9
536314,Pencarn Farm,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
536314,Pencarn Farm,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.07
536314,Pencarn Farm,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.97
536314,Pencarn Farm,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.17
536314,Pencarn Farm,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.22
536314,Pencarn Farm,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.46
536314,Pencarn Farm,2024-01-15T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
536314,Pencarn Farm,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.7
536314,Pencarn Farm,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.3
536314,Pencarn Farm,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.9
536314,Pencarn Farm,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.11
536314,Pencarn Farm,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.17
536314,Pencarn Farm,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
536314,Pencarn Farm,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.43
536314,Pencarn Farm,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.19
536314,Pencarn Farm,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.59
536314,Pencarn Farm,2024-01-15T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.9
536314,Pencarn Farm,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.4
536314,Pencarn Farm,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.1
536314,Pencarn Farm,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.0
536314,Pencarn Farm,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.68
536314,Pencarn Farm,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
536314,Pencarn Farm,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
536314,Pencarn Farm,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.86
536314,Pencarn Farm,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.72
536314,Pencarn Farm,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.12
536314,Pencarn Farm,2024-01-15T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
536314,Pencarn Farm,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
536314,Pencarn Farm,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
536314,Pencarn Farm,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
536314,Pencarn Farm,2024-01-15T06:50:00.000+00:00,transformer,,Temperature,C,14.5
536314,Pencarn Farm,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
536314,Pencarn Farm,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
536314,Pencarn Farm,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
536314,Pencarn Farm,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
536314,Pencarn Farm,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
536314,Pencarn Farm,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
536314,Pencarn Farm,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
536314,Pencarn Farm,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
536314,Pencarn Farm,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
536314,Pencarn Farm,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,37.9
536314,Pencarn Farm,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,49.91
536314,Pencarn Farm,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,46.96
536314,Pencarn Farm,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,93.8
536314,Pencarn Farm,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
536314,Pencarn Farm,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
536314,Pencarn Farm,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
536314,Pencarn Farm,2024-01-15T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.86
536314,Pencarn Farm,2024-01-15T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.12
536314,Pencarn Farm,2024-01-15T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.56
536314,Pencarn Farm,2024-01-15T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.99
536314,Pencarn Farm,2024-01-15T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.08
536314,Pencarn Farm,2024-01-15T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.37
536314,Pencarn Farm,2024-01-15T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,22.8
536314,Pencarn Farm,2024-01-15T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.8
536314,Pencarn Farm,2024-01-15T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.8
536314,Pencarn Farm,2024-01-15T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.0
536314,Pencarn Farm,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
536314,Pencarn Farm,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
536314,Pencarn Farm,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
536314,Pencarn Farm,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.42
536314,Pencarn Farm,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
536314,Pencarn Farm,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.54
536314,Pencarn Farm,2024-01-15T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
536314,Pencarn Farm,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
536314,Pencarn Farm,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
536314,Pencarn Farm,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
536314,Pencarn Farm,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
536314,Pencarn Farm,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.99
536314,Pencarn Farm,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.13
536314,Pencarn Farm,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.56
536314,Pencarn Farm,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.81
536314,Pencarn Farm,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.5
536314,Pencarn Farm,2024-01-15T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,49.4
536314,Pencarn Farm,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
536314,Pencarn Farm,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.5
536314,Pencarn Farm,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.2
536314,Pencarn Farm,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.48
536314,Pencarn Farm,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
536314,Pencarn Farm,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
536314,Pencarn Farm,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.31
536314,Pencarn Farm,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.78
536314,Pencarn Farm,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.08
536314,Pencarn Farm,2024-01-15T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.6
536314,Pencarn Farm,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.6
536314,Pencarn Farm,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.0
536314,Pencarn Farm,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.0
536314,Pencarn Farm,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.61
536314,Pencarn Farm,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
536314,Pencarn Farm,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
536314,Pencarn Farm,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.83
536314,Pencarn Farm,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.12
536314,Pencarn Farm,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.18
536314,Pencarn Farm,2024-01-15T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
536314,Pencarn Farm,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
536314,Pencarn Farm,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.3
536314,Pencarn Farm,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
536314,Pencarn Farm,2024-01-15T06:40:00.000+00:00,transformer,,Temperature,C,14.7
536314,Pencarn Farm,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
536314,Pencarn Farm,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
536314,Pencarn Farm,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
536314,Pencarn Farm,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
536314,Pencarn Farm,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
536314,Pencarn Farm,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
536314,Pencarn Farm,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
536314,Pencarn Farm,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
536314,Pencarn Farm,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
536314,Pencarn Farm,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,35.11
536314,Pencarn Farm,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,49.94
536314,Pencarn Farm,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,49.67
536314,Pencarn Farm,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,101.2
536314,Pencarn Farm,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
536314,Pencarn Farm,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.2
536314,Pencarn Farm,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
536314,Pencarn Farm,2024-01-15T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.2
536314,Pencarn Farm,2024-01-15T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.56
536314,Pencarn Farm,2024-01-15T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.66
536314,Pencarn Farm,2024-01-15T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,13.85
536314,Pencarn Farm,2024-01-15T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.45
536314,Pencarn Farm,2024-01-15T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.25
536314,Pencarn Farm,2024-01-15T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,33.2
536314,Pencarn Farm,2024-01-15T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,60.0
536314,Pencarn Farm,2024-01-15T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.9
536314,Pencarn Farm,2024-01-15T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.8
536314,Pencarn Farm,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
536314,Pencarn Farm,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
536314,Pencarn Farm,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
536314,Pencarn Farm,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.91
536314,Pencarn Farm,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
536314,Pencarn Farm,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.44
536314,Pencarn Farm,2024-01-15T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
536314,Pencarn Farm,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
536314,Pencarn Farm,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
536314,Pencarn Farm,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
536314,Pencarn Farm,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
536314,Pencarn Farm,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.21
536314,Pencarn Farm,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.12
536314,Pencarn Farm,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.29
536314,Pencarn Farm,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.16
536314,Pencarn Farm,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.14
536314,Pencarn Farm,2024-01-15T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
536314,Pencarn Farm,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.5
536314,Pencarn Farm,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.0
536314,Pencarn Farm,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.7
536314,Pencarn Farm,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.36
536314,Pencarn Farm,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.78
536314,Pencarn Farm,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
536314,Pencarn Farm,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.18
536314,Pencarn Farm,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.69
536314,Pencarn Farm,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.7
536314,Pencarn Farm,2024-01-15T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
536314,Pencarn Farm,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.4
536314,Pencarn Farm,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.8
536314,Pencarn Farm,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.1
536314,Pencarn Farm,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
536314,Pencarn Farm,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
536314,Pencarn Farm,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
536314,Pencarn Farm,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.56
536314,Pencarn Farm,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.99
536314,Pencarn Farm,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.77
536314,Pencarn Farm,2024-01-15T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.1
536314,Pencarn Farm,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.7
536314,Pencarn Farm,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.9
536314,Pencarn Farm,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
536314,Pencarn Farm,2024-01-15T06:30:00.000+00:00,transformer,,Temperature,C,14.8
536314,Pencarn Farm,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
536314,Pencarn Farm,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
536314,Pencarn Farm,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
536314,Pencarn Farm,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
536314,Pencarn Farm,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
536314,Pencarn Farm,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
536314,Pencarn Farm,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
536314,Pencarn Farm,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
536314,Pencarn Farm,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
536314,Pencarn Farm,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,47.78
536314,Pencarn Farm,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,47.37
536314,Pencarn Farm,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,41.29
536314,Pencarn Farm,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,92.2
536314,Pencarn Farm,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
536314,Pencarn Farm,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.9
536314,Pencarn Farm,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
536314,Pencarn Farm,2024-01-15T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.31
536314,Pencarn Farm,2024-01-15T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.63
536314,Pencarn Farm,2024-01-15T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.28
536314,Pencarn Farm,2024-01-15T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.82
536314,Pencarn Farm,2024-01-15T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.81
536314,Pencarn Farm,2024-01-15T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.41
536314,Pencarn Farm,2024-01-15T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,23.7
536314,Pencarn Farm,2024-01-15T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.6
536314,Pencarn Farm,2024-01-15T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.4
536314,Pencarn Farm,2024-01-15T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.5
536314,Pencarn Farm,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
536314,Pencarn Farm,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
536314,Pencarn Farm,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
536314,Pencarn Farm,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.22
536314,Pencarn Farm,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
536314,Pencarn Farm,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.38
536314,Pencarn Farm,2024-01-15T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
536314,Pencarn Farm,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
536314,Pencarn Farm,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
536314,Pencarn Farm,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
536314,Pencarn Farm,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
536314,Pencarn Farm,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.71
536314,Pencarn Farm,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.05
536314,Pencarn Farm,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.52
536314,Pencarn Farm,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.23
536314,Pencarn Farm,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.25
536314,Pencarn Farm,2024-01-15T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,44.2
536314,Pencarn Farm,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.4
536314,Pencarn Farm,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.4
536314,Pencarn Farm,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.4
536314,Pencarn Farm,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.09
536314,Pencarn Farm,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.37
536314,Pencarn Farm,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
536314,Pencarn Farm,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.57
536314,Pencarn Farm,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.76
536314,Pencarn Farm,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.01
536314,Pencarn Farm,2024-01-15T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
536314,Pencarn Farm,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.7
536314,Pencarn Farm,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.2
536314,Pencarn Farm,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.7
536314,Pencarn Farm,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.79
536314,Pencarn Farm,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
536314,Pencarn Farm,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
536314,Pencarn Farm,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.88
536314,Pencarn Farm,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.44
536314,Pencarn Farm,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.83
536314,Pencarn Farm,2024-01-15T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
536314,Pencarn Farm,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
536314,Pencarn Farm,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
536314,Pencarn Farm,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
536314,Pencarn Farm,2024-01-15T06:20:00.000+00:00,transformer,,Temperature,C,15.0
536314,Pencarn Farm,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
536314,Pencarn Farm,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
536314,Pencarn Farm,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
536314,Pencarn Farm,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
536314,Pencarn Farm,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
536314,Pencarn Farm,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
536314,Pencarn Farm,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.01
536314,Pencarn Farm,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
536314,Pencarn Farm,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
536314,Pencarn Farm,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
536314,Pencarn Farm,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,38.37
536314,Pencarn Farm,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,35.89
536314,Pencarn Farm,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,89.8
536314,Pencarn Farm,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
536314,Pencarn Farm,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
536314,Pencarn Farm,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
536314,Pencarn Farm,2024-01-15T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.16
536314,Pencarn Farm,2024-01-15T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.79
536314,Pencarn Farm,2024-01-15T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.53
536314,Pencarn Farm,2024-01-15T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.08
536314,Pencarn Farm,2024-01-15T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.12
536314,Pencarn Farm,2024-01-15T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.68
536314,Pencarn Farm,2024-01-15T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,24.4
536314,Pencarn Farm,2024-01-15T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.2
536314,Pencarn Farm,2024-01-15T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.0
536314,Pencarn Farm,2024-01-15T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.8
536314,Pencarn Farm,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
536314,Pencarn Farm,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
536314,Pencarn Farm,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
536314,Pencarn Farm,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.2
536314,Pencarn Farm,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
536314,Pencarn Farm,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.35
536314,Pencarn Farm,2024-01-15T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
536314,Pencarn Farm,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
536314,Pencarn Farm,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
536314,Pencarn Farm,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
536314,Pencarn Farm,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
536314,Pencarn Farm,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.34
536314,Pencarn Farm,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.67
536314,Pencarn Farm,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.85
536314,Pencarn Farm,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.44
536314,Pencarn Farm,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.04
536314,Pencarn Farm,2024-01-15T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
536314,Pencarn Farm,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
536314,Pencarn Farm,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.5
536314,Pencarn Farm,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.5
536314,Pencarn Farm,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.24
536314,Pencarn Farm,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.6
536314,Pencarn Farm,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
536314,Pencarn Farm,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.5
536314,Pencarn Farm,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.81
536314,Pencarn Farm,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.94
536314,Pencarn Farm,2024-01-15T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
536314,Pencarn Farm,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.8
536314,Pencarn Farm,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.8
536314,Pencarn Farm,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.8
536314,Pencarn Farm,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.91
536314,Pencarn Farm,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
536314,Pencarn Farm,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
536314,Pencarn Farm,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.64
536314,Pencarn Farm,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.09
536314,Pencarn Farm,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.53
536314,Pencarn Farm,2024-01-15T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
536314,Pencarn Farm,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
536314,Pencarn Farm,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
536314,Pencarn Farm,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
536314,Pencarn Farm,2024-01-15T06:10:00.000+00:00,transformer,,Temperature,C,15.1
536314,Pencarn Farm,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
536314,Pencarn Farm,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
536314,Pencarn Farm,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
536314,Pencarn Farm,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
536314,Pencarn Farm,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
536314,Pencarn Farm,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
536314,Pencarn Farm,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.99
536314,Pencarn Farm,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
536314,Pencarn Farm,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
536314,Pencarn Farm,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,38.27
536314,Pencarn Farm,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,41.62
536314,Pencarn Farm,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,33.53
536314,Pencarn Farm,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,83.8
536314,Pencarn Farm,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
536314,Pencarn Farm,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
536314,Pencarn Farm,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
536314,Pencarn Farm,2024-01-15T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.47
536314,Pencarn Farm,2024-01-15T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.92
536314,Pencarn Farm,2024-01-15T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.64
536314,Pencarn Farm,2024-01-15T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.42
536314,Pencarn Farm,2024-01-15T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.4
536314,Pencarn Farm,2024-01-15T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.62
536314,Pencarn Farm,2024-01-15T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,23.8
536314,Pencarn Farm,2024-01-15T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.2
536314,Pencarn Farm,2024-01-15T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.1
536314,Pencarn Farm,2024-01-15T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.0
536314,Pencarn Farm,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
536314,Pencarn Farm,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
536314,Pencarn Farm,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
536314,Pencarn Farm,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.19
536314,Pencarn Farm,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
536314,Pencarn Farm,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.41
536314,Pencarn Farm,2024-01-15T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
536314,Pencarn Farm,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
536314,Pencarn Farm,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.8
536314,Pencarn Farm,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
536314,Pencarn Farm,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
536314,Pencarn Farm,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.51
536314,Pencarn Farm,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
536314,Pencarn Farm,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.32
536314,Pencarn Farm,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.85
536314,Pencarn Farm,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.36
536314,Pencarn Farm,2024-01-15T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
536314,Pencarn Farm,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.5
536314,Pencarn Farm,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
536314,Pencarn Farm,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.5
536314,Pencarn Farm,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.83
536314,Pencarn Farm,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.46
536314,Pencarn Farm,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
536314,Pencarn Farm,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.59
536314,Pencarn Farm,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.35
536314,Pencarn Farm,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.76
536314,Pencarn Farm,2024-01-15T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
536314,Pencarn Farm,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.2
536314,Pencarn Farm,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.9
536314,Pencarn Farm,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.6
536314,Pencarn Farm,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.82
536314,Pencarn Farm,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
536314,Pencarn Farm,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
536314,Pencarn Farm,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.4
536314,Pencarn Farm,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.61
536314,Pencarn Farm,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.99
536314,Pencarn Farm,2024-01-15T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
536314,Pencarn Farm,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
536314,Pencarn Farm,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
536314,Pencarn Farm,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
