Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536314,Pencarn Farm,2024-01-15T06:00:00.000+00:00,transformer,,Temperature,C,15.3
536314,Pencarn Farm,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
536314,Pencarn Farm,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
536314,Pencarn Farm,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
536314,Pencarn Farm,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
536314,Pencarn Farm,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
536314,Pencarn Farm,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
536314,Pencarn Farm,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.58
536314,Pencarn Farm,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
536314,Pencarn Farm,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
536314,Pencarn Farm,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,32.92
536314,Pencarn Farm,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,33.35
536314,Pencarn Farm,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,31.14
536314,Pencarn Farm,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
536314,Pencarn Farm,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
536314,Pencarn Farm,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
536314,Pencarn Farm,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
536314,Pencarn Farm,2024-01-15T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.82
536314,Pencarn Farm,2024-01-15T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.17
536314,Pencarn Farm,2024-01-15T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.91
536314,Pencarn Farm,2024-01-15T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.69
536314,Pencarn Farm,2024-01-15T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.68
536314,Pencarn Farm,2024-01-15T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.3
536314,Pencarn Farm,2024-01-15T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,23.7
536314,Pencarn Farm,2024-01-15T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.6
536314,Pencarn Farm,2024-01-15T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.8
536314,Pencarn Farm,2024-01-15T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.7
536314,Pencarn Farm,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
536314,Pencarn Farm,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
536314,Pencarn Farm,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
536314,Pencarn Farm,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.19
536314,Pencarn Farm,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
536314,Pencarn Farm,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.4
536314,Pencarn Farm,2024-01-15T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
536314,Pencarn Farm,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
536314,Pencarn Farm,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.8
536314,Pencarn Farm,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
536314,Pencarn Farm,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
536314,Pencarn Farm,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.76
536314,Pencarn Farm,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
536314,Pencarn Farm,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.1
536314,Pencarn Farm,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.11
536314,Pencarn Farm,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.59
536314,Pencarn Farm,2024-01-15T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
536314,Pencarn Farm,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
536314,Pencarn Farm,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
536314,Pencarn Farm,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.3
536314,Pencarn Farm,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.79
536314,Pencarn Farm,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.52
536314,Pencarn Farm,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
536314,Pencarn Farm,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.61
536314,Pencarn Farm,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.44
536314,Pencarn Farm,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.26
536314,Pencarn Farm,2024-01-15T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
536314,Pencarn Farm,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.6
536314,Pencarn Farm,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.2
536314,Pencarn Farm,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.3
536314,Pencarn Farm,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.77
536314,Pencarn Farm,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
536314,Pencarn Farm,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
536314,Pencarn Farm,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.34
536314,Pencarn Farm,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.36
536314,Pencarn Farm,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.25
536314,Pencarn Farm,2024-01-15T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
536314,Pencarn Farm,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
536314,Pencarn Farm,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
536314,Pencarn Farm,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
536314,Pencarn Farm,2024-01-15T05:50:00.000+00:00,transformer,,Temperature,C,15.5
536314,Pencarn Farm,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
536314,Pencarn Farm,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
536314,Pencarn Farm,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
536314,Pencarn Farm,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
536314,Pencarn Farm,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
536314,Pencarn Farm,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
536314,Pencarn Farm,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.04
536314,Pencarn Farm,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
536314,Pencarn Farm,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
536314,Pencarn Farm,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,33.93
536314,Pencarn Farm,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,29.72
536314,Pencarn Farm,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,27.79
536314,Pencarn Farm,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
536314,Pencarn Farm,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
536314,Pencarn Farm,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
536314,Pencarn Farm,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
536314,Pencarn Farm,2024-01-15T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.27
536314,Pencarn Farm,2024-01-15T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.8
536314,Pencarn Farm,2024-01-15T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.85
536314,Pencarn Farm,2024-01-15T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.97
536314,Pencarn Farm,2024-01-15T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.15
536314,Pencarn Farm,2024-01-15T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.91
536314,Pencarn Farm,2024-01-15T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,29.0
536314,Pencarn Farm,2024-01-15T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.0
536314,Pencarn Farm,2024-01-15T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.0
536314,Pencarn Farm,2024-01-15T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.9
536314,Pencarn Farm,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
536314,Pencarn Farm,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
536314,Pencarn Farm,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
536314,Pencarn Farm,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.11
536314,Pencarn Farm,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
536314,Pencarn Farm,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.48
536314,Pencarn Farm,2024-01-15T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
536314,Pencarn Farm,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
536314,Pencarn Farm,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
536314,Pencarn Farm,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.8
536314,Pencarn Farm,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
536314,Pencarn Farm,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.0
536314,Pencarn Farm,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
536314,Pencarn Farm,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.48
536314,Pencarn Farm,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.94
536314,Pencarn Farm,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.02
536314,Pencarn Farm,2024-01-15T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
536314,Pencarn Farm,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.1
536314,Pencarn Farm,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
536314,Pencarn Farm,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.9
536314,Pencarn Farm,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.07
536314,Pencarn Farm,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.43
536314,Pencarn Farm,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
536314,Pencarn Farm,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.25
536314,Pencarn Farm,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.72
536314,Pencarn Farm,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.51
536314,Pencarn Farm,2024-01-15T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
536314,Pencarn Farm,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.4
536314,Pencarn Farm,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.6
536314,Pencarn Farm,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.5
536314,Pencarn Farm,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.91
536314,Pencarn Farm,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
536314,Pencarn Farm,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
536314,Pencarn Farm,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.62
536314,Pencarn Farm,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.99
536314,Pencarn Farm,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.46
536314,Pencarn Farm,2024-01-15T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
536314,Pencarn Farm,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
536314,Pencarn Farm,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
536314,Pencarn Farm,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
536314,Pencarn Farm,2024-01-15T05:40:00.000+00:00,transformer,,Temperature,C,15.7
536314,Pencarn Farm,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
536314,Pencarn Farm,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
536314,Pencarn Farm,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
536314,Pencarn Farm,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
536314,Pencarn Farm,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
536314,Pencarn Farm,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
536314,Pencarn Farm,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.2
536314,Pencarn Farm,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
536314,Pencarn Farm,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
536314,Pencarn Farm,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,27.43
536314,Pencarn Farm,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,30.95
536314,Pencarn Farm,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,28.38
536314,Pencarn Farm,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,74.9
536314,Pencarn Farm,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
536314,Pencarn Farm,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
536314,Pencarn Farm,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
536314,Pencarn Farm,2024-01-15T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.04
536314,Pencarn Farm,2024-01-15T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.56
536314,Pencarn Farm,2024-01-15T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.18
536314,Pencarn Farm,2024-01-15T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.62
536314,Pencarn Farm,2024-01-15T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.32
536314,Pencarn Farm,2024-01-15T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.54
536314,Pencarn Farm,2024-01-15T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,22.8
536314,Pencarn Farm,2024-01-15T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.1
536314,Pencarn Farm,2024-01-15T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.2
536314,Pencarn Farm,2024-01-15T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.7
536314,Pencarn Farm,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
536314,Pencarn Farm,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
536314,Pencarn Farm,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
536314,Pencarn Farm,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
536314,Pencarn Farm,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
536314,Pencarn Farm,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.48
536314,Pencarn Farm,2024-01-15T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
536314,Pencarn Farm,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
536314,Pencarn Farm,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.8
536314,Pencarn Farm,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
536314,Pencarn Farm,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.8
536314,Pencarn Farm,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.07
536314,Pencarn Farm,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
536314,Pencarn Farm,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.1
536314,Pencarn Farm,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.9
536314,Pencarn Farm,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.24
536314,Pencarn Farm,2024-01-15T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
536314,Pencarn Farm,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
536314,Pencarn Farm,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
536314,Pencarn Farm,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.7
536314,Pencarn Farm,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.35
536314,Pencarn Farm,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.08
536314,Pencarn Farm,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
536314,Pencarn Farm,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.47
536314,Pencarn Farm,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.45
536314,Pencarn Farm,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.47
536314,Pencarn Farm,2024-01-15T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.9
536314,Pencarn Farm,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
536314,Pencarn Farm,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.1
536314,Pencarn Farm,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.0
536314,Pencarn Farm,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.15
536314,Pencarn Farm,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
536314,Pencarn Farm,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
536314,Pencarn Farm,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.67
536314,Pencarn Farm,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.04
536314,Pencarn Farm,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.34
536314,Pencarn Farm,2024-01-15T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
536314,Pencarn Farm,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
536314,Pencarn Farm,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
536314,Pencarn Farm,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
536314,Pencarn Farm,2024-01-15T05:30:00.000+00:00,transformer,,Temperature,C,15.9
536314,Pencarn Farm,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
536314,Pencarn Farm,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
536314,Pencarn Farm,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
536314,Pencarn Farm,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
536314,Pencarn Farm,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
536314,Pencarn Farm,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
536314,Pencarn Farm,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.47
536314,Pencarn Farm,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
536314,Pencarn Farm,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
536314,Pencarn Farm,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,26.98
536314,Pencarn Farm,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,32.82
536314,Pencarn Farm,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,28.08
536314,Pencarn Farm,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
536314,Pencarn Farm,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
536314,Pencarn Farm,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
536314,Pencarn Farm,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
536314,Pencarn Farm,2024-01-15T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.56
536314,Pencarn Farm,2024-01-15T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.25
536314,Pencarn Farm,2024-01-15T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.3
536314,Pencarn Farm,2024-01-15T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.28
536314,Pencarn Farm,2024-01-15T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.97
536314,Pencarn Farm,2024-01-15T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.91
536314,Pencarn Farm,2024-01-15T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,20.5
536314,Pencarn Farm,2024-01-15T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.0
536314,Pencarn Farm,2024-01-15T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.8
536314,Pencarn Farm,2024-01-15T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.5
536314,Pencarn Farm,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
536314,Pencarn Farm,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
536314,Pencarn Farm,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
536314,Pencarn Farm,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.11
536314,Pencarn Farm,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
536314,Pencarn Farm,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.41
536314,Pencarn Farm,2024-01-15T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
536314,Pencarn Farm,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
536314,Pencarn Farm,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.8
536314,Pencarn Farm,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
536314,Pencarn Farm,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
536314,Pencarn Farm,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.88
536314,Pencarn Farm,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.74
536314,Pencarn Farm,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.14
536314,Pencarn Farm,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.69
536314,Pencarn Farm,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.69
536314,Pencarn Farm,2024-01-15T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
536314,Pencarn Farm,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
536314,Pencarn Farm,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
536314,Pencarn Farm,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
536314,Pencarn Farm,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.55
536314,Pencarn Farm,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.15
536314,Pencarn Farm,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
536314,Pencarn Farm,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.99
536314,Pencarn Farm,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.5
536314,Pencarn Farm,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.38
536314,Pencarn Farm,2024-01-15T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
536314,Pencarn Farm,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.4
536314,Pencarn Farm,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.7
536314,Pencarn Farm,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.7
536314,Pencarn Farm,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.04
536314,Pencarn Farm,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
536314,Pencarn Farm,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
536314,Pencarn Farm,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.92
536314,Pencarn Farm,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.86
536314,Pencarn Farm,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.23
536314,Pencarn Farm,2024-01-15T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
536314,Pencarn Farm,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
536314,Pencarn Farm,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
536314,Pencarn Farm,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
536314,Pencarn Farm,2024-01-15T05:20:00.000+00:00,transformer,,Temperature,C,16.1
536314,Pencarn Farm,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
536314,Pencarn Farm,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
536314,Pencarn Farm,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
536314,Pencarn Farm,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
536314,Pencarn Farm,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
536314,Pencarn Farm,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
536314,Pencarn Farm,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.13
536314,Pencarn Farm,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
536314,Pencarn Farm,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
536314,Pencarn Farm,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,26.44
536314,Pencarn Farm,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,30.14
536314,Pencarn Farm,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.62
536314,Pencarn Farm,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
536314,Pencarn Farm,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
536314,Pencarn Farm,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
536314,Pencarn Farm,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
536314,Pencarn Farm,2024-01-15T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.08
536314,Pencarn Farm,2024-01-15T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.35
536314,Pencarn Farm,2024-01-15T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.3
536314,Pencarn Farm,2024-01-15T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.76
536314,Pencarn Farm,2024-01-15T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.31
536314,Pencarn Farm,2024-01-15T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.92
536314,Pencarn Farm,2024-01-15T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,23.8
536314,Pencarn Farm,2024-01-15T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.0
536314,Pencarn Farm,2024-01-15T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.3
536314,Pencarn Farm,2024-01-15T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.5
536314,Pencarn Farm,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
536314,Pencarn Farm,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
536314,Pencarn Farm,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
536314,Pencarn Farm,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
536314,Pencarn Farm,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
536314,Pencarn Farm,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.47
536314,Pencarn Farm,2024-01-15T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
536314,Pencarn Farm,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
536314,Pencarn Farm,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
536314,Pencarn Farm,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
536314,Pencarn Farm,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.99
536314,Pencarn Farm,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.93
536314,Pencarn Farm,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.12
536314,Pencarn Farm,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.47
536314,Pencarn Farm,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.41
536314,Pencarn Farm,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.36
536314,Pencarn Farm,2024-01-15T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
536314,Pencarn Farm,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
536314,Pencarn Farm,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.0
536314,Pencarn Farm,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
536314,Pencarn Farm,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.15
536314,Pencarn Farm,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.81
536314,Pencarn Farm,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
536314,Pencarn Farm,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.98
536314,Pencarn Farm,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.73
536314,Pencarn Farm,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.56
536314,Pencarn Farm,2024-01-15T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
536314,Pencarn Farm,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
536314,Pencarn Farm,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.0
536314,Pencarn Farm,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.4
536314,Pencarn Farm,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.94
536314,Pencarn Farm,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
536314,Pencarn Farm,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
536314,Pencarn Farm,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.45
536314,Pencarn Farm,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.35
536314,Pencarn Farm,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.21
536314,Pencarn Farm,2024-01-15T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
536314,Pencarn Farm,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
536314,Pencarn Farm,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
536314,Pencarn Farm,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
536314,Pencarn Farm,2024-01-15T05:10:00.000+00:00,transformer,,Temperature,C,16.3
536314,Pencarn Farm,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
536314,Pencarn Farm,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
536314,Pencarn Farm,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
536314,Pencarn Farm,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
536314,Pencarn Farm,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
536314,Pencarn Farm,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
536314,Pencarn Farm,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.31
536314,Pencarn Farm,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
536314,Pencarn Farm,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
536314,Pencarn Farm,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,24.76
536314,Pencarn Farm,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,29.95
536314,Pencarn Farm,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,23.52
536314,Pencarn Farm,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
536314,Pencarn Farm,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
536314,Pencarn Farm,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
536314,Pencarn Farm,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
536314,Pencarn Farm,2024-01-15T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.95
536314,Pencarn Farm,2024-01-15T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.39
536314,Pencarn Farm,2024-01-15T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.19
536314,Pencarn Farm,2024-01-15T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.3
536314,Pencarn Farm,2024-01-15T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.88
536314,Pencarn Farm,2024-01-15T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.19
536314,Pencarn Farm,2024-01-15T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,21.6
536314,Pencarn Farm,2024-01-15T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.6
536314,Pencarn Farm,2024-01-15T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.2
536314,Pencarn Farm,2024-01-15T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.2
536314,Pencarn Farm,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
536314,Pencarn Farm,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
536314,Pencarn Farm,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
536314,Pencarn Farm,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
536314,Pencarn Farm,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
536314,Pencarn Farm,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.91
536314,Pencarn Farm,2024-01-15T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
536314,Pencarn Farm,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
536314,Pencarn Farm,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.8
536314,Pencarn Farm,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.3
536314,Pencarn Farm,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
536314,Pencarn Farm,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.84
536314,Pencarn Farm,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.44
536314,Pencarn Farm,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.81
536314,Pencarn Farm,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.79
536314,Pencarn Farm,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.84
536314,Pencarn Farm,2024-01-15T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
536314,Pencarn Farm,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
536314,Pencarn Farm,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
536314,Pencarn Farm,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
536314,Pencarn Farm,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.76
536314,Pencarn Farm,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.56
536314,Pencarn Farm,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
536314,Pencarn Farm,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.56
536314,Pencarn Farm,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.91
536314,Pencarn Farm,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.6
536314,Pencarn Farm,2024-01-15T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
536314,Pencarn Farm,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.6
536314,Pencarn Farm,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.1
536314,Pencarn Farm,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.4
536314,Pencarn Farm,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.79
536314,Pencarn Farm,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
536314,Pencarn Farm,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
536314,Pencarn Farm,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.75
536314,Pencarn Farm,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.91
536314,Pencarn Farm,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.38
536314,Pencarn Farm,2024-01-15T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
536314,Pencarn Farm,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
536314,Pencarn Farm,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
536314,Pencarn Farm,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
536314,Pencarn Farm,2024-01-15T05:00:00.000+00:00,transformer,,Temperature,C,16.4
536314,Pencarn Farm,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
536314,Pencarn Farm,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
536314,Pencarn Farm,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
536314,Pencarn Farm,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
536314,Pencarn Farm,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
536314,Pencarn Farm,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
536314,Pencarn Farm,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.34
536314,Pencarn Farm,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
536314,Pencarn Farm,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
536314,Pencarn Farm,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,26.51
536314,Pencarn Farm,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,31.64
536314,Pencarn Farm,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.92
536314,Pencarn Farm,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,77.3
536314,Pencarn Farm,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
536314,Pencarn Farm,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
536314,Pencarn Farm,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
536314,Pencarn Farm,2024-01-15T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.83
536314,Pencarn Farm,2024-01-15T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.48
536314,Pencarn Farm,2024-01-15T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.54
536314,Pencarn Farm,2024-01-15T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.78
536314,Pencarn Farm,2024-01-15T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.24
536314,Pencarn Farm,2024-01-15T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.78
536314,Pencarn Farm,2024-01-15T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,19.4
536314,Pencarn Farm,2024-01-15T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.9
536314,Pencarn Farm,2024-01-15T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.1
536314,Pencarn Farm,2024-01-15T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.5
536314,Pencarn Farm,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
536314,Pencarn Farm,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
536314,Pencarn Farm,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
536314,Pencarn Farm,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
536314,Pencarn Farm,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
536314,Pencarn Farm,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.31
536314,Pencarn Farm,2024-01-15T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
536314,Pencarn Farm,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
536314,Pencarn Farm,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.7
536314,Pencarn Farm,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
536314,Pencarn Farm,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
536314,Pencarn Farm,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.74
536314,Pencarn Farm,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.22
536314,Pencarn Farm,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.97
536314,Pencarn Farm,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.67
536314,Pencarn Farm,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.23
536314,Pencarn Farm,2024-01-15T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
536314,Pencarn Farm,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.3
536314,Pencarn Farm,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
536314,Pencarn Farm,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
536314,Pencarn Farm,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.3
536314,Pencarn Farm,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.82
536314,Pencarn Farm,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
536314,Pencarn Farm,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.6
536314,Pencarn Farm,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.79
536314,Pencarn Farm,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.4
536314,Pencarn Farm,2024-01-15T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
536314,Pencarn Farm,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.2
536314,Pencarn Farm,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.7
536314,Pencarn Farm,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.6
536314,Pencarn Farm,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.92
536314,Pencarn Farm,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
536314,Pencarn Farm,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
536314,Pencarn Farm,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.05
536314,Pencarn Farm,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.51
536314,Pencarn Farm,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.7
536314,Pencarn Farm,2024-01-15T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
536314,Pencarn Farm,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
536314,Pencarn Farm,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
536314,Pencarn Farm,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
536314,Pencarn Farm,2024-01-15T04:50:00.000+00:00,transformer,,Temperature,C,16.7
536314,Pencarn Farm,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
536314,Pencarn Farm,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
536314,Pencarn Farm,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
536314,Pencarn Farm,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
536314,Pencarn Farm,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
536314,Pencarn Farm,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
536314,Pencarn Farm,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.39
536314,Pencarn Farm,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
536314,Pencarn Farm,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
536314,Pencarn Farm,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,31.51
536314,Pencarn Farm,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,28.31
536314,Pencarn Farm,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,22.42
536314,Pencarn Farm,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,75.1
536314,Pencarn Farm,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
536314,Pencarn Farm,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
536314,Pencarn Farm,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
536314,Pencarn Farm,2024-01-15T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.95
536314,Pencarn Farm,2024-01-15T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.66
536314,Pencarn Farm,2024-01-15T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.19
536314,Pencarn Farm,2024-01-15T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.81
536314,Pencarn Farm,2024-01-15T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.79
536314,Pencarn Farm,2024-01-15T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.75
536314,Pencarn Farm,2024-01-15T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,18.8
536314,Pencarn Farm,2024-01-15T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.1
536314,Pencarn Farm,2024-01-15T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.3
536314,Pencarn Farm,2024-01-15T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.6
536314,Pencarn Farm,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
536314,Pencarn Farm,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
536314,Pencarn Farm,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
536314,Pencarn Farm,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
536314,Pencarn Farm,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
536314,Pencarn Farm,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.42
536314,Pencarn Farm,2024-01-15T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
536314,Pencarn Farm,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
536314,Pencarn Farm,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
536314,Pencarn Farm,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
536314,Pencarn Farm,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
536314,Pencarn Farm,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.8
536314,Pencarn Farm,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.24
536314,Pencarn Farm,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.1
536314,Pencarn Farm,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.32
536314,Pencarn Farm,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.41
536314,Pencarn Farm,2024-01-15T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
536314,Pencarn Farm,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.8
536314,Pencarn Farm,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.1
536314,Pencarn Farm,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
536314,Pencarn Farm,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.97
536314,Pencarn Farm,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.49
536314,Pencarn Farm,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.61
536314,Pencarn Farm,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.03
536314,Pencarn Farm,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.96
536314,Pencarn Farm,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.27
536314,Pencarn Farm,2024-01-15T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
536314,Pencarn Farm,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
536314,Pencarn Farm,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.1
536314,Pencarn Farm,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.5
536314,Pencarn Farm,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.04
536314,Pencarn Farm,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
536314,Pencarn Farm,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
536314,Pencarn Farm,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.09
536314,Pencarn Farm,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.98
536314,Pencarn Farm,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
536314,Pencarn Farm,2024-01-15T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
536314,Pencarn Farm,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
536314,Pencarn Farm,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
536314,Pencarn Farm,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
536314,Pencarn Farm,2024-01-15T04:40:00.000+00:00,transformer,,Temperature,C,16.9
536314,Pencarn Farm,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
536314,Pencarn Farm,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
536314,Pencarn Farm,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
536314,Pencarn Farm,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
536314,Pencarn Farm,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
536314,Pencarn Farm,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
536314,Pencarn Farm,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.56
536314,Pencarn Farm,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
536314,Pencarn Farm,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.59
536314,Pencarn Farm,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,29.13
536314,Pencarn Farm,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,30.16
536314,Pencarn Farm,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.85
536314,Pencarn Farm,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,76.9
536314,Pencarn Farm,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
536314,Pencarn Farm,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
536314,Pencarn Farm,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
536314,Pencarn Farm,2024-01-15T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.16
536314,Pencarn Farm,2024-01-15T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.76
536314,Pencarn Farm,2024-01-15T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.02
536314,Pencarn Farm,2024-01-15T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.7
