Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536314,Pencarn Farm,2024-01-15T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.82
536314,Pencarn Farm,2024-01-15T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.93
536314,Pencarn Farm,2024-01-15T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,18.0
536314,Pencarn Farm,2024-01-15T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.9
536314,Pencarn Farm,2024-01-15T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.6
536314,Pencarn Farm,2024-01-15T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.8
536314,Pencarn Farm,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
536314,Pencarn Farm,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
536314,Pencarn Farm,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
536314,Pencarn Farm,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
536314,Pencarn Farm,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
536314,Pencarn Farm,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.45
536314,Pencarn Farm,2024-01-15T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
536314,Pencarn Farm,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
536314,Pencarn Farm,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.8
536314,Pencarn Farm,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
536314,Pencarn Farm,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
536314,Pencarn Farm,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.87
536314,Pencarn Farm,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.38
536314,Pencarn Farm,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.84
536314,Pencarn Farm,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.87
536314,Pencarn Farm,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.12
536314,Pencarn Farm,2024-01-15T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
536314,Pencarn Farm,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.8
536314,Pencarn Farm,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
536314,Pencarn Farm,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
536314,Pencarn Farm,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.88
536314,Pencarn Farm,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.86
536314,Pencarn Farm,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.65
536314,Pencarn Farm,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.14
536314,Pencarn Farm,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.56
536314,Pencarn Farm,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.81
536314,Pencarn Farm,2024-01-15T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
536314,Pencarn Farm,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
536314,Pencarn Farm,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.9
536314,Pencarn Farm,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.6
536314,Pencarn Farm,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.12
536314,Pencarn Farm,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
536314,Pencarn Farm,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
536314,Pencarn Farm,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.19
536314,Pencarn Farm,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.19
536314,Pencarn Farm,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.27
536314,Pencarn Farm,2024-01-15T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
536314,Pencarn Farm,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
536314,Pencarn Farm,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
536314,Pencarn Farm,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
536314,Pencarn Farm,2024-01-15T04:30:00.000+00:00,transformer,,Temperature,C,17.1
536314,Pencarn Farm,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
536314,Pencarn Farm,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
536314,Pencarn Farm,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
536314,Pencarn Farm,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
536314,Pencarn Farm,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
536314,Pencarn Farm,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
536314,Pencarn Farm,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.97
536314,Pencarn Farm,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.65
536314,Pencarn Farm,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
536314,Pencarn Farm,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,26.98
536314,Pencarn Farm,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,27.55
536314,Pencarn Farm,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.59
536314,Pencarn Farm,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
536314,Pencarn Farm,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
536314,Pencarn Farm,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
536314,Pencarn Farm,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
536314,Pencarn Farm,2024-01-15T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.89
536314,Pencarn Farm,2024-01-15T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.75
536314,Pencarn Farm,2024-01-15T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.98
536314,Pencarn Farm,2024-01-15T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.79
536314,Pencarn Farm,2024-01-15T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.29
536314,Pencarn Farm,2024-01-15T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.85
536314,Pencarn Farm,2024-01-15T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,17.2
536314,Pencarn Farm,2024-01-15T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.6
536314,Pencarn Farm,2024-01-15T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.4
536314,Pencarn Farm,2024-01-15T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.6
536314,Pencarn Farm,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
536314,Pencarn Farm,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
536314,Pencarn Farm,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
536314,Pencarn Farm,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.11
536314,Pencarn Farm,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
536314,Pencarn Farm,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.38
536314,Pencarn Farm,2024-01-15T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
536314,Pencarn Farm,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
536314,Pencarn Farm,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.8
536314,Pencarn Farm,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.7
536314,Pencarn Farm,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.9
536314,Pencarn Farm,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.84
536314,Pencarn Farm,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.48
536314,Pencarn Farm,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.35
536314,Pencarn Farm,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.79
536314,Pencarn Farm,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.04
536314,Pencarn Farm,2024-01-15T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
536314,Pencarn Farm,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
536314,Pencarn Farm,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
536314,Pencarn Farm,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
536314,Pencarn Farm,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.42
536314,Pencarn Farm,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.73
536314,Pencarn Farm,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
536314,Pencarn Farm,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.56
536314,Pencarn Farm,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.5
536314,Pencarn Farm,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.23
536314,Pencarn Farm,2024-01-15T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
536314,Pencarn Farm,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.7
536314,Pencarn Farm,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.4
536314,Pencarn Farm,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.9
536314,Pencarn Farm,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.11
536314,Pencarn Farm,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
536314,Pencarn Farm,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
536314,Pencarn Farm,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.39
536314,Pencarn Farm,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.46
536314,Pencarn Farm,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.33
536314,Pencarn Farm,2024-01-15T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
536314,Pencarn Farm,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
536314,Pencarn Farm,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
536314,Pencarn Farm,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
536314,Pencarn Farm,2024-01-15T04:20:00.000+00:00,transformer,,Temperature,C,17.3
536314,Pencarn Farm,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
536314,Pencarn Farm,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
536314,Pencarn Farm,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
536314,Pencarn Farm,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
536314,Pencarn Farm,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
536314,Pencarn Farm,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
536314,Pencarn Farm,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.44
536314,Pencarn Farm,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
536314,Pencarn Farm,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
536314,Pencarn Farm,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,22.19
536314,Pencarn Farm,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,26.18
536314,Pencarn Farm,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.84
536314,Pencarn Farm,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
536314,Pencarn Farm,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
536314,Pencarn Farm,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
536314,Pencarn Farm,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
536314,Pencarn Farm,2024-01-15T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.28
536314,Pencarn Farm,2024-01-15T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.86
536314,Pencarn Farm,2024-01-15T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.96
536314,Pencarn Farm,2024-01-15T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.46
536314,Pencarn Farm,2024-01-15T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.28
536314,Pencarn Farm,2024-01-15T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.2
536314,Pencarn Farm,2024-01-15T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,17.7
536314,Pencarn Farm,2024-01-15T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.2
536314,Pencarn Farm,2024-01-15T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.0
536314,Pencarn Farm,2024-01-15T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.9
536314,Pencarn Farm,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
536314,Pencarn Farm,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
536314,Pencarn Farm,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
536314,Pencarn Farm,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.11
536314,Pencarn Farm,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
536314,Pencarn Farm,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.29
536314,Pencarn Farm,2024-01-15T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
536314,Pencarn Farm,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
536314,Pencarn Farm,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.7
536314,Pencarn Farm,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
536314,Pencarn Farm,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.99
536314,Pencarn Farm,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.76
536314,Pencarn Farm,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.8
536314,Pencarn Farm,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.25
536314,Pencarn Farm,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.29
536314,Pencarn Farm,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.76
536314,Pencarn Farm,2024-01-15T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
536314,Pencarn Farm,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
536314,Pencarn Farm,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.6
536314,Pencarn Farm,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
536314,Pencarn Farm,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.39
536314,Pencarn Farm,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.88
536314,Pencarn Farm,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
536314,Pencarn Farm,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.07
536314,Pencarn Farm,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.41
536314,Pencarn Farm,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.4
536314,Pencarn Farm,2024-01-15T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
536314,Pencarn Farm,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
536314,Pencarn Farm,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.4
536314,Pencarn Farm,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.3
536314,Pencarn Farm,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.1
536314,Pencarn Farm,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
536314,Pencarn Farm,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
536314,Pencarn Farm,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.14
536314,Pencarn Farm,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.68
536314,Pencarn Farm,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.19
536314,Pencarn Farm,2024-01-15T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
536314,Pencarn Farm,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
536314,Pencarn Farm,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
536314,Pencarn Farm,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
536314,Pencarn Farm,2024-01-15T04:10:00.000+00:00,transformer,,Temperature,C,17.6
536314,Pencarn Farm,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
536314,Pencarn Farm,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
536314,Pencarn Farm,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
536314,Pencarn Farm,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
536314,Pencarn Farm,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
536314,Pencarn Farm,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
536314,Pencarn Farm,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.89
536314,Pencarn Farm,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.24
536314,Pencarn Farm,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
536314,Pencarn Farm,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,22.04
536314,Pencarn Farm,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,32.81
536314,Pencarn Farm,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.85
536314,Pencarn Farm,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,83.5
536314,Pencarn Farm,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
536314,Pencarn Farm,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
536314,Pencarn Farm,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
536314,Pencarn Farm,2024-01-15T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.88
536314,Pencarn Farm,2024-01-15T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.01
536314,Pencarn Farm,2024-01-15T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.05
536314,Pencarn Farm,2024-01-15T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.75
536314,Pencarn Farm,2024-01-15T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.45
536314,Pencarn Farm,2024-01-15T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.69
536314,Pencarn Farm,2024-01-15T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,27.6
536314,Pencarn Farm,2024-01-15T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.0
536314,Pencarn Farm,2024-01-15T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.0
536314,Pencarn Farm,2024-01-15T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.1
536314,Pencarn Farm,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
536314,Pencarn Farm,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
536314,Pencarn Farm,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
536314,Pencarn Farm,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
536314,Pencarn Farm,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
536314,Pencarn Farm,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.34
536314,Pencarn Farm,2024-01-15T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
536314,Pencarn Farm,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
536314,Pencarn Farm,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.8
536314,Pencarn Farm,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
536314,Pencarn Farm,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
536314,Pencarn Farm,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.48
536314,Pencarn Farm,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.73
536314,Pencarn Farm,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.54
536314,Pencarn Farm,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.14
536314,Pencarn Farm,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.81
536314,Pencarn Farm,2024-01-15T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
536314,Pencarn Farm,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
536314,Pencarn Farm,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.8
536314,Pencarn Farm,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
536314,Pencarn Farm,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.52
536314,Pencarn Farm,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.58
536314,Pencarn Farm,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.54
536314,Pencarn Farm,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.17
536314,Pencarn Farm,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.55
536314,Pencarn Farm,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.41
536314,Pencarn Farm,2024-01-15T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
536314,Pencarn Farm,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
536314,Pencarn Farm,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.0
536314,Pencarn Farm,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.1
536314,Pencarn Farm,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.08
536314,Pencarn Farm,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
536314,Pencarn Farm,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
536314,Pencarn Farm,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.32
536314,Pencarn Farm,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.98
536314,Pencarn Farm,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.67
536314,Pencarn Farm,2024-01-15T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
536314,Pencarn Farm,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
536314,Pencarn Farm,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
536314,Pencarn Farm,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
536314,Pencarn Farm,2024-01-15T04:00:00.000+00:00,transformer,,Temperature,C,17.8
536314,Pencarn Farm,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
536314,Pencarn Farm,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
536314,Pencarn Farm,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
536314,Pencarn Farm,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
536314,Pencarn Farm,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
536314,Pencarn Farm,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
536314,Pencarn Farm,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.36
536314,Pencarn Farm,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
536314,Pencarn Farm,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.81
536314,Pencarn Farm,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.87
536314,Pencarn Farm,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,38.32
536314,Pencarn Farm,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.92
536314,Pencarn Farm,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,99.9
536314,Pencarn Farm,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
536314,Pencarn Farm,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
536314,Pencarn Farm,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
536314,Pencarn Farm,2024-01-15T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.22
536314,Pencarn Farm,2024-01-15T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.07
536314,Pencarn Farm,2024-01-15T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.14
536314,Pencarn Farm,2024-01-15T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.15
536314,Pencarn Farm,2024-01-15T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,13.16
536314,Pencarn Farm,2024-01-15T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.52
536314,Pencarn Farm,2024-01-15T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,34.7
536314,Pencarn Farm,2024-01-15T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.3
536314,Pencarn Farm,2024-01-15T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.9
536314,Pencarn Farm,2024-01-15T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.7
536314,Pencarn Farm,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
536314,Pencarn Farm,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
536314,Pencarn Farm,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
536314,Pencarn Farm,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
536314,Pencarn Farm,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
536314,Pencarn Farm,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.41
536314,Pencarn Farm,2024-01-15T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
536314,Pencarn Farm,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
536314,Pencarn Farm,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
536314,Pencarn Farm,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
536314,Pencarn Farm,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
536314,Pencarn Farm,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.5
536314,Pencarn Farm,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.42
536314,Pencarn Farm,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.7
536314,Pencarn Farm,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.72
536314,Pencarn Farm,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.21
536314,Pencarn Farm,2024-01-15T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
536314,Pencarn Farm,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
536314,Pencarn Farm,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.6
536314,Pencarn Farm,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
536314,Pencarn Farm,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.31
536314,Pencarn Farm,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.51
536314,Pencarn Farm,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.6
536314,Pencarn Farm,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.09
536314,Pencarn Farm,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.66
536314,Pencarn Farm,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.42
536314,Pencarn Farm,2024-01-15T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
536314,Pencarn Farm,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
536314,Pencarn Farm,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.8
536314,Pencarn Farm,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
536314,Pencarn Farm,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.86
536314,Pencarn Farm,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
536314,Pencarn Farm,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
536314,Pencarn Farm,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.71
536314,Pencarn Farm,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
536314,Pencarn Farm,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.06
536314,Pencarn Farm,2024-01-15T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
536314,Pencarn Farm,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
536314,Pencarn Farm,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
536314,Pencarn Farm,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
536314,Pencarn Farm,2024-01-15T03:50:00.000+00:00,transformer,,Temperature,C,17.9
536314,Pencarn Farm,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
536314,Pencarn Farm,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
536314,Pencarn Farm,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
536314,Pencarn Farm,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
536314,Pencarn Farm,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
536314,Pencarn Farm,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
536314,Pencarn Farm,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.27
536314,Pencarn Farm,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
536314,Pencarn Farm,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.57
536314,Pencarn Farm,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,22.73
536314,Pencarn Farm,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,40.76
536314,Pencarn Farm,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.61
536314,Pencarn Farm,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,106.0
536314,Pencarn Farm,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
536314,Pencarn Farm,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
536314,Pencarn Farm,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
536314,Pencarn Farm,2024-01-15T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.44
536314,Pencarn Farm,2024-01-15T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.76
536314,Pencarn Farm,2024-01-15T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.4
536314,Pencarn Farm,2024-01-15T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.75
536314,Pencarn Farm,2024-01-15T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.15
536314,Pencarn Farm,2024-01-15T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.23
536314,Pencarn Farm,2024-01-15T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,40.8
536314,Pencarn Farm,2024-01-15T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.4
536314,Pencarn Farm,2024-01-15T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.8
536314,Pencarn Farm,2024-01-15T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.1
536314,Pencarn Farm,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
536314,Pencarn Farm,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
536314,Pencarn Farm,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
536314,Pencarn Farm,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
536314,Pencarn Farm,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
536314,Pencarn Farm,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.49
536314,Pencarn Farm,2024-01-15T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
536314,Pencarn Farm,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
536314,Pencarn Farm,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
536314,Pencarn Farm,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.1
536314,Pencarn Farm,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
536314,Pencarn Farm,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.01
536314,Pencarn Farm,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.38
536314,Pencarn Farm,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.04
536314,Pencarn Farm,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.24
536314,Pencarn Farm,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.34
536314,Pencarn Farm,2024-01-15T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
536314,Pencarn Farm,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.8
536314,Pencarn Farm,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
536314,Pencarn Farm,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
536314,Pencarn Farm,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.17
536314,Pencarn Farm,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.72
536314,Pencarn Farm,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
536314,Pencarn Farm,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.48
536314,Pencarn Farm,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.55
536314,Pencarn Farm,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
536314,Pencarn Farm,2024-01-15T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
536314,Pencarn Farm,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.9
536314,Pencarn Farm,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.7
536314,Pencarn Farm,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
536314,Pencarn Farm,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.94
536314,Pencarn Farm,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
536314,Pencarn Farm,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
536314,Pencarn Farm,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.56
536314,Pencarn Farm,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.1
536314,Pencarn Farm,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.13
536314,Pencarn Farm,2024-01-15T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
536314,Pencarn Farm,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
536314,Pencarn Farm,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
536314,Pencarn Farm,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
536314,Pencarn Farm,2024-01-15T03:40:00.000+00:00,transformer,,Temperature,C,18.1
536314,Pencarn Farm,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
536314,Pencarn Farm,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
536314,Pencarn Farm,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
536314,Pencarn Farm,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
536314,Pencarn Farm,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
536314,Pencarn Farm,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
536314,Pencarn Farm,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.28
536314,Pencarn Farm,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
536314,Pencarn Farm,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
536314,Pencarn Farm,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,23.89
536314,Pencarn Farm,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,35.25
536314,Pencarn Farm,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.19
536314,Pencarn Farm,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,89.7
536314,Pencarn Farm,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
536314,Pencarn Farm,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
536314,Pencarn Farm,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
536314,Pencarn Farm,2024-01-15T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.5
536314,Pencarn Farm,2024-01-15T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.02
536314,Pencarn Farm,2024-01-15T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.28
536314,Pencarn Farm,2024-01-15T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.78
536314,Pencarn Farm,2024-01-15T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,14.02
536314,Pencarn Farm,2024-01-15T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.83
536314,Pencarn Farm,2024-01-15T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,39.6
536314,Pencarn Farm,2024-01-15T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.6
536314,Pencarn Farm,2024-01-15T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.4
536314,Pencarn Farm,2024-01-15T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.0
536314,Pencarn Farm,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
536314,Pencarn Farm,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
536314,Pencarn Farm,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
536314,Pencarn Farm,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
536314,Pencarn Farm,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
536314,Pencarn Farm,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.4
536314,Pencarn Farm,2024-01-15T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
536314,Pencarn Farm,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
536314,Pencarn Farm,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.8
536314,Pencarn Farm,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.0
536314,Pencarn Farm,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
536314,Pencarn Farm,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.0
536314,Pencarn Farm,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.48
536314,Pencarn Farm,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.25
536314,Pencarn Farm,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.05
536314,Pencarn Farm,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.99
536314,Pencarn Farm,2024-01-15T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
536314,Pencarn Farm,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.0
536314,Pencarn Farm,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
536314,Pencarn Farm,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
536314,Pencarn Farm,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.42
536314,Pencarn Farm,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.84
536314,Pencarn Farm,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
536314,Pencarn Farm,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.37
536314,Pencarn Farm,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.14
536314,Pencarn Farm,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.12
536314,Pencarn Farm,2024-01-15T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
536314,Pencarn Farm,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
536314,Pencarn Farm,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
536314,Pencarn Farm,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
536314,Pencarn Farm,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.83
536314,Pencarn Farm,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
536314,Pencarn Farm,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
536314,Pencarn Farm,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.05
536314,Pencarn Farm,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.04
536314,Pencarn Farm,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.3
536314,Pencarn Farm,2024-01-15T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
536314,Pencarn Farm,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
536314,Pencarn Farm,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
536314,Pencarn Farm,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
536314,Pencarn Farm,2024-01-15T03:30:00.000+00:00,transformer,,Temperature,C,18.3
536314,Pencarn Farm,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
536314,Pencarn Farm,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
536314,Pencarn Farm,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
536314,Pencarn Farm,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
536314,Pencarn Farm,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
536314,Pencarn Farm,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
536314,Pencarn Farm,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.36
536314,Pencarn Farm,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.29
536314,Pencarn Farm,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
536314,Pencarn Farm,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,28.49
536314,Pencarn Farm,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,32.42
536314,Pencarn Farm,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.64
536314,Pencarn Farm,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,75.4
536314,Pencarn Farm,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
536314,Pencarn Farm,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
536314,Pencarn Farm,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
536314,Pencarn Farm,2024-01-15T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.41
536314,Pencarn Farm,2024-01-15T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.27
536314,Pencarn Farm,2024-01-15T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.1
536314,Pencarn Farm,2024-01-15T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.2
536314,Pencarn Farm,2024-01-15T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,12.67
536314,Pencarn Farm,2024-01-15T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.79
536314,Pencarn Farm,2024-01-15T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,32.7
536314,Pencarn Farm,2024-01-15T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.6
536314,Pencarn Farm,2024-01-15T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.0
536314,Pencarn Farm,2024-01-15T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.7
536314,Pencarn Farm,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
536314,Pencarn Farm,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
536314,Pencarn Farm,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
536314,Pencarn Farm,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
536314,Pencarn Farm,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
536314,Pencarn Farm,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.28
536314,Pencarn Farm,2024-01-15T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
536314,Pencarn Farm,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
536314,Pencarn Farm,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
536314,Pencarn Farm,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.0
536314,Pencarn Farm,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
536314,Pencarn Farm,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.84
536314,Pencarn Farm,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.54
536314,Pencarn Farm,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.43
536314,Pencarn Farm,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.04
536314,Pencarn Farm,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.68
536314,Pencarn Farm,2024-01-15T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
536314,Pencarn Farm,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.8
536314,Pencarn Farm,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
536314,Pencarn Farm,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
536314,Pencarn Farm,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.79
536314,Pencarn Farm,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.78
536314,Pencarn Farm,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
536314,Pencarn Farm,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.21
536314,Pencarn Farm,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.62
536314,Pencarn Farm,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.21
536314,Pencarn Farm,2024-01-15T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
536314,Pencarn Farm,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
536314,Pencarn Farm,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.7
536314,Pencarn Farm,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.3
536314,Pencarn Farm,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
536314,Pencarn Farm,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
536314,Pencarn Farm,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
536314,Pencarn Farm,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.22
536314,Pencarn Farm,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.72
536314,Pencarn Farm,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.19
536314,Pencarn Farm,2024-01-15T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
536314,Pencarn Farm,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
536314,Pencarn Farm,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
536314,Pencarn Farm,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
536314,Pencarn Farm,2024-01-15T03:20:00.000+00:00,transformer,,Temperature,C,18.5
536314,Pencarn Farm,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
536314,Pencarn Farm,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
536314,Pencarn Farm,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
536314,Pencarn Farm,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
536314,Pencarn Farm,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
536314,Pencarn Farm,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
536314,Pencarn Farm,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.57
536314,Pencarn Farm,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.42
536314,Pencarn Farm,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
536314,Pencarn Farm,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,30.06
536314,Pencarn Farm,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,35.23
536314,Pencarn Farm,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.15
536314,Pencarn Farm,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,87.8
536314,Pencarn Farm,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
536314,Pencarn Farm,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
536314,Pencarn Farm,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
536314,Pencarn Farm,2024-01-15T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.22
536314,Pencarn Farm,2024-01-15T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.22
536314,Pencarn Farm,2024-01-15T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.0
536314,Pencarn Farm,2024-01-15T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.47
536314,Pencarn Farm,2024-01-15T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,13.15
536314,Pencarn Farm,2024-01-15T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.82
536314,Pencarn Farm,2024-01-15T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,33.9
536314,Pencarn Farm,2024-01-15T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.3
536314,Pencarn Farm,2024-01-15T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.0
536314,Pencarn Farm,2024-01-15T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.6
536314,Pencarn Farm,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
536314,Pencarn Farm,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
536314,Pencarn Farm,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
536314,Pencarn Farm,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
536314,Pencarn Farm,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
536314,Pencarn Farm,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.36
536314,Pencarn Farm,2024-01-15T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
536314,Pencarn Farm,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
536314,Pencarn Farm,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
536314,Pencarn Farm,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.9
536314,Pencarn Farm,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
536314,Pencarn Farm,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.55
536314,Pencarn Farm,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.57
536314,Pencarn Farm,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.38
