Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536314,Pencarn Farm,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.35
536314,Pencarn Farm,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.75
536314,Pencarn Farm,2024-01-15T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
536314,Pencarn Farm,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.7
536314,Pencarn Farm,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
536314,Pencarn Farm,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
536314,Pencarn Farm,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.8
536314,Pencarn Farm,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.81
536314,Pencarn Farm,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
536314,Pencarn Farm,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.88
536314,Pencarn Farm,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.5
536314,Pencarn Farm,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
536314,Pencarn Farm,2024-01-15T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
536314,Pencarn Farm,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.1
536314,Pencarn Farm,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.8
536314,Pencarn Farm,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.7
536314,Pencarn Farm,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.06
536314,Pencarn Farm,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
536314,Pencarn Farm,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
536314,Pencarn Farm,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.96
536314,Pencarn Farm,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.1
536314,Pencarn Farm,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.15
536314,Pencarn Farm,2024-01-15T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
536314,Pencarn Farm,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
536314,Pencarn Farm,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
536314,Pencarn Farm,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
536314,Pencarn Farm,2024-01-15T03:10:00.000+00:00,transformer,,Temperature,C,18.7
536314,Pencarn Farm,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
536314,Pencarn Farm,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
536314,Pencarn Farm,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
536314,Pencarn Farm,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
536314,Pencarn Farm,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
536314,Pencarn Farm,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
536314,Pencarn Farm,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.76
536314,Pencarn Farm,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.56
536314,Pencarn Farm,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
536314,Pencarn Farm,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,30.7
536314,Pencarn Farm,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,36.28
536314,Pencarn Farm,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.09
536314,Pencarn Farm,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,91.1
536314,Pencarn Farm,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
536314,Pencarn Farm,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
536314,Pencarn Farm,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
536314,Pencarn Farm,2024-01-15T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.22
536314,Pencarn Farm,2024-01-15T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.48
536314,Pencarn Farm,2024-01-15T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.3
536314,Pencarn Farm,2024-01-15T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.54
536314,Pencarn Farm,2024-01-15T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.34
536314,Pencarn Farm,2024-01-15T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.88
536314,Pencarn Farm,2024-01-15T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,33.3
536314,Pencarn Farm,2024-01-15T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.5
536314,Pencarn Farm,2024-01-15T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.9
536314,Pencarn Farm,2024-01-15T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.3
536314,Pencarn Farm,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
536314,Pencarn Farm,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
536314,Pencarn Farm,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
536314,Pencarn Farm,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
536314,Pencarn Farm,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
536314,Pencarn Farm,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.38
536314,Pencarn Farm,2024-01-15T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
536314,Pencarn Farm,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
536314,Pencarn Farm,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.8
536314,Pencarn Farm,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
536314,Pencarn Farm,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
536314,Pencarn Farm,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.78
536314,Pencarn Farm,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.67
536314,Pencarn Farm,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.51
536314,Pencarn Farm,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.06
536314,Pencarn Farm,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.78
536314,Pencarn Farm,2024-01-15T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
536314,Pencarn Farm,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.3
536314,Pencarn Farm,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.1
536314,Pencarn Farm,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
536314,Pencarn Farm,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.43
536314,Pencarn Farm,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.72
536314,Pencarn Farm,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.9
536314,Pencarn Farm,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.79
536314,Pencarn Farm,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.69
536314,Pencarn Farm,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.13
536314,Pencarn Farm,2024-01-15T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
536314,Pencarn Farm,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.5
536314,Pencarn Farm,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.2
536314,Pencarn Farm,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.2
536314,Pencarn Farm,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.16
536314,Pencarn Farm,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
536314,Pencarn Farm,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.29
536314,Pencarn Farm,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.59
536314,Pencarn Farm,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.52
536314,Pencarn Farm,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.07
536314,Pencarn Farm,2024-01-15T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
536314,Pencarn Farm,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.5
536314,Pencarn Farm,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
536314,Pencarn Farm,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
536314,Pencarn Farm,2024-01-15T03:00:00.000+00:00,transformer,,Temperature,C,18.8
536314,Pencarn Farm,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
536314,Pencarn Farm,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
536314,Pencarn Farm,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
536314,Pencarn Farm,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
536314,Pencarn Farm,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
536314,Pencarn Farm,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
536314,Pencarn Farm,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.52
536314,Pencarn Farm,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.89
536314,Pencarn Farm,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.59
536314,Pencarn Farm,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,33.44
536314,Pencarn Farm,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,39.79
536314,Pencarn Farm,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.25
536314,Pencarn Farm,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,100.0
536314,Pencarn Farm,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
536314,Pencarn Farm,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
536314,Pencarn Farm,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
536314,Pencarn Farm,2024-01-15T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.17
536314,Pencarn Farm,2024-01-15T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.05
536314,Pencarn Farm,2024-01-15T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.25
536314,Pencarn Farm,2024-01-15T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.75
536314,Pencarn Farm,2024-01-15T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.75
536314,Pencarn Farm,2024-01-15T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.5
536314,Pencarn Farm,2024-01-15T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,33.3
536314,Pencarn Farm,2024-01-15T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.8
536314,Pencarn Farm,2024-01-15T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.4
536314,Pencarn Farm,2024-01-15T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.8
536314,Pencarn Farm,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
536314,Pencarn Farm,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
536314,Pencarn Farm,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
536314,Pencarn Farm,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
536314,Pencarn Farm,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
536314,Pencarn Farm,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.35
536314,Pencarn Farm,2024-01-15T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
536314,Pencarn Farm,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
536314,Pencarn Farm,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.8
536314,Pencarn Farm,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
536314,Pencarn Farm,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
536314,Pencarn Farm,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.88
536314,Pencarn Farm,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.37
536314,Pencarn Farm,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.19
536314,Pencarn Farm,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.32
536314,Pencarn Farm,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.21
536314,Pencarn Farm,2024-01-15T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
536314,Pencarn Farm,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.2
536314,Pencarn Farm,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.7
536314,Pencarn Farm,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
536314,Pencarn Farm,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.34
536314,Pencarn Farm,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.99
536314,Pencarn Farm,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
536314,Pencarn Farm,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.13
536314,Pencarn Farm,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.88
536314,Pencarn Farm,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.66
536314,Pencarn Farm,2024-01-15T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
536314,Pencarn Farm,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.9
536314,Pencarn Farm,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.3
536314,Pencarn Farm,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.7
536314,Pencarn Farm,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.07
536314,Pencarn Farm,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
536314,Pencarn Farm,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.37
536314,Pencarn Farm,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.06
536314,Pencarn Farm,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.47
536314,Pencarn Farm,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.03
536314,Pencarn Farm,2024-01-15T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.5
536314,Pencarn Farm,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.4
536314,Pencarn Farm,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
536314,Pencarn Farm,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
536314,Pencarn Farm,2024-01-15T02:50:00.000+00:00,transformer,,Temperature,C,19.1
536314,Pencarn Farm,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
536314,Pencarn Farm,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
536314,Pencarn Farm,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
536314,Pencarn Farm,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
536314,Pencarn Farm,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
536314,Pencarn Farm,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
536314,Pencarn Farm,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.37
536314,Pencarn Farm,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.75
536314,Pencarn Farm,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.8
536314,Pencarn Farm,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,37.13
536314,Pencarn Farm,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,35.6
536314,Pencarn Farm,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.76
536314,Pencarn Farm,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,91.5
536314,Pencarn Farm,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
536314,Pencarn Farm,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
536314,Pencarn Farm,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
536314,Pencarn Farm,2024-01-15T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.86
536314,Pencarn Farm,2024-01-15T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.98
536314,Pencarn Farm,2024-01-15T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.15
536314,Pencarn Farm,2024-01-15T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.02
536314,Pencarn Farm,2024-01-15T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,13.03
536314,Pencarn Farm,2024-01-15T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.64
536314,Pencarn Farm,2024-01-15T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,34.3
536314,Pencarn Farm,2024-01-15T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.6
536314,Pencarn Farm,2024-01-15T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.6
536314,Pencarn Farm,2024-01-15T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.3
536314,Pencarn Farm,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
536314,Pencarn Farm,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
536314,Pencarn Farm,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
536314,Pencarn Farm,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
536314,Pencarn Farm,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
536314,Pencarn Farm,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.42
536314,Pencarn Farm,2024-01-15T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
536314,Pencarn Farm,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
536314,Pencarn Farm,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
536314,Pencarn Farm,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
536314,Pencarn Farm,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
536314,Pencarn Farm,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.82
536314,Pencarn Farm,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.6
536314,Pencarn Farm,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.31
536314,Pencarn Farm,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.73
536314,Pencarn Farm,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
536314,Pencarn Farm,2024-01-15T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
536314,Pencarn Farm,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.8
536314,Pencarn Farm,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.1
536314,Pencarn Farm,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
536314,Pencarn Farm,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.5
536314,Pencarn Farm,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.69
536314,Pencarn Farm,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
536314,Pencarn Farm,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.24
536314,Pencarn Farm,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.38
536314,Pencarn Farm,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.62
536314,Pencarn Farm,2024-01-15T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
536314,Pencarn Farm,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.7
536314,Pencarn Farm,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.8
536314,Pencarn Farm,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.6
536314,Pencarn Farm,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.88
536314,Pencarn Farm,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
536314,Pencarn Farm,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.35
536314,Pencarn Farm,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.79
536314,Pencarn Farm,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.36
536314,Pencarn Farm,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.18
536314,Pencarn Farm,2024-01-15T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
536314,Pencarn Farm,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.3
536314,Pencarn Farm,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
536314,Pencarn Farm,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
536314,Pencarn Farm,2024-01-15T02:40:00.000+00:00,transformer,,Temperature,C,19.3
536314,Pencarn Farm,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
536314,Pencarn Farm,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
536314,Pencarn Farm,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
536314,Pencarn Farm,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
536314,Pencarn Farm,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
536314,Pencarn Farm,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
536314,Pencarn Farm,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.1
536314,Pencarn Farm,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.36
536314,Pencarn Farm,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.73
536314,Pencarn Farm,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,37.35
536314,Pencarn Farm,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,35.69
536314,Pencarn Farm,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.86
536314,Pencarn Farm,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,95.1
536314,Pencarn Farm,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
536314,Pencarn Farm,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
536314,Pencarn Farm,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
536314,Pencarn Farm,2024-01-15T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.91
536314,Pencarn Farm,2024-01-15T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.85
536314,Pencarn Farm,2024-01-15T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.92
536314,Pencarn Farm,2024-01-15T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.48
536314,Pencarn Farm,2024-01-15T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.95
536314,Pencarn Farm,2024-01-15T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.96
536314,Pencarn Farm,2024-01-15T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,37.3
536314,Pencarn Farm,2024-01-15T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.5
536314,Pencarn Farm,2024-01-15T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.3
536314,Pencarn Farm,2024-01-15T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.1
536314,Pencarn Farm,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
536314,Pencarn Farm,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
536314,Pencarn Farm,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
536314,Pencarn Farm,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
536314,Pencarn Farm,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
536314,Pencarn Farm,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.49
536314,Pencarn Farm,2024-01-15T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
536314,Pencarn Farm,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
536314,Pencarn Farm,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.8
536314,Pencarn Farm,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
536314,Pencarn Farm,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
536314,Pencarn Farm,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.59
536314,Pencarn Farm,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.51
536314,Pencarn Farm,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.32
536314,Pencarn Farm,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.96
536314,Pencarn Farm,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.31
536314,Pencarn Farm,2024-01-15T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
536314,Pencarn Farm,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.9
536314,Pencarn Farm,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
536314,Pencarn Farm,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
536314,Pencarn Farm,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.58
536314,Pencarn Farm,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.4
536314,Pencarn Farm,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.65
536314,Pencarn Farm,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.56
536314,Pencarn Farm,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.38
536314,Pencarn Farm,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.23
536314,Pencarn Farm,2024-01-15T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
536314,Pencarn Farm,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
536314,Pencarn Farm,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.6
536314,Pencarn Farm,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.7
536314,Pencarn Farm,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.98
536314,Pencarn Farm,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
536314,Pencarn Farm,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.29
536314,Pencarn Farm,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.57
536314,Pencarn Farm,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.42
536314,Pencarn Farm,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.07
536314,Pencarn Farm,2024-01-15T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.1
536314,Pencarn Farm,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.4
536314,Pencarn Farm,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
536314,Pencarn Farm,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
536314,Pencarn Farm,2024-01-15T02:30:00.000+00:00,transformer,,Temperature,C,19.5
536314,Pencarn Farm,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
536314,Pencarn Farm,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
536314,Pencarn Farm,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
536314,Pencarn Farm,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
536314,Pencarn Farm,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
536314,Pencarn Farm,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
536314,Pencarn Farm,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.3
536314,Pencarn Farm,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
536314,Pencarn Farm,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.67
536314,Pencarn Farm,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,37.92
536314,Pencarn Farm,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,35.91
536314,Pencarn Farm,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.05
536314,Pencarn Farm,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,97.5
536314,Pencarn Farm,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
536314,Pencarn Farm,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
536314,Pencarn Farm,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
536314,Pencarn Farm,2024-01-15T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.48
536314,Pencarn Farm,2024-01-15T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.35
536314,Pencarn Farm,2024-01-15T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.89
536314,Pencarn Farm,2024-01-15T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.3
536314,Pencarn Farm,2024-01-15T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.57
536314,Pencarn Farm,2024-01-15T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.51
536314,Pencarn Farm,2024-01-15T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,37.8
536314,Pencarn Farm,2024-01-15T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.2
536314,Pencarn Farm,2024-01-15T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.7
536314,Pencarn Farm,2024-01-15T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.2
536314,Pencarn Farm,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
536314,Pencarn Farm,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
536314,Pencarn Farm,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
536314,Pencarn Farm,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
536314,Pencarn Farm,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
536314,Pencarn Farm,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.48
536314,Pencarn Farm,2024-01-15T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
536314,Pencarn Farm,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
536314,Pencarn Farm,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.8
536314,Pencarn Farm,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.7
536314,Pencarn Farm,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
536314,Pencarn Farm,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.57
536314,Pencarn Farm,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.56
536314,Pencarn Farm,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.82
536314,Pencarn Farm,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.95
536314,Pencarn Farm,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.37
536314,Pencarn Farm,2024-01-15T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
536314,Pencarn Farm,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.5
536314,Pencarn Farm,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.5
536314,Pencarn Farm,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
536314,Pencarn Farm,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.63
536314,Pencarn Farm,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.9
536314,Pencarn Farm,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.78
536314,Pencarn Farm,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.62
536314,Pencarn Farm,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.87
536314,Pencarn Farm,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.77
536314,Pencarn Farm,2024-01-15T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
536314,Pencarn Farm,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
536314,Pencarn Farm,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
536314,Pencarn Farm,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.7
536314,Pencarn Farm,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.14
536314,Pencarn Farm,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
536314,Pencarn Farm,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.55
536314,Pencarn Farm,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.11
536314,Pencarn Farm,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.9
536314,Pencarn Farm,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.81
536314,Pencarn Farm,2024-01-15T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
536314,Pencarn Farm,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.2
536314,Pencarn Farm,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
536314,Pencarn Farm,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
536314,Pencarn Farm,2024-01-15T02:20:00.000+00:00,transformer,,Temperature,C,19.7
536314,Pencarn Farm,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
536314,Pencarn Farm,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
536314,Pencarn Farm,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
536314,Pencarn Farm,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
536314,Pencarn Farm,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
536314,Pencarn Farm,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
536314,Pencarn Farm,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
536314,Pencarn Farm,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.37
536314,Pencarn Farm,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.12
536314,Pencarn Farm,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,38.84
536314,Pencarn Farm,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,34.48
536314,Pencarn Farm,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.94
536314,Pencarn Farm,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,99.9
536314,Pencarn Farm,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
536314,Pencarn Farm,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
536314,Pencarn Farm,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
536314,Pencarn Farm,2024-01-15T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.41
536314,Pencarn Farm,2024-01-15T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.5
536314,Pencarn Farm,2024-01-15T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.91
536314,Pencarn Farm,2024-01-15T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.34
536314,Pencarn Farm,2024-01-15T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,13.15
536314,Pencarn Farm,2024-01-15T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.75
536314,Pencarn Farm,2024-01-15T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,35.5
536314,Pencarn Farm,2024-01-15T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.2
536314,Pencarn Farm,2024-01-15T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.1
536314,Pencarn Farm,2024-01-15T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.2
536314,Pencarn Farm,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
536314,Pencarn Farm,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
536314,Pencarn Farm,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
536314,Pencarn Farm,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
536314,Pencarn Farm,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
536314,Pencarn Farm,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.36
536314,Pencarn Farm,2024-01-15T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
536314,Pencarn Farm,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
536314,Pencarn Farm,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
536314,Pencarn Farm,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.8
536314,Pencarn Farm,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
536314,Pencarn Farm,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.9
536314,Pencarn Farm,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.5
536314,Pencarn Farm,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.78
536314,Pencarn Farm,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.44
536314,Pencarn Farm,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.18
536314,Pencarn Farm,2024-01-15T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
536314,Pencarn Farm,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.4
536314,Pencarn Farm,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
536314,Pencarn Farm,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
536314,Pencarn Farm,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.26
536314,Pencarn Farm,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.96
536314,Pencarn Farm,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.48
536314,Pencarn Farm,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.23
536314,Pencarn Farm,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.59
536314,Pencarn Farm,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.98
536314,Pencarn Farm,2024-01-15T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
536314,Pencarn Farm,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.5
536314,Pencarn Farm,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.6
536314,Pencarn Farm,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.9
536314,Pencarn Farm,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.02
536314,Pencarn Farm,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
536314,Pencarn Farm,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.62
536314,Pencarn Farm,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.79
536314,Pencarn Farm,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.06
536314,Pencarn Farm,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.65
536314,Pencarn Farm,2024-01-15T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.5
536314,Pencarn Farm,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.8
536314,Pencarn Farm,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
536314,Pencarn Farm,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
536314,Pencarn Farm,2024-01-15T02:10:00.000+00:00,transformer,,Temperature,C,19.8
536314,Pencarn Farm,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
536314,Pencarn Farm,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
536314,Pencarn Farm,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
536314,Pencarn Farm,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
536314,Pencarn Farm,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
536314,Pencarn Farm,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
536314,Pencarn Farm,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.53
536314,Pencarn Farm,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.98
536314,Pencarn Farm,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.05
536314,Pencarn Farm,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,40.13
536314,Pencarn Farm,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,37.41
536314,Pencarn Farm,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.92
536314,Pencarn Farm,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,99.6
536314,Pencarn Farm,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
536314,Pencarn Farm,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
536314,Pencarn Farm,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
536314,Pencarn Farm,2024-01-15T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.04
536314,Pencarn Farm,2024-01-15T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.22
536314,Pencarn Farm,2024-01-15T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.02
536314,Pencarn Farm,2024-01-15T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.68
536314,Pencarn Farm,2024-01-15T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,14.64
536314,Pencarn Farm,2024-01-15T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.92
536314,Pencarn Farm,2024-01-15T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,38.5
536314,Pencarn Farm,2024-01-15T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.9
536314,Pencarn Farm,2024-01-15T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.0
536314,Pencarn Farm,2024-01-15T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.3
536314,Pencarn Farm,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
536314,Pencarn Farm,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
536314,Pencarn Farm,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
536314,Pencarn Farm,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
536314,Pencarn Farm,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
536314,Pencarn Farm,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.32
536314,Pencarn Farm,2024-01-15T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
536314,Pencarn Farm,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
536314,Pencarn Farm,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
536314,Pencarn Farm,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.7
536314,Pencarn Farm,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
536314,Pencarn Farm,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.8
536314,Pencarn Farm,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.18
536314,Pencarn Farm,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.84
536314,Pencarn Farm,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.41
536314,Pencarn Farm,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.62
536314,Pencarn Farm,2024-01-15T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
536314,Pencarn Farm,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.5
536314,Pencarn Farm,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.5
536314,Pencarn Farm,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
536314,Pencarn Farm,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.27
536314,Pencarn Farm,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.86
536314,Pencarn Farm,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
536314,Pencarn Farm,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.43
536314,Pencarn Farm,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.42
536314,Pencarn Farm,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.91
536314,Pencarn Farm,2024-01-15T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
536314,Pencarn Farm,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.4
536314,Pencarn Farm,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.8
536314,Pencarn Farm,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.6
536314,Pencarn Farm,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.11
536314,Pencarn Farm,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
536314,Pencarn Farm,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.61
536314,Pencarn Farm,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.6
536314,Pencarn Farm,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.25
536314,Pencarn Farm,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.74
536314,Pencarn Farm,2024-01-15T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.1
536314,Pencarn Farm,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.0
536314,Pencarn Farm,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
536314,Pencarn Farm,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
536314,Pencarn Farm,2024-01-15T02:00:00.000+00:00,transformer,,Temperature,C,19.9
536314,Pencarn Farm,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
536314,Pencarn Farm,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
536314,Pencarn Farm,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
536314,Pencarn Farm,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
536314,Pencarn Farm,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
536314,Pencarn Farm,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
536314,Pencarn Farm,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.19
536314,Pencarn Farm,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.61
536314,Pencarn Farm,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.71
536314,Pencarn Farm,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,39.53
536314,Pencarn Farm,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,38.93
536314,Pencarn Farm,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.51
536314,Pencarn Farm,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,103.9
536314,Pencarn Farm,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
536314,Pencarn Farm,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
536314,Pencarn Farm,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
536314,Pencarn Farm,2024-01-15T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.06
536314,Pencarn Farm,2024-01-15T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.79
536314,Pencarn Farm,2024-01-15T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.22
536314,Pencarn Farm,2024-01-15T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.29
536314,Pencarn Farm,2024-01-15T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,14.95
536314,Pencarn Farm,2024-01-15T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.63
536314,Pencarn Farm,2024-01-15T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,39.3
536314,Pencarn Farm,2024-01-15T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.3
536314,Pencarn Farm,2024-01-15T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.2
536314,Pencarn Farm,2024-01-15T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.4
536314,Pencarn Farm,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
536314,Pencarn Farm,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
536314,Pencarn Farm,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
536314,Pencarn Farm,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
536314,Pencarn Farm,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.22
536314,Pencarn Farm,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.38
536314,Pencarn Farm,2024-01-15T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
536314,Pencarn Farm,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
536314,Pencarn Farm,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
536314,Pencarn Farm,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.7
536314,Pencarn Farm,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
536314,Pencarn Farm,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.88
536314,Pencarn Farm,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.36
536314,Pencarn Farm,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.2
536314,Pencarn Farm,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.64
536314,Pencarn Farm,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.51
536314,Pencarn Farm,2024-01-15T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
536314,Pencarn Farm,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
536314,Pencarn Farm,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.1
536314,Pencarn Farm,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
536314,Pencarn Farm,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.56
536314,Pencarn Farm,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.66
536314,Pencarn Farm,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.39
536314,Pencarn Farm,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.24
536314,Pencarn Farm,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.62
536314,Pencarn Farm,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.38
536314,Pencarn Farm,2024-01-15T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
536314,Pencarn Farm,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.1
536314,Pencarn Farm,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.9
536314,Pencarn Farm,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.7
536314,Pencarn Farm,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.18
536314,Pencarn Farm,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
536314,Pencarn Farm,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.51
536314,Pencarn Farm,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.76
