Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536314,Pencarn Farm,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.11
536314,Pencarn Farm,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.87
536314,Pencarn Farm,2024-01-15T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.7
536314,Pencarn Farm,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.8
536314,Pencarn Farm,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
536314,Pencarn Farm,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
536314,Pencarn Farm,2024-01-15T01:50:00.000+00:00,transformer,,Temperature,C,20.1
536314,Pencarn Farm,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
536314,Pencarn Farm,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
536314,Pencarn Farm,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
536314,Pencarn Farm,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
536314,Pencarn Farm,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
536314,Pencarn Farm,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
536314,Pencarn Farm,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.88
536314,Pencarn Farm,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
536314,Pencarn Farm,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.98
536314,Pencarn Farm,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,34.51
536314,Pencarn Farm,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,36.54
536314,Pencarn Farm,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.77
536314,Pencarn Farm,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,91.0
536314,Pencarn Farm,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
536314,Pencarn Farm,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
536314,Pencarn Farm,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
536314,Pencarn Farm,2024-01-15T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.04
536314,Pencarn Farm,2024-01-15T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.68
536314,Pencarn Farm,2024-01-15T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.09
536314,Pencarn Farm,2024-01-15T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.85
536314,Pencarn Farm,2024-01-15T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,16.2
536314,Pencarn Farm,2024-01-15T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.15
536314,Pencarn Farm,2024-01-15T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,42.2
536314,Pencarn Farm,2024-01-15T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.6
536314,Pencarn Farm,2024-01-15T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.0
536314,Pencarn Farm,2024-01-15T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.9
536314,Pencarn Farm,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
536314,Pencarn Farm,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
536314,Pencarn Farm,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
536314,Pencarn Farm,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
536314,Pencarn Farm,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.22
536314,Pencarn Farm,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.46
536314,Pencarn Farm,2024-01-15T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
536314,Pencarn Farm,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
536314,Pencarn Farm,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
536314,Pencarn Farm,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.7
536314,Pencarn Farm,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
536314,Pencarn Farm,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.46
536314,Pencarn Farm,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.38
536314,Pencarn Farm,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.3
536314,Pencarn Farm,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.56
536314,Pencarn Farm,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.45
536314,Pencarn Farm,2024-01-15T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
536314,Pencarn Farm,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.6
536314,Pencarn Farm,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.3
536314,Pencarn Farm,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
536314,Pencarn Farm,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.62
536314,Pencarn Farm,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.83
536314,Pencarn Farm,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.69
536314,Pencarn Farm,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.69
536314,Pencarn Farm,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.74
536314,Pencarn Farm,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.4
536314,Pencarn Farm,2024-01-15T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
536314,Pencarn Farm,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.0
536314,Pencarn Farm,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.6
536314,Pencarn Farm,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.0
536314,Pencarn Farm,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.16
536314,Pencarn Farm,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
536314,Pencarn Farm,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.34
536314,Pencarn Farm,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.0
536314,Pencarn Farm,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.92
536314,Pencarn Farm,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.11
536314,Pencarn Farm,2024-01-15T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.5
536314,Pencarn Farm,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.8
536314,Pencarn Farm,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
536314,Pencarn Farm,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
536314,Pencarn Farm,2024-01-15T01:40:00.000+00:00,transformer,,Temperature,C,20.4
536314,Pencarn Farm,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
536314,Pencarn Farm,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
536314,Pencarn Farm,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
536314,Pencarn Farm,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
536314,Pencarn Farm,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
536314,Pencarn Farm,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
536314,Pencarn Farm,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.81
536314,Pencarn Farm,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
536314,Pencarn Farm,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.93
536314,Pencarn Farm,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,38.83
536314,Pencarn Farm,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,40.64
536314,Pencarn Farm,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.56
536314,Pencarn Farm,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,104.6
536314,Pencarn Farm,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
536314,Pencarn Farm,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
536314,Pencarn Farm,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
536314,Pencarn Farm,2024-01-15T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.14
536314,Pencarn Farm,2024-01-15T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.98
536314,Pencarn Farm,2024-01-15T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.43
536314,Pencarn Farm,2024-01-15T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.06
536314,Pencarn Farm,2024-01-15T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,15.65
536314,Pencarn Farm,2024-01-15T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.65
536314,Pencarn Farm,2024-01-15T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,41.0
536314,Pencarn Farm,2024-01-15T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.5
536314,Pencarn Farm,2024-01-15T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,66.0
536314,Pencarn Farm,2024-01-15T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.7
536314,Pencarn Farm,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
536314,Pencarn Farm,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
536314,Pencarn Farm,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
536314,Pencarn Farm,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
536314,Pencarn Farm,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.22
536314,Pencarn Farm,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.4
536314,Pencarn Farm,2024-01-15T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
536314,Pencarn Farm,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
536314,Pencarn Farm,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
536314,Pencarn Farm,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.8
536314,Pencarn Farm,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
536314,Pencarn Farm,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.54
536314,Pencarn Farm,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.51
536314,Pencarn Farm,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.44
536314,Pencarn Farm,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.49
536314,Pencarn Farm,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.41
536314,Pencarn Farm,2024-01-15T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
536314,Pencarn Farm,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.9
536314,Pencarn Farm,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.5
536314,Pencarn Farm,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
536314,Pencarn Farm,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.91
536314,Pencarn Farm,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.06
536314,Pencarn Farm,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.49
536314,Pencarn Farm,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.83
536314,Pencarn Farm,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.91
536314,Pencarn Farm,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.23
536314,Pencarn Farm,2024-01-15T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
536314,Pencarn Farm,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.4
536314,Pencarn Farm,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.1
536314,Pencarn Farm,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.2
536314,Pencarn Farm,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.08
536314,Pencarn Farm,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
536314,Pencarn Farm,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
536314,Pencarn Farm,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.6
536314,Pencarn Farm,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.28
536314,Pencarn Farm,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.34
536314,Pencarn Farm,2024-01-15T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.5
536314,Pencarn Farm,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.1
536314,Pencarn Farm,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
536314,Pencarn Farm,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
536314,Pencarn Farm,2024-01-15T01:30:00.000+00:00,transformer,,Temperature,C,20.6
536314,Pencarn Farm,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
536314,Pencarn Farm,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
536314,Pencarn Farm,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
536314,Pencarn Farm,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
536314,Pencarn Farm,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
536314,Pencarn Farm,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
536314,Pencarn Farm,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.07
536314,Pencarn Farm,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
536314,Pencarn Farm,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.09
536314,Pencarn Farm,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,38.93
536314,Pencarn Farm,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,38.55
536314,Pencarn Farm,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.04
536314,Pencarn Farm,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,103.0
536314,Pencarn Farm,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
536314,Pencarn Farm,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
536314,Pencarn Farm,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
536314,Pencarn Farm,2024-01-15T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.56
536314,Pencarn Farm,2024-01-15T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.0
536314,Pencarn Farm,2024-01-15T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.61
536314,Pencarn Farm,2024-01-15T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.98
536314,Pencarn Farm,2024-01-15T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,14.17
536314,Pencarn Farm,2024-01-15T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.82
536314,Pencarn Farm,2024-01-15T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,33.5
536314,Pencarn Farm,2024-01-15T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.6
536314,Pencarn Farm,2024-01-15T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.9
536314,Pencarn Farm,2024-01-15T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.7
536314,Pencarn Farm,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
536314,Pencarn Farm,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
536314,Pencarn Farm,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
536314,Pencarn Farm,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
536314,Pencarn Farm,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.22
536314,Pencarn Farm,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.38
536314,Pencarn Farm,2024-01-15T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
536314,Pencarn Farm,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
536314,Pencarn Farm,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
536314,Pencarn Farm,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.7
536314,Pencarn Farm,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
536314,Pencarn Farm,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.68
536314,Pencarn Farm,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.3
536314,Pencarn Farm,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.34
536314,Pencarn Farm,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.59
536314,Pencarn Farm,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.85
536314,Pencarn Farm,2024-01-15T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
536314,Pencarn Farm,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
536314,Pencarn Farm,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.8
536314,Pencarn Farm,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.8
536314,Pencarn Farm,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.88
536314,Pencarn Farm,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.79
536314,Pencarn Farm,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.42
536314,Pencarn Farm,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.27
536314,Pencarn Farm,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.34
536314,Pencarn Farm,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.96
536314,Pencarn Farm,2024-01-15T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
536314,Pencarn Farm,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.8
536314,Pencarn Farm,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.7
536314,Pencarn Farm,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.4
536314,Pencarn Farm,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.1
536314,Pencarn Farm,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
536314,Pencarn Farm,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
536314,Pencarn Farm,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.49
536314,Pencarn Farm,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.52
536314,Pencarn Farm,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.52
536314,Pencarn Farm,2024-01-15T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
536314,Pencarn Farm,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.8
536314,Pencarn Farm,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
536314,Pencarn Farm,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
536314,Pencarn Farm,2024-01-15T01:20:00.000+00:00,transformer,,Temperature,C,20.7
536314,Pencarn Farm,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
536314,Pencarn Farm,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
536314,Pencarn Farm,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
536314,Pencarn Farm,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
536314,Pencarn Farm,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
536314,Pencarn Farm,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
536314,Pencarn Farm,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.43
536314,Pencarn Farm,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
536314,Pencarn Farm,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.71
536314,Pencarn Farm,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,36.14
536314,Pencarn Farm,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,41.83
536314,Pencarn Farm,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.53
536314,Pencarn Farm,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,102.2
536314,Pencarn Farm,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
536314,Pencarn Farm,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
536314,Pencarn Farm,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
536314,Pencarn Farm,2024-01-15T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.46
536314,Pencarn Farm,2024-01-15T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.82
536314,Pencarn Farm,2024-01-15T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.48
536314,Pencarn Farm,2024-01-15T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.2
536314,Pencarn Farm,2024-01-15T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,14.48
536314,Pencarn Farm,2024-01-15T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.87
536314,Pencarn Farm,2024-01-15T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,36.2
536314,Pencarn Farm,2024-01-15T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.6
536314,Pencarn Farm,2024-01-15T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.4
536314,Pencarn Farm,2024-01-15T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.7
536314,Pencarn Farm,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
536314,Pencarn Farm,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
536314,Pencarn Farm,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
536314,Pencarn Farm,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
536314,Pencarn Farm,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.22
536314,Pencarn Farm,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.37
536314,Pencarn Farm,2024-01-15T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
536314,Pencarn Farm,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
536314,Pencarn Farm,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
536314,Pencarn Farm,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.8
536314,Pencarn Farm,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
536314,Pencarn Farm,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.11
536314,Pencarn Farm,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.4
536314,Pencarn Farm,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.28
536314,Pencarn Farm,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.51
536314,Pencarn Farm,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.93
536314,Pencarn Farm,2024-01-15T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
536314,Pencarn Farm,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
536314,Pencarn Farm,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.1
536314,Pencarn Farm,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.1
536314,Pencarn Farm,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.68
536314,Pencarn Farm,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.93
536314,Pencarn Farm,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.68
536314,Pencarn Farm,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.06
536314,Pencarn Farm,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.62
536314,Pencarn Farm,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.71
536314,Pencarn Farm,2024-01-15T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
536314,Pencarn Farm,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.9
536314,Pencarn Farm,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.7
536314,Pencarn Farm,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.3
536314,Pencarn Farm,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
536314,Pencarn Farm,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
536314,Pencarn Farm,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
536314,Pencarn Farm,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.7
536314,Pencarn Farm,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.81
536314,Pencarn Farm,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.44
536314,Pencarn Farm,2024-01-15T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
536314,Pencarn Farm,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.5
536314,Pencarn Farm,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.1
536314,Pencarn Farm,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
536314,Pencarn Farm,2024-01-15T01:10:00.000+00:00,transformer,,Temperature,C,20.9
536314,Pencarn Farm,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
536314,Pencarn Farm,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
536314,Pencarn Farm,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
536314,Pencarn Farm,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
536314,Pencarn Farm,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
536314,Pencarn Farm,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
536314,Pencarn Farm,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.06
536314,Pencarn Farm,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.45
536314,Pencarn Farm,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.97
536314,Pencarn Farm,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,32.31
536314,Pencarn Farm,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,43.65
536314,Pencarn Farm,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,26.31
536314,Pencarn Farm,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,99.3
536314,Pencarn Farm,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
536314,Pencarn Farm,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
536314,Pencarn Farm,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
536314,Pencarn Farm,2024-01-15T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.75
536314,Pencarn Farm,2024-01-15T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.98
536314,Pencarn Farm,2024-01-15T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.25
536314,Pencarn Farm,2024-01-15T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.94
536314,Pencarn Farm,2024-01-15T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,14.01
536314,Pencarn Farm,2024-01-15T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.01
536314,Pencarn Farm,2024-01-15T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,34.6
536314,Pencarn Farm,2024-01-15T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.0
536314,Pencarn Farm,2024-01-15T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.4
536314,Pencarn Farm,2024-01-15T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.8
536314,Pencarn Farm,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
536314,Pencarn Farm,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
536314,Pencarn Farm,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
536314,Pencarn Farm,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
536314,Pencarn Farm,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
536314,Pencarn Farm,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.53
536314,Pencarn Farm,2024-01-15T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
536314,Pencarn Farm,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
536314,Pencarn Farm,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
536314,Pencarn Farm,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.9
536314,Pencarn Farm,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
536314,Pencarn Farm,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.26
536314,Pencarn Farm,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.43
536314,Pencarn Farm,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.19
536314,Pencarn Farm,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.67
536314,Pencarn Farm,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.49
536314,Pencarn Farm,2024-01-15T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
536314,Pencarn Farm,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
536314,Pencarn Farm,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.3
536314,Pencarn Farm,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.4
536314,Pencarn Farm,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.97
536314,Pencarn Farm,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.3
536314,Pencarn Farm,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.59
536314,Pencarn Farm,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.49
536314,Pencarn Farm,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.8
536314,Pencarn Farm,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.5
536314,Pencarn Farm,2024-01-15T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
536314,Pencarn Farm,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.2
536314,Pencarn Farm,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.7
536314,Pencarn Farm,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.7
536314,Pencarn Farm,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.9
536314,Pencarn Farm,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
536314,Pencarn Farm,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
536314,Pencarn Farm,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.4
536314,Pencarn Farm,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.12
536314,Pencarn Farm,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.56
536314,Pencarn Farm,2024-01-15T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
536314,Pencarn Farm,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.3
536314,Pencarn Farm,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
536314,Pencarn Farm,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
536314,Pencarn Farm,2024-01-15T01:00:00.000+00:00,transformer,,Temperature,C,21.2
536314,Pencarn Farm,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
536314,Pencarn Farm,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
536314,Pencarn Farm,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
536314,Pencarn Farm,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
536314,Pencarn Farm,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
536314,Pencarn Farm,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
536314,Pencarn Farm,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.59
536314,Pencarn Farm,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.43
536314,Pencarn Farm,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
536314,Pencarn Farm,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,33.08
536314,Pencarn Farm,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,41.82
536314,Pencarn Farm,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,28.09
536314,Pencarn Farm,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,93.3
536314,Pencarn Farm,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
536314,Pencarn Farm,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
536314,Pencarn Farm,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
536314,Pencarn Farm,2024-01-15T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.82
536314,Pencarn Farm,2024-01-15T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.02
536314,Pencarn Farm,2024-01-15T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.13
536314,Pencarn Farm,2024-01-15T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.82
536314,Pencarn Farm,2024-01-15T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,14.04
536314,Pencarn Farm,2024-01-15T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.0
536314,Pencarn Farm,2024-01-15T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,35.2
536314,Pencarn Farm,2024-01-15T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.6
536314,Pencarn Farm,2024-01-15T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.9
536314,Pencarn Farm,2024-01-15T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.9
536314,Pencarn Farm,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
536314,Pencarn Farm,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
536314,Pencarn Farm,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
536314,Pencarn Farm,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
536314,Pencarn Farm,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
536314,Pencarn Farm,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.69
536314,Pencarn Farm,2024-01-15T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
536314,Pencarn Farm,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
536314,Pencarn Farm,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
536314,Pencarn Farm,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.5
536314,Pencarn Farm,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
536314,Pencarn Farm,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.26
536314,Pencarn Farm,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.26
536314,Pencarn Farm,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.38
536314,Pencarn Farm,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.57
536314,Pencarn Farm,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.26
536314,Pencarn Farm,2024-01-15T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
536314,Pencarn Farm,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
536314,Pencarn Farm,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.4
536314,Pencarn Farm,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.7
536314,Pencarn Farm,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.79
536314,Pencarn Farm,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.35
536314,Pencarn Farm,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
536314,Pencarn Farm,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.16
536314,Pencarn Farm,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.29
536314,Pencarn Farm,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.79
536314,Pencarn Farm,2024-01-15T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
536314,Pencarn Farm,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.6
536314,Pencarn Farm,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.5
536314,Pencarn Farm,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.9
536314,Pencarn Farm,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.96
536314,Pencarn Farm,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
536314,Pencarn Farm,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
536314,Pencarn Farm,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.55
536314,Pencarn Farm,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.38
536314,Pencarn Farm,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.56
536314,Pencarn Farm,2024-01-15T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
536314,Pencarn Farm,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.3
536314,Pencarn Farm,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
536314,Pencarn Farm,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
536314,Pencarn Farm,2024-01-15T00:50:00.000+00:00,transformer,,Temperature,C,21.4
536314,Pencarn Farm,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
536314,Pencarn Farm,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
536314,Pencarn Farm,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
536314,Pencarn Farm,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
536314,Pencarn Farm,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
536314,Pencarn Farm,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
536314,Pencarn Farm,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.36
536314,Pencarn Farm,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.44
536314,Pencarn Farm,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
536314,Pencarn Farm,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,35.99
536314,Pencarn Farm,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,39.47
536314,Pencarn Farm,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,28.31
536314,Pencarn Farm,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,89.3
536314,Pencarn Farm,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
536314,Pencarn Farm,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
536314,Pencarn Farm,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
536314,Pencarn Farm,2024-01-15T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.12
536314,Pencarn Farm,2024-01-15T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.25
536314,Pencarn Farm,2024-01-15T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.94
536314,Pencarn Farm,2024-01-15T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.42
536314,Pencarn Farm,2024-01-15T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,15.52
536314,Pencarn Farm,2024-01-15T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.67
536314,Pencarn Farm,2024-01-15T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,40.4
536314,Pencarn Farm,2024-01-15T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.5
536314,Pencarn Farm,2024-01-15T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,66.1
536314,Pencarn Farm,2024-01-15T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.2
536314,Pencarn Farm,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
536314,Pencarn Farm,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
536314,Pencarn Farm,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
536314,Pencarn Farm,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
536314,Pencarn Farm,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.22
536314,Pencarn Farm,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.8
536314,Pencarn Farm,2024-01-15T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
536314,Pencarn Farm,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
536314,Pencarn Farm,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.6
536314,Pencarn Farm,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.0
536314,Pencarn Farm,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
536314,Pencarn Farm,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.36
536314,Pencarn Farm,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.06
536314,Pencarn Farm,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.41
536314,Pencarn Farm,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.38
536314,Pencarn Farm,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.69
536314,Pencarn Farm,2024-01-15T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
536314,Pencarn Farm,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
536314,Pencarn Farm,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
536314,Pencarn Farm,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.0
536314,Pencarn Farm,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.45
536314,Pencarn Farm,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.4
536314,Pencarn Farm,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.56
536314,Pencarn Farm,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.79
536314,Pencarn Farm,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.64
536314,Pencarn Farm,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.13
536314,Pencarn Farm,2024-01-15T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
536314,Pencarn Farm,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.7
536314,Pencarn Farm,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.4
536314,Pencarn Farm,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.6
536314,Pencarn Farm,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.93
536314,Pencarn Farm,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
536314,Pencarn Farm,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
536314,Pencarn Farm,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.79
536314,Pencarn Farm,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.65
536314,Pencarn Farm,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.52
536314,Pencarn Farm,2024-01-15T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.3
536314,Pencarn Farm,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.2
536314,Pencarn Farm,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.2
536314,Pencarn Farm,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
536314,Pencarn Farm,2024-01-15T00:40:00.000+00:00,transformer,,Temperature,C,21.5
536314,Pencarn Farm,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
536314,Pencarn Farm,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
536314,Pencarn Farm,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
536314,Pencarn Farm,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
536314,Pencarn Farm,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
536314,Pencarn Farm,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
536314,Pencarn Farm,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.38
536314,Pencarn Farm,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.88
536314,Pencarn Farm,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
536314,Pencarn Farm,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,34.46
536314,Pencarn Farm,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,38.4
536314,Pencarn Farm,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,25.82
536314,Pencarn Farm,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,90.5
536314,Pencarn Farm,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
536314,Pencarn Farm,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
536314,Pencarn Farm,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
536314,Pencarn Farm,2024-01-15T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.18
536314,Pencarn Farm,2024-01-15T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.1
536314,Pencarn Farm,2024-01-15T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.88
536314,Pencarn Farm,2024-01-15T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.34
536314,Pencarn Farm,2024-01-15T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,15.91
536314,Pencarn Farm,2024-01-15T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.38
536314,Pencarn Farm,2024-01-15T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,43.3
536314,Pencarn Farm,2024-01-15T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.4
536314,Pencarn Farm,2024-01-15T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.0
536314,Pencarn Farm,2024-01-15T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.1
536314,Pencarn Farm,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
536314,Pencarn Farm,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
536314,Pencarn Farm,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
536314,Pencarn Farm,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
536314,Pencarn Farm,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.23
536314,Pencarn Farm,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.82
536314,Pencarn Farm,2024-01-15T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
536314,Pencarn Farm,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
536314,Pencarn Farm,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
536314,Pencarn Farm,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.1
536314,Pencarn Farm,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.92
536314,Pencarn Farm,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.22
536314,Pencarn Farm,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.82
536314,Pencarn Farm,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.27
536314,Pencarn Farm,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.46
536314,Pencarn Farm,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.27
536314,Pencarn Farm,2024-01-15T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
536314,Pencarn Farm,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
536314,Pencarn Farm,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
536314,Pencarn Farm,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.3
536314,Pencarn Farm,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.18
536314,Pencarn Farm,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.85
536314,Pencarn Farm,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.68
536314,Pencarn Farm,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.0
536314,Pencarn Farm,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.56
536314,Pencarn Farm,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.4
536314,Pencarn Farm,2024-01-15T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
536314,Pencarn Farm,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.4
536314,Pencarn Farm,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.6
536314,Pencarn Farm,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.1
536314,Pencarn Farm,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
536314,Pencarn Farm,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
536314,Pencarn Farm,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
536314,Pencarn Farm,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.07
536314,Pencarn Farm,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.83
536314,Pencarn Farm,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.45
536314,Pencarn Farm,2024-01-15T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
536314,Pencarn Farm,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.8
536314,Pencarn Farm,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
536314,Pencarn Farm,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
536314,Pencarn Farm,2024-01-15T00:30:00.000+00:00,transformer,,Temperature,C,21.7
536314,Pencarn Farm,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
536314,Pencarn Farm,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
536314,Pencarn Farm,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
536314,Pencarn Farm,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
536314,Pencarn Farm,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
536314,Pencarn Farm,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
536314,Pencarn Farm,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.47
536314,Pencarn Farm,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.24
536314,Pencarn Farm,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
536314,Pencarn Farm,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,36.73
536314,Pencarn Farm,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
536314,Pencarn Farm,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,26.32
536314,Pencarn Farm,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,98.7
