Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536314,Pencarn Farm,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
536314,Pencarn Farm,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
536314,Pencarn Farm,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
536314,Pencarn Farm,2024-01-15T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.96
536314,Pencarn Farm,2024-01-15T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.99
536314,Pencarn Farm,2024-01-15T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.86
536314,Pencarn Farm,2024-01-15T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.88
536314,Pencarn Farm,2024-01-15T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,14.19
536314,Pencarn Farm,2024-01-15T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.57
536314,Pencarn Farm,2024-01-15T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,36.2
536314,Pencarn Farm,2024-01-15T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.2
536314,Pencarn Farm,2024-01-15T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.9
536314,Pencarn Farm,2024-01-15T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.0
536314,Pencarn Farm,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
536314,Pencarn Farm,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
536314,Pencarn Farm,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
536314,Pencarn Farm,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
536314,Pencarn Farm,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.55
536314,Pencarn Farm,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.82
536314,Pencarn Farm,2024-01-15T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
536314,Pencarn Farm,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
536314,Pencarn Farm,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.2
536314,Pencarn Farm,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.9
536314,Pencarn Farm,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.01
536314,Pencarn Farm,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.49
536314,Pencarn Farm,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.92
536314,Pencarn Farm,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.19
536314,Pencarn Farm,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.81
536314,Pencarn Farm,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.07
536314,Pencarn Farm,2024-01-15T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
536314,Pencarn Farm,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
536314,Pencarn Farm,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.8
536314,Pencarn Farm,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.7
536314,Pencarn Farm,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.63
536314,Pencarn Farm,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.1
536314,Pencarn Farm,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.75
536314,Pencarn Farm,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.75
536314,Pencarn Farm,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.7
536314,Pencarn Farm,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.87
536314,Pencarn Farm,2024-01-15T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
536314,Pencarn Farm,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.7
536314,Pencarn Farm,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.9
536314,Pencarn Farm,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.1
536314,Pencarn Farm,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.87
536314,Pencarn Farm,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
536314,Pencarn Farm,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
536314,Pencarn Farm,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.38
536314,Pencarn Farm,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.91
536314,Pencarn Farm,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.88
536314,Pencarn Farm,2024-01-15T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.6
536314,Pencarn Farm,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.0
536314,Pencarn Farm,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.2
536314,Pencarn Farm,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
536314,Pencarn Farm,2024-01-15T00:20:00.000+00:00,transformer,,Temperature,C,21.9
536314,Pencarn Farm,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
536314,Pencarn Farm,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
536314,Pencarn Farm,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
536314,Pencarn Farm,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
536314,Pencarn Farm,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
536314,Pencarn Farm,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
536314,Pencarn Farm,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.67
536314,Pencarn Farm,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.01
536314,Pencarn Farm,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
536314,Pencarn Farm,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,37.25
536314,Pencarn Farm,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,48.16
536314,Pencarn Farm,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,27.22
536314,Pencarn Farm,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,112.6
536314,Pencarn Farm,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
536314,Pencarn Farm,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.8
536314,Pencarn Farm,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
536314,Pencarn Farm,2024-01-15T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.25
536314,Pencarn Farm,2024-01-15T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.12
536314,Pencarn Farm,2024-01-15T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.38
536314,Pencarn Farm,2024-01-15T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.15
536314,Pencarn Farm,2024-01-15T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,14.05
536314,Pencarn Farm,2024-01-15T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.27
536314,Pencarn Farm,2024-01-15T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,33.2
536314,Pencarn Farm,2024-01-15T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.9
536314,Pencarn Farm,2024-01-15T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.5
536314,Pencarn Farm,2024-01-15T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.2
536314,Pencarn Farm,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
536314,Pencarn Farm,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
536314,Pencarn Farm,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
536314,Pencarn Farm,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
536314,Pencarn Farm,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.3
536314,Pencarn Farm,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.82
536314,Pencarn Farm,2024-01-15T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
536314,Pencarn Farm,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
536314,Pencarn Farm,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
536314,Pencarn Farm,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.9
536314,Pencarn Farm,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
536314,Pencarn Farm,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.65
536314,Pencarn Farm,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.03
536314,Pencarn Farm,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.29
536314,Pencarn Farm,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.82
536314,Pencarn Farm,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.05
536314,Pencarn Farm,2024-01-15T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
536314,Pencarn Farm,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
536314,Pencarn Farm,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.1
536314,Pencarn Farm,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.7
536314,Pencarn Farm,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.74
536314,Pencarn Farm,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.35
536314,Pencarn Farm,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.74
536314,Pencarn Farm,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.25
536314,Pencarn Farm,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.49
536314,Pencarn Farm,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.01
536314,Pencarn Farm,2024-01-15T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
536314,Pencarn Farm,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.9
536314,Pencarn Farm,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.7
536314,Pencarn Farm,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.7
536314,Pencarn Farm,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.9
536314,Pencarn Farm,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
536314,Pencarn Farm,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
536314,Pencarn Farm,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.1
536314,Pencarn Farm,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.86
536314,Pencarn Farm,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.04
536314,Pencarn Farm,2024-01-15T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.4
536314,Pencarn Farm,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.0
536314,Pencarn Farm,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.0
536314,Pencarn Farm,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
536314,Pencarn Farm,2024-01-15T00:10:00.000+00:00,transformer,,Temperature,C,22.1
536314,Pencarn Farm,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
536314,Pencarn Farm,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
536314,Pencarn Farm,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
536314,Pencarn Farm,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
536314,Pencarn Farm,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
536314,Pencarn Farm,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
536314,Pencarn Farm,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.87
536314,Pencarn Farm,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.22
536314,Pencarn Farm,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
536314,Pencarn Farm,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,37.85
536314,Pencarn Farm,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,43.53
536314,Pencarn Farm,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,31.2
536314,Pencarn Farm,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,96.8
536314,Pencarn Farm,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
536314,Pencarn Farm,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
536314,Pencarn Farm,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
536314,Pencarn Farm,2024-01-15T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.98
536314,Pencarn Farm,2024-01-15T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.94
536314,Pencarn Farm,2024-01-15T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.83
536314,Pencarn Farm,2024-01-15T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.87
536314,Pencarn Farm,2024-01-15T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,14.75
536314,Pencarn Farm,2024-01-15T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.43
536314,Pencarn Farm,2024-01-15T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,35.7
536314,Pencarn Farm,2024-01-15T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.3
536314,Pencarn Farm,2024-01-15T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.2
536314,Pencarn Farm,2024-01-15T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.1
536314,Pencarn Farm,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
536314,Pencarn Farm,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
536314,Pencarn Farm,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
536314,Pencarn Farm,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
536314,Pencarn Farm,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.32
536314,Pencarn Farm,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.68
536314,Pencarn Farm,2024-01-15T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
536314,Pencarn Farm,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
536314,Pencarn Farm,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.2
536314,Pencarn Farm,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.0
536314,Pencarn Farm,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
536314,Pencarn Farm,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.49
536314,Pencarn Farm,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.95
536314,Pencarn Farm,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.5
536314,Pencarn Farm,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.88
536314,Pencarn Farm,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.09
536314,Pencarn Farm,2024-01-15T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.9
536314,Pencarn Farm,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
536314,Pencarn Farm,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
536314,Pencarn Farm,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.1
536314,Pencarn Farm,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.56
536314,Pencarn Farm,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.0
536314,Pencarn Farm,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.52
536314,Pencarn Farm,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.2
536314,Pencarn Farm,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.19
536314,Pencarn Farm,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.53
536314,Pencarn Farm,2024-01-15T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
536314,Pencarn Farm,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.6
536314,Pencarn Farm,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.6
536314,Pencarn Farm,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.9
536314,Pencarn Farm,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.82
536314,Pencarn Farm,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
536314,Pencarn Farm,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
536314,Pencarn Farm,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.6
536314,Pencarn Farm,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.11
536314,Pencarn Farm,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.4
536314,Pencarn Farm,2024-01-15T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.7
536314,Pencarn Farm,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.3
536314,Pencarn Farm,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.8
536314,Pencarn Farm,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
536314,Pencarn Farm,2024-01-15T00:00:00.000+00:00,transformer,,Temperature,C,22.3
536314,Pencarn Farm,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
536314,Pencarn Farm,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
536314,Pencarn Farm,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
536314,Pencarn Farm,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
536314,Pencarn Farm,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
536314,Pencarn Farm,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
536314,Pencarn Farm,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.13
536314,Pencarn Farm,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.61
536314,Pencarn Farm,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
536314,Pencarn Farm,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,39.25
536314,Pencarn Farm,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,46.26
536314,Pencarn Farm,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,35.13
536314,Pencarn Farm,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,94.4
536314,Pencarn Farm,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
536314,Pencarn Farm,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
536314,Pencarn Farm,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
536314,Pencarn Farm,2024-01-21T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.38
536314,Pencarn Farm,2024-01-21T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.63
536314,Pencarn Farm,2024-01-21T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.83
536314,Pencarn Farm,2024-01-21T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.27
536314,Pencarn Farm,2024-01-21T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.44
536314,Pencarn Farm,2024-01-21T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.48
536314,Pencarn Farm,2024-01-21T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,21.9
536314,Pencarn Farm,2024-01-21T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.4
536314,Pencarn Farm,2024-01-21T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.3
536314,Pencarn Farm,2024-01-21T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.5
536314,Pencarn Farm,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
536314,Pencarn Farm,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
536314,Pencarn Farm,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
536314,Pencarn Farm,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
536314,Pencarn Farm,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.26
536314,Pencarn Farm,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.6
536314,Pencarn Farm,2024-01-21T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
536314,Pencarn Farm,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
536314,Pencarn Farm,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.3
536314,Pencarn Farm,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.3
536314,Pencarn Farm,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
536314,Pencarn Farm,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.01
536314,Pencarn Farm,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.73
536314,Pencarn Farm,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.09
536314,Pencarn Farm,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.43
536314,Pencarn Farm,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.62
536314,Pencarn Farm,2024-01-21T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
536314,Pencarn Farm,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
536314,Pencarn Farm,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.0
536314,Pencarn Farm,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.0
536314,Pencarn Farm,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.58
536314,Pencarn Farm,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.78
536314,Pencarn Farm,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.64
536314,Pencarn Farm,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.56
536314,Pencarn Farm,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.81
536314,Pencarn Farm,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.87
536314,Pencarn Farm,2024-01-21T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
536314,Pencarn Farm,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.2
536314,Pencarn Farm,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.2
536314,Pencarn Farm,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.1
536314,Pencarn Farm,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.68
536314,Pencarn Farm,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
536314,Pencarn Farm,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
536314,Pencarn Farm,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.55
536314,Pencarn Farm,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.48
536314,Pencarn Farm,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.1
536314,Pencarn Farm,2024-01-21T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
536314,Pencarn Farm,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
536314,Pencarn Farm,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
536314,Pencarn Farm,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
536314,Pencarn Farm,2024-01-21T23:50:00.000+00:00,transformer,,Temperature,C,27.5
536314,Pencarn Farm,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
536314,Pencarn Farm,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
536314,Pencarn Farm,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
536314,Pencarn Farm,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
536314,Pencarn Farm,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
536314,Pencarn Farm,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
536314,Pencarn Farm,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.12
536314,Pencarn Farm,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.81
536314,Pencarn Farm,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
536314,Pencarn Farm,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,30.5
536314,Pencarn Farm,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,38.42
536314,Pencarn Farm,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,30.67
536314,Pencarn Farm,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,87.3
536314,Pencarn Farm,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
536314,Pencarn Farm,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
536314,Pencarn Farm,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
536314,Pencarn Farm,2024-01-21T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
536314,Pencarn Farm,2024-01-21T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.48
536314,Pencarn Farm,2024-01-21T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.13
536314,Pencarn Farm,2024-01-21T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.9
536314,Pencarn Farm,2024-01-21T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.26
536314,Pencarn Farm,2024-01-21T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.36
536314,Pencarn Farm,2024-01-21T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,22.7
536314,Pencarn Farm,2024-01-21T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.7
536314,Pencarn Farm,2024-01-21T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.5
536314,Pencarn Farm,2024-01-21T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.0
536314,Pencarn Farm,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
536314,Pencarn Farm,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
536314,Pencarn Farm,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
536314,Pencarn Farm,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
536314,Pencarn Farm,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.23
536314,Pencarn Farm,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.64
536314,Pencarn Farm,2024-01-21T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
536314,Pencarn Farm,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
536314,Pencarn Farm,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.3
536314,Pencarn Farm,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.2
536314,Pencarn Farm,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
536314,Pencarn Farm,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.94
536314,Pencarn Farm,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.35
536314,Pencarn Farm,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.93
536314,Pencarn Farm,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.52
536314,Pencarn Farm,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.85
536314,Pencarn Farm,2024-01-21T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
536314,Pencarn Farm,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
536314,Pencarn Farm,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
536314,Pencarn Farm,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.6
536314,Pencarn Farm,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.68
536314,Pencarn Farm,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.76
536314,Pencarn Farm,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.86
536314,Pencarn Farm,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.95
536314,Pencarn Farm,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.11
536314,Pencarn Farm,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.47
536314,Pencarn Farm,2024-01-21T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
536314,Pencarn Farm,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.8
536314,Pencarn Farm,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.2
536314,Pencarn Farm,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.5
536314,Pencarn Farm,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
536314,Pencarn Farm,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
536314,Pencarn Farm,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
536314,Pencarn Farm,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.62
536314,Pencarn Farm,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.14
536314,Pencarn Farm,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.13
536314,Pencarn Farm,2024-01-21T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
536314,Pencarn Farm,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
536314,Pencarn Farm,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.7
536314,Pencarn Farm,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
536314,Pencarn Farm,2024-01-21T23:40:00.000+00:00,transformer,,Temperature,C,27.7
536314,Pencarn Farm,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
536314,Pencarn Farm,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
536314,Pencarn Farm,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
536314,Pencarn Farm,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
536314,Pencarn Farm,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
536314,Pencarn Farm,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
536314,Pencarn Farm,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.3
536314,Pencarn Farm,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.74
536314,Pencarn Farm,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
536314,Pencarn Farm,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,32.46
536314,Pencarn Farm,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,36.26
536314,Pencarn Farm,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,34.45
536314,Pencarn Farm,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,81.9
536314,Pencarn Farm,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
536314,Pencarn Farm,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
536314,Pencarn Farm,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
536314,Pencarn Farm,2024-01-21T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.56
536314,Pencarn Farm,2024-01-21T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.59
536314,Pencarn Farm,2024-01-21T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.26
536314,Pencarn Farm,2024-01-21T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,10.26
536314,Pencarn Farm,2024-01-21T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.94
536314,Pencarn Farm,2024-01-21T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.7
536314,Pencarn Farm,2024-01-21T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,26.0
536314,Pencarn Farm,2024-01-21T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.1
536314,Pencarn Farm,2024-01-21T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.3
536314,Pencarn Farm,2024-01-21T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.4
536314,Pencarn Farm,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
536314,Pencarn Farm,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
536314,Pencarn Farm,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
536314,Pencarn Farm,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
536314,Pencarn Farm,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.25
536314,Pencarn Farm,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.73
536314,Pencarn Farm,2024-01-21T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
536314,Pencarn Farm,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
536314,Pencarn Farm,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
536314,Pencarn Farm,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.4
536314,Pencarn Farm,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
536314,Pencarn Farm,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.9
536314,Pencarn Farm,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.63
536314,Pencarn Farm,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.45
536314,Pencarn Farm,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.04
536314,Pencarn Farm,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.98
536314,Pencarn Farm,2024-01-21T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
536314,Pencarn Farm,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.5
536314,Pencarn Farm,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.1
536314,Pencarn Farm,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.9
536314,Pencarn Farm,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.44
536314,Pencarn Farm,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.92
536314,Pencarn Farm,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.87
536314,Pencarn Farm,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.01
536314,Pencarn Farm,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.26
536314,Pencarn Farm,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.1
536314,Pencarn Farm,2024-01-21T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
536314,Pencarn Farm,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.2
536314,Pencarn Farm,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.9
536314,Pencarn Farm,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.6
536314,Pencarn Farm,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.02
536314,Pencarn Farm,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
536314,Pencarn Farm,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
536314,Pencarn Farm,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.68
536314,Pencarn Farm,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.63
536314,Pencarn Farm,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.16
536314,Pencarn Farm,2024-01-21T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
536314,Pencarn Farm,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
536314,Pencarn Farm,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.5
536314,Pencarn Farm,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
536314,Pencarn Farm,2024-01-21T23:30:00.000+00:00,transformer,,Temperature,C,27.9
536314,Pencarn Farm,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
536314,Pencarn Farm,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
536314,Pencarn Farm,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
536314,Pencarn Farm,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
536314,Pencarn Farm,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
536314,Pencarn Farm,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
536314,Pencarn Farm,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.87
536314,Pencarn Farm,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.95
536314,Pencarn Farm,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.64
536314,Pencarn Farm,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,38.46
536314,Pencarn Farm,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,38.12
536314,Pencarn Farm,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,37.67
536314,Pencarn Farm,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,81.6
536314,Pencarn Farm,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
536314,Pencarn Farm,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
536314,Pencarn Farm,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
536314,Pencarn Farm,2024-01-21T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.85
536314,Pencarn Farm,2024-01-21T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.35
536314,Pencarn Farm,2024-01-21T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.24
536314,Pencarn Farm,2024-01-21T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.37
536314,Pencarn Farm,2024-01-21T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.48
536314,Pencarn Farm,2024-01-21T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.34
536314,Pencarn Farm,2024-01-21T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,28.5
536314,Pencarn Farm,2024-01-21T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.1
536314,Pencarn Farm,2024-01-21T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.0
536314,Pencarn Farm,2024-01-21T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.4
536314,Pencarn Farm,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
536314,Pencarn Farm,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
536314,Pencarn Farm,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
536314,Pencarn Farm,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
536314,Pencarn Farm,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.24
536314,Pencarn Farm,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.84
536314,Pencarn Farm,2024-01-21T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
536314,Pencarn Farm,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
536314,Pencarn Farm,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.2
536314,Pencarn Farm,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.9
536314,Pencarn Farm,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
536314,Pencarn Farm,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.69
536314,Pencarn Farm,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.72
536314,Pencarn Farm,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.93
536314,Pencarn Farm,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.84
536314,Pencarn Farm,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.47
536314,Pencarn Farm,2024-01-21T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
536314,Pencarn Farm,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
536314,Pencarn Farm,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.5
536314,Pencarn Farm,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.3
536314,Pencarn Farm,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.13
536314,Pencarn Farm,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.67
536314,Pencarn Farm,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.69
536314,Pencarn Farm,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.34
536314,Pencarn Farm,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.87
536314,Pencarn Farm,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.61
536314,Pencarn Farm,2024-01-21T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
536314,Pencarn Farm,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.6
536314,Pencarn Farm,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.3
536314,Pencarn Farm,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.4
536314,Pencarn Farm,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.93
536314,Pencarn Farm,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
536314,Pencarn Farm,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
536314,Pencarn Farm,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.31
536314,Pencarn Farm,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.22
536314,Pencarn Farm,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.27
536314,Pencarn Farm,2024-01-21T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
536314,Pencarn Farm,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
536314,Pencarn Farm,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.7
536314,Pencarn Farm,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
536314,Pencarn Farm,2024-01-21T23:20:00.000+00:00,transformer,,Temperature,C,28.1
536314,Pencarn Farm,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
536314,Pencarn Farm,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
536314,Pencarn Farm,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
536314,Pencarn Farm,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
536314,Pencarn Farm,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
536314,Pencarn Farm,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
536314,Pencarn Farm,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.56
536314,Pencarn Farm,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.08
536314,Pencarn Farm,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.61
536314,Pencarn Farm,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,40.04
536314,Pencarn Farm,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,45.65
536314,Pencarn Farm,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,40.53
536314,Pencarn Farm,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,90.2
536314,Pencarn Farm,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
536314,Pencarn Farm,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
536314,Pencarn Farm,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
536314,Pencarn Farm,2024-01-21T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.78
536314,Pencarn Farm,2024-01-21T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.22
536314,Pencarn Farm,2024-01-21T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.9
536314,Pencarn Farm,2024-01-21T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,10.31
536314,Pencarn Farm,2024-01-21T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.32
536314,Pencarn Farm,2024-01-21T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.94
536314,Pencarn Farm,2024-01-21T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,26.8
536314,Pencarn Farm,2024-01-21T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.4
536314,Pencarn Farm,2024-01-21T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.2
536314,Pencarn Farm,2024-01-21T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.3
536314,Pencarn Farm,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
536314,Pencarn Farm,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
536314,Pencarn Farm,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
536314,Pencarn Farm,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
536314,Pencarn Farm,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.23
536314,Pencarn Farm,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.73
536314,Pencarn Farm,2024-01-21T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
536314,Pencarn Farm,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.7
536314,Pencarn Farm,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
536314,Pencarn Farm,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.6
536314,Pencarn Farm,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
536314,Pencarn Farm,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.15
536314,Pencarn Farm,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.76
536314,Pencarn Farm,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.94
536314,Pencarn Farm,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.81
536314,Pencarn Farm,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.09
536314,Pencarn Farm,2024-01-21T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
536314,Pencarn Farm,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
536314,Pencarn Farm,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.7
536314,Pencarn Farm,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.1
536314,Pencarn Farm,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.67
536314,Pencarn Farm,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.18
536314,Pencarn Farm,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.94
536314,Pencarn Farm,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.08
536314,Pencarn Farm,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.3
536314,Pencarn Farm,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.03
536314,Pencarn Farm,2024-01-21T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
536314,Pencarn Farm,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.2
536314,Pencarn Farm,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.1
536314,Pencarn Farm,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.5
536314,Pencarn Farm,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.02
536314,Pencarn Farm,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
536314,Pencarn Farm,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
536314,Pencarn Farm,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.61
536314,Pencarn Farm,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.42
536314,Pencarn Farm,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.09
536314,Pencarn Farm,2024-01-21T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
536314,Pencarn Farm,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
536314,Pencarn Farm,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.1
536314,Pencarn Farm,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.7
536314,Pencarn Farm,2024-01-21T23:10:00.000+00:00,transformer,,Temperature,C,28.4
536314,Pencarn Farm,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
536314,Pencarn Farm,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
536314,Pencarn Farm,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
536314,Pencarn Farm,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
536314,Pencarn Farm,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
536314,Pencarn Farm,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
536314,Pencarn Farm,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.29
536314,Pencarn Farm,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
536314,Pencarn Farm,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.71
536314,Pencarn Farm,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,39.04
536314,Pencarn Farm,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,38.08
536314,Pencarn Farm,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,36.88
536314,Pencarn Farm,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,87.6
536314,Pencarn Farm,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
536314,Pencarn Farm,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
536314,Pencarn Farm,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
536314,Pencarn Farm,2024-01-21T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.67
536314,Pencarn Farm,2024-01-21T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.36
536314,Pencarn Farm,2024-01-21T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.84
536314,Pencarn Farm,2024-01-21T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,12.63
536314,Pencarn Farm,2024-01-21T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.04
536314,Pencarn Farm,2024-01-21T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.33
536314,Pencarn Farm,2024-01-21T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,30.3
536314,Pencarn Farm,2024-01-21T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,53.6
536314,Pencarn Farm,2024-01-21T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.7
536314,Pencarn Farm,2024-01-21T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.4
536314,Pencarn Farm,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
536314,Pencarn Farm,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
536314,Pencarn Farm,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
536314,Pencarn Farm,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.15
536314,Pencarn Farm,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.27
536314,Pencarn Farm,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.67
536314,Pencarn Farm,2024-01-21T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
