Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536314,Pencarn Farm,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
536314,Pencarn Farm,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
536314,Pencarn Farm,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.1
536314,Pencarn Farm,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
536314,Pencarn Farm,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.25
536314,Pencarn Farm,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.42
536314,Pencarn Farm,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.12
536314,Pencarn Farm,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.58
536314,Pencarn Farm,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.29
536314,Pencarn Farm,2024-01-21T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
536314,Pencarn Farm,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.3
536314,Pencarn Farm,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
536314,Pencarn Farm,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.0
536314,Pencarn Farm,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.08
536314,Pencarn Farm,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.19
536314,Pencarn Farm,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.09
536314,Pencarn Farm,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.94
536314,Pencarn Farm,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.82
536314,Pencarn Farm,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.49
536314,Pencarn Farm,2024-01-21T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
536314,Pencarn Farm,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.4
536314,Pencarn Farm,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.0
536314,Pencarn Farm,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.3
536314,Pencarn Farm,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.12
536314,Pencarn Farm,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
536314,Pencarn Farm,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
536314,Pencarn Farm,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.44
536314,Pencarn Farm,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.32
536314,Pencarn Farm,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.83
536314,Pencarn Farm,2024-01-21T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
536314,Pencarn Farm,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
536314,Pencarn Farm,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
536314,Pencarn Farm,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
536314,Pencarn Farm,2024-01-21T23:00:00.000+00:00,transformer,,Temperature,C,28.6
536314,Pencarn Farm,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
536314,Pencarn Farm,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
536314,Pencarn Farm,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
536314,Pencarn Farm,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
536314,Pencarn Farm,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
536314,Pencarn Farm,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
536314,Pencarn Farm,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.67
536314,Pencarn Farm,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.84
536314,Pencarn Farm,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
536314,Pencarn Farm,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,41.28
536314,Pencarn Farm,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,40.04
536314,Pencarn Farm,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,38.62
536314,Pencarn Farm,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,89.6
536314,Pencarn Farm,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
536314,Pencarn Farm,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
536314,Pencarn Farm,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
536314,Pencarn Farm,2024-01-21T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.61
536314,Pencarn Farm,2024-01-21T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.2
536314,Pencarn Farm,2024-01-21T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.8
536314,Pencarn Farm,2024-01-21T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,13.1
536314,Pencarn Farm,2024-01-21T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.78
536314,Pencarn Farm,2024-01-21T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.05
536314,Pencarn Farm,2024-01-21T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,30.9
536314,Pencarn Farm,2024-01-21T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,55.5
536314,Pencarn Farm,2024-01-21T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.6
536314,Pencarn Farm,2024-01-21T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.6
536314,Pencarn Farm,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
536314,Pencarn Farm,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
536314,Pencarn Farm,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
536314,Pencarn Farm,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.16
536314,Pencarn Farm,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.34
536314,Pencarn Farm,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.75
536314,Pencarn Farm,2024-01-21T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
536314,Pencarn Farm,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
536314,Pencarn Farm,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.2
536314,Pencarn Farm,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.4
536314,Pencarn Farm,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
536314,Pencarn Farm,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.92
536314,Pencarn Farm,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.94
536314,Pencarn Farm,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.23
536314,Pencarn Farm,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.71
536314,Pencarn Farm,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.94
536314,Pencarn Farm,2024-01-21T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
536314,Pencarn Farm,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.5
536314,Pencarn Farm,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.6
536314,Pencarn Farm,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.0
536314,Pencarn Farm,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.62
536314,Pencarn Farm,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.35
536314,Pencarn Farm,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
536314,Pencarn Farm,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.34
536314,Pencarn Farm,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.72
536314,Pencarn Farm,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.79
536314,Pencarn Farm,2024-01-21T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
536314,Pencarn Farm,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.1
536314,Pencarn Farm,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.9
536314,Pencarn Farm,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.0
536314,Pencarn Farm,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.02
536314,Pencarn Farm,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
536314,Pencarn Farm,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
536314,Pencarn Farm,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.63
536314,Pencarn Farm,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.46
536314,Pencarn Farm,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.24
536314,Pencarn Farm,2024-01-21T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
536314,Pencarn Farm,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
536314,Pencarn Farm,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
536314,Pencarn Farm,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
536314,Pencarn Farm,2024-01-21T22:50:00.000+00:00,transformer,,Temperature,C,28.7
536314,Pencarn Farm,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
536314,Pencarn Farm,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
536314,Pencarn Farm,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
536314,Pencarn Farm,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
536314,Pencarn Farm,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
536314,Pencarn Farm,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
536314,Pencarn Farm,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.96
536314,Pencarn Farm,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.87
536314,Pencarn Farm,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
536314,Pencarn Farm,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,43.46
536314,Pencarn Farm,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,47.02
536314,Pencarn Farm,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,40.77
536314,Pencarn Farm,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,99.0
536314,Pencarn Farm,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
536314,Pencarn Farm,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
536314,Pencarn Farm,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
536314,Pencarn Farm,2024-01-21T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.79
536314,Pencarn Farm,2024-01-21T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.34
536314,Pencarn Farm,2024-01-21T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.8
536314,Pencarn Farm,2024-01-21T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,14.43
536314,Pencarn Farm,2024-01-21T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.98
536314,Pencarn Farm,2024-01-21T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.63
536314,Pencarn Farm,2024-01-21T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,30.5
536314,Pencarn Farm,2024-01-21T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,60.7
536314,Pencarn Farm,2024-01-21T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.6
536314,Pencarn Farm,2024-01-21T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.6
536314,Pencarn Farm,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
536314,Pencarn Farm,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
536314,Pencarn Farm,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
536314,Pencarn Farm,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.17
536314,Pencarn Farm,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.26
536314,Pencarn Farm,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.62
536314,Pencarn Farm,2024-01-21T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
536314,Pencarn Farm,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
536314,Pencarn Farm,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
536314,Pencarn Farm,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.0
536314,Pencarn Farm,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
536314,Pencarn Farm,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.14
536314,Pencarn Farm,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.88
536314,Pencarn Farm,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.7
536314,Pencarn Farm,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.43
536314,Pencarn Farm,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.04
536314,Pencarn Farm,2024-01-21T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
536314,Pencarn Farm,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.2
536314,Pencarn Farm,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.1
536314,Pencarn Farm,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.3
536314,Pencarn Farm,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.63
536314,Pencarn Farm,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.58
536314,Pencarn Farm,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.6
536314,Pencarn Farm,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.17
536314,Pencarn Farm,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.08
536314,Pencarn Farm,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.06
536314,Pencarn Farm,2024-01-21T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
536314,Pencarn Farm,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.0
536314,Pencarn Farm,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.1
536314,Pencarn Farm,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.5
536314,Pencarn Farm,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.85
536314,Pencarn Farm,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
536314,Pencarn Farm,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
536314,Pencarn Farm,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.71
536314,Pencarn Farm,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.65
536314,Pencarn Farm,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.53
536314,Pencarn Farm,2024-01-21T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
536314,Pencarn Farm,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
536314,Pencarn Farm,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.3
536314,Pencarn Farm,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
536314,Pencarn Farm,2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,28.9
536314,Pencarn Farm,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
536314,Pencarn Farm,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
536314,Pencarn Farm,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
536314,Pencarn Farm,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
536314,Pencarn Farm,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
536314,Pencarn Farm,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
536314,Pencarn Farm,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.79
536314,Pencarn Farm,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.54
536314,Pencarn Farm,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
536314,Pencarn Farm,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,43.17
536314,Pencarn Farm,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,44.4
536314,Pencarn Farm,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,40.89
536314,Pencarn Farm,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,98.6
536314,Pencarn Farm,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
536314,Pencarn Farm,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
536314,Pencarn Farm,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
536314,Pencarn Farm,2024-01-21T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.8
536314,Pencarn Farm,2024-01-21T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.33
536314,Pencarn Farm,2024-01-21T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.87
536314,Pencarn Farm,2024-01-21T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,14.48
536314,Pencarn Farm,2024-01-21T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.63
536314,Pencarn Farm,2024-01-21T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.75
536314,Pencarn Farm,2024-01-21T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,34.2
536314,Pencarn Farm,2024-01-21T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,61.3
536314,Pencarn Farm,2024-01-21T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.6
536314,Pencarn Farm,2024-01-21T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.1
536314,Pencarn Farm,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
536314,Pencarn Farm,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
536314,Pencarn Farm,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
536314,Pencarn Farm,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.18
536314,Pencarn Farm,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.24
536314,Pencarn Farm,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.27
536314,Pencarn Farm,2024-01-21T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
536314,Pencarn Farm,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
536314,Pencarn Farm,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
536314,Pencarn Farm,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.7
536314,Pencarn Farm,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
536314,Pencarn Farm,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.25
536314,Pencarn Farm,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.84
536314,Pencarn Farm,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.84
536314,Pencarn Farm,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.72
536314,Pencarn Farm,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.63
536314,Pencarn Farm,2024-01-21T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
536314,Pencarn Farm,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.8
536314,Pencarn Farm,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.8
536314,Pencarn Farm,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.8
536314,Pencarn Farm,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.06
536314,Pencarn Farm,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.24
536314,Pencarn Farm,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.76
536314,Pencarn Farm,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.33
536314,Pencarn Farm,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.62
536314,Pencarn Farm,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.1
536314,Pencarn Farm,2024-01-21T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
536314,Pencarn Farm,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.5
536314,Pencarn Farm,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.4
536314,Pencarn Farm,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.7
536314,Pencarn Farm,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.74
536314,Pencarn Farm,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
536314,Pencarn Farm,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
536314,Pencarn Farm,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.93
536314,Pencarn Farm,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.96
536314,Pencarn Farm,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.64
536314,Pencarn Farm,2024-01-21T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
536314,Pencarn Farm,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.9
536314,Pencarn Farm,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
536314,Pencarn Farm,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
536314,Pencarn Farm,2024-01-21T22:30:00.000+00:00,transformer,,Temperature,C,29.1
536314,Pencarn Farm,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
536314,Pencarn Farm,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
536314,Pencarn Farm,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
536314,Pencarn Farm,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
536314,Pencarn Farm,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
536314,Pencarn Farm,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
536314,Pencarn Farm,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.95
536314,Pencarn Farm,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.16
536314,Pencarn Farm,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
536314,Pencarn Farm,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,45.76
536314,Pencarn Farm,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,43.17
536314,Pencarn Farm,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,43.4
536314,Pencarn Farm,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,98.5
536314,Pencarn Farm,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
536314,Pencarn Farm,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
536314,Pencarn Farm,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
536314,Pencarn Farm,2024-01-21T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.0
536314,Pencarn Farm,2024-01-21T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.22
536314,Pencarn Farm,2024-01-21T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.1
536314,Pencarn Farm,2024-01-21T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,13.92
536314,Pencarn Farm,2024-01-21T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.85
536314,Pencarn Farm,2024-01-21T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,15.03
536314,Pencarn Farm,2024-01-21T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,31.8
536314,Pencarn Farm,2024-01-21T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,60.1
536314,Pencarn Farm,2024-01-21T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.6
536314,Pencarn Farm,2024-01-21T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,64.8
536314,Pencarn Farm,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
536314,Pencarn Farm,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
536314,Pencarn Farm,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
536314,Pencarn Farm,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.16
536314,Pencarn Farm,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.26
536314,Pencarn Farm,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.84
536314,Pencarn Farm,2024-01-21T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
536314,Pencarn Farm,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
536314,Pencarn Farm,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.8
536314,Pencarn Farm,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
536314,Pencarn Farm,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
536314,Pencarn Farm,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.05
536314,Pencarn Farm,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.78
536314,Pencarn Farm,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.13
536314,Pencarn Farm,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.35
536314,Pencarn Farm,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.28
536314,Pencarn Farm,2024-01-21T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.8
536314,Pencarn Farm,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.5
536314,Pencarn Farm,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.6
536314,Pencarn Farm,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.9
536314,Pencarn Farm,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.04
536314,Pencarn Farm,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.27
536314,Pencarn Farm,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.51
536314,Pencarn Farm,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.0
536314,Pencarn Farm,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.79
536314,Pencarn Farm,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.04
536314,Pencarn Farm,2024-01-21T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.4
536314,Pencarn Farm,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.2
536314,Pencarn Farm,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.1
536314,Pencarn Farm,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.3
536314,Pencarn Farm,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
536314,Pencarn Farm,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
536314,Pencarn Farm,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
536314,Pencarn Farm,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.32
536314,Pencarn Farm,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.44
536314,Pencarn Farm,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.97
536314,Pencarn Farm,2024-01-21T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
536314,Pencarn Farm,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
536314,Pencarn Farm,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.9
536314,Pencarn Farm,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
536314,Pencarn Farm,2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,29.3
536314,Pencarn Farm,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
536314,Pencarn Farm,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
536314,Pencarn Farm,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
536314,Pencarn Farm,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
536314,Pencarn Farm,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
536314,Pencarn Farm,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
536314,Pencarn Farm,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.31
536314,Pencarn Farm,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.7
536314,Pencarn Farm,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
536314,Pencarn Farm,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,42.52
536314,Pencarn Farm,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,49.69
536314,Pencarn Farm,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,55.16
536314,Pencarn Farm,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,113.3
536314,Pencarn Farm,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
536314,Pencarn Farm,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.6
536314,Pencarn Farm,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.6
536314,Pencarn Farm,2024-01-21T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.97
536314,Pencarn Farm,2024-01-21T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.22
536314,Pencarn Farm,2024-01-21T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.19
536314,Pencarn Farm,2024-01-21T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,14.14
536314,Pencarn Farm,2024-01-21T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,12.4
536314,Pencarn Farm,2024-01-21T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,14.82
536314,Pencarn Farm,2024-01-21T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,31.3
536314,Pencarn Farm,2024-01-21T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,60.6
536314,Pencarn Farm,2024-01-21T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.8
536314,Pencarn Farm,2024-01-21T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.8
536314,Pencarn Farm,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
536314,Pencarn Farm,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
536314,Pencarn Farm,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
536314,Pencarn Farm,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.15
536314,Pencarn Farm,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.26
536314,Pencarn Farm,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.74
536314,Pencarn Farm,2024-01-21T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
536314,Pencarn Farm,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
536314,Pencarn Farm,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
536314,Pencarn Farm,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.9
536314,Pencarn Farm,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
536314,Pencarn Farm,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.37
536314,Pencarn Farm,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.16
536314,Pencarn Farm,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.4
536314,Pencarn Farm,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.25
536314,Pencarn Farm,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.1
536314,Pencarn Farm,2024-01-21T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
536314,Pencarn Farm,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.9
536314,Pencarn Farm,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.3
536314,Pencarn Farm,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.5
536314,Pencarn Farm,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.27
536314,Pencarn Farm,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.07
536314,Pencarn Farm,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.84
536314,Pencarn Farm,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.71
536314,Pencarn Farm,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.66
536314,Pencarn Farm,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.44
536314,Pencarn Farm,2024-01-21T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.7
536314,Pencarn Farm,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.6
536314,Pencarn Farm,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.4
536314,Pencarn Farm,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.8
536314,Pencarn Farm,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.01
536314,Pencarn Farm,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
536314,Pencarn Farm,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
536314,Pencarn Farm,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.5
536314,Pencarn Farm,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.87
536314,Pencarn Farm,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.76
536314,Pencarn Farm,2024-01-21T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
536314,Pencarn Farm,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.8
536314,Pencarn Farm,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.7
536314,Pencarn Farm,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.7
536314,Pencarn Farm,2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,29.6
536314,Pencarn Farm,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
536314,Pencarn Farm,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
536314,Pencarn Farm,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
536314,Pencarn Farm,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
536314,Pencarn Farm,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
536314,Pencarn Farm,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
536314,Pencarn Farm,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.99
536314,Pencarn Farm,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.1
536314,Pencarn Farm,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
536314,Pencarn Farm,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,42.9
536314,Pencarn Farm,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,47.44
536314,Pencarn Farm,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,54.88
536314,Pencarn Farm,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,114.9
536314,Pencarn Farm,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
536314,Pencarn Farm,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.1
536314,Pencarn Farm,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.4
536314,Pencarn Farm,2024-01-21T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.21
536314,Pencarn Farm,2024-01-21T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.43
536314,Pencarn Farm,2024-01-21T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.62
536314,Pencarn Farm,2024-01-21T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,14.48
536314,Pencarn Farm,2024-01-21T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.49
536314,Pencarn Farm,2024-01-21T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,15.79
536314,Pencarn Farm,2024-01-21T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,36.0
536314,Pencarn Farm,2024-01-21T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,62.9
536314,Pencarn Farm,2024-01-21T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.1
536314,Pencarn Farm,2024-01-21T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.4
536314,Pencarn Farm,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
536314,Pencarn Farm,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
536314,Pencarn Farm,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
536314,Pencarn Farm,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.48
536314,Pencarn Farm,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.23
536314,Pencarn Farm,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.14
536314,Pencarn Farm,2024-01-21T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
536314,Pencarn Farm,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
536314,Pencarn Farm,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
536314,Pencarn Farm,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
536314,Pencarn Farm,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
536314,Pencarn Farm,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.42
536314,Pencarn Farm,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.0
536314,Pencarn Farm,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.27
536314,Pencarn Farm,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.19
536314,Pencarn Farm,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.46
536314,Pencarn Farm,2024-01-21T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
536314,Pencarn Farm,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.9
536314,Pencarn Farm,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.7
536314,Pencarn Farm,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.0
536314,Pencarn Farm,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.39
536314,Pencarn Farm,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.06
536314,Pencarn Farm,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.16
536314,Pencarn Farm,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.71
536314,Pencarn Farm,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.86
536314,Pencarn Farm,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.17
536314,Pencarn Farm,2024-01-21T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.5
536314,Pencarn Farm,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.0
536314,Pencarn Farm,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.1
536314,Pencarn Farm,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.5
536314,Pencarn Farm,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.07
536314,Pencarn Farm,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
536314,Pencarn Farm,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
536314,Pencarn Farm,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.8
536314,Pencarn Farm,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.89
536314,Pencarn Farm,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.98
536314,Pencarn Farm,2024-01-21T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
536314,Pencarn Farm,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.5
536314,Pencarn Farm,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
536314,Pencarn Farm,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.9
536314,Pencarn Farm,2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,29.8
536314,Pencarn Farm,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
536314,Pencarn Farm,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
536314,Pencarn Farm,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
536314,Pencarn Farm,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
536314,Pencarn Farm,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
536314,Pencarn Farm,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
536314,Pencarn Farm,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.5
536314,Pencarn Farm,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
536314,Pencarn Farm,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.87
536314,Pencarn Farm,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,45.74
536314,Pencarn Farm,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,47.66
536314,Pencarn Farm,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,54.54
536314,Pencarn Farm,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,113.3
536314,Pencarn Farm,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
536314,Pencarn Farm,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.7
536314,Pencarn Farm,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.8
536314,Pencarn Farm,2024-01-21T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.79
536314,Pencarn Farm,2024-01-21T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.29
536314,Pencarn Farm,2024-01-21T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.61
536314,Pencarn Farm,2024-01-21T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,16.37
536314,Pencarn Farm,2024-01-21T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.66
536314,Pencarn Farm,2024-01-21T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.68
536314,Pencarn Farm,2024-01-21T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,36.7
536314,Pencarn Farm,2024-01-21T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,70.0
536314,Pencarn Farm,2024-01-21T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.6
536314,Pencarn Farm,2024-01-21T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.5
536314,Pencarn Farm,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
536314,Pencarn Farm,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
536314,Pencarn Farm,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
536314,Pencarn Farm,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.2
536314,Pencarn Farm,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.25
536314,Pencarn Farm,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.74
536314,Pencarn Farm,2024-01-21T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
536314,Pencarn Farm,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
536314,Pencarn Farm,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
536314,Pencarn Farm,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.5
536314,Pencarn Farm,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.93
536314,Pencarn Farm,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.15
536314,Pencarn Farm,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.86
536314,Pencarn Farm,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.61
536314,Pencarn Farm,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.34
536314,Pencarn Farm,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.19
536314,Pencarn Farm,2024-01-21T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
536314,Pencarn Farm,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.5
536314,Pencarn Farm,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.0
536314,Pencarn Farm,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.8
536314,Pencarn Farm,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.89
536314,Pencarn Farm,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.18
536314,Pencarn Farm,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.06
536314,Pencarn Farm,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.74
536314,Pencarn Farm,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.28
536314,Pencarn Farm,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.46
536314,Pencarn Farm,2024-01-21T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,49.8
536314,Pencarn Farm,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.0
536314,Pencarn Farm,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.7
536314,Pencarn Farm,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.5
536314,Pencarn Farm,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.14
536314,Pencarn Farm,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
536314,Pencarn Farm,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
536314,Pencarn Farm,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.15
536314,Pencarn Farm,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.4
536314,Pencarn Farm,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.97
536314,Pencarn Farm,2024-01-21T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
536314,Pencarn Farm,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
536314,Pencarn Farm,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
536314,Pencarn Farm,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.6
536314,Pencarn Farm,2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,30.0
536314,Pencarn Farm,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
536314,Pencarn Farm,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
536314,Pencarn Farm,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
536314,Pencarn Farm,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
536314,Pencarn Farm,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
536314,Pencarn Farm,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
536314,Pencarn Farm,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.89
536314,Pencarn Farm,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
536314,Pencarn Farm,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
536314,Pencarn Farm,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,48.07
536314,Pencarn Farm,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,52.92
536314,Pencarn Farm,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,49.05
536314,Pencarn Farm,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,112.6
536314,Pencarn Farm,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
536314,Pencarn Farm,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.1
536314,Pencarn Farm,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
536314,Pencarn Farm,2024-01-21T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.19
536314,Pencarn Farm,2024-01-21T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.85
536314,Pencarn Farm,2024-01-21T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.11
536314,Pencarn Farm,2024-01-21T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,17.52
536314,Pencarn Farm,2024-01-21T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.58
536314,Pencarn Farm,2024-01-21T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,14.74
536314,Pencarn Farm,2024-01-21T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,39.6
536314,Pencarn Farm,2024-01-21T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,74.8
536314,Pencarn Farm,2024-01-21T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.2
536314,Pencarn Farm,2024-01-21T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.8
536314,Pencarn Farm,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
536314,Pencarn Farm,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
536314,Pencarn Farm,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
536314,Pencarn Farm,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.16
536314,Pencarn Farm,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.24
536314,Pencarn Farm,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.61
536314,Pencarn Farm,2024-01-21T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
536314,Pencarn Farm,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
536314,Pencarn Farm,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
536314,Pencarn Farm,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.2
536314,Pencarn Farm,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.04
536314,Pencarn Farm,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.99
536314,Pencarn Farm,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.1
536314,Pencarn Farm,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.67
536314,Pencarn Farm,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.74
536314,Pencarn Farm,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.0
536314,Pencarn Farm,2024-01-21T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
536314,Pencarn Farm,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
536314,Pencarn Farm,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.1
536314,Pencarn Farm,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.2
536314,Pencarn Farm,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.99
536314,Pencarn Farm,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.12
536314,Pencarn Farm,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.87
536314,Pencarn Farm,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.84
536314,Pencarn Farm,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.03
536314,Pencarn Farm,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.26
