Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536314,Pencarn Farm,2024-01-21T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
536314,Pencarn Farm,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.7
536314,Pencarn Farm,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.9
536314,Pencarn Farm,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.0
536314,Pencarn Farm,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.18
536314,Pencarn Farm,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
536314,Pencarn Farm,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.29
536314,Pencarn Farm,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.72
536314,Pencarn Farm,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.68
536314,Pencarn Farm,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.5
536314,Pencarn Farm,2024-01-21T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
536314,Pencarn Farm,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.2
536314,Pencarn Farm,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
536314,Pencarn Farm,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
536314,Pencarn Farm,2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,30.2
536314,Pencarn Farm,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
536314,Pencarn Farm,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
536314,Pencarn Farm,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
536314,Pencarn Farm,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
536314,Pencarn Farm,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
536314,Pencarn Farm,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
536314,Pencarn Farm,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.53
536314,Pencarn Farm,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
536314,Pencarn Farm,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.76
536314,Pencarn Farm,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,50.92
536314,Pencarn Farm,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,49.27
536314,Pencarn Farm,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,49.11
536314,Pencarn Farm,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,111.2
536314,Pencarn Farm,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.5
536314,Pencarn Farm,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.2
536314,Pencarn Farm,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
536314,Pencarn Farm,2024-01-21T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.17
536314,Pencarn Farm,2024-01-21T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.81
536314,Pencarn Farm,2024-01-21T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.16
536314,Pencarn Farm,2024-01-21T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,16.79
536314,Pencarn Farm,2024-01-21T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.65
536314,Pencarn Farm,2024-01-21T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,15.61
536314,Pencarn Farm,2024-01-21T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,36.6
536314,Pencarn Farm,2024-01-21T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,72.4
536314,Pencarn Farm,2024-01-21T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.4
536314,Pencarn Farm,2024-01-21T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.3
536314,Pencarn Farm,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
536314,Pencarn Farm,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
536314,Pencarn Farm,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
536314,Pencarn Farm,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.17
536314,Pencarn Farm,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.25
536314,Pencarn Farm,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.75
536314,Pencarn Farm,2024-01-21T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
536314,Pencarn Farm,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
536314,Pencarn Farm,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
536314,Pencarn Farm,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.0
536314,Pencarn Farm,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
536314,Pencarn Farm,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.89
536314,Pencarn Farm,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.7
536314,Pencarn Farm,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.43
536314,Pencarn Farm,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.99
536314,Pencarn Farm,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.06
536314,Pencarn Farm,2024-01-21T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
536314,Pencarn Farm,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.3
536314,Pencarn Farm,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.2
536314,Pencarn Farm,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.9
536314,Pencarn Farm,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.31
536314,Pencarn Farm,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.1
536314,Pencarn Farm,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.05
536314,Pencarn Farm,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.88
536314,Pencarn Farm,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.95
536314,Pencarn Farm,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.39
536314,Pencarn Farm,2024-01-21T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.9
536314,Pencarn Farm,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.5
536314,Pencarn Farm,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.9
536314,Pencarn Farm,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.5
536314,Pencarn Farm,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.22
536314,Pencarn Farm,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
536314,Pencarn Farm,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
536314,Pencarn Farm,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.52
536314,Pencarn Farm,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.51
536314,Pencarn Farm,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.95
536314,Pencarn Farm,2024-01-21T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
536314,Pencarn Farm,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.8
536314,Pencarn Farm,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.0
536314,Pencarn Farm,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.4
536314,Pencarn Farm,2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,30.4
536314,Pencarn Farm,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
536314,Pencarn Farm,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
536314,Pencarn Farm,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
536314,Pencarn Farm,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
536314,Pencarn Farm,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
536314,Pencarn Farm,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
536314,Pencarn Farm,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.53
536314,Pencarn Farm,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
536314,Pencarn Farm,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.58
536314,Pencarn Farm,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,51.8
536314,Pencarn Farm,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,61.35
536314,Pencarn Farm,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,52.76
536314,Pencarn Farm,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,126.9
536314,Pencarn Farm,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.1
536314,Pencarn Farm,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,266.1
536314,Pencarn Farm,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.5
536314,Pencarn Farm,2024-01-21T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.99
536314,Pencarn Farm,2024-01-21T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.91
536314,Pencarn Farm,2024-01-21T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.8
536314,Pencarn Farm,2024-01-21T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,17.62
536314,Pencarn Farm,2024-01-21T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,14.13
536314,Pencarn Farm,2024-01-21T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,16.16
536314,Pencarn Farm,2024-01-21T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,37.6
536314,Pencarn Farm,2024-01-21T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,75.8
536314,Pencarn Farm,2024-01-21T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.6
536314,Pencarn Farm,2024-01-21T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,70.3
536314,Pencarn Farm,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
536314,Pencarn Farm,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
536314,Pencarn Farm,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
536314,Pencarn Farm,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.31
536314,Pencarn Farm,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.23
536314,Pencarn Farm,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.85
536314,Pencarn Farm,2024-01-21T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
536314,Pencarn Farm,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
536314,Pencarn Farm,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
536314,Pencarn Farm,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.2
536314,Pencarn Farm,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
536314,Pencarn Farm,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.87
536314,Pencarn Farm,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.71
536314,Pencarn Farm,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.94
536314,Pencarn Farm,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.52
536314,Pencarn Farm,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.06
536314,Pencarn Farm,2024-01-21T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.7
536314,Pencarn Farm,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.0
536314,Pencarn Farm,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.2
536314,Pencarn Farm,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.1
536314,Pencarn Farm,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.3
536314,Pencarn Farm,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.23
536314,Pencarn Farm,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.0
536314,Pencarn Farm,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.71
536314,Pencarn Farm,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,26.83
536314,Pencarn Farm,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.96
536314,Pencarn Farm,2024-01-21T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,58.5
536314,Pencarn Farm,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.2
536314,Pencarn Farm,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.1
536314,Pencarn Farm,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.8
536314,Pencarn Farm,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.31
536314,Pencarn Farm,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
536314,Pencarn Farm,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
536314,Pencarn Farm,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.55
536314,Pencarn Farm,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.21
536314,Pencarn Farm,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.1
536314,Pencarn Farm,2024-01-21T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
536314,Pencarn Farm,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.9
536314,Pencarn Farm,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
536314,Pencarn Farm,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.7
536314,Pencarn Farm,2024-01-21T21:20:00.000+00:00,transformer,,Temperature,C,30.5
536314,Pencarn Farm,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
536314,Pencarn Farm,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
536314,Pencarn Farm,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
536314,Pencarn Farm,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
536314,Pencarn Farm,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
536314,Pencarn Farm,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
536314,Pencarn Farm,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.15
536314,Pencarn Farm,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
536314,Pencarn Farm,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
536314,Pencarn Farm,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,52.13
536314,Pencarn Farm,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,62.92
536314,Pencarn Farm,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,57.13
536314,Pencarn Farm,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,126.2
536314,Pencarn Farm,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.2
536314,Pencarn Farm,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,272.6
536314,Pencarn Farm,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.3
536314,Pencarn Farm,2024-01-21T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.52
536314,Pencarn Farm,2024-01-21T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.97
536314,Pencarn Farm,2024-01-21T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.66
536314,Pencarn Farm,2024-01-21T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,19.08
536314,Pencarn Farm,2024-01-21T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,14.08
536314,Pencarn Farm,2024-01-21T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,20.39
536314,Pencarn Farm,2024-01-21T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,41.8
536314,Pencarn Farm,2024-01-21T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,80.9
536314,Pencarn Farm,2024-01-21T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.1
536314,Pencarn Farm,2024-01-21T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,86.8
536314,Pencarn Farm,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
536314,Pencarn Farm,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
536314,Pencarn Farm,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
536314,Pencarn Farm,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.25
536314,Pencarn Farm,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.22
536314,Pencarn Farm,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.09
536314,Pencarn Farm,2024-01-21T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
536314,Pencarn Farm,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
536314,Pencarn Farm,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
536314,Pencarn Farm,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
536314,Pencarn Farm,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
536314,Pencarn Farm,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.29
536314,Pencarn Farm,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.02
536314,Pencarn Farm,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.14
536314,Pencarn Farm,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.48
536314,Pencarn Farm,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.41
536314,Pencarn Farm,2024-01-21T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.5
536314,Pencarn Farm,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.7
536314,Pencarn Farm,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.1
536314,Pencarn Farm,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.4
536314,Pencarn Farm,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.06
536314,Pencarn Farm,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.14
536314,Pencarn Farm,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.93
536314,Pencarn Farm,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.42
536314,Pencarn Farm,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.83
536314,Pencarn Farm,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.1
536314,Pencarn Farm,2024-01-21T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.3
536314,Pencarn Farm,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.5
536314,Pencarn Farm,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.0
536314,Pencarn Farm,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.6
536314,Pencarn Farm,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.31
536314,Pencarn Farm,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
536314,Pencarn Farm,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
536314,Pencarn Farm,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.16
536314,Pencarn Farm,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.57
536314,Pencarn Farm,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.99
536314,Pencarn Farm,2024-01-21T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
536314,Pencarn Farm,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.7
536314,Pencarn Farm,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.5
536314,Pencarn Farm,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.8
536314,Pencarn Farm,2024-01-21T21:10:00.000+00:00,transformer,,Temperature,C,30.7
536314,Pencarn Farm,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
536314,Pencarn Farm,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
536314,Pencarn Farm,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
536314,Pencarn Farm,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
536314,Pencarn Farm,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
536314,Pencarn Farm,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
536314,Pencarn Farm,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.22
536314,Pencarn Farm,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
536314,Pencarn Farm,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
536314,Pencarn Farm,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,54.06
536314,Pencarn Farm,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,61.17
536314,Pencarn Farm,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,67.98
536314,Pencarn Farm,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,127.4
536314,Pencarn Farm,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.1
536314,Pencarn Farm,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,262.9
536314,Pencarn Farm,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,290.9
536314,Pencarn Farm,2024-01-21T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.47
536314,Pencarn Farm,2024-01-21T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.86
536314,Pencarn Farm,2024-01-21T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.97
536314,Pencarn Farm,2024-01-21T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,15.54
536314,Pencarn Farm,2024-01-21T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.02
536314,Pencarn Farm,2024-01-21T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,18.84
536314,Pencarn Farm,2024-01-21T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,39.4
536314,Pencarn Farm,2024-01-21T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,66.6
536314,Pencarn Farm,2024-01-21T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.7
536314,Pencarn Farm,2024-01-21T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,80.6
536314,Pencarn Farm,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
536314,Pencarn Farm,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
536314,Pencarn Farm,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
536314,Pencarn Farm,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
536314,Pencarn Farm,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.22
536314,Pencarn Farm,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.63
536314,Pencarn Farm,2024-01-21T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
536314,Pencarn Farm,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
536314,Pencarn Farm,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
536314,Pencarn Farm,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
536314,Pencarn Farm,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
536314,Pencarn Farm,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.32
536314,Pencarn Farm,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.86
536314,Pencarn Farm,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.72
536314,Pencarn Farm,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.55
536314,Pencarn Farm,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.75
536314,Pencarn Farm,2024-01-21T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.5
536314,Pencarn Farm,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.0
536314,Pencarn Farm,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.4
536314,Pencarn Farm,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.3
536314,Pencarn Farm,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.99
536314,Pencarn Farm,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.93
536314,Pencarn Farm,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.79
536314,Pencarn Farm,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.32
536314,Pencarn Farm,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.53
536314,Pencarn Farm,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.12
536314,Pencarn Farm,2024-01-21T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.1
536314,Pencarn Farm,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.4
536314,Pencarn Farm,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.6
536314,Pencarn Farm,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.0
536314,Pencarn Farm,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.1
536314,Pencarn Farm,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
536314,Pencarn Farm,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
536314,Pencarn Farm,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.62
536314,Pencarn Farm,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.84
536314,Pencarn Farm,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.34
536314,Pencarn Farm,2024-01-21T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
536314,Pencarn Farm,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
536314,Pencarn Farm,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.8
536314,Pencarn Farm,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
536314,Pencarn Farm,2024-01-21T21:00:00.000+00:00,transformer,,Temperature,C,30.9
536314,Pencarn Farm,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
536314,Pencarn Farm,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
536314,Pencarn Farm,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
536314,Pencarn Farm,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
536314,Pencarn Farm,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
536314,Pencarn Farm,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
536314,Pencarn Farm,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.75
536314,Pencarn Farm,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.22
536314,Pencarn Farm,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
536314,Pencarn Farm,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,51.65
536314,Pencarn Farm,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,60.17
536314,Pencarn Farm,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,66.69
536314,Pencarn Farm,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,131.7
536314,Pencarn Farm,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.0
536314,Pencarn Farm,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.8
536314,Pencarn Farm,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,286.0
536314,Pencarn Farm,2024-01-21T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.16
536314,Pencarn Farm,2024-01-21T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.94
536314,Pencarn Farm,2024-01-21T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.98
536314,Pencarn Farm,2024-01-21T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,18.5
536314,Pencarn Farm,2024-01-21T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,15.18
536314,Pencarn Farm,2024-01-21T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,16.51
536314,Pencarn Farm,2024-01-21T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,39.2
536314,Pencarn Farm,2024-01-21T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,79.0
536314,Pencarn Farm,2024-01-21T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,65.6
536314,Pencarn Farm,2024-01-21T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,71.7
536314,Pencarn Farm,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
536314,Pencarn Farm,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
536314,Pencarn Farm,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
536314,Pencarn Farm,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.85
536314,Pencarn Farm,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.34
536314,Pencarn Farm,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.94
536314,Pencarn Farm,2024-01-21T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
536314,Pencarn Farm,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
536314,Pencarn Farm,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.2
536314,Pencarn Farm,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.2
536314,Pencarn Farm,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
536314,Pencarn Farm,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.99
536314,Pencarn Farm,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.87
536314,Pencarn Farm,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.14
536314,Pencarn Farm,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.33
536314,Pencarn Farm,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.53
536314,Pencarn Farm,2024-01-21T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.4
536314,Pencarn Farm,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.7
536314,Pencarn Farm,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.0
536314,Pencarn Farm,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.3
536314,Pencarn Farm,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.93
536314,Pencarn Farm,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.59
536314,Pencarn Farm,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.45
536314,Pencarn Farm,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.83
536314,Pencarn Farm,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.93
536314,Pencarn Farm,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.9
536314,Pencarn Farm,2024-01-21T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
536314,Pencarn Farm,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.1
536314,Pencarn Farm,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.0
536314,Pencarn Farm,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.8
536314,Pencarn Farm,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.04
536314,Pencarn Farm,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
536314,Pencarn Farm,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
536314,Pencarn Farm,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.13
536314,Pencarn Farm,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
536314,Pencarn Farm,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.48
536314,Pencarn Farm,2024-01-21T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
536314,Pencarn Farm,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.5
536314,Pencarn Farm,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.3
536314,Pencarn Farm,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.7
536314,Pencarn Farm,2024-01-21T20:50:00.000+00:00,transformer,,Temperature,C,31.1
536314,Pencarn Farm,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
536314,Pencarn Farm,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
536314,Pencarn Farm,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
536314,Pencarn Farm,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
536314,Pencarn Farm,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
536314,Pencarn Farm,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
536314,Pencarn Farm,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.2
536314,Pencarn Farm,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.64
536314,Pencarn Farm,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
536314,Pencarn Farm,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,54.46
536314,Pencarn Farm,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,58.78
536314,Pencarn Farm,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,60.37
536314,Pencarn Farm,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,121.7
536314,Pencarn Farm,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.6
536314,Pencarn Farm,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.2
536314,Pencarn Farm,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.0
536314,Pencarn Farm,2024-01-21T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.41
536314,Pencarn Farm,2024-01-21T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.65
536314,Pencarn Farm,2024-01-21T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.23
536314,Pencarn Farm,2024-01-21T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,21.27
536314,Pencarn Farm,2024-01-21T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,15.91
536314,Pencarn Farm,2024-01-21T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,18.22
536314,Pencarn Farm,2024-01-21T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,41.9
536314,Pencarn Farm,2024-01-21T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,90.1
536314,Pencarn Farm,2024-01-21T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.2
536314,Pencarn Farm,2024-01-21T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,78.7
536314,Pencarn Farm,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
536314,Pencarn Farm,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
536314,Pencarn Farm,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
536314,Pencarn Farm,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.94
536314,Pencarn Farm,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.22
536314,Pencarn Farm,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.88
536314,Pencarn Farm,2024-01-21T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
536314,Pencarn Farm,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
536314,Pencarn Farm,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
536314,Pencarn Farm,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.0
536314,Pencarn Farm,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
536314,Pencarn Farm,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.13
536314,Pencarn Farm,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.7
536314,Pencarn Farm,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.94
536314,Pencarn Farm,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.18
536314,Pencarn Farm,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,20.03
536314,Pencarn Farm,2024-01-21T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,51.5
536314,Pencarn Farm,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.0
536314,Pencarn Farm,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.6
536314,Pencarn Farm,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.2
536314,Pencarn Farm,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.02
536314,Pencarn Farm,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.07
536314,Pencarn Farm,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
536314,Pencarn Farm,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.91
536314,Pencarn Farm,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.87
536314,Pencarn Farm,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.62
536314,Pencarn Farm,2024-01-21T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
536314,Pencarn Farm,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.3
536314,Pencarn Farm,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.5
536314,Pencarn Farm,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.0
536314,Pencarn Farm,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.96
536314,Pencarn Farm,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
536314,Pencarn Farm,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
536314,Pencarn Farm,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.73
536314,Pencarn Farm,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.87
536314,Pencarn Farm,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.71
536314,Pencarn Farm,2024-01-21T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
536314,Pencarn Farm,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.9
536314,Pencarn Farm,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.9
536314,Pencarn Farm,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.2
536314,Pencarn Farm,2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,31.2
536314,Pencarn Farm,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
536314,Pencarn Farm,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
536314,Pencarn Farm,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
536314,Pencarn Farm,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
536314,Pencarn Farm,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
536314,Pencarn Farm,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
536314,Pencarn Farm,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.76
536314,Pencarn Farm,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
536314,Pencarn Farm,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
536314,Pencarn Farm,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,58.79
536314,Pencarn Farm,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,60.05
536314,Pencarn Farm,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,70.46
536314,Pencarn Farm,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,128.8
536314,Pencarn Farm,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.3
536314,Pencarn Farm,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,258.9
536314,Pencarn Farm,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,302.1
536314,Pencarn Farm,2024-01-21T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.34
536314,Pencarn Farm,2024-01-21T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.14
536314,Pencarn Farm,2024-01-21T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.97
536314,Pencarn Farm,2024-01-21T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,20.95
536314,Pencarn Farm,2024-01-21T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,15.93
536314,Pencarn Farm,2024-01-21T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,18.59
536314,Pencarn Farm,2024-01-21T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,42.0
536314,Pencarn Farm,2024-01-21T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,88.9
536314,Pencarn Farm,2024-01-21T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.2
536314,Pencarn Farm,2024-01-21T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,80.2
536314,Pencarn Farm,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
536314,Pencarn Farm,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
536314,Pencarn Farm,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
536314,Pencarn Farm,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.91
536314,Pencarn Farm,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
536314,Pencarn Farm,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.9
536314,Pencarn Farm,2024-01-21T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
536314,Pencarn Farm,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
536314,Pencarn Farm,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
536314,Pencarn Farm,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.1
536314,Pencarn Farm,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
536314,Pencarn Farm,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.79
536314,Pencarn Farm,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
536314,Pencarn Farm,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.37
536314,Pencarn Farm,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.72
536314,Pencarn Farm,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.15
536314,Pencarn Farm,2024-01-21T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.6
536314,Pencarn Farm,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.8
536314,Pencarn Farm,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.8
536314,Pencarn Farm,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.1
536314,Pencarn Farm,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.26
536314,Pencarn Farm,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.82
536314,Pencarn Farm,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
536314,Pencarn Farm,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.59
536314,Pencarn Farm,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,25.97
536314,Pencarn Farm,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.87
536314,Pencarn Farm,2024-01-21T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.5
536314,Pencarn Farm,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.6
536314,Pencarn Farm,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.9
536314,Pencarn Farm,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.7
536314,Pencarn Farm,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.88
536314,Pencarn Farm,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
536314,Pencarn Farm,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
536314,Pencarn Farm,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.86
536314,Pencarn Farm,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.52
536314,Pencarn Farm,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.51
536314,Pencarn Farm,2024-01-21T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.8
536314,Pencarn Farm,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
536314,Pencarn Farm,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.6
536314,Pencarn Farm,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.7
536314,Pencarn Farm,2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,31.3
536314,Pencarn Farm,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
536314,Pencarn Farm,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
536314,Pencarn Farm,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
536314,Pencarn Farm,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
536314,Pencarn Farm,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
536314,Pencarn Farm,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
536314,Pencarn Farm,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
536314,Pencarn Farm,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
536314,Pencarn Farm,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
536314,Pencarn Farm,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,61.68
536314,Pencarn Farm,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,72.35
536314,Pencarn Farm,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,71.01
536314,Pencarn Farm,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,131.1
536314,Pencarn Farm,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,264.4
536314,Pencarn Farm,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,310.0
536314,Pencarn Farm,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,304.1
536314,Pencarn Farm,2024-01-21T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.79
536314,Pencarn Farm,2024-01-21T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.04
536314,Pencarn Farm,2024-01-21T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.13
536314,Pencarn Farm,2024-01-21T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,23.2
536314,Pencarn Farm,2024-01-21T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,16.45
536314,Pencarn Farm,2024-01-21T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,19.79
536314,Pencarn Farm,2024-01-21T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,48.0
536314,Pencarn Farm,2024-01-21T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,97.9
536314,Pencarn Farm,2024-01-21T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,70.5
536314,Pencarn Farm,2024-01-21T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,85.7
536314,Pencarn Farm,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
536314,Pencarn Farm,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
536314,Pencarn Farm,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
536314,Pencarn Farm,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
536314,Pencarn Farm,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
536314,Pencarn Farm,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.87
536314,Pencarn Farm,2024-01-21T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
536314,Pencarn Farm,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
536314,Pencarn Farm,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
536314,Pencarn Farm,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.0
536314,Pencarn Farm,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
536314,Pencarn Farm,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.01
536314,Pencarn Farm,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.97
536314,Pencarn Farm,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.69
536314,Pencarn Farm,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.54
536314,Pencarn Farm,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,19.58
536314,Pencarn Farm,2024-01-21T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,45.7
536314,Pencarn Farm,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.8
536314,Pencarn Farm,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.4
536314,Pencarn Farm,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.6
536314,Pencarn Farm,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.6
536314,Pencarn Farm,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.62
536314,Pencarn Farm,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
536314,Pencarn Farm,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.91
536314,Pencarn Farm,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,27.92
536314,Pencarn Farm,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,28.21
536314,Pencarn Farm,2024-01-21T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,59.8
536314,Pencarn Farm,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.2
536314,Pencarn Farm,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,119.3
536314,Pencarn Farm,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,120.2
536314,Pencarn Farm,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.96
536314,Pencarn Farm,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
536314,Pencarn Farm,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
536314,Pencarn Farm,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.2
536314,Pencarn Farm,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.32
536314,Pencarn Farm,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.01
536314,Pencarn Farm,2024-01-21T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
536314,Pencarn Farm,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.7
536314,Pencarn Farm,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.7
536314,Pencarn Farm,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
536314,Pencarn Farm,2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,31.5
536314,Pencarn Farm,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
536314,Pencarn Farm,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
536314,Pencarn Farm,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
536314,Pencarn Farm,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
