Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536314,Pencarn Farm,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
536314,Pencarn Farm,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
536314,Pencarn Farm,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
536314,Pencarn Farm,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
536314,Pencarn Farm,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
536314,Pencarn Farm,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,62.0
536314,Pencarn Farm,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,71.43
536314,Pencarn Farm,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,76.46
536314,Pencarn Farm,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,132.4
536314,Pencarn Farm,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,266.1
536314,Pencarn Farm,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,305.3
536314,Pencarn Farm,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,327.0
536314,Pencarn Farm,2024-01-21T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.5
536314,Pencarn Farm,2024-01-21T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.7
536314,Pencarn Farm,2024-01-21T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.16
536314,Pencarn Farm,2024-01-21T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,21.71
536314,Pencarn Farm,2024-01-21T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,19.28
536314,Pencarn Farm,2024-01-21T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,19.84
536314,Pencarn Farm,2024-01-21T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,38.8
536314,Pencarn Farm,2024-01-21T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,91.8
536314,Pencarn Farm,2024-01-21T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,82.6
536314,Pencarn Farm,2024-01-21T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,85.2
536314,Pencarn Farm,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
536314,Pencarn Farm,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
536314,Pencarn Farm,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
536314,Pencarn Farm,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.84
536314,Pencarn Farm,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.3
536314,Pencarn Farm,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.87
536314,Pencarn Farm,2024-01-21T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
536314,Pencarn Farm,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
536314,Pencarn Farm,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.5
536314,Pencarn Farm,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.0
536314,Pencarn Farm,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
536314,Pencarn Farm,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.72
536314,Pencarn Farm,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.3
536314,Pencarn Farm,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.34
536314,Pencarn Farm,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.48
536314,Pencarn Farm,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.09
536314,Pencarn Farm,2024-01-21T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,50.5
536314,Pencarn Farm,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.5
536314,Pencarn Farm,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.8
536314,Pencarn Farm,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.0
536314,Pencarn Farm,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.87
536314,Pencarn Farm,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.23
536314,Pencarn Farm,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.39
536314,Pencarn Farm,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.05
536314,Pencarn Farm,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,26.95
536314,Pencarn Farm,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,24.89
536314,Pencarn Farm,2024-01-21T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,51.8
536314,Pencarn Farm,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.3
536314,Pencarn Farm,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.6
536314,Pencarn Farm,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.6
536314,Pencarn Farm,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.27
536314,Pencarn Farm,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
536314,Pencarn Farm,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
536314,Pencarn Farm,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.04
536314,Pencarn Farm,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.34
536314,Pencarn Farm,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.28
536314,Pencarn Farm,2024-01-21T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
536314,Pencarn Farm,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.5
536314,Pencarn Farm,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.9
536314,Pencarn Farm,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.5
536314,Pencarn Farm,2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,31.6
536314,Pencarn Farm,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
536314,Pencarn Farm,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
536314,Pencarn Farm,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
536314,Pencarn Farm,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
536314,Pencarn Farm,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
536314,Pencarn Farm,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
536314,Pencarn Farm,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.06
536314,Pencarn Farm,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.32
536314,Pencarn Farm,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
536314,Pencarn Farm,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,61.97
536314,Pencarn Farm,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,74.35
536314,Pencarn Farm,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,69.96
536314,Pencarn Farm,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,135.3
536314,Pencarn Farm,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,265.9
536314,Pencarn Farm,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,318.7
536314,Pencarn Farm,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,300.3
536314,Pencarn Farm,2024-01-21T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.55
536314,Pencarn Farm,2024-01-21T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.96
536314,Pencarn Farm,2024-01-21T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.97
536314,Pencarn Farm,2024-01-21T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,22.83
536314,Pencarn Farm,2024-01-21T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,19.1
536314,Pencarn Farm,2024-01-21T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,19.02
536314,Pencarn Farm,2024-01-21T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,44.9
536314,Pencarn Farm,2024-01-21T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,96.8
536314,Pencarn Farm,2024-01-21T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,82.5
536314,Pencarn Farm,2024-01-21T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,82.7
536314,Pencarn Farm,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
536314,Pencarn Farm,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
536314,Pencarn Farm,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
536314,Pencarn Farm,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.92
536314,Pencarn Farm,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.34
536314,Pencarn Farm,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.03
536314,Pencarn Farm,2024-01-21T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
536314,Pencarn Farm,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
536314,Pencarn Farm,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.5
536314,Pencarn Farm,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
536314,Pencarn Farm,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
536314,Pencarn Farm,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.77
536314,Pencarn Farm,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.62
536314,Pencarn Farm,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.87
536314,Pencarn Farm,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.58
536314,Pencarn Farm,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.44
536314,Pencarn Farm,2024-01-21T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.5
536314,Pencarn Farm,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.8
536314,Pencarn Farm,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.0
536314,Pencarn Farm,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.1
536314,Pencarn Farm,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.24
536314,Pencarn Farm,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.6
536314,Pencarn Farm,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
536314,Pencarn Farm,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.84
536314,Pencarn Farm,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,32.02
536314,Pencarn Farm,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,26.21
536314,Pencarn Farm,2024-01-21T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,62.9
536314,Pencarn Farm,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.6
536314,Pencarn Farm,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,137.1
536314,Pencarn Farm,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.3
536314,Pencarn Farm,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.27
536314,Pencarn Farm,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
536314,Pencarn Farm,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
536314,Pencarn Farm,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.97
536314,Pencarn Farm,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.28
536314,Pencarn Farm,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.53
536314,Pencarn Farm,2024-01-21T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
536314,Pencarn Farm,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.6
536314,Pencarn Farm,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.5
536314,Pencarn Farm,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.6
536314,Pencarn Farm,2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,31.7
536314,Pencarn Farm,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
536314,Pencarn Farm,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
536314,Pencarn Farm,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
536314,Pencarn Farm,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
536314,Pencarn Farm,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
536314,Pencarn Farm,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
536314,Pencarn Farm,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.43
536314,Pencarn Farm,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.5
536314,Pencarn Farm,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.87
536314,Pencarn Farm,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,65.44
536314,Pencarn Farm,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,75.33
536314,Pencarn Farm,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,72.24
536314,Pencarn Farm,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,139.2
536314,Pencarn Farm,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,280.9
536314,Pencarn Farm,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,323.3
536314,Pencarn Farm,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,310.8
536314,Pencarn Farm,2024-01-21T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.49
536314,Pencarn Farm,2024-01-21T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.22
536314,Pencarn Farm,2024-01-21T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.66
536314,Pencarn Farm,2024-01-21T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,24.45
536314,Pencarn Farm,2024-01-21T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,15.81
536314,Pencarn Farm,2024-01-21T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,21.23
536314,Pencarn Farm,2024-01-21T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,51.4
536314,Pencarn Farm,2024-01-21T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,103.1
536314,Pencarn Farm,2024-01-21T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.7
536314,Pencarn Farm,2024-01-21T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,91.3
536314,Pencarn Farm,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
536314,Pencarn Farm,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
536314,Pencarn Farm,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
536314,Pencarn Farm,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
536314,Pencarn Farm,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
536314,Pencarn Farm,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.76
536314,Pencarn Farm,2024-01-21T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
536314,Pencarn Farm,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.9
536314,Pencarn Farm,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.3
536314,Pencarn Farm,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.6
536314,Pencarn Farm,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
536314,Pencarn Farm,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.85
536314,Pencarn Farm,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.57
536314,Pencarn Farm,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.9
536314,Pencarn Farm,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.23
536314,Pencarn Farm,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.32
536314,Pencarn Farm,2024-01-21T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
536314,Pencarn Farm,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.4
536314,Pencarn Farm,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.2
536314,Pencarn Farm,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.7
536314,Pencarn Farm,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.9
536314,Pencarn Farm,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.61
536314,Pencarn Farm,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
536314,Pencarn Farm,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,22.32
536314,Pencarn Farm,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,32.22
536314,Pencarn Farm,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,28.96
536314,Pencarn Farm,2024-01-21T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,58.5
536314,Pencarn Farm,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.9
536314,Pencarn Farm,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,137.9
536314,Pencarn Farm,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,123.9
536314,Pencarn Farm,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.24
536314,Pencarn Farm,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
536314,Pencarn Farm,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
536314,Pencarn Farm,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.53
536314,Pencarn Farm,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.82
536314,Pencarn Farm,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.26
536314,Pencarn Farm,2024-01-21T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
536314,Pencarn Farm,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.5
536314,Pencarn Farm,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
536314,Pencarn Farm,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.1
536314,Pencarn Farm,2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,31.8
536314,Pencarn Farm,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
536314,Pencarn Farm,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
536314,Pencarn Farm,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
536314,Pencarn Farm,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
536314,Pencarn Farm,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
536314,Pencarn Farm,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
536314,Pencarn Farm,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
536314,Pencarn Farm,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.95
536314,Pencarn Farm,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
536314,Pencarn Farm,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,69.2
536314,Pencarn Farm,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,72.28
536314,Pencarn Farm,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,77.53
536314,Pencarn Farm,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,134.7
536314,Pencarn Farm,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,295.8
536314,Pencarn Farm,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,310.5
536314,Pencarn Farm,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,332.3
536314,Pencarn Farm,2024-01-21T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.31
536314,Pencarn Farm,2024-01-21T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.91
536314,Pencarn Farm,2024-01-21T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.84
536314,Pencarn Farm,2024-01-21T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,24.08
536314,Pencarn Farm,2024-01-21T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,13.61
536314,Pencarn Farm,2024-01-21T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,25.93
536314,Pencarn Farm,2024-01-21T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,63.0
536314,Pencarn Farm,2024-01-21T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,101.7
536314,Pencarn Farm,2024-01-21T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.3
536314,Pencarn Farm,2024-01-21T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,110.5
536314,Pencarn Farm,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
536314,Pencarn Farm,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
536314,Pencarn Farm,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
536314,Pencarn Farm,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.84
536314,Pencarn Farm,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
536314,Pencarn Farm,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.63
536314,Pencarn Farm,2024-01-21T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
536314,Pencarn Farm,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
536314,Pencarn Farm,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.3
536314,Pencarn Farm,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.1
536314,Pencarn Farm,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
536314,Pencarn Farm,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.67
536314,Pencarn Farm,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.91
536314,Pencarn Farm,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.47
536314,Pencarn Farm,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.01
536314,Pencarn Farm,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.59
536314,Pencarn Farm,2024-01-21T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
536314,Pencarn Farm,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.6
536314,Pencarn Farm,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.7
536314,Pencarn Farm,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.8
536314,Pencarn Farm,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.81
536314,Pencarn Farm,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.33
536314,Pencarn Farm,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.59
536314,Pencarn Farm,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,23.61
536314,Pencarn Farm,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,31.55
536314,Pencarn Farm,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,32.33
536314,Pencarn Farm,2024-01-21T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,59.8
536314,Pencarn Farm,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.3
536314,Pencarn Farm,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,134.8
536314,Pencarn Farm,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,137.9
536314,Pencarn Farm,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.29
536314,Pencarn Farm,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
536314,Pencarn Farm,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
536314,Pencarn Farm,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.92
536314,Pencarn Farm,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.45
536314,Pencarn Farm,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.64
536314,Pencarn Farm,2024-01-21T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
536314,Pencarn Farm,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.0
536314,Pencarn Farm,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.3
536314,Pencarn Farm,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.0
536314,Pencarn Farm,2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,31.9
536314,Pencarn Farm,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
536314,Pencarn Farm,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
536314,Pencarn Farm,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
536314,Pencarn Farm,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
536314,Pencarn Farm,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
536314,Pencarn Farm,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
536314,Pencarn Farm,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.56
536314,Pencarn Farm,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.83
536314,Pencarn Farm,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
536314,Pencarn Farm,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,71.92
536314,Pencarn Farm,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,69.81
536314,Pencarn Farm,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,81.12
536314,Pencarn Farm,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,135.3
536314,Pencarn Farm,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,306.5
536314,Pencarn Farm,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,299.2
536314,Pencarn Farm,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,346.8
536314,Pencarn Farm,2024-01-21T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.84
536314,Pencarn Farm,2024-01-21T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.41
536314,Pencarn Farm,2024-01-21T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.74
536314,Pencarn Farm,2024-01-21T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,23.39
536314,Pencarn Farm,2024-01-21T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,17.49
536314,Pencarn Farm,2024-01-21T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,20.51
536314,Pencarn Farm,2024-01-21T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,47.2
536314,Pencarn Farm,2024-01-21T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,98.8
536314,Pencarn Farm,2024-01-21T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,74.5
536314,Pencarn Farm,2024-01-21T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,88.9
536314,Pencarn Farm,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
536314,Pencarn Farm,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
536314,Pencarn Farm,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
536314,Pencarn Farm,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.93
536314,Pencarn Farm,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.23
536314,Pencarn Farm,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.92
536314,Pencarn Farm,2024-01-21T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
536314,Pencarn Farm,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
536314,Pencarn Farm,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
536314,Pencarn Farm,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.1
536314,Pencarn Farm,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
536314,Pencarn Farm,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.95
536314,Pencarn Farm,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.97
536314,Pencarn Farm,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.32
536314,Pencarn Farm,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.09
536314,Pencarn Farm,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.15
536314,Pencarn Farm,2024-01-21T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
536314,Pencarn Farm,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.9
536314,Pencarn Farm,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.0
536314,Pencarn Farm,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.8
536314,Pencarn Farm,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.02
536314,Pencarn Farm,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.11
536314,Pencarn Farm,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.29
536314,Pencarn Farm,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,25.43
536314,Pencarn Farm,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,30.71
536314,Pencarn Farm,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,27.7
536314,Pencarn Farm,2024-01-21T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.5
536314,Pencarn Farm,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,108.5
536314,Pencarn Farm,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,131.4
536314,Pencarn Farm,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,119.2
536314,Pencarn Farm,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.25
536314,Pencarn Farm,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
536314,Pencarn Farm,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
536314,Pencarn Farm,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.76
536314,Pencarn Farm,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.55
536314,Pencarn Farm,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.46
536314,Pencarn Farm,2024-01-21T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
536314,Pencarn Farm,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.0
536314,Pencarn Farm,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.5
536314,Pencarn Farm,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.2
536314,Pencarn Farm,2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,31.9
536314,Pencarn Farm,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
536314,Pencarn Farm,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
536314,Pencarn Farm,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
536314,Pencarn Farm,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
536314,Pencarn Farm,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
536314,Pencarn Farm,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
536314,Pencarn Farm,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.19
536314,Pencarn Farm,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.37
536314,Pencarn Farm,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.06
536314,Pencarn Farm,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,76.83
536314,Pencarn Farm,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,76.06
536314,Pencarn Farm,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,72.74
536314,Pencarn Farm,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,129.2
536314,Pencarn Farm,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,325.9
536314,Pencarn Farm,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,324.3
536314,Pencarn Farm,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,312.5
536314,Pencarn Farm,2024-01-21T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.41
536314,Pencarn Farm,2024-01-21T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.21
536314,Pencarn Farm,2024-01-21T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.04
536314,Pencarn Farm,2024-01-21T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,25.72
536314,Pencarn Farm,2024-01-21T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,18.35
536314,Pencarn Farm,2024-01-21T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,17.51
536314,Pencarn Farm,2024-01-21T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,54.4
536314,Pencarn Farm,2024-01-21T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,108.8
536314,Pencarn Farm,2024-01-21T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,78.5
536314,Pencarn Farm,2024-01-21T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,75.7
536314,Pencarn Farm,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
536314,Pencarn Farm,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
536314,Pencarn Farm,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
536314,Pencarn Farm,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.04
536314,Pencarn Farm,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.22
536314,Pencarn Farm,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
536314,Pencarn Farm,2024-01-21T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
536314,Pencarn Farm,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
536314,Pencarn Farm,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
536314,Pencarn Farm,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.5
536314,Pencarn Farm,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
536314,Pencarn Farm,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.25
536314,Pencarn Farm,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.91
536314,Pencarn Farm,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.76
536314,Pencarn Farm,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,19.63
536314,Pencarn Farm,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.81
536314,Pencarn Farm,2024-01-21T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.5
536314,Pencarn Farm,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.7
536314,Pencarn Farm,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.6
536314,Pencarn Farm,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.7
536314,Pencarn Farm,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.08
536314,Pencarn Farm,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.15
536314,Pencarn Farm,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.92
536314,Pencarn Farm,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,23.99
536314,Pencarn Farm,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,32.82
536314,Pencarn Farm,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,27.14
536314,Pencarn Farm,2024-01-21T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,56.0
536314,Pencarn Farm,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,103.9
536314,Pencarn Farm,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,140.2
536314,Pencarn Farm,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.8
536314,Pencarn Farm,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.17
536314,Pencarn Farm,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
536314,Pencarn Farm,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
536314,Pencarn Farm,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.13
536314,Pencarn Farm,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.61
536314,Pencarn Farm,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.14
536314,Pencarn Farm,2024-01-21T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
536314,Pencarn Farm,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.3
536314,Pencarn Farm,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.3
536314,Pencarn Farm,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.3
536314,Pencarn Farm,2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,31.9
536314,Pencarn Farm,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
536314,Pencarn Farm,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
536314,Pencarn Farm,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
536314,Pencarn Farm,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
536314,Pencarn Farm,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
536314,Pencarn Farm,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
536314,Pencarn Farm,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
536314,Pencarn Farm,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.07
536314,Pencarn Farm,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.95
536314,Pencarn Farm,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,81.64
536314,Pencarn Farm,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,81.63
536314,Pencarn Farm,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,71.6
536314,Pencarn Farm,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,135.8
536314,Pencarn Farm,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,347.1
536314,Pencarn Farm,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,348.3
536314,Pencarn Farm,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,308.1
536314,Pencarn Farm,2024-01-21T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.47
536314,Pencarn Farm,2024-01-21T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.45
536314,Pencarn Farm,2024-01-21T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.88
536314,Pencarn Farm,2024-01-21T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,25.86
536314,Pencarn Farm,2024-01-21T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,21.52
536314,Pencarn Farm,2024-01-21T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,18.82
536314,Pencarn Farm,2024-01-21T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,48.0
536314,Pencarn Farm,2024-01-21T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,108.8
536314,Pencarn Farm,2024-01-21T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,90.8
536314,Pencarn Farm,2024-01-21T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,80.2
536314,Pencarn Farm,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
536314,Pencarn Farm,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
536314,Pencarn Farm,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
536314,Pencarn Farm,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.56
536314,Pencarn Farm,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.24
536314,Pencarn Farm,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.03
536314,Pencarn Farm,2024-01-21T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
536314,Pencarn Farm,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
536314,Pencarn Farm,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.2
536314,Pencarn Farm,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
536314,Pencarn Farm,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
536314,Pencarn Farm,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.3
536314,Pencarn Farm,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.88
536314,Pencarn Farm,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.52
536314,Pencarn Farm,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,20.73
536314,Pencarn Farm,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.91
536314,Pencarn Farm,2024-01-21T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.6
536314,Pencarn Farm,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.4
536314,Pencarn Farm,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,88.8
536314,Pencarn Farm,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.8
536314,Pencarn Farm,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.61
536314,Pencarn Farm,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.49
536314,Pencarn Farm,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.22
536314,Pencarn Farm,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,26.88
536314,Pencarn Farm,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,33.18
536314,Pencarn Farm,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,24.94
536314,Pencarn Farm,2024-01-21T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,51.7
536314,Pencarn Farm,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,113.8
536314,Pencarn Farm,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,140.3
536314,Pencarn Farm,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.7
536314,Pencarn Farm,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.99
536314,Pencarn Farm,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
536314,Pencarn Farm,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
536314,Pencarn Farm,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.3
536314,Pencarn Farm,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.46
536314,Pencarn Farm,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.98
536314,Pencarn Farm,2024-01-21T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
536314,Pencarn Farm,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.4
536314,Pencarn Farm,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.9
536314,Pencarn Farm,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.7
536314,Pencarn Farm,2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,32.0
536314,Pencarn Farm,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
536314,Pencarn Farm,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
536314,Pencarn Farm,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
536314,Pencarn Farm,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
536314,Pencarn Farm,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
536314,Pencarn Farm,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
536314,Pencarn Farm,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
536314,Pencarn Farm,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
536314,Pencarn Farm,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.28
536314,Pencarn Farm,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,86.13
536314,Pencarn Farm,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,89.12
536314,Pencarn Farm,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,74.67
536314,Pencarn Farm,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,140.6
536314,Pencarn Farm,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,362.1
536314,Pencarn Farm,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,376.0
536314,Pencarn Farm,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,318.1
536314,Pencarn Farm,2024-01-21T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.41
536314,Pencarn Farm,2024-01-21T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.08
536314,Pencarn Farm,2024-01-21T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.35
536314,Pencarn Farm,2024-01-21T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,20.92
536314,Pencarn Farm,2024-01-21T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,23.84
536314,Pencarn Farm,2024-01-21T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,21.41
536314,Pencarn Farm,2024-01-21T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,37.1
536314,Pencarn Farm,2024-01-21T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,88.0
536314,Pencarn Farm,2024-01-21T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,100.8
536314,Pencarn Farm,2024-01-21T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,90.5
536314,Pencarn Farm,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
536314,Pencarn Farm,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
536314,Pencarn Farm,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
536314,Pencarn Farm,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.62
536314,Pencarn Farm,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.3
536314,Pencarn Farm,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.44
536314,Pencarn Farm,2024-01-21T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
536314,Pencarn Farm,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
536314,Pencarn Farm,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.3
536314,Pencarn Farm,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
536314,Pencarn Farm,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
536314,Pencarn Farm,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.03
536314,Pencarn Farm,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.59
536314,Pencarn Farm,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.18
536314,Pencarn Farm,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,27.75
536314,Pencarn Farm,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.54
536314,Pencarn Farm,2024-01-21T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,65.8
536314,Pencarn Farm,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.6
536314,Pencarn Farm,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,117.5
536314,Pencarn Farm,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.4
536314,Pencarn Farm,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.11
536314,Pencarn Farm,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.3
536314,Pencarn Farm,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.39
536314,Pencarn Farm,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,22.85
536314,Pencarn Farm,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,37.39
536314,Pencarn Farm,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.63
536314,Pencarn Farm,2024-01-21T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,66.6
536314,Pencarn Farm,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.0
536314,Pencarn Farm,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,157.4
536314,Pencarn Farm,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.3
536314,Pencarn Farm,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.37
536314,Pencarn Farm,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
536314,Pencarn Farm,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
536314,Pencarn Farm,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.01
536314,Pencarn Farm,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.36
536314,Pencarn Farm,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.38
536314,Pencarn Farm,2024-01-21T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
536314,Pencarn Farm,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.1
536314,Pencarn Farm,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.6
536314,Pencarn Farm,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.3
536314,Pencarn Farm,2024-01-21T19:00:00.000+00:00,transformer,,Temperature,C,32.0
536314,Pencarn Farm,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
536314,Pencarn Farm,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
536314,Pencarn Farm,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
536314,Pencarn Farm,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
536314,Pencarn Farm,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
536314,Pencarn Farm,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
536314,Pencarn Farm,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
536314,Pencarn Farm,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
536314,Pencarn Farm,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.46
536314,Pencarn Farm,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,73.59
536314,Pencarn Farm,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,102.64
536314,Pencarn Farm,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,73.4
536314,Pencarn Farm,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,175.0
536314,Pencarn Farm,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,310.8
536314,Pencarn Farm,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,431.0
536314,Pencarn Farm,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,312.1
536314,Pencarn Farm,2024-01-21T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.02
536314,Pencarn Farm,2024-01-21T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.03
536314,Pencarn Farm,2024-01-21T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.61
536314,Pencarn Farm,2024-01-21T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,19.84
536314,Pencarn Farm,2024-01-21T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,21.74
536314,Pencarn Farm,2024-01-21T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,21.52
536314,Pencarn Farm,2024-01-21T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,40.8
