Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536314,Pencarn Farm,2024-01-21T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,83.6
536314,Pencarn Farm,2024-01-21T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,92.8
536314,Pencarn Farm,2024-01-21T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,91.5
536314,Pencarn Farm,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
536314,Pencarn Farm,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.11
536314,Pencarn Farm,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
536314,Pencarn Farm,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.04
536314,Pencarn Farm,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.99
536314,Pencarn Farm,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.99
536314,Pencarn Farm,2024-01-21T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
536314,Pencarn Farm,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
536314,Pencarn Farm,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
536314,Pencarn Farm,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.4
536314,Pencarn Farm,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
536314,Pencarn Farm,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.82
536314,Pencarn Farm,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.01
536314,Pencarn Farm,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.84
536314,Pencarn Farm,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,29.56
536314,Pencarn Farm,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.91
536314,Pencarn Farm,2024-01-21T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,75.1
536314,Pencarn Farm,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.4
536314,Pencarn Farm,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,124.5
536314,Pencarn Farm,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.9
536314,Pencarn Farm,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.11
536314,Pencarn Farm,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.26
536314,Pencarn Farm,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.75
536314,Pencarn Farm,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.31
536314,Pencarn Farm,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,35.95
536314,Pencarn Farm,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.5
536314,Pencarn Farm,2024-01-21T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,73.6
536314,Pencarn Farm,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.0
536314,Pencarn Farm,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,152.1
536314,Pencarn Farm,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.2
536314,Pencarn Farm,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.49
536314,Pencarn Farm,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
536314,Pencarn Farm,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
536314,Pencarn Farm,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.82
536314,Pencarn Farm,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.92
536314,Pencarn Farm,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.21
536314,Pencarn Farm,2024-01-21T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
536314,Pencarn Farm,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.1
536314,Pencarn Farm,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.6
536314,Pencarn Farm,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.0
536314,Pencarn Farm,2024-01-21T18:50:00.000+00:00,transformer,,Temperature,C,32.0
536314,Pencarn Farm,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
536314,Pencarn Farm,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
536314,Pencarn Farm,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
536314,Pencarn Farm,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
536314,Pencarn Farm,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
536314,Pencarn Farm,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
536314,Pencarn Farm,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
536314,Pencarn Farm,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
536314,Pencarn Farm,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
536314,Pencarn Farm,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,66.84
536314,Pencarn Farm,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,101.16
536314,Pencarn Farm,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,74.13
536314,Pencarn Farm,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,184.6
536314,Pencarn Farm,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,283.2
536314,Pencarn Farm,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,426.3
536314,Pencarn Farm,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,314.6
536314,Pencarn Farm,2024-01-21T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.92
536314,Pencarn Farm,2024-01-21T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.08
536314,Pencarn Farm,2024-01-21T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.54
536314,Pencarn Farm,2024-01-21T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,23.44
536314,Pencarn Farm,2024-01-21T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,22.42
536314,Pencarn Farm,2024-01-21T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,22.48
536314,Pencarn Farm,2024-01-21T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,39.7
536314,Pencarn Farm,2024-01-21T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,98.6
536314,Pencarn Farm,2024-01-21T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,96.0
536314,Pencarn Farm,2024-01-21T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,96.3
536314,Pencarn Farm,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
536314,Pencarn Farm,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
536314,Pencarn Farm,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
536314,Pencarn Farm,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.97
536314,Pencarn Farm,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.74
536314,Pencarn Farm,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.04
536314,Pencarn Farm,2024-01-21T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
536314,Pencarn Farm,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.9
536314,Pencarn Farm,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
536314,Pencarn Farm,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
536314,Pencarn Farm,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
536314,Pencarn Farm,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.93
536314,Pencarn Farm,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.22
536314,Pencarn Farm,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.94
536314,Pencarn Farm,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,27.67
536314,Pencarn Farm,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.11
536314,Pencarn Farm,2024-01-21T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,65.7
536314,Pencarn Farm,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.5
536314,Pencarn Farm,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,117.9
536314,Pencarn Farm,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.4
536314,Pencarn Farm,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
536314,Pencarn Farm,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.53
536314,Pencarn Farm,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.06
536314,Pencarn Farm,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,24.91
536314,Pencarn Farm,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,37.01
536314,Pencarn Farm,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.85
536314,Pencarn Farm,2024-01-21T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,71.9
536314,Pencarn Farm,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,107.4
536314,Pencarn Farm,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,157.6
536314,Pencarn Farm,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.4
536314,Pencarn Farm,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.45
536314,Pencarn Farm,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
536314,Pencarn Farm,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.41
536314,Pencarn Farm,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.02
536314,Pencarn Farm,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.31
536314,Pencarn Farm,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.08
536314,Pencarn Farm,2024-01-21T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
536314,Pencarn Farm,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.3
536314,Pencarn Farm,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.4
536314,Pencarn Farm,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.5
536314,Pencarn Farm,2024-01-21T18:40:00.000+00:00,transformer,,Temperature,C,32.0
536314,Pencarn Farm,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
536314,Pencarn Farm,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
536314,Pencarn Farm,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
536314,Pencarn Farm,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
536314,Pencarn Farm,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
536314,Pencarn Farm,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
536314,Pencarn Farm,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
536314,Pencarn Farm,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
536314,Pencarn Farm,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.33
536314,Pencarn Farm,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,78.28
536314,Pencarn Farm,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,100.14
536314,Pencarn Farm,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,74.55
536314,Pencarn Farm,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,166.3
536314,Pencarn Farm,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,331.8
536314,Pencarn Farm,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,424.1
536314,Pencarn Farm,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,319.4
536314,Pencarn Farm,2024-01-21T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.42
536314,Pencarn Farm,2024-01-21T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.95
536314,Pencarn Farm,2024-01-21T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.65
536314,Pencarn Farm,2024-01-21T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,23.7
536314,Pencarn Farm,2024-01-21T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,18.13
536314,Pencarn Farm,2024-01-21T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,25.1
536314,Pencarn Farm,2024-01-21T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,48.3
536314,Pencarn Farm,2024-01-21T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,99.7
536314,Pencarn Farm,2024-01-21T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,77.1
536314,Pencarn Farm,2024-01-21T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,106.1
536314,Pencarn Farm,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
536314,Pencarn Farm,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
536314,Pencarn Farm,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
536314,Pencarn Farm,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.07
536314,Pencarn Farm,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.21
536314,Pencarn Farm,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.85
536314,Pencarn Farm,2024-01-21T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
536314,Pencarn Farm,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
536314,Pencarn Farm,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
536314,Pencarn Farm,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
536314,Pencarn Farm,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
536314,Pencarn Farm,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.96
536314,Pencarn Farm,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.87
536314,Pencarn Farm,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.28
536314,Pencarn Farm,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,24.65
536314,Pencarn Farm,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.07
536314,Pencarn Farm,2024-01-21T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,55.1
536314,Pencarn Farm,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.6
536314,Pencarn Farm,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,104.6
536314,Pencarn Farm,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.3
536314,Pencarn Farm,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.95
536314,Pencarn Farm,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.27
536314,Pencarn Farm,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.25
536314,Pencarn Farm,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,28.46
536314,Pencarn Farm,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,39.11
536314,Pencarn Farm,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.7
536314,Pencarn Farm,2024-01-21T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,69.1
536314,Pencarn Farm,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,120.0
536314,Pencarn Farm,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,165.2
536314,Pencarn Farm,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.7
536314,Pencarn Farm,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.36
536314,Pencarn Farm,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
536314,Pencarn Farm,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.33
536314,Pencarn Farm,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.45
536314,Pencarn Farm,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.36
536314,Pencarn Farm,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.99
536314,Pencarn Farm,2024-01-21T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
536314,Pencarn Farm,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.7
536314,Pencarn Farm,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.4
536314,Pencarn Farm,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.1
536314,Pencarn Farm,2024-01-21T18:30:00.000+00:00,transformer,,Temperature,C,31.9
536314,Pencarn Farm,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
536314,Pencarn Farm,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
536314,Pencarn Farm,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
536314,Pencarn Farm,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
536314,Pencarn Farm,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
536314,Pencarn Farm,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
536314,Pencarn Farm,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
536314,Pencarn Farm,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
536314,Pencarn Farm,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.23
536314,Pencarn Farm,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,80.96
536314,Pencarn Farm,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,94.47
536314,Pencarn Farm,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,77.7
536314,Pencarn Farm,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,145.1
536314,Pencarn Farm,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,340.8
536314,Pencarn Farm,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,398.3
536314,Pencarn Farm,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,331.0
536314,Pencarn Farm,2024-01-21T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.18
536314,Pencarn Farm,2024-01-21T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.78
536314,Pencarn Farm,2024-01-21T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.15
536314,Pencarn Farm,2024-01-21T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,29.85
536314,Pencarn Farm,2024-01-21T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,18.48
536314,Pencarn Farm,2024-01-21T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,28.2
536314,Pencarn Farm,2024-01-21T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,64.4
536314,Pencarn Farm,2024-01-21T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,127.1
536314,Pencarn Farm,2024-01-21T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,79.3
536314,Pencarn Farm,2024-01-21T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,121.1
536314,Pencarn Farm,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
536314,Pencarn Farm,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
536314,Pencarn Farm,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
536314,Pencarn Farm,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.62
536314,Pencarn Farm,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.04
536314,Pencarn Farm,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.8
536314,Pencarn Farm,2024-01-21T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
536314,Pencarn Farm,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
536314,Pencarn Farm,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
536314,Pencarn Farm,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.7
536314,Pencarn Farm,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
536314,Pencarn Farm,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.33
536314,Pencarn Farm,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.41
536314,Pencarn Farm,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.37
536314,Pencarn Farm,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,22.24
536314,Pencarn Farm,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.19
536314,Pencarn Farm,2024-01-21T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,56.4
536314,Pencarn Farm,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.0
536314,Pencarn Farm,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,95.5
536314,Pencarn Farm,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.4
536314,Pencarn Farm,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
536314,Pencarn Farm,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
536314,Pencarn Farm,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.47
536314,Pencarn Farm,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,29.16
536314,Pencarn Farm,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,44.58
536314,Pencarn Farm,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,26.83
536314,Pencarn Farm,2024-01-21T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,77.2
536314,Pencarn Farm,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,123.9
536314,Pencarn Farm,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,190.0
536314,Pencarn Farm,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.7
536314,Pencarn Farm,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.07
536314,Pencarn Farm,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
536314,Pencarn Farm,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
536314,Pencarn Farm,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.8
536314,Pencarn Farm,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.84
536314,Pencarn Farm,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.63
536314,Pencarn Farm,2024-01-21T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
536314,Pencarn Farm,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.6
536314,Pencarn Farm,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.8
536314,Pencarn Farm,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.8
536314,Pencarn Farm,2024-01-21T18:20:00.000+00:00,transformer,,Temperature,C,31.8
536314,Pencarn Farm,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
536314,Pencarn Farm,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
536314,Pencarn Farm,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
536314,Pencarn Farm,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
536314,Pencarn Farm,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
536314,Pencarn Farm,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
536314,Pencarn Farm,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
536314,Pencarn Farm,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
536314,Pencarn Farm,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
536314,Pencarn Farm,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,83.79
536314,Pencarn Farm,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,99.17
536314,Pencarn Farm,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,82.66
536314,Pencarn Farm,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,145.3
536314,Pencarn Farm,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,355.8
536314,Pencarn Farm,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,421.7
536314,Pencarn Farm,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,354.7
536314,Pencarn Farm,2024-01-21T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.33
536314,Pencarn Farm,2024-01-21T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.03
536314,Pencarn Farm,2024-01-21T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.51
536314,Pencarn Farm,2024-01-21T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,29.24
536314,Pencarn Farm,2024-01-21T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,22.84
536314,Pencarn Farm,2024-01-21T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,26.93
536314,Pencarn Farm,2024-01-21T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,51.1
536314,Pencarn Farm,2024-01-21T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,125.1
536314,Pencarn Farm,2024-01-21T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,98.0
536314,Pencarn Farm,2024-01-21T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,116.6
536314,Pencarn Farm,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
536314,Pencarn Farm,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
536314,Pencarn Farm,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
536314,Pencarn Farm,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.28
536314,Pencarn Farm,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.57
536314,Pencarn Farm,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.88
536314,Pencarn Farm,2024-01-21T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
536314,Pencarn Farm,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
536314,Pencarn Farm,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
536314,Pencarn Farm,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.2
536314,Pencarn Farm,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
536314,Pencarn Farm,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.62
536314,Pencarn Farm,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.59
536314,Pencarn Farm,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.15
536314,Pencarn Farm,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,22.64
536314,Pencarn Farm,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.13
536314,Pencarn Farm,2024-01-21T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,51.8
536314,Pencarn Farm,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.5
536314,Pencarn Farm,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,97.4
536314,Pencarn Farm,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.6
536314,Pencarn Farm,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.94
536314,Pencarn Farm,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
536314,Pencarn Farm,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.75
536314,Pencarn Farm,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,30.08
536314,Pencarn Farm,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,45.82
536314,Pencarn Farm,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,33.97
536314,Pencarn Farm,2024-01-21T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,69.2
536314,Pencarn Farm,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,128.2
536314,Pencarn Farm,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,195.2
536314,Pencarn Farm,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,146.1
536314,Pencarn Farm,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.85
536314,Pencarn Farm,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
536314,Pencarn Farm,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
536314,Pencarn Farm,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.35
536314,Pencarn Farm,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.06
536314,Pencarn Farm,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.22
536314,Pencarn Farm,2024-01-21T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
536314,Pencarn Farm,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.7
536314,Pencarn Farm,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.6
536314,Pencarn Farm,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.4
536314,Pencarn Farm,2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,31.7
536314,Pencarn Farm,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
536314,Pencarn Farm,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
536314,Pencarn Farm,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
536314,Pencarn Farm,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
536314,Pencarn Farm,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
536314,Pencarn Farm,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
536314,Pencarn Farm,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
536314,Pencarn Farm,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
536314,Pencarn Farm,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
536314,Pencarn Farm,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,86.1
536314,Pencarn Farm,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,102.93
536314,Pencarn Farm,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,91.13
536314,Pencarn Farm,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,146.1
536314,Pencarn Farm,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,366.5
536314,Pencarn Farm,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,438.8
536314,Pencarn Farm,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,390.9
536314,Pencarn Farm,2024-01-21T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.25
536314,Pencarn Farm,2024-01-21T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.94
536314,Pencarn Farm,2024-01-21T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.68
536314,Pencarn Farm,2024-01-21T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,23.38
536314,Pencarn Farm,2024-01-21T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,20.18
536314,Pencarn Farm,2024-01-21T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,26.59
536314,Pencarn Farm,2024-01-21T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,44.8
536314,Pencarn Farm,2024-01-21T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,99.2
536314,Pencarn Farm,2024-01-21T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,86.5
536314,Pencarn Farm,2024-01-21T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,113.9
536314,Pencarn Farm,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
536314,Pencarn Farm,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
536314,Pencarn Farm,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
536314,Pencarn Farm,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.26
536314,Pencarn Farm,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.3
536314,Pencarn Farm,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.78
536314,Pencarn Farm,2024-01-21T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
536314,Pencarn Farm,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
536314,Pencarn Farm,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.3
536314,Pencarn Farm,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.7
536314,Pencarn Farm,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
536314,Pencarn Farm,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.49
536314,Pencarn Farm,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.72
536314,Pencarn Farm,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.74
536314,Pencarn Farm,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,22.6
536314,Pencarn Farm,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.66
536314,Pencarn Farm,2024-01-21T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.2
536314,Pencarn Farm,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.8
536314,Pencarn Farm,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,96.8
536314,Pencarn Farm,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.1
536314,Pencarn Farm,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.1
536314,Pencarn Farm,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.38
536314,Pencarn Farm,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
536314,Pencarn Farm,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,26.79
536314,Pencarn Farm,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,47.66
536314,Pencarn Farm,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,37.96
536314,Pencarn Farm,2024-01-21T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,85.8
536314,Pencarn Farm,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,115.8
536314,Pencarn Farm,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,202.5
536314,Pencarn Farm,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,162.0
536314,Pencarn Farm,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
536314,Pencarn Farm,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
536314,Pencarn Farm,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
536314,Pencarn Farm,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.86
536314,Pencarn Farm,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
536314,Pencarn Farm,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
536314,Pencarn Farm,2024-01-21T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
536314,Pencarn Farm,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.2
536314,Pencarn Farm,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.6
536314,Pencarn Farm,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.6
536314,Pencarn Farm,2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,31.5
536314,Pencarn Farm,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
536314,Pencarn Farm,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
536314,Pencarn Farm,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
536314,Pencarn Farm,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
536314,Pencarn Farm,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
536314,Pencarn Farm,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
536314,Pencarn Farm,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
536314,Pencarn Farm,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
536314,Pencarn Farm,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
536314,Pencarn Farm,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,82.03
536314,Pencarn Farm,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,102.74
536314,Pencarn Farm,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,91.98
536314,Pencarn Farm,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,148.1
536314,Pencarn Farm,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,349.0
536314,Pencarn Farm,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,437.1
536314,Pencarn Farm,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,393.3
536314,Pencarn Farm,2024-01-21T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.8
536314,Pencarn Farm,2024-01-21T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.31
536314,Pencarn Farm,2024-01-21T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.73
536314,Pencarn Farm,2024-01-21T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,22.59
536314,Pencarn Farm,2024-01-21T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,19.83
536314,Pencarn Farm,2024-01-21T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,23.89
536314,Pencarn Farm,2024-01-21T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,41.5
536314,Pencarn Farm,2024-01-21T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,96.1
536314,Pencarn Farm,2024-01-21T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,85.3
536314,Pencarn Farm,2024-01-21T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,102.4
536314,Pencarn Farm,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
536314,Pencarn Farm,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
536314,Pencarn Farm,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
536314,Pencarn Farm,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.34
536314,Pencarn Farm,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.23
536314,Pencarn Farm,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.77
536314,Pencarn Farm,2024-01-21T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
536314,Pencarn Farm,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
536314,Pencarn Farm,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.2
536314,Pencarn Farm,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.7
536314,Pencarn Farm,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
536314,Pencarn Farm,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.43
536314,Pencarn Farm,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.8
536314,Pencarn Farm,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,23.53
536314,Pencarn Farm,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,21.93
536314,Pencarn Farm,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.8
536314,Pencarn Farm,2024-01-21T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,55.6
536314,Pencarn Farm,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,99.8
536314,Pencarn Farm,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,93.9
536314,Pencarn Farm,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.0
536314,Pencarn Farm,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.0
536314,Pencarn Farm,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.66
536314,Pencarn Farm,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.42
536314,Pencarn Farm,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,25.82
536314,Pencarn Farm,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,45.52
536314,Pencarn Farm,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,28.59
536314,Pencarn Farm,2024-01-21T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,83.4
536314,Pencarn Farm,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,111.1
536314,Pencarn Farm,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,194.0
536314,Pencarn Farm,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,122.6
536314,Pencarn Farm,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.05
536314,Pencarn Farm,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
536314,Pencarn Farm,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
536314,Pencarn Farm,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.39
536314,Pencarn Farm,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.33
536314,Pencarn Farm,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.94
536314,Pencarn Farm,2024-01-21T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
536314,Pencarn Farm,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.0
536314,Pencarn Farm,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.2
536314,Pencarn Farm,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.3
536314,Pencarn Farm,2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,31.4
536314,Pencarn Farm,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
536314,Pencarn Farm,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
536314,Pencarn Farm,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
536314,Pencarn Farm,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
536314,Pencarn Farm,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
536314,Pencarn Farm,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
536314,Pencarn Farm,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
536314,Pencarn Farm,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
536314,Pencarn Farm,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
536314,Pencarn Farm,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,85.67
536314,Pencarn Farm,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,100.83
536314,Pencarn Farm,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,77.99
536314,Pencarn Farm,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,151.6
536314,Pencarn Farm,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,364.4
536314,Pencarn Farm,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,429.3
536314,Pencarn Farm,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,335.0
536314,Pencarn Farm,2024-01-21T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
536314,Pencarn Farm,2024-01-21T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.3
536314,Pencarn Farm,2024-01-21T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
536314,Pencarn Farm,2024-01-21T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,25.75
536314,Pencarn Farm,2024-01-21T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,22.84
536314,Pencarn Farm,2024-01-21T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,23.94
536314,Pencarn Farm,2024-01-21T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,43.8
536314,Pencarn Farm,2024-01-21T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,110.2
536314,Pencarn Farm,2024-01-21T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,98.2
536314,Pencarn Farm,2024-01-21T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,102.5
536314,Pencarn Farm,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
536314,Pencarn Farm,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
536314,Pencarn Farm,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
536314,Pencarn Farm,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.25
536314,Pencarn Farm,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.25
536314,Pencarn Farm,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.81
536314,Pencarn Farm,2024-01-21T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
536314,Pencarn Farm,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
536314,Pencarn Farm,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.5
536314,Pencarn Farm,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.9
536314,Pencarn Farm,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
536314,Pencarn Farm,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.46
536314,Pencarn Farm,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.5
536314,Pencarn Farm,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,19.14
536314,Pencarn Farm,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,19.76
536314,Pencarn Farm,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.84
536314,Pencarn Farm,2024-01-21T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
536314,Pencarn Farm,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.4
536314,Pencarn Farm,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.0
536314,Pencarn Farm,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.2
536314,Pencarn Farm,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.87
536314,Pencarn Farm,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.78
536314,Pencarn Farm,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
536314,Pencarn Farm,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,30.0
536314,Pencarn Farm,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,42.12
536314,Pencarn Farm,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,31.86
536314,Pencarn Farm,2024-01-21T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,69.2
536314,Pencarn Farm,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,128.8
536314,Pencarn Farm,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,180.1
536314,Pencarn Farm,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,136.9
536314,Pencarn Farm,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.06
536314,Pencarn Farm,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
536314,Pencarn Farm,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
536314,Pencarn Farm,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.85
536314,Pencarn Farm,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.74
536314,Pencarn Farm,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.52
536314,Pencarn Farm,2024-01-21T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
536314,Pencarn Farm,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.3
536314,Pencarn Farm,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.3
536314,Pencarn Farm,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.6
536314,Pencarn Farm,2024-01-21T17:40:00.000+00:00,transformer,,Temperature,C,31.3
536314,Pencarn Farm,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
536314,Pencarn Farm,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
536314,Pencarn Farm,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
536314,Pencarn Farm,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
536314,Pencarn Farm,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
536314,Pencarn Farm,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
536314,Pencarn Farm,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
536314,Pencarn Farm,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
536314,Pencarn Farm,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
536314,Pencarn Farm,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,89.98
536314,Pencarn Farm,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,99.71
536314,Pencarn Farm,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,83.97
536314,Pencarn Farm,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,145.3
536314,Pencarn Farm,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,383.6
536314,Pencarn Farm,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,426.0
536314,Pencarn Farm,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,360.5
536314,Pencarn Farm,2024-01-21T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
536314,Pencarn Farm,2024-01-21T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.26
536314,Pencarn Farm,2024-01-21T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
536314,Pencarn Farm,2024-01-21T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,25.05
536314,Pencarn Farm,2024-01-21T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,30.12
536314,Pencarn Farm,2024-01-21T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,26.8
536314,Pencarn Farm,2024-01-21T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,53.8
536314,Pencarn Farm,2024-01-21T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,106.6
536314,Pencarn Farm,2024-01-21T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,132.9
536314,Pencarn Farm,2024-01-21T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,114.9
536314,Pencarn Farm,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
536314,Pencarn Farm,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
536314,Pencarn Farm,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
536314,Pencarn Farm,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.13
536314,Pencarn Farm,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.4
536314,Pencarn Farm,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.84
536314,Pencarn Farm,2024-01-21T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
536314,Pencarn Farm,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.3
536314,Pencarn Farm,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.6
536314,Pencarn Farm,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.1
536314,Pencarn Farm,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
536314,Pencarn Farm,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.81
536314,Pencarn Farm,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.28
536314,Pencarn Farm,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,21.87
536314,Pencarn Farm,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,20.84
