Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536314,Pencarn Farm,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,19.38
536314,Pencarn Farm,2024-01-21T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
536314,Pencarn Farm,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,93.1
536314,Pencarn Farm,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,89.7
536314,Pencarn Farm,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.8
536314,Pencarn Farm,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.15
536314,Pencarn Farm,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.12
536314,Pencarn Farm,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
536314,Pencarn Farm,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,26.01
536314,Pencarn Farm,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,45.28
536314,Pencarn Farm,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,31.71
536314,Pencarn Farm,2024-01-21T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,86.6
536314,Pencarn Farm,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,112.2
536314,Pencarn Farm,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,195.2
536314,Pencarn Farm,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,135.9
536314,Pencarn Farm,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.12
536314,Pencarn Farm,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
536314,Pencarn Farm,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
536314,Pencarn Farm,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.19
536314,Pencarn Farm,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.8
536314,Pencarn Farm,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.77
536314,Pencarn Farm,2024-01-21T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
536314,Pencarn Farm,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.7
536314,Pencarn Farm,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.1
536314,Pencarn Farm,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.2
536314,Pencarn Farm,2024-01-21T17:30:00.000+00:00,transformer,,Temperature,C,31.0
536314,Pencarn Farm,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
536314,Pencarn Farm,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
536314,Pencarn Farm,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
536314,Pencarn Farm,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
536314,Pencarn Farm,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
536314,Pencarn Farm,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
536314,Pencarn Farm,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
536314,Pencarn Farm,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
536314,Pencarn Farm,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
536314,Pencarn Farm,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,95.26
536314,Pencarn Farm,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,109.45
536314,Pencarn Farm,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,89.5
536314,Pencarn Farm,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,162.8
536314,Pencarn Farm,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,405.8
536314,Pencarn Farm,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,470.8
536314,Pencarn Farm,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,383.4
536314,Pencarn Farm,2024-01-21T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.16
536314,Pencarn Farm,2024-01-21T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.55
536314,Pencarn Farm,2024-01-21T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
536314,Pencarn Farm,2024-01-21T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,23.1
536314,Pencarn Farm,2024-01-21T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,21.83
536314,Pencarn Farm,2024-01-21T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,23.8
536314,Pencarn Farm,2024-01-21T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,38.8
536314,Pencarn Farm,2024-01-21T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,98.3
536314,Pencarn Farm,2024-01-21T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,95.8
536314,Pencarn Farm,2024-01-21T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,102.9
536314,Pencarn Farm,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
536314,Pencarn Farm,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
536314,Pencarn Farm,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
536314,Pencarn Farm,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.74
536314,Pencarn Farm,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.22
536314,Pencarn Farm,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.79
536314,Pencarn Farm,2024-01-21T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
536314,Pencarn Farm,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
536314,Pencarn Farm,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
536314,Pencarn Farm,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.6
536314,Pencarn Farm,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
536314,Pencarn Farm,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.17
536314,Pencarn Farm,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.31
536314,Pencarn Farm,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,21.6
536314,Pencarn Farm,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,19.75
536314,Pencarn Farm,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,21.39
536314,Pencarn Farm,2024-01-21T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.7
536314,Pencarn Farm,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.9
536314,Pencarn Farm,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.7
536314,Pencarn Farm,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.1
536314,Pencarn Farm,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.41
536314,Pencarn Farm,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
536314,Pencarn Farm,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
536314,Pencarn Farm,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,25.31
536314,Pencarn Farm,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,51.97
536314,Pencarn Farm,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,34.24
536314,Pencarn Farm,2024-01-21T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,104.2
536314,Pencarn Farm,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,109.4
536314,Pencarn Farm,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,222.1
536314,Pencarn Farm,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,146.6
536314,Pencarn Farm,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.16
536314,Pencarn Farm,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
536314,Pencarn Farm,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
536314,Pencarn Farm,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.44
536314,Pencarn Farm,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.34
536314,Pencarn Farm,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.03
536314,Pencarn Farm,2024-01-21T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
536314,Pencarn Farm,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.6
536314,Pencarn Farm,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.5
536314,Pencarn Farm,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.9
536314,Pencarn Farm,2024-01-21T17:20:00.000+00:00,transformer,,Temperature,C,30.7
536314,Pencarn Farm,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
536314,Pencarn Farm,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
536314,Pencarn Farm,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
536314,Pencarn Farm,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.76
536314,Pencarn Farm,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
536314,Pencarn Farm,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.67
536314,Pencarn Farm,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
536314,Pencarn Farm,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
536314,Pencarn Farm,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
536314,Pencarn Farm,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,88.19
536314,Pencarn Farm,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,107.1
536314,Pencarn Farm,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,90.24
536314,Pencarn Farm,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,149.4
536314,Pencarn Farm,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,376.6
536314,Pencarn Farm,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,457.8
536314,Pencarn Farm,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,387.0
536314,Pencarn Farm,2024-01-21T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.85
536314,Pencarn Farm,2024-01-21T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.07
536314,Pencarn Farm,2024-01-21T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.14
536314,Pencarn Farm,2024-01-21T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,25.75
536314,Pencarn Farm,2024-01-21T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,18.56
536314,Pencarn Farm,2024-01-21T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,28.89
536314,Pencarn Farm,2024-01-21T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,59.7
536314,Pencarn Farm,2024-01-21T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,109.7
536314,Pencarn Farm,2024-01-21T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,80.8
536314,Pencarn Farm,2024-01-21T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,125.3
536314,Pencarn Farm,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
536314,Pencarn Farm,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
536314,Pencarn Farm,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
536314,Pencarn Farm,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.29
536314,Pencarn Farm,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
536314,Pencarn Farm,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.83
536314,Pencarn Farm,2024-01-21T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.9
536314,Pencarn Farm,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.0
536314,Pencarn Farm,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.2
536314,Pencarn Farm,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
536314,Pencarn Farm,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
536314,Pencarn Farm,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.38
536314,Pencarn Farm,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.75
536314,Pencarn Farm,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,21.18
536314,Pencarn Farm,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,20.18
536314,Pencarn Farm,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,19.76
536314,Pencarn Farm,2024-01-21T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
536314,Pencarn Farm,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.0
536314,Pencarn Farm,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,87.9
536314,Pencarn Farm,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.0
536314,Pencarn Farm,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.75
536314,Pencarn Farm,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.23
536314,Pencarn Farm,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
536314,Pencarn Farm,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,25.44
536314,Pencarn Farm,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,38.92
536314,Pencarn Farm,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,31.12
536314,Pencarn Farm,2024-01-21T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,67.7
536314,Pencarn Farm,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,110.2
536314,Pencarn Farm,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,166.8
536314,Pencarn Farm,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,134.5
536314,Pencarn Farm,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
536314,Pencarn Farm,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
536314,Pencarn Farm,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
536314,Pencarn Farm,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.36
536314,Pencarn Farm,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.55
536314,Pencarn Farm,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.07
536314,Pencarn Farm,2024-01-21T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
536314,Pencarn Farm,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.6
536314,Pencarn Farm,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.6
536314,Pencarn Farm,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.9
536314,Pencarn Farm,2024-01-21T17:10:00.000+00:00,transformer,,Temperature,C,30.5
536314,Pencarn Farm,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
536314,Pencarn Farm,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
536314,Pencarn Farm,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
536314,Pencarn Farm,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.65
536314,Pencarn Farm,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
536314,Pencarn Farm,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.03
536314,Pencarn Farm,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
536314,Pencarn Farm,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
536314,Pencarn Farm,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
536314,Pencarn Farm,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,95.02
536314,Pencarn Farm,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,93.39
536314,Pencarn Farm,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,94.67
536314,Pencarn Farm,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,128.7
536314,Pencarn Farm,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,404.7
536314,Pencarn Farm,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,399.5
536314,Pencarn Farm,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,406.1
536314,Pencarn Farm,2024-01-21T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.9
536314,Pencarn Farm,2024-01-21T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.76
536314,Pencarn Farm,2024-01-21T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
536314,Pencarn Farm,2024-01-21T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,30.88
536314,Pencarn Farm,2024-01-21T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,19.04
536314,Pencarn Farm,2024-01-21T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,28.36
536314,Pencarn Farm,2024-01-21T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,66.6
536314,Pencarn Farm,2024-01-21T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,132.0
536314,Pencarn Farm,2024-01-21T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,83.2
536314,Pencarn Farm,2024-01-21T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,122.8
536314,Pencarn Farm,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
536314,Pencarn Farm,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
536314,Pencarn Farm,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
536314,Pencarn Farm,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.57
536314,Pencarn Farm,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.57
536314,Pencarn Farm,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.83
536314,Pencarn Farm,2024-01-21T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
536314,Pencarn Farm,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.7
536314,Pencarn Farm,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
536314,Pencarn Farm,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
536314,Pencarn Farm,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.56
536314,Pencarn Farm,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.14
536314,Pencarn Farm,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
536314,Pencarn Farm,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,23.8
536314,Pencarn Farm,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,23.18
536314,Pencarn Farm,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,21.12
536314,Pencarn Farm,2024-01-21T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.7
536314,Pencarn Farm,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,101.2
536314,Pencarn Farm,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,100.4
536314,Pencarn Farm,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.8
536314,Pencarn Farm,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.55
536314,Pencarn Farm,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
536314,Pencarn Farm,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
536314,Pencarn Farm,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,26.75
536314,Pencarn Farm,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,39.34
536314,Pencarn Farm,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,30.13
536314,Pencarn Farm,2024-01-21T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,67.9
536314,Pencarn Farm,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,116.1
536314,Pencarn Farm,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,168.5
536314,Pencarn Farm,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,130.7
536314,Pencarn Farm,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.6
536314,Pencarn Farm,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
536314,Pencarn Farm,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
536314,Pencarn Farm,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.14
536314,Pencarn Farm,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.76
536314,Pencarn Farm,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.25
536314,Pencarn Farm,2024-01-21T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
536314,Pencarn Farm,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.0
536314,Pencarn Farm,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.3
536314,Pencarn Farm,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.8
536314,Pencarn Farm,2024-01-21T17:00:00.000+00:00,transformer,,Temperature,C,30.2
536314,Pencarn Farm,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
536314,Pencarn Farm,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
536314,Pencarn Farm,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
536314,Pencarn Farm,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.77
536314,Pencarn Farm,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
536314,Pencarn Farm,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
536314,Pencarn Farm,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
536314,Pencarn Farm,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
536314,Pencarn Farm,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
536314,Pencarn Farm,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,104.14
536314,Pencarn Farm,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,96.9
536314,Pencarn Farm,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,94.69
536314,Pencarn Farm,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,134.9
536314,Pencarn Farm,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,444.1
536314,Pencarn Farm,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,414.9
536314,Pencarn Farm,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,407.3
536314,Pencarn Farm,2024-01-21T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.41
536314,Pencarn Farm,2024-01-21T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.21
536314,Pencarn Farm,2024-01-21T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
536314,Pencarn Farm,2024-01-21T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,32.65
536314,Pencarn Farm,2024-01-21T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,22.4
536314,Pencarn Farm,2024-01-21T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,27.16
536314,Pencarn Farm,2024-01-21T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,52.4
536314,Pencarn Farm,2024-01-21T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,137.6
536314,Pencarn Farm,2024-01-21T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,95.4
536314,Pencarn Farm,2024-01-21T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,115.5
536314,Pencarn Farm,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.26
536314,Pencarn Farm,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
536314,Pencarn Farm,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
536314,Pencarn Farm,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.78
536314,Pencarn Farm,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
536314,Pencarn Farm,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.56
536314,Pencarn Farm,2024-01-21T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
536314,Pencarn Farm,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
536314,Pencarn Farm,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
536314,Pencarn Farm,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.7
536314,Pencarn Farm,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.5
536314,Pencarn Farm,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.12
536314,Pencarn Farm,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
536314,Pencarn Farm,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,24.88
536314,Pencarn Farm,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,22.77
536314,Pencarn Farm,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,27.03
536314,Pencarn Farm,2024-01-21T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.7
536314,Pencarn Farm,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,104.6
536314,Pencarn Farm,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,98.2
536314,Pencarn Farm,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,115.9
536314,Pencarn Farm,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.36
536314,Pencarn Farm,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
536314,Pencarn Farm,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
536314,Pencarn Farm,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,23.84
536314,Pencarn Farm,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,43.17
536314,Pencarn Farm,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,33.06
536314,Pencarn Farm,2024-01-21T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,77.3
536314,Pencarn Farm,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.7
536314,Pencarn Farm,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,182.6
536314,Pencarn Farm,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,140.6
536314,Pencarn Farm,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
536314,Pencarn Farm,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
536314,Pencarn Farm,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
536314,Pencarn Farm,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.58
536314,Pencarn Farm,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.53
536314,Pencarn Farm,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.0
536314,Pencarn Farm,2024-01-21T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
536314,Pencarn Farm,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.0
536314,Pencarn Farm,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.5
536314,Pencarn Farm,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.7
536314,Pencarn Farm,2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,29.9
536314,Pencarn Farm,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
536314,Pencarn Farm,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
536314,Pencarn Farm,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
536314,Pencarn Farm,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
536314,Pencarn Farm,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
536314,Pencarn Farm,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
536314,Pencarn Farm,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
536314,Pencarn Farm,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
536314,Pencarn Farm,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
536314,Pencarn Farm,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,103.72
536314,Pencarn Farm,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,102.02
536314,Pencarn Farm,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,102.82
536314,Pencarn Farm,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,123.3
536314,Pencarn Farm,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,437.1
536314,Pencarn Farm,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,432.1
536314,Pencarn Farm,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,436.4
536314,Pencarn Farm,2024-01-21T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.89
536314,Pencarn Farm,2024-01-21T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.71
536314,Pencarn Farm,2024-01-21T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
536314,Pencarn Farm,2024-01-21T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,32.01
536314,Pencarn Farm,2024-01-21T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,23.65
536314,Pencarn Farm,2024-01-21T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,27.4
536314,Pencarn Farm,2024-01-21T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,47.8
536314,Pencarn Farm,2024-01-21T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,136.0
536314,Pencarn Farm,2024-01-21T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,101.1
536314,Pencarn Farm,2024-01-21T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,117.4
536314,Pencarn Farm,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.35
536314,Pencarn Farm,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
536314,Pencarn Farm,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
536314,Pencarn Farm,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.28
536314,Pencarn Farm,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
536314,Pencarn Farm,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.16
536314,Pencarn Farm,2024-01-21T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
536314,Pencarn Farm,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.6
536314,Pencarn Farm,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.2
536314,Pencarn Farm,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.0
536314,Pencarn Farm,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.63
536314,Pencarn Farm,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.6
536314,Pencarn Farm,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
536314,Pencarn Farm,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,26.87
536314,Pencarn Farm,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,28.69
536314,Pencarn Farm,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,23.73
536314,Pencarn Farm,2024-01-21T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.8
536314,Pencarn Farm,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,114.2
536314,Pencarn Farm,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,123.8
536314,Pencarn Farm,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,101.9
536314,Pencarn Farm,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.36
536314,Pencarn Farm,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
536314,Pencarn Farm,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
536314,Pencarn Farm,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,22.48
536314,Pencarn Farm,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,37.16
536314,Pencarn Farm,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,32.4
536314,Pencarn Farm,2024-01-21T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,68.7
536314,Pencarn Farm,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.4
536314,Pencarn Farm,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,159.2
536314,Pencarn Farm,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,139.0
536314,Pencarn Farm,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
536314,Pencarn Farm,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
536314,Pencarn Farm,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
536314,Pencarn Farm,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.9
536314,Pencarn Farm,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.13
536314,Pencarn Farm,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.19
536314,Pencarn Farm,2024-01-21T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
536314,Pencarn Farm,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.6
536314,Pencarn Farm,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.3
536314,Pencarn Farm,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.5
536314,Pencarn Farm,2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,29.4
536314,Pencarn Farm,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
536314,Pencarn Farm,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
536314,Pencarn Farm,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
536314,Pencarn Farm,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.04
536314,Pencarn Farm,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
536314,Pencarn Farm,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
536314,Pencarn Farm,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
536314,Pencarn Farm,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
536314,Pencarn Farm,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
536314,Pencarn Farm,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,105.54
536314,Pencarn Farm,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,103.8
536314,Pencarn Farm,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,100.87
536314,Pencarn Farm,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,125.2
536314,Pencarn Farm,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,448.1
536314,Pencarn Farm,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,443.1
536314,Pencarn Farm,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,431.3
536314,Pencarn Farm,2024-01-21T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.66
536314,Pencarn Farm,2024-01-21T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.88
536314,Pencarn Farm,2024-01-21T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.61
536314,Pencarn Farm,2024-01-21T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,32.73
536314,Pencarn Farm,2024-01-21T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,23.74
536314,Pencarn Farm,2024-01-21T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,32.25
536314,Pencarn Farm,2024-01-21T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,52.9
536314,Pencarn Farm,2024-01-21T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,138.5
536314,Pencarn Farm,2024-01-21T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,102.1
536314,Pencarn Farm,2024-01-21T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,138.5
536314,Pencarn Farm,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.35
536314,Pencarn Farm,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
536314,Pencarn Farm,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.28
536314,Pencarn Farm,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.71
536314,Pencarn Farm,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
536314,Pencarn Farm,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.72
536314,Pencarn Farm,2024-01-21T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.2
536314,Pencarn Farm,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
536314,Pencarn Farm,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
536314,Pencarn Farm,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.9
536314,Pencarn Farm,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
536314,Pencarn Farm,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.64
536314,Pencarn Farm,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
536314,Pencarn Farm,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,21.16
536314,Pencarn Farm,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,26.05
536314,Pencarn Farm,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,23.6
536314,Pencarn Farm,2024-01-21T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,47.3
536314,Pencarn Farm,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.8
536314,Pencarn Farm,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,112.0
536314,Pencarn Farm,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,102.8
536314,Pencarn Farm,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.72
536314,Pencarn Farm,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
536314,Pencarn Farm,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
536314,Pencarn Farm,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.05
536314,Pencarn Farm,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,32.99
536314,Pencarn Farm,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,33.73
536314,Pencarn Farm,2024-01-21T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,69.7
536314,Pencarn Farm,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.1
536314,Pencarn Farm,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,141.0
536314,Pencarn Farm,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,144.8
536314,Pencarn Farm,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.67
536314,Pencarn Farm,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
536314,Pencarn Farm,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
536314,Pencarn Farm,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.04
536314,Pencarn Farm,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.09
536314,Pencarn Farm,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.94
536314,Pencarn Farm,2024-01-21T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
536314,Pencarn Farm,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.1
536314,Pencarn Farm,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.5
536314,Pencarn Farm,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.4
536314,Pencarn Farm,2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,29.0
536314,Pencarn Farm,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
536314,Pencarn Farm,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
536314,Pencarn Farm,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
536314,Pencarn Farm,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
536314,Pencarn Farm,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
536314,Pencarn Farm,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
536314,Pencarn Farm,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
536314,Pencarn Farm,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
536314,Pencarn Farm,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
536314,Pencarn Farm,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,91.69
536314,Pencarn Farm,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,93.09
536314,Pencarn Farm,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,108.25
536314,Pencarn Farm,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,143.1
536314,Pencarn Farm,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,390.4
536314,Pencarn Farm,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,396.8
536314,Pencarn Farm,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,462.7
536314,Pencarn Farm,2024-01-21T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.9
536314,Pencarn Farm,2024-01-21T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.83
536314,Pencarn Farm,2024-01-21T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.63
536314,Pencarn Farm,2024-01-21T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,29.28
536314,Pencarn Farm,2024-01-21T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,21.51
536314,Pencarn Farm,2024-01-21T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,31.83
536314,Pencarn Farm,2024-01-21T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,50.4
536314,Pencarn Farm,2024-01-21T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,124.6
536314,Pencarn Farm,2024-01-21T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,92.8
536314,Pencarn Farm,2024-01-21T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,135.8
536314,Pencarn Farm,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.34
536314,Pencarn Farm,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
536314,Pencarn Farm,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.28
536314,Pencarn Farm,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.17
536314,Pencarn Farm,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.23
536314,Pencarn Farm,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.54
536314,Pencarn Farm,2024-01-21T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
536314,Pencarn Farm,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
536314,Pencarn Farm,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
536314,Pencarn Farm,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.6
536314,Pencarn Farm,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
536314,Pencarn Farm,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.29
536314,Pencarn Farm,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.09
536314,Pencarn Farm,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,20.18
536314,Pencarn Farm,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,20.95
536314,Pencarn Farm,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.5
536314,Pencarn Farm,2024-01-21T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.2
536314,Pencarn Farm,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.6
536314,Pencarn Farm,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,90.6
536314,Pencarn Farm,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.5
536314,Pencarn Farm,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.72
536314,Pencarn Farm,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
536314,Pencarn Farm,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
536314,Pencarn Farm,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.69
536314,Pencarn Farm,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,34.31
536314,Pencarn Farm,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,35.04
536314,Pencarn Farm,2024-01-21T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,66.5
536314,Pencarn Farm,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.1
536314,Pencarn Farm,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,146.6
536314,Pencarn Farm,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,151.3
536314,Pencarn Farm,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.7
536314,Pencarn Farm,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
536314,Pencarn Farm,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
536314,Pencarn Farm,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.92
536314,Pencarn Farm,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.16
536314,Pencarn Farm,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.61
536314,Pencarn Farm,2024-01-21T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
536314,Pencarn Farm,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.2
536314,Pencarn Farm,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.5
536314,Pencarn Farm,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.6
536314,Pencarn Farm,2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,28.8
536314,Pencarn Farm,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
536314,Pencarn Farm,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
536314,Pencarn Farm,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
536314,Pencarn Farm,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
536314,Pencarn Farm,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
536314,Pencarn Farm,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
536314,Pencarn Farm,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
536314,Pencarn Farm,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
536314,Pencarn Farm,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
536314,Pencarn Farm,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,86.25
536314,Pencarn Farm,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,86.16
536314,Pencarn Farm,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,97.52
536314,Pencarn Farm,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,126.6
536314,Pencarn Farm,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,367.0
536314,Pencarn Farm,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,368.2
536314,Pencarn Farm,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,418.0
536314,Pencarn Farm,2024-01-21T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.69
536314,Pencarn Farm,2024-01-21T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.77
536314,Pencarn Farm,2024-01-21T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.71
536314,Pencarn Farm,2024-01-21T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,26.82
536314,Pencarn Farm,2024-01-21T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,22.84
536314,Pencarn Farm,2024-01-21T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,31.34
536314,Pencarn Farm,2024-01-21T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,46.2
536314,Pencarn Farm,2024-01-21T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,113.6
536314,Pencarn Farm,2024-01-21T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,97.0
536314,Pencarn Farm,2024-01-21T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,133.3
536314,Pencarn Farm,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.33
536314,Pencarn Farm,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
536314,Pencarn Farm,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
536314,Pencarn Farm,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.47
536314,Pencarn Farm,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.25
536314,Pencarn Farm,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.62
536314,Pencarn Farm,2024-01-21T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
536314,Pencarn Farm,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
536314,Pencarn Farm,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
536314,Pencarn Farm,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
536314,Pencarn Farm,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
536314,Pencarn Farm,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.5
536314,Pencarn Farm,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.82
536314,Pencarn Farm,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,20.51
536314,Pencarn Farm,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,23.54
536314,Pencarn Farm,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.89
536314,Pencarn Farm,2024-01-21T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,48.0
536314,Pencarn Farm,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.5
536314,Pencarn Farm,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,100.9
536314,Pencarn Farm,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.8
536314,Pencarn Farm,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.74
536314,Pencarn Farm,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
536314,Pencarn Farm,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.62
536314,Pencarn Farm,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,23.26
536314,Pencarn Farm,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,32.72
536314,Pencarn Farm,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,30.77
536314,Pencarn Farm,2024-01-21T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,54.2
536314,Pencarn Farm,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.4
536314,Pencarn Farm,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,139.2
536314,Pencarn Farm,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,131.8
536314,Pencarn Farm,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.65
536314,Pencarn Farm,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
536314,Pencarn Farm,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
