Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536314,Pencarn Farm,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.78
536314,Pencarn Farm,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.83
536314,Pencarn Farm,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.03
536314,Pencarn Farm,2024-01-21T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
536314,Pencarn Farm,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.4
536314,Pencarn Farm,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
536314,Pencarn Farm,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.5
536314,Pencarn Farm,2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,28.6
536314,Pencarn Farm,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
536314,Pencarn Farm,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
536314,Pencarn Farm,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
536314,Pencarn Farm,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
536314,Pencarn Farm,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
536314,Pencarn Farm,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
536314,Pencarn Farm,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
536314,Pencarn Farm,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
536314,Pencarn Farm,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
536314,Pencarn Farm,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,87.85
536314,Pencarn Farm,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,89.19
536314,Pencarn Farm,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,91.65
536314,Pencarn Farm,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,121.9
536314,Pencarn Farm,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,371.8
536314,Pencarn Farm,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,378.7
536314,Pencarn Farm,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,390.1
536314,Pencarn Farm,2024-01-21T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.03
536314,Pencarn Farm,2024-01-21T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.17
536314,Pencarn Farm,2024-01-21T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.66
536314,Pencarn Farm,2024-01-21T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,32.71
536314,Pencarn Farm,2024-01-21T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,27.44
536314,Pencarn Farm,2024-01-21T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,28.48
536314,Pencarn Farm,2024-01-21T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,41.7
536314,Pencarn Farm,2024-01-21T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,138.3
536314,Pencarn Farm,2024-01-21T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,116.2
536314,Pencarn Farm,2024-01-21T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,121.0
536314,Pencarn Farm,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
536314,Pencarn Farm,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
536314,Pencarn Farm,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
536314,Pencarn Farm,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.01
536314,Pencarn Farm,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.36
536314,Pencarn Farm,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.52
536314,Pencarn Farm,2024-01-21T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
536314,Pencarn Farm,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
536314,Pencarn Farm,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.4
536314,Pencarn Farm,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.9
536314,Pencarn Farm,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
536314,Pencarn Farm,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.99
536314,Pencarn Farm,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.98
536314,Pencarn Farm,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,22.29
536314,Pencarn Farm,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,23.45
536314,Pencarn Farm,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.48
536314,Pencarn Farm,2024-01-21T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,52.1
536314,Pencarn Farm,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,93.8
536314,Pencarn Farm,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,100.2
536314,Pencarn Farm,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.2
536314,Pencarn Farm,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.53
536314,Pencarn Farm,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
536314,Pencarn Farm,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
536314,Pencarn Farm,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.28
536314,Pencarn Farm,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,32.68
536314,Pencarn Farm,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,27.56
536314,Pencarn Farm,2024-01-21T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,61.3
536314,Pencarn Farm,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.3
536314,Pencarn Farm,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,139.3
536314,Pencarn Farm,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,118.1
536314,Pencarn Farm,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
536314,Pencarn Farm,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
536314,Pencarn Farm,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
536314,Pencarn Farm,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.09
536314,Pencarn Farm,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.91
536314,Pencarn Farm,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.37
536314,Pencarn Farm,2024-01-21T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
536314,Pencarn Farm,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.4
536314,Pencarn Farm,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.3
536314,Pencarn Farm,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.6
536314,Pencarn Farm,2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,28.4
536314,Pencarn Farm,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
536314,Pencarn Farm,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
536314,Pencarn Farm,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
536314,Pencarn Farm,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
536314,Pencarn Farm,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
536314,Pencarn Farm,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
536314,Pencarn Farm,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
536314,Pencarn Farm,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
536314,Pencarn Farm,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
536314,Pencarn Farm,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,88.37
536314,Pencarn Farm,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,92.84
536314,Pencarn Farm,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,83.4
536314,Pencarn Farm,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,130.5
536314,Pencarn Farm,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,374.4
536314,Pencarn Farm,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,393.8
536314,Pencarn Farm,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,355.0
536314,Pencarn Farm,2024-01-21T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.18
536314,Pencarn Farm,2024-01-21T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.15
536314,Pencarn Farm,2024-01-21T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.18
536314,Pencarn Farm,2024-01-21T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,33.89
536314,Pencarn Farm,2024-01-21T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,28.51
536314,Pencarn Farm,2024-01-21T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,34.26
536314,Pencarn Farm,2024-01-21T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,41.4
536314,Pencarn Farm,2024-01-21T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,142.8
536314,Pencarn Farm,2024-01-21T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,120.9
536314,Pencarn Farm,2024-01-21T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,145.5
536314,Pencarn Farm,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
536314,Pencarn Farm,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
536314,Pencarn Farm,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
536314,Pencarn Farm,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.88
536314,Pencarn Farm,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.33
536314,Pencarn Farm,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.55
536314,Pencarn Farm,2024-01-21T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.1
536314,Pencarn Farm,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
536314,Pencarn Farm,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.3
536314,Pencarn Farm,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.2
536314,Pencarn Farm,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
536314,Pencarn Farm,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.61
536314,Pencarn Farm,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.13
536314,Pencarn Farm,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.72
536314,Pencarn Farm,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,19.43
536314,Pencarn Farm,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.92
536314,Pencarn Farm,2024-01-21T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.2
536314,Pencarn Farm,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.7
536314,Pencarn Farm,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.5
536314,Pencarn Farm,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.9
536314,Pencarn Farm,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.13
536314,Pencarn Farm,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
536314,Pencarn Farm,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
536314,Pencarn Farm,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.62
536314,Pencarn Farm,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,33.25
536314,Pencarn Farm,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.67
536314,Pencarn Farm,2024-01-21T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,60.2
536314,Pencarn Farm,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.0
536314,Pencarn Farm,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,141.4
536314,Pencarn Farm,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.3
536314,Pencarn Farm,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.68
536314,Pencarn Farm,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.52
536314,Pencarn Farm,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
536314,Pencarn Farm,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.92
536314,Pencarn Farm,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.88
536314,Pencarn Farm,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.34
536314,Pencarn Farm,2024-01-21T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
536314,Pencarn Farm,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.0
536314,Pencarn Farm,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
536314,Pencarn Farm,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.8
536314,Pencarn Farm,2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,28.0
536314,Pencarn Farm,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
536314,Pencarn Farm,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
536314,Pencarn Farm,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
536314,Pencarn Farm,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
536314,Pencarn Farm,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
536314,Pencarn Farm,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
536314,Pencarn Farm,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
536314,Pencarn Farm,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
536314,Pencarn Farm,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
536314,Pencarn Farm,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,90.03
536314,Pencarn Farm,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,91.41
536314,Pencarn Farm,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,90.74
536314,Pencarn Farm,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,120.1
536314,Pencarn Farm,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,381.6
536314,Pencarn Farm,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,388.2
536314,Pencarn Farm,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,386.2
536314,Pencarn Farm,2024-01-21T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.46
536314,Pencarn Farm,2024-01-21T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.76
536314,Pencarn Farm,2024-01-21T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.96
536314,Pencarn Farm,2024-01-21T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,31.88
536314,Pencarn Farm,2024-01-21T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,26.74
536314,Pencarn Farm,2024-01-21T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,29.73
536314,Pencarn Farm,2024-01-21T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,42.6
536314,Pencarn Farm,2024-01-21T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,134.1
536314,Pencarn Farm,2024-01-21T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,113.0
536314,Pencarn Farm,2024-01-21T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,127.0
536314,Pencarn Farm,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
536314,Pencarn Farm,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
536314,Pencarn Farm,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
536314,Pencarn Farm,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.97
536314,Pencarn Farm,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.31
536314,Pencarn Farm,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.2
536314,Pencarn Farm,2024-01-21T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
536314,Pencarn Farm,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
536314,Pencarn Farm,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.2
536314,Pencarn Farm,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.9
536314,Pencarn Farm,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
536314,Pencarn Farm,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.66
536314,Pencarn Farm,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.25
536314,Pencarn Farm,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.81
536314,Pencarn Farm,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.32
536314,Pencarn Farm,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.33
536314,Pencarn Farm,2024-01-21T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
536314,Pencarn Farm,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.7
536314,Pencarn Farm,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.2
536314,Pencarn Farm,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.7
536314,Pencarn Farm,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.56
536314,Pencarn Farm,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
536314,Pencarn Farm,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
536314,Pencarn Farm,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.93
536314,Pencarn Farm,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,29.26
536314,Pencarn Farm,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,27.88
536314,Pencarn Farm,2024-01-21T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.0
536314,Pencarn Farm,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.2
536314,Pencarn Farm,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,124.2
536314,Pencarn Farm,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,119.4
536314,Pencarn Farm,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.76
536314,Pencarn Farm,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.44
536314,Pencarn Farm,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
536314,Pencarn Farm,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.86
536314,Pencarn Farm,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.76
536314,Pencarn Farm,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.93
536314,Pencarn Farm,2024-01-21T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
536314,Pencarn Farm,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.3
536314,Pencarn Farm,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.2
536314,Pencarn Farm,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.9
536314,Pencarn Farm,2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,27.9
536314,Pencarn Farm,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
536314,Pencarn Farm,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
536314,Pencarn Farm,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
536314,Pencarn Farm,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
536314,Pencarn Farm,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
536314,Pencarn Farm,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
536314,Pencarn Farm,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
536314,Pencarn Farm,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
536314,Pencarn Farm,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
536314,Pencarn Farm,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,86.46
536314,Pencarn Farm,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,85.4
536314,Pencarn Farm,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,94.07
536314,Pencarn Farm,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,114.3
536314,Pencarn Farm,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,364.9
536314,Pencarn Farm,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,361.2
536314,Pencarn Farm,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,398.5
536314,Pencarn Farm,2024-01-21T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.35
536314,Pencarn Farm,2024-01-21T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.57
536314,Pencarn Farm,2024-01-21T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.52
536314,Pencarn Farm,2024-01-21T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,30.57
536314,Pencarn Farm,2024-01-21T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,26.09
536314,Pencarn Farm,2024-01-21T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,31.13
536314,Pencarn Farm,2024-01-21T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,46.3
536314,Pencarn Farm,2024-01-21T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,128.2
536314,Pencarn Farm,2024-01-21T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,110.9
536314,Pencarn Farm,2024-01-21T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,131.6
536314,Pencarn Farm,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
536314,Pencarn Farm,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
536314,Pencarn Farm,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
536314,Pencarn Farm,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.16
536314,Pencarn Farm,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.38
536314,Pencarn Farm,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.93
536314,Pencarn Farm,2024-01-21T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
536314,Pencarn Farm,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
536314,Pencarn Farm,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.4
536314,Pencarn Farm,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.1
536314,Pencarn Farm,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
536314,Pencarn Farm,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.49
536314,Pencarn Farm,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.63
536314,Pencarn Farm,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.67
536314,Pencarn Farm,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.71
536314,Pencarn Farm,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.5
536314,Pencarn Farm,2024-01-21T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
536314,Pencarn Farm,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.6
536314,Pencarn Farm,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.3
536314,Pencarn Farm,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.1
536314,Pencarn Farm,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.58
536314,Pencarn Farm,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
536314,Pencarn Farm,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
536314,Pencarn Farm,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.08
536314,Pencarn Farm,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,30.51
536314,Pencarn Farm,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,32.91
536314,Pencarn Farm,2024-01-21T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,65.6
536314,Pencarn Farm,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.3
536314,Pencarn Farm,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,129.4
536314,Pencarn Farm,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,139.1
536314,Pencarn Farm,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
536314,Pencarn Farm,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
536314,Pencarn Farm,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
536314,Pencarn Farm,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.34
536314,Pencarn Farm,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.48
536314,Pencarn Farm,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.63
536314,Pencarn Farm,2024-01-21T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.3
536314,Pencarn Farm,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.0
536314,Pencarn Farm,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.9
536314,Pencarn Farm,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.9
536314,Pencarn Farm,2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,27.8
536314,Pencarn Farm,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
536314,Pencarn Farm,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
536314,Pencarn Farm,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
536314,Pencarn Farm,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
536314,Pencarn Farm,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
536314,Pencarn Farm,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
536314,Pencarn Farm,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
536314,Pencarn Farm,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
536314,Pencarn Farm,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
536314,Pencarn Farm,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,78.82
536314,Pencarn Farm,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,87.17
536314,Pencarn Farm,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,91.11
536314,Pencarn Farm,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,122.4
536314,Pencarn Farm,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,332.5
536314,Pencarn Farm,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,368.1
536314,Pencarn Farm,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,384.4
536314,Pencarn Farm,2024-01-21T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.42
536314,Pencarn Farm,2024-01-21T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.04
536314,Pencarn Farm,2024-01-21T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
536314,Pencarn Farm,2024-01-21T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,27.51
536314,Pencarn Farm,2024-01-21T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,22.19
536314,Pencarn Farm,2024-01-21T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,26.5
536314,Pencarn Farm,2024-01-21T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,39.8
536314,Pencarn Farm,2024-01-21T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,115.4
536314,Pencarn Farm,2024-01-21T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,94.4
536314,Pencarn Farm,2024-01-21T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,112.6
536314,Pencarn Farm,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
536314,Pencarn Farm,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
536314,Pencarn Farm,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
536314,Pencarn Farm,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.94
536314,Pencarn Farm,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.35
536314,Pencarn Farm,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.01
536314,Pencarn Farm,2024-01-21T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
536314,Pencarn Farm,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
536314,Pencarn Farm,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.3
536314,Pencarn Farm,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
536314,Pencarn Farm,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
536314,Pencarn Farm,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.27
536314,Pencarn Farm,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.28
536314,Pencarn Farm,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.66
536314,Pencarn Farm,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.24
536314,Pencarn Farm,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.2
536314,Pencarn Farm,2024-01-21T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
536314,Pencarn Farm,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.0
536314,Pencarn Farm,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.6
536314,Pencarn Farm,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.2
536314,Pencarn Farm,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.86
536314,Pencarn Farm,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
536314,Pencarn Farm,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
536314,Pencarn Farm,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.89
536314,Pencarn Farm,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,28.55
536314,Pencarn Farm,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,30.38
536314,Pencarn Farm,2024-01-21T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,68.3
536314,Pencarn Farm,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.7
536314,Pencarn Farm,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,121.5
536314,Pencarn Farm,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,128.9
536314,Pencarn Farm,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.76
536314,Pencarn Farm,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.49
536314,Pencarn Farm,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
536314,Pencarn Farm,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.4
536314,Pencarn Farm,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.9
536314,Pencarn Farm,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.39
536314,Pencarn Farm,2024-01-21T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
536314,Pencarn Farm,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.2
536314,Pencarn Farm,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.9
536314,Pencarn Farm,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.7
536314,Pencarn Farm,2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,27.8
536314,Pencarn Farm,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
536314,Pencarn Farm,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
536314,Pencarn Farm,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
536314,Pencarn Farm,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
536314,Pencarn Farm,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
536314,Pencarn Farm,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
536314,Pencarn Farm,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
536314,Pencarn Farm,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
536314,Pencarn Farm,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
536314,Pencarn Farm,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,71.4
536314,Pencarn Farm,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,77.24
536314,Pencarn Farm,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,84.48
536314,Pencarn Farm,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,117.6
536314,Pencarn Farm,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,303.0
536314,Pencarn Farm,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,327.7
536314,Pencarn Farm,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,357.9
536314,Pencarn Farm,2024-01-21T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.49
536314,Pencarn Farm,2024-01-21T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.83
536314,Pencarn Farm,2024-01-21T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
536314,Pencarn Farm,2024-01-21T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,25.17
536314,Pencarn Farm,2024-01-21T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,18.63
536314,Pencarn Farm,2024-01-21T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,17.95
536314,Pencarn Farm,2024-01-21T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,41.4
536314,Pencarn Farm,2024-01-21T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,106.7
536314,Pencarn Farm,2024-01-21T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,80.2
536314,Pencarn Farm,2024-01-21T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,77.7
536314,Pencarn Farm,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
536314,Pencarn Farm,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
536314,Pencarn Farm,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
536314,Pencarn Farm,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.27
536314,Pencarn Farm,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.34
536314,Pencarn Farm,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.12
536314,Pencarn Farm,2024-01-21T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
536314,Pencarn Farm,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
536314,Pencarn Farm,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.3
536314,Pencarn Farm,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
536314,Pencarn Farm,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
536314,Pencarn Farm,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.77
536314,Pencarn Farm,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.32
536314,Pencarn Farm,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.73
536314,Pencarn Farm,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.61
536314,Pencarn Farm,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.91
536314,Pencarn Farm,2024-01-21T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.2
536314,Pencarn Farm,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.3
536314,Pencarn Farm,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.8
536314,Pencarn Farm,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.5
536314,Pencarn Farm,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.24
536314,Pencarn Farm,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.35
536314,Pencarn Farm,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
536314,Pencarn Farm,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.7
536314,Pencarn Farm,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,31.36
536314,Pencarn Farm,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,30.33
536314,Pencarn Farm,2024-01-21T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,69.4
536314,Pencarn Farm,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.1
536314,Pencarn Farm,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,133.5
536314,Pencarn Farm,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,129.7
536314,Pencarn Farm,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.57
536314,Pencarn Farm,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.8
536314,Pencarn Farm,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
536314,Pencarn Farm,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.21
536314,Pencarn Farm,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.85
536314,Pencarn Farm,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.74
536314,Pencarn Farm,2024-01-21T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
536314,Pencarn Farm,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.4
536314,Pencarn Farm,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.6
536314,Pencarn Farm,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.4
536314,Pencarn Farm,2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,27.7
536314,Pencarn Farm,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
536314,Pencarn Farm,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
536314,Pencarn Farm,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
536314,Pencarn Farm,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
536314,Pencarn Farm,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
536314,Pencarn Farm,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
536314,Pencarn Farm,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
536314,Pencarn Farm,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
536314,Pencarn Farm,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
536314,Pencarn Farm,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,66.09
536314,Pencarn Farm,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,79.78
536314,Pencarn Farm,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,79.04
536314,Pencarn Farm,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,121.6
536314,Pencarn Farm,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,282.5
536314,Pencarn Farm,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,340.2
536314,Pencarn Farm,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,338.1
536314,Pencarn Farm,2024-01-21T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.82
536314,Pencarn Farm,2024-01-21T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.97
536314,Pencarn Farm,2024-01-21T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
536314,Pencarn Farm,2024-01-21T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,22.0
536314,Pencarn Farm,2024-01-21T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,19.69
536314,Pencarn Farm,2024-01-21T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,17.81
536314,Pencarn Farm,2024-01-21T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,36.2
536314,Pencarn Farm,2024-01-21T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,93.3
536314,Pencarn Farm,2024-01-21T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,84.6
536314,Pencarn Farm,2024-01-21T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,77.5
536314,Pencarn Farm,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
536314,Pencarn Farm,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
536314,Pencarn Farm,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
536314,Pencarn Farm,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.39
536314,Pencarn Farm,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.33
536314,Pencarn Farm,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.35
536314,Pencarn Farm,2024-01-21T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
536314,Pencarn Farm,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
536314,Pencarn Farm,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
536314,Pencarn Farm,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
536314,Pencarn Farm,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
536314,Pencarn Farm,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.42
536314,Pencarn Farm,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.07
536314,Pencarn Farm,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.48
536314,Pencarn Farm,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.1
536314,Pencarn Farm,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.95
536314,Pencarn Farm,2024-01-21T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
536314,Pencarn Farm,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.5
536314,Pencarn Farm,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.2
536314,Pencarn Farm,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.1
536314,Pencarn Farm,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.5
536314,Pencarn Farm,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.71
536314,Pencarn Farm,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
536314,Pencarn Farm,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.47
536314,Pencarn Farm,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,31.36
536314,Pencarn Farm,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,27.97
536314,Pencarn Farm,2024-01-21T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,67.4
536314,Pencarn Farm,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.1
536314,Pencarn Farm,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,133.8
536314,Pencarn Farm,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,119.6
536314,Pencarn Farm,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.33
536314,Pencarn Farm,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.58
536314,Pencarn Farm,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
536314,Pencarn Farm,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.2
536314,Pencarn Farm,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.88
536314,Pencarn Farm,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.67
536314,Pencarn Farm,2024-01-21T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
536314,Pencarn Farm,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.3
536314,Pencarn Farm,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.2
536314,Pencarn Farm,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.5
536314,Pencarn Farm,2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,27.5
536314,Pencarn Farm,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
536314,Pencarn Farm,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
536314,Pencarn Farm,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
536314,Pencarn Farm,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
536314,Pencarn Farm,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
536314,Pencarn Farm,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
536314,Pencarn Farm,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
536314,Pencarn Farm,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
536314,Pencarn Farm,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
536314,Pencarn Farm,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,65.55
536314,Pencarn Farm,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,80.36
536314,Pencarn Farm,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,72.74
536314,Pencarn Farm,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,126.6
536314,Pencarn Farm,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,280.4
536314,Pencarn Farm,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,342.4
536314,Pencarn Farm,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,311.2
536314,Pencarn Farm,2024-01-21T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.52
536314,Pencarn Farm,2024-01-21T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.8
536314,Pencarn Farm,2024-01-21T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
536314,Pencarn Farm,2024-01-21T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,23.57
536314,Pencarn Farm,2024-01-21T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,22.11
536314,Pencarn Farm,2024-01-21T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,24.34
536314,Pencarn Farm,2024-01-21T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,36.9
536314,Pencarn Farm,2024-01-21T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,99.9
536314,Pencarn Farm,2024-01-21T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,94.4
536314,Pencarn Farm,2024-01-21T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,104.9
536314,Pencarn Farm,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
536314,Pencarn Farm,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
536314,Pencarn Farm,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
536314,Pencarn Farm,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.35
536314,Pencarn Farm,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.22
536314,Pencarn Farm,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.11
536314,Pencarn Farm,2024-01-21T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
536314,Pencarn Farm,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
536314,Pencarn Farm,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
536314,Pencarn Farm,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
536314,Pencarn Farm,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
536314,Pencarn Farm,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.99
536314,Pencarn Farm,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.73
536314,Pencarn Farm,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.53
536314,Pencarn Farm,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.51
536314,Pencarn Farm,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,20.15
536314,Pencarn Farm,2024-01-21T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,46.6
536314,Pencarn Farm,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.6
536314,Pencarn Farm,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.8
536314,Pencarn Farm,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.2
536314,Pencarn Farm,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.21
536314,Pencarn Farm,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.03
536314,Pencarn Farm,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
536314,Pencarn Farm,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.1
536314,Pencarn Farm,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.18
536314,Pencarn Farm,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,32.15
536314,Pencarn Farm,2024-01-21T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,74.2
536314,Pencarn Farm,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.7
536314,Pencarn Farm,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.4
536314,Pencarn Farm,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,137.3
536314,Pencarn Farm,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.23
536314,Pencarn Farm,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.85
536314,Pencarn Farm,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
536314,Pencarn Farm,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.09
536314,Pencarn Farm,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.09
536314,Pencarn Farm,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.31
536314,Pencarn Farm,2024-01-21T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
536314,Pencarn Farm,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.8
536314,Pencarn Farm,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.3
536314,Pencarn Farm,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.9
536314,Pencarn Farm,2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,27.3
536314,Pencarn Farm,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
536314,Pencarn Farm,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
536314,Pencarn Farm,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
536314,Pencarn Farm,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
536314,Pencarn Farm,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
536314,Pencarn Farm,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
536314,Pencarn Farm,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
536314,Pencarn Farm,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
536314,Pencarn Farm,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
536314,Pencarn Farm,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,63.63
536314,Pencarn Farm,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,72.12
