Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536314,Pencarn Farm,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,87.06
536314,Pencarn Farm,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,137.3
536314,Pencarn Farm,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,272.1
536314,Pencarn Farm,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,307.9
536314,Pencarn Farm,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,370.7
536314,Pencarn Farm,2024-01-21T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.1
536314,Pencarn Farm,2024-01-21T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.68
536314,Pencarn Farm,2024-01-21T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.04
536314,Pencarn Farm,2024-01-21T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,24.09
536314,Pencarn Farm,2024-01-21T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,22.6
536314,Pencarn Farm,2024-01-21T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,20.06
536314,Pencarn Farm,2024-01-21T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,38.6
536314,Pencarn Farm,2024-01-21T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,102.0
536314,Pencarn Farm,2024-01-21T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,96.3
536314,Pencarn Farm,2024-01-21T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,86.8
536314,Pencarn Farm,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
536314,Pencarn Farm,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
536314,Pencarn Farm,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
536314,Pencarn Farm,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.48
536314,Pencarn Farm,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.22
536314,Pencarn Farm,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.67
536314,Pencarn Farm,2024-01-21T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.2
536314,Pencarn Farm,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.5
536314,Pencarn Farm,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
536314,Pencarn Farm,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.6
536314,Pencarn Farm,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
536314,Pencarn Farm,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.7
536314,Pencarn Farm,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
536314,Pencarn Farm,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.26
536314,Pencarn Farm,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.51
536314,Pencarn Farm,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,26.06
536314,Pencarn Farm,2024-01-21T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,67.2
536314,Pencarn Farm,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.0
536314,Pencarn Farm,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.0
536314,Pencarn Farm,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,111.5
536314,Pencarn Farm,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.89
536314,Pencarn Farm,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.6
536314,Pencarn Farm,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
536314,Pencarn Farm,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.53
536314,Pencarn Farm,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.49
536314,Pencarn Farm,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,35.06
536314,Pencarn Farm,2024-01-21T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,75.8
536314,Pencarn Farm,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.0
536314,Pencarn Farm,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.8
536314,Pencarn Farm,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,148.9
536314,Pencarn Farm,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.34
536314,Pencarn Farm,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.53
536314,Pencarn Farm,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
536314,Pencarn Farm,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.18
536314,Pencarn Farm,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.72
536314,Pencarn Farm,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.49
536314,Pencarn Farm,2024-01-21T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
536314,Pencarn Farm,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.8
536314,Pencarn Farm,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.7
536314,Pencarn Farm,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.7
536314,Pencarn Farm,2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,27.1
536314,Pencarn Farm,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
536314,Pencarn Farm,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
536314,Pencarn Farm,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
536314,Pencarn Farm,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
536314,Pencarn Farm,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
536314,Pencarn Farm,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
536314,Pencarn Farm,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
536314,Pencarn Farm,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
536314,Pencarn Farm,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
536314,Pencarn Farm,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,65.54
536314,Pencarn Farm,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,72.54
536314,Pencarn Farm,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,95.34
536314,Pencarn Farm,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,154.2
536314,Pencarn Farm,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,278.9
536314,Pencarn Farm,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,309.8
536314,Pencarn Farm,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,404.7
536314,Pencarn Farm,2024-01-21T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.51
536314,Pencarn Farm,2024-01-21T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.01
536314,Pencarn Farm,2024-01-21T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
536314,Pencarn Farm,2024-01-21T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,26.55
536314,Pencarn Farm,2024-01-21T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,24.12
536314,Pencarn Farm,2024-01-21T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,17.86
536314,Pencarn Farm,2024-01-21T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,43.4
536314,Pencarn Farm,2024-01-21T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,111.4
536314,Pencarn Farm,2024-01-21T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,102.6
536314,Pencarn Farm,2024-01-21T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,76.8
536314,Pencarn Farm,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
536314,Pencarn Farm,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
536314,Pencarn Farm,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
536314,Pencarn Farm,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.69
536314,Pencarn Farm,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.22
536314,Pencarn Farm,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.97
536314,Pencarn Farm,2024-01-21T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
536314,Pencarn Farm,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
536314,Pencarn Farm,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
536314,Pencarn Farm,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.4
536314,Pencarn Farm,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
536314,Pencarn Farm,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.29
536314,Pencarn Farm,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
536314,Pencarn Farm,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.94
536314,Pencarn Farm,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.72
536314,Pencarn Farm,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,25.11
536314,Pencarn Farm,2024-01-21T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,53.1
536314,Pencarn Farm,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.2
536314,Pencarn Farm,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.3
536314,Pencarn Farm,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,106.4
536314,Pencarn Farm,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.99
536314,Pencarn Farm,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
536314,Pencarn Farm,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
536314,Pencarn Farm,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.83
536314,Pencarn Farm,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.5
536314,Pencarn Farm,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,37.74
536314,Pencarn Farm,2024-01-21T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,79.5
536314,Pencarn Farm,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.2
536314,Pencarn Farm,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.3
536314,Pencarn Farm,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,159.7
536314,Pencarn Farm,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.53
536314,Pencarn Farm,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.44
536314,Pencarn Farm,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
536314,Pencarn Farm,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.65
536314,Pencarn Farm,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.61
536314,Pencarn Farm,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.03
536314,Pencarn Farm,2024-01-21T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
536314,Pencarn Farm,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.6
536314,Pencarn Farm,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.4
536314,Pencarn Farm,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
536314,Pencarn Farm,2024-01-21T14:30:00.000+00:00,transformer,,Temperature,C,26.9
536314,Pencarn Farm,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
536314,Pencarn Farm,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
536314,Pencarn Farm,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
536314,Pencarn Farm,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
536314,Pencarn Farm,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
536314,Pencarn Farm,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
536314,Pencarn Farm,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
536314,Pencarn Farm,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
536314,Pencarn Farm,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
536314,Pencarn Farm,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,70.65
536314,Pencarn Farm,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,71.16
536314,Pencarn Farm,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,93.72
536314,Pencarn Farm,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,135.5
536314,Pencarn Farm,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,298.6
536314,Pencarn Farm,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,302.3
536314,Pencarn Farm,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,396.3
536314,Pencarn Farm,2024-01-21T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.83
536314,Pencarn Farm,2024-01-21T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.88
536314,Pencarn Farm,2024-01-21T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
536314,Pencarn Farm,2024-01-21T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,24.47
536314,Pencarn Farm,2024-01-21T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,19.65
536314,Pencarn Farm,2024-01-21T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,22.12
536314,Pencarn Farm,2024-01-21T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,37.0
536314,Pencarn Farm,2024-01-21T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,103.1
536314,Pencarn Farm,2024-01-21T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,83.7
536314,Pencarn Farm,2024-01-21T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,95.3
536314,Pencarn Farm,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
536314,Pencarn Farm,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
536314,Pencarn Farm,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
536314,Pencarn Farm,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.5
536314,Pencarn Farm,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
536314,Pencarn Farm,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.16
536314,Pencarn Farm,2024-01-21T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
536314,Pencarn Farm,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
536314,Pencarn Farm,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
536314,Pencarn Farm,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
536314,Pencarn Farm,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
536314,Pencarn Farm,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.17
536314,Pencarn Farm,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
536314,Pencarn Farm,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.98
536314,Pencarn Farm,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.38
536314,Pencarn Farm,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,27.28
536314,Pencarn Farm,2024-01-21T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,68.0
536314,Pencarn Farm,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.9
536314,Pencarn Farm,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.9
536314,Pencarn Farm,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,116.1
536314,Pencarn Farm,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.29
536314,Pencarn Farm,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.41
536314,Pencarn Farm,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
536314,Pencarn Farm,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.46
536314,Pencarn Farm,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.21
536314,Pencarn Farm,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,38.46
536314,Pencarn Farm,2024-01-21T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,81.7
536314,Pencarn Farm,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.9
536314,Pencarn Farm,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.8
536314,Pencarn Farm,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,163.1
536314,Pencarn Farm,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.49
536314,Pencarn Farm,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
536314,Pencarn Farm,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
536314,Pencarn Farm,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.46
536314,Pencarn Farm,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.8
536314,Pencarn Farm,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.87
536314,Pencarn Farm,2024-01-21T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
536314,Pencarn Farm,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
536314,Pencarn Farm,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
536314,Pencarn Farm,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
536314,Pencarn Farm,2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,26.7
536314,Pencarn Farm,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
536314,Pencarn Farm,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
536314,Pencarn Farm,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
536314,Pencarn Farm,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
536314,Pencarn Farm,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
536314,Pencarn Farm,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
536314,Pencarn Farm,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
536314,Pencarn Farm,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
536314,Pencarn Farm,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
536314,Pencarn Farm,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,63.87
536314,Pencarn Farm,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,62.22
536314,Pencarn Farm,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,99.9
536314,Pencarn Farm,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,176.6
536314,Pencarn Farm,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,271.8
536314,Pencarn Farm,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,266.4
536314,Pencarn Farm,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,423.3
536314,Pencarn Farm,2024-01-21T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.03
536314,Pencarn Farm,2024-01-21T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.72
536314,Pencarn Farm,2024-01-21T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.51
536314,Pencarn Farm,2024-01-21T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,27.04
536314,Pencarn Farm,2024-01-21T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,21.8
536314,Pencarn Farm,2024-01-21T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,23.16
536314,Pencarn Farm,2024-01-21T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,34.7
536314,Pencarn Farm,2024-01-21T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,113.5
536314,Pencarn Farm,2024-01-21T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,92.2
536314,Pencarn Farm,2024-01-21T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,98.6
536314,Pencarn Farm,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
536314,Pencarn Farm,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
536314,Pencarn Farm,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
536314,Pencarn Farm,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.59
536314,Pencarn Farm,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.23
536314,Pencarn Farm,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.66
536314,Pencarn Farm,2024-01-21T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
536314,Pencarn Farm,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
536314,Pencarn Farm,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
536314,Pencarn Farm,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.5
536314,Pencarn Farm,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.47
536314,Pencarn Farm,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.72
536314,Pencarn Farm,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
536314,Pencarn Farm,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.18
536314,Pencarn Farm,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.58
536314,Pencarn Farm,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,22.97
536314,Pencarn Farm,2024-01-21T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,59.5
536314,Pencarn Farm,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.7
536314,Pencarn Farm,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.7
536314,Pencarn Farm,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,97.6
536314,Pencarn Farm,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.89
536314,Pencarn Farm,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
536314,Pencarn Farm,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
536314,Pencarn Farm,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.64
536314,Pencarn Farm,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.08
536314,Pencarn Farm,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,36.66
536314,Pencarn Farm,2024-01-21T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,76.2
536314,Pencarn Farm,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.5
536314,Pencarn Farm,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.4
536314,Pencarn Farm,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,155.8
536314,Pencarn Farm,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.47
536314,Pencarn Farm,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
536314,Pencarn Farm,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
536314,Pencarn Farm,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.92
536314,Pencarn Farm,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.25
536314,Pencarn Farm,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.71
536314,Pencarn Farm,2024-01-21T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
536314,Pencarn Farm,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
536314,Pencarn Farm,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
536314,Pencarn Farm,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
536314,Pencarn Farm,2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,26.6
536314,Pencarn Farm,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
536314,Pencarn Farm,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
536314,Pencarn Farm,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
536314,Pencarn Farm,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
536314,Pencarn Farm,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
536314,Pencarn Farm,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
536314,Pencarn Farm,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
536314,Pencarn Farm,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
536314,Pencarn Farm,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
536314,Pencarn Farm,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,63.37
536314,Pencarn Farm,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,62.94
536314,Pencarn Farm,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,97.16
536314,Pencarn Farm,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,166.3
536314,Pencarn Farm,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,269.2
536314,Pencarn Farm,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,267.8
536314,Pencarn Farm,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,411.0
536314,Pencarn Farm,2024-01-21T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.85
536314,Pencarn Farm,2024-01-21T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.6
536314,Pencarn Farm,2024-01-21T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.88
536314,Pencarn Farm,2024-01-21T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,26.18
536314,Pencarn Farm,2024-01-21T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,19.91
536314,Pencarn Farm,2024-01-21T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,23.07
536314,Pencarn Farm,2024-01-21T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,39.2
536314,Pencarn Farm,2024-01-21T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,110.5
536314,Pencarn Farm,2024-01-21T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,84.6
536314,Pencarn Farm,2024-01-21T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,99.3
536314,Pencarn Farm,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
536314,Pencarn Farm,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
536314,Pencarn Farm,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
536314,Pencarn Farm,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.67
536314,Pencarn Farm,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.24
536314,Pencarn Farm,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.99
536314,Pencarn Farm,2024-01-21T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.4
536314,Pencarn Farm,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
536314,Pencarn Farm,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
536314,Pencarn Farm,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.8
536314,Pencarn Farm,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
536314,Pencarn Farm,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.84
536314,Pencarn Farm,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
536314,Pencarn Farm,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.48
536314,Pencarn Farm,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.23
536314,Pencarn Farm,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,21.0
536314,Pencarn Farm,2024-01-21T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,50.1
536314,Pencarn Farm,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.1
536314,Pencarn Farm,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.1
536314,Pencarn Farm,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.5
536314,Pencarn Farm,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.93
536314,Pencarn Farm,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
536314,Pencarn Farm,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
536314,Pencarn Farm,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.25
536314,Pencarn Farm,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.66
536314,Pencarn Farm,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,37.15
536314,Pencarn Farm,2024-01-21T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,66.5
536314,Pencarn Farm,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.2
536314,Pencarn Farm,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.9
536314,Pencarn Farm,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,158.0
536314,Pencarn Farm,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.37
536314,Pencarn Farm,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
536314,Pencarn Farm,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
536314,Pencarn Farm,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.18
536314,Pencarn Farm,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.19
536314,Pencarn Farm,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.65
536314,Pencarn Farm,2024-01-21T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
536314,Pencarn Farm,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.1
536314,Pencarn Farm,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.7
536314,Pencarn Farm,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.3
536314,Pencarn Farm,2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,26.4
536314,Pencarn Farm,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
536314,Pencarn Farm,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
536314,Pencarn Farm,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
536314,Pencarn Farm,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
536314,Pencarn Farm,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
536314,Pencarn Farm,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
536314,Pencarn Farm,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
536314,Pencarn Farm,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
536314,Pencarn Farm,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
536314,Pencarn Farm,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,65.77
536314,Pencarn Farm,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,65.22
536314,Pencarn Farm,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,99.87
536314,Pencarn Farm,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,159.6
536314,Pencarn Farm,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,279.5
536314,Pencarn Farm,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,276.7
536314,Pencarn Farm,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,423.0
536314,Pencarn Farm,2024-01-21T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.56
536314,Pencarn Farm,2024-01-21T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.13
536314,Pencarn Farm,2024-01-21T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.46
536314,Pencarn Farm,2024-01-21T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,30.1
536314,Pencarn Farm,2024-01-21T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,19.09
536314,Pencarn Farm,2024-01-21T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,23.53
536314,Pencarn Farm,2024-01-21T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,51.2
536314,Pencarn Farm,2024-01-21T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,126.7
536314,Pencarn Farm,2024-01-21T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,82.9
536314,Pencarn Farm,2024-01-21T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,100.5
536314,Pencarn Farm,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.36
536314,Pencarn Farm,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
536314,Pencarn Farm,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
536314,Pencarn Farm,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.41
536314,Pencarn Farm,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
536314,Pencarn Farm,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.37
536314,Pencarn Farm,2024-01-21T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.9
536314,Pencarn Farm,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
536314,Pencarn Farm,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
536314,Pencarn Farm,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.2
536314,Pencarn Farm,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
536314,Pencarn Farm,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.21
536314,Pencarn Farm,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
536314,Pencarn Farm,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.06
536314,Pencarn Farm,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.17
536314,Pencarn Farm,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,19.06
536314,Pencarn Farm,2024-01-21T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,51.7
536314,Pencarn Farm,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
536314,Pencarn Farm,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.4
536314,Pencarn Farm,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.7
536314,Pencarn Farm,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.52
536314,Pencarn Farm,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
536314,Pencarn Farm,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
536314,Pencarn Farm,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.8
536314,Pencarn Farm,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,31.63
536314,Pencarn Farm,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,33.33
536314,Pencarn Farm,2024-01-21T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,61.7
536314,Pencarn Farm,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.4
536314,Pencarn Farm,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,134.8
536314,Pencarn Farm,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,141.8
536314,Pencarn Farm,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.43
536314,Pencarn Farm,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.83
536314,Pencarn Farm,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
536314,Pencarn Farm,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.37
536314,Pencarn Farm,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.26
536314,Pencarn Farm,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.82
536314,Pencarn Farm,2024-01-21T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
536314,Pencarn Farm,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.3
536314,Pencarn Farm,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
536314,Pencarn Farm,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.9
536314,Pencarn Farm,2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,26.3
536314,Pencarn Farm,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
536314,Pencarn Farm,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
536314,Pencarn Farm,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
536314,Pencarn Farm,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
536314,Pencarn Farm,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
536314,Pencarn Farm,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
536314,Pencarn Farm,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
536314,Pencarn Farm,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
536314,Pencarn Farm,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
536314,Pencarn Farm,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,70.74
536314,Pencarn Farm,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,70.35
536314,Pencarn Farm,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,89.11
536314,Pencarn Farm,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,123.1
536314,Pencarn Farm,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,300.5
536314,Pencarn Farm,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,299.2
536314,Pencarn Farm,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,379.2
536314,Pencarn Farm,2024-01-21T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.41
536314,Pencarn Farm,2024-01-21T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.26
536314,Pencarn Farm,2024-01-21T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.05
536314,Pencarn Farm,2024-01-21T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,32.22
536314,Pencarn Farm,2024-01-21T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,17.23
536314,Pencarn Farm,2024-01-21T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,20.55
536314,Pencarn Farm,2024-01-21T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,63.8
536314,Pencarn Farm,2024-01-21T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,136.0
536314,Pencarn Farm,2024-01-21T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,73.5
536314,Pencarn Farm,2024-01-21T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,87.9
536314,Pencarn Farm,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.35
536314,Pencarn Farm,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
536314,Pencarn Farm,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
536314,Pencarn Farm,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.68
536314,Pencarn Farm,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
536314,Pencarn Farm,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.97
536314,Pencarn Farm,2024-01-21T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
536314,Pencarn Farm,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
536314,Pencarn Farm,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
536314,Pencarn Farm,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.3
536314,Pencarn Farm,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
536314,Pencarn Farm,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.08
536314,Pencarn Farm,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
536314,Pencarn Farm,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.75
536314,Pencarn Farm,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.31
536314,Pencarn Farm,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,20.28
536314,Pencarn Farm,2024-01-21T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,56.2
536314,Pencarn Farm,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
536314,Pencarn Farm,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.6
536314,Pencarn Farm,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.4
536314,Pencarn Farm,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.58
536314,Pencarn Farm,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
536314,Pencarn Farm,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
536314,Pencarn Farm,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.38
536314,Pencarn Farm,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,32.04
536314,Pencarn Farm,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,30.57
536314,Pencarn Farm,2024-01-21T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,64.1
536314,Pencarn Farm,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.1
536314,Pencarn Farm,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,136.2
536314,Pencarn Farm,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,130.8
536314,Pencarn Farm,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.41
536314,Pencarn Farm,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.75
536314,Pencarn Farm,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
536314,Pencarn Farm,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.88
536314,Pencarn Farm,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.89
536314,Pencarn Farm,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.26
536314,Pencarn Farm,2024-01-21T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
536314,Pencarn Farm,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.9
536314,Pencarn Farm,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.5
536314,Pencarn Farm,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.7
536314,Pencarn Farm,2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,26.2
536314,Pencarn Farm,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
536314,Pencarn Farm,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
536314,Pencarn Farm,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
536314,Pencarn Farm,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
536314,Pencarn Farm,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
536314,Pencarn Farm,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
536314,Pencarn Farm,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
536314,Pencarn Farm,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
536314,Pencarn Farm,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
536314,Pencarn Farm,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,70.92
536314,Pencarn Farm,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,68.63
536314,Pencarn Farm,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,79.62
536314,Pencarn Farm,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,107.6
536314,Pencarn Farm,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,301.5
536314,Pencarn Farm,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,291.9
536314,Pencarn Farm,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,338.9
536314,Pencarn Farm,2024-01-21T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.26
536314,Pencarn Farm,2024-01-21T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.12
536314,Pencarn Farm,2024-01-21T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
536314,Pencarn Farm,2024-01-21T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,32.44
536314,Pencarn Farm,2024-01-21T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,18.28
536314,Pencarn Farm,2024-01-21T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,16.78
536314,Pencarn Farm,2024-01-21T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,70.9
536314,Pencarn Farm,2024-01-21T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,136.8
536314,Pencarn Farm,2024-01-21T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,78.2
536314,Pencarn Farm,2024-01-21T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,74.7
536314,Pencarn Farm,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
536314,Pencarn Farm,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
536314,Pencarn Farm,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
536314,Pencarn Farm,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.22
536314,Pencarn Farm,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.56
536314,Pencarn Farm,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.99
536314,Pencarn Farm,2024-01-21T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
536314,Pencarn Farm,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
536314,Pencarn Farm,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
536314,Pencarn Farm,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.4
536314,Pencarn Farm,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
536314,Pencarn Farm,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.36
536314,Pencarn Farm,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
536314,Pencarn Farm,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.41
536314,Pencarn Farm,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.82
536314,Pencarn Farm,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,20.08
536314,Pencarn Farm,2024-01-21T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,59.5
536314,Pencarn Farm,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.7
536314,Pencarn Farm,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.2
536314,Pencarn Farm,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.8
536314,Pencarn Farm,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.12
536314,Pencarn Farm,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
536314,Pencarn Farm,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
536314,Pencarn Farm,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.55
536314,Pencarn Farm,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,27.82
536314,Pencarn Farm,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,29.02
536314,Pencarn Farm,2024-01-21T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,64.2
536314,Pencarn Farm,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.9
536314,Pencarn Farm,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,118.9
536314,Pencarn Farm,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,124.0
536314,Pencarn Farm,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
536314,Pencarn Farm,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.37
536314,Pencarn Farm,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
536314,Pencarn Farm,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.55
536314,Pencarn Farm,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.28
536314,Pencarn Farm,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.05
536314,Pencarn Farm,2024-01-21T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
536314,Pencarn Farm,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
536314,Pencarn Farm,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
536314,Pencarn Farm,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.3
536314,Pencarn Farm,2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,26.0
536314,Pencarn Farm,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
536314,Pencarn Farm,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
536314,Pencarn Farm,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
536314,Pencarn Farm,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
536314,Pencarn Farm,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
536314,Pencarn Farm,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
536314,Pencarn Farm,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
536314,Pencarn Farm,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
536314,Pencarn Farm,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
536314,Pencarn Farm,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,65.16
536314,Pencarn Farm,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,64.76
536314,Pencarn Farm,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,78.93
536314,Pencarn Farm,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,113.5
536314,Pencarn Farm,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,278.6
536314,Pencarn Farm,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,276.3
536314,Pencarn Farm,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,336.8
536314,Pencarn Farm,2024-01-21T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.75
536314,Pencarn Farm,2024-01-21T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.22
536314,Pencarn Farm,2024-01-21T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
536314,Pencarn Farm,2024-01-21T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,30.47
536314,Pencarn Farm,2024-01-21T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,18.7
536314,Pencarn Farm,2024-01-21T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,12.31
536314,Pencarn Farm,2024-01-21T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,70.7
536314,Pencarn Farm,2024-01-21T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,128.3
536314,Pencarn Farm,2024-01-21T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,79.0
536314,Pencarn Farm,2024-01-21T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.0
536314,Pencarn Farm,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
536314,Pencarn Farm,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
536314,Pencarn Farm,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
536314,Pencarn Farm,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.04
