Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536314,Pencarn Farm,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
536314,Pencarn Farm,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.04
536314,Pencarn Farm,2024-01-21T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
536314,Pencarn Farm,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.9
536314,Pencarn Farm,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
536314,Pencarn Farm,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.5
536314,Pencarn Farm,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
536314,Pencarn Farm,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.63
536314,Pencarn Farm,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
536314,Pencarn Farm,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.02
536314,Pencarn Farm,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.19
536314,Pencarn Farm,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,24.33
536314,Pencarn Farm,2024-01-21T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,64.6
536314,Pencarn Farm,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.0
536314,Pencarn Farm,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.6
536314,Pencarn Farm,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,102.9
536314,Pencarn Farm,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.75
536314,Pencarn Farm,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
536314,Pencarn Farm,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
536314,Pencarn Farm,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.11
536314,Pencarn Farm,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,26.66
536314,Pencarn Farm,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,33.17
536314,Pencarn Farm,2024-01-21T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,71.4
536314,Pencarn Farm,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.6
536314,Pencarn Farm,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.4
536314,Pencarn Farm,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,140.5
536314,Pencarn Farm,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.54
536314,Pencarn Farm,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.56
536314,Pencarn Farm,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
536314,Pencarn Farm,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.76
536314,Pencarn Farm,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.35
536314,Pencarn Farm,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.92
536314,Pencarn Farm,2024-01-21T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
536314,Pencarn Farm,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
536314,Pencarn Farm,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.7
536314,Pencarn Farm,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.7
536314,Pencarn Farm,2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,25.8
536314,Pencarn Farm,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
536314,Pencarn Farm,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
536314,Pencarn Farm,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
536314,Pencarn Farm,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
536314,Pencarn Farm,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
536314,Pencarn Farm,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
536314,Pencarn Farm,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
536314,Pencarn Farm,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
536314,Pencarn Farm,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
536314,Pencarn Farm,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,62.39
536314,Pencarn Farm,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,65.11
536314,Pencarn Farm,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,80.78
536314,Pencarn Farm,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,117.2
536314,Pencarn Farm,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,265.0
536314,Pencarn Farm,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,276.2
536314,Pencarn Farm,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,342.3
536314,Pencarn Farm,2024-01-21T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
536314,Pencarn Farm,2024-01-21T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.26
536314,Pencarn Farm,2024-01-21T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.01
536314,Pencarn Farm,2024-01-21T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,29.16
536314,Pencarn Farm,2024-01-21T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,18.51
536314,Pencarn Farm,2024-01-21T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,15.17
536314,Pencarn Farm,2024-01-21T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,56.9
536314,Pencarn Farm,2024-01-21T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,122.1
536314,Pencarn Farm,2024-01-21T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,78.5
536314,Pencarn Farm,2024-01-21T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,65.6
536314,Pencarn Farm,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
536314,Pencarn Farm,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
536314,Pencarn Farm,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
536314,Pencarn Farm,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
536314,Pencarn Farm,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.44
536314,Pencarn Farm,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.74
536314,Pencarn Farm,2024-01-21T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
536314,Pencarn Farm,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
536314,Pencarn Farm,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
536314,Pencarn Farm,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
536314,Pencarn Farm,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
536314,Pencarn Farm,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.53
536314,Pencarn Farm,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
536314,Pencarn Farm,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.13
536314,Pencarn Farm,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.19
536314,Pencarn Farm,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,25.13
536314,Pencarn Farm,2024-01-21T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,68.1
536314,Pencarn Farm,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.7
536314,Pencarn Farm,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.3
536314,Pencarn Farm,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,106.5
536314,Pencarn Farm,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.26
536314,Pencarn Farm,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
536314,Pencarn Farm,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
536314,Pencarn Farm,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.49
536314,Pencarn Farm,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,25.54
536314,Pencarn Farm,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,36.89
536314,Pencarn Farm,2024-01-21T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,70.3
536314,Pencarn Farm,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.7
536314,Pencarn Farm,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.5
536314,Pencarn Farm,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,156.3
536314,Pencarn Farm,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.39
536314,Pencarn Farm,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.41
536314,Pencarn Farm,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
536314,Pencarn Farm,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.07
536314,Pencarn Farm,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.5
536314,Pencarn Farm,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.88
536314,Pencarn Farm,2024-01-21T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
536314,Pencarn Farm,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
536314,Pencarn Farm,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
536314,Pencarn Farm,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
536314,Pencarn Farm,2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,25.6
536314,Pencarn Farm,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
536314,Pencarn Farm,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
536314,Pencarn Farm,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
536314,Pencarn Farm,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
536314,Pencarn Farm,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
536314,Pencarn Farm,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
536314,Pencarn Farm,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
536314,Pencarn Farm,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
536314,Pencarn Farm,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
536314,Pencarn Farm,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,67.85
536314,Pencarn Farm,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,63.18
536314,Pencarn Farm,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,87.82
536314,Pencarn Farm,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,130.8
536314,Pencarn Farm,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,287.2
536314,Pencarn Farm,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,268.7
536314,Pencarn Farm,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,371.9
536314,Pencarn Farm,2024-01-21T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.48
536314,Pencarn Farm,2024-01-21T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.17
536314,Pencarn Farm,2024-01-21T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
536314,Pencarn Farm,2024-01-21T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,22.03
536314,Pencarn Farm,2024-01-21T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.42
536314,Pencarn Farm,2024-01-21T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,15.51
536314,Pencarn Farm,2024-01-21T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,43.7
536314,Pencarn Farm,2024-01-21T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,94.4
536314,Pencarn Farm,2024-01-21T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.2
536314,Pencarn Farm,2024-01-21T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,67.0
536314,Pencarn Farm,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
536314,Pencarn Farm,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
536314,Pencarn Farm,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
536314,Pencarn Farm,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.06
536314,Pencarn Farm,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
536314,Pencarn Farm,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.51
536314,Pencarn Farm,2024-01-21T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
536314,Pencarn Farm,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
536314,Pencarn Farm,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.8
536314,Pencarn Farm,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.1
536314,Pencarn Farm,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
536314,Pencarn Farm,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.28
536314,Pencarn Farm,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
536314,Pencarn Farm,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.31
536314,Pencarn Farm,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.04
536314,Pencarn Farm,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,23.75
536314,Pencarn Farm,2024-01-21T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,75.0
536314,Pencarn Farm,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
536314,Pencarn Farm,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.2
536314,Pencarn Farm,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,101.5
536314,Pencarn Farm,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.09
536314,Pencarn Farm,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
536314,Pencarn Farm,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
536314,Pencarn Farm,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.77
536314,Pencarn Farm,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,25.58
536314,Pencarn Farm,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,31.24
536314,Pencarn Farm,2024-01-21T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,55.9
536314,Pencarn Farm,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.3
536314,Pencarn Farm,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.6
536314,Pencarn Farm,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,133.5
536314,Pencarn Farm,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.43
536314,Pencarn Farm,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.81
536314,Pencarn Farm,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
536314,Pencarn Farm,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.38
536314,Pencarn Farm,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.36
536314,Pencarn Farm,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.28
536314,Pencarn Farm,2024-01-21T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
536314,Pencarn Farm,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.8
536314,Pencarn Farm,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
536314,Pencarn Farm,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.0
536314,Pencarn Farm,2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,25.5
536314,Pencarn Farm,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
536314,Pencarn Farm,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
536314,Pencarn Farm,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
536314,Pencarn Farm,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
536314,Pencarn Farm,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
536314,Pencarn Farm,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
536314,Pencarn Farm,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
536314,Pencarn Farm,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
536314,Pencarn Farm,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
536314,Pencarn Farm,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,60.56
536314,Pencarn Farm,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,56.46
536314,Pencarn Farm,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,82.3
536314,Pencarn Farm,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,132.2
536314,Pencarn Farm,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,259.3
536314,Pencarn Farm,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.5
536314,Pencarn Farm,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,350.5
536314,Pencarn Farm,2024-01-21T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.72
536314,Pencarn Farm,2024-01-21T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.68
536314,Pencarn Farm,2024-01-21T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.37
536314,Pencarn Farm,2024-01-21T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,22.96
536314,Pencarn Farm,2024-01-21T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.34
536314,Pencarn Farm,2024-01-21T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,15.4
536314,Pencarn Farm,2024-01-21T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,52.9
536314,Pencarn Farm,2024-01-21T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,98.3
536314,Pencarn Farm,2024-01-21T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.8
536314,Pencarn Farm,2024-01-21T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,67.6
536314,Pencarn Farm,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
536314,Pencarn Farm,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
536314,Pencarn Farm,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
536314,Pencarn Farm,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.98
536314,Pencarn Farm,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
536314,Pencarn Farm,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.54
536314,Pencarn Farm,2024-01-21T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
536314,Pencarn Farm,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.7
536314,Pencarn Farm,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.8
536314,Pencarn Farm,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.8
536314,Pencarn Farm,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
536314,Pencarn Farm,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.21
536314,Pencarn Farm,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
536314,Pencarn Farm,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.72
536314,Pencarn Farm,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.1
536314,Pencarn Farm,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,20.94
536314,Pencarn Farm,2024-01-21T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,61.3
536314,Pencarn Farm,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.9
536314,Pencarn Farm,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.6
536314,Pencarn Farm,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.5
536314,Pencarn Farm,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.24
536314,Pencarn Farm,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.52
536314,Pencarn Farm,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
536314,Pencarn Farm,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.06
536314,Pencarn Farm,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.23
536314,Pencarn Farm,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,30.98
536314,Pencarn Farm,2024-01-21T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,56.2
536314,Pencarn Farm,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.3
536314,Pencarn Farm,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.3
536314,Pencarn Farm,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,131.5
536314,Pencarn Farm,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
536314,Pencarn Farm,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.08
536314,Pencarn Farm,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
536314,Pencarn Farm,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.8
536314,Pencarn Farm,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.65
536314,Pencarn Farm,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.5
536314,Pencarn Farm,2024-01-21T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
536314,Pencarn Farm,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.6
536314,Pencarn Farm,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
536314,Pencarn Farm,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.7
536314,Pencarn Farm,2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,25.4
536314,Pencarn Farm,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
536314,Pencarn Farm,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
536314,Pencarn Farm,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
536314,Pencarn Farm,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
536314,Pencarn Farm,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
536314,Pencarn Farm,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
536314,Pencarn Farm,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
536314,Pencarn Farm,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
536314,Pencarn Farm,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
536314,Pencarn Farm,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,62.53
536314,Pencarn Farm,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,54.36
536314,Pencarn Farm,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,80.36
536314,Pencarn Farm,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,127.3
536314,Pencarn Farm,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,266.8
536314,Pencarn Farm,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.0
536314,Pencarn Farm,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,341.8
536314,Pencarn Farm,2024-01-21T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
536314,Pencarn Farm,2024-01-21T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.18
536314,Pencarn Farm,2024-01-21T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
536314,Pencarn Farm,2024-01-21T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,32.4
536314,Pencarn Farm,2024-01-21T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,13.06
536314,Pencarn Farm,2024-01-21T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,16.86
536314,Pencarn Farm,2024-01-21T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,84.2
536314,Pencarn Farm,2024-01-21T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,137.4
536314,Pencarn Farm,2024-01-21T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.8
536314,Pencarn Farm,2024-01-21T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.4
536314,Pencarn Farm,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
536314,Pencarn Farm,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
536314,Pencarn Farm,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
536314,Pencarn Farm,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.83
536314,Pencarn Farm,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
536314,Pencarn Farm,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.54
536314,Pencarn Farm,2024-01-21T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.7
536314,Pencarn Farm,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
536314,Pencarn Farm,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
536314,Pencarn Farm,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
536314,Pencarn Farm,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
536314,Pencarn Farm,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.2
536314,Pencarn Farm,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
536314,Pencarn Farm,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.03
536314,Pencarn Farm,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.96
536314,Pencarn Farm,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,21.14
536314,Pencarn Farm,2024-01-21T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,64.0
536314,Pencarn Farm,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
536314,Pencarn Farm,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.0
536314,Pencarn Farm,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.1
536314,Pencarn Farm,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.73
536314,Pencarn Farm,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
536314,Pencarn Farm,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.53
536314,Pencarn Farm,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.32
536314,Pencarn Farm,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.16
536314,Pencarn Farm,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,39.59
536314,Pencarn Farm,2024-01-21T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,79.3
536314,Pencarn Farm,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.2
536314,Pencarn Farm,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.9
536314,Pencarn Farm,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,168.4
536314,Pencarn Farm,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
536314,Pencarn Farm,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.94
536314,Pencarn Farm,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
536314,Pencarn Farm,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.13
536314,Pencarn Farm,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.95
536314,Pencarn Farm,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.15
536314,Pencarn Farm,2024-01-21T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
536314,Pencarn Farm,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.4
536314,Pencarn Farm,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
536314,Pencarn Farm,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.4
536314,Pencarn Farm,2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,25.2
536314,Pencarn Farm,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
536314,Pencarn Farm,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
536314,Pencarn Farm,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
536314,Pencarn Farm,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
536314,Pencarn Farm,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
536314,Pencarn Farm,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
536314,Pencarn Farm,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
536314,Pencarn Farm,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
536314,Pencarn Farm,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
536314,Pencarn Farm,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,68.71
536314,Pencarn Farm,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,61.17
536314,Pencarn Farm,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,90.28
536314,Pencarn Farm,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,130.8
536314,Pencarn Farm,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,293.0
536314,Pencarn Farm,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,261.7
536314,Pencarn Farm,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,385.0
536314,Pencarn Farm,2024-01-21T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
536314,Pencarn Farm,2024-01-21T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.33
536314,Pencarn Farm,2024-01-21T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
536314,Pencarn Farm,2024-01-21T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,38.42
536314,Pencarn Farm,2024-01-21T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.41
536314,Pencarn Farm,2024-01-21T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,19.99
536314,Pencarn Farm,2024-01-21T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,105.5
536314,Pencarn Farm,2024-01-21T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,162.3
536314,Pencarn Farm,2024-01-21T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.7
536314,Pencarn Farm,2024-01-21T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,86.2
536314,Pencarn Farm,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
536314,Pencarn Farm,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
536314,Pencarn Farm,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
536314,Pencarn Farm,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.98
536314,Pencarn Farm,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
536314,Pencarn Farm,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.54
536314,Pencarn Farm,2024-01-21T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
536314,Pencarn Farm,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
536314,Pencarn Farm,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.7
536314,Pencarn Farm,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
536314,Pencarn Farm,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
536314,Pencarn Farm,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
536314,Pencarn Farm,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
536314,Pencarn Farm,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.79
536314,Pencarn Farm,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.8
536314,Pencarn Farm,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.81
536314,Pencarn Farm,2024-01-21T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,54.8
536314,Pencarn Farm,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.9
536314,Pencarn Farm,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.4
536314,Pencarn Farm,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.5
536314,Pencarn Farm,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
536314,Pencarn Farm,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
536314,Pencarn Farm,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
536314,Pencarn Farm,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.43
536314,Pencarn Farm,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,29.47
536314,Pencarn Farm,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,28.86
536314,Pencarn Farm,2024-01-21T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,61.2
536314,Pencarn Farm,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.4
536314,Pencarn Farm,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,125.8
536314,Pencarn Farm,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,123.6
536314,Pencarn Farm,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
536314,Pencarn Farm,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.84
536314,Pencarn Farm,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
536314,Pencarn Farm,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.14
536314,Pencarn Farm,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.11
536314,Pencarn Farm,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.13
536314,Pencarn Farm,2024-01-21T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
536314,Pencarn Farm,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.2
536314,Pencarn Farm,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.5
536314,Pencarn Farm,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.8
536314,Pencarn Farm,2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,25.0
536314,Pencarn Farm,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
536314,Pencarn Farm,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
536314,Pencarn Farm,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
536314,Pencarn Farm,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
536314,Pencarn Farm,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
536314,Pencarn Farm,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
536314,Pencarn Farm,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
536314,Pencarn Farm,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
536314,Pencarn Farm,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
536314,Pencarn Farm,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,77.76
536314,Pencarn Farm,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,71.82
536314,Pencarn Farm,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,81.33
536314,Pencarn Farm,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,106.6
536314,Pencarn Farm,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,330.3
536314,Pencarn Farm,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,304.9
536314,Pencarn Farm,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,345.4
536314,Pencarn Farm,2024-01-21T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.69
536314,Pencarn Farm,2024-01-21T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.37
536314,Pencarn Farm,2024-01-21T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.45
536314,Pencarn Farm,2024-01-21T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,35.22
536314,Pencarn Farm,2024-01-21T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,15.68
536314,Pencarn Farm,2024-01-21T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,18.44
536314,Pencarn Farm,2024-01-21T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,88.0
536314,Pencarn Farm,2024-01-21T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,149.9
536314,Pencarn Farm,2024-01-21T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.4
536314,Pencarn Farm,2024-01-21T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,79.6
536314,Pencarn Farm,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
536314,Pencarn Farm,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
536314,Pencarn Farm,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
536314,Pencarn Farm,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.03
536314,Pencarn Farm,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
536314,Pencarn Farm,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.53
536314,Pencarn Farm,2024-01-21T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
536314,Pencarn Farm,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
536314,Pencarn Farm,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.8
536314,Pencarn Farm,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
536314,Pencarn Farm,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
536314,Pencarn Farm,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.42
536314,Pencarn Farm,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
536314,Pencarn Farm,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.65
536314,Pencarn Farm,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.84
536314,Pencarn Farm,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.24
536314,Pencarn Farm,2024-01-21T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,45.4
536314,Pencarn Farm,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.8
536314,Pencarn Farm,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.4
536314,Pencarn Farm,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.2
536314,Pencarn Farm,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
536314,Pencarn Farm,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
536314,Pencarn Farm,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.43
536314,Pencarn Farm,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.96
536314,Pencarn Farm,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,35.78
536314,Pencarn Farm,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,30.48
536314,Pencarn Farm,2024-01-21T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,82.0
536314,Pencarn Farm,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.9
536314,Pencarn Farm,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,152.2
536314,Pencarn Farm,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,130.6
536314,Pencarn Farm,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
536314,Pencarn Farm,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.36
536314,Pencarn Farm,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
536314,Pencarn Farm,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.3
536314,Pencarn Farm,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.25
536314,Pencarn Farm,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.4
536314,Pencarn Farm,2024-01-21T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
536314,Pencarn Farm,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
536314,Pencarn Farm,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
536314,Pencarn Farm,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.5
536314,Pencarn Farm,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,24.7
536314,Pencarn Farm,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
536314,Pencarn Farm,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
536314,Pencarn Farm,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
536314,Pencarn Farm,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
536314,Pencarn Farm,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
536314,Pencarn Farm,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
536314,Pencarn Farm,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
536314,Pencarn Farm,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
536314,Pencarn Farm,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
536314,Pencarn Farm,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,70.16
536314,Pencarn Farm,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,76.62
536314,Pencarn Farm,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,80.09
536314,Pencarn Farm,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,104.4
536314,Pencarn Farm,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,299.0
536314,Pencarn Farm,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,327.4
536314,Pencarn Farm,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,341.3
536314,Pencarn Farm,2024-01-21T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.57
536314,Pencarn Farm,2024-01-21T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.54
536314,Pencarn Farm,2024-01-21T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.68
536314,Pencarn Farm,2024-01-21T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,27.82
536314,Pencarn Farm,2024-01-21T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,18.41
536314,Pencarn Farm,2024-01-21T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,18.59
536314,Pencarn Farm,2024-01-21T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,55.7
536314,Pencarn Farm,2024-01-21T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,119.0
536314,Pencarn Farm,2024-01-21T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,79.1
536314,Pencarn Farm,2024-01-21T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,80.2
536314,Pencarn Farm,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
536314,Pencarn Farm,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
536314,Pencarn Farm,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
536314,Pencarn Farm,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.96
536314,Pencarn Farm,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
536314,Pencarn Farm,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.48
536314,Pencarn Farm,2024-01-21T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
536314,Pencarn Farm,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.7
536314,Pencarn Farm,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
536314,Pencarn Farm,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.7
536314,Pencarn Farm,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
536314,Pencarn Farm,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.94
536314,Pencarn Farm,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
536314,Pencarn Farm,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.32
536314,Pencarn Farm,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.71
536314,Pencarn Farm,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.71
536314,Pencarn Farm,2024-01-21T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,45.1
536314,Pencarn Farm,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.6
536314,Pencarn Farm,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.9
536314,Pencarn Farm,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.0
536314,Pencarn Farm,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
536314,Pencarn Farm,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
536314,Pencarn Farm,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
536314,Pencarn Farm,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,23.21
536314,Pencarn Farm,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,29.92
536314,Pencarn Farm,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,30.91
536314,Pencarn Farm,2024-01-21T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.7
536314,Pencarn Farm,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.4
536314,Pencarn Farm,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,127.9
536314,Pencarn Farm,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,133.7
536314,Pencarn Farm,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
536314,Pencarn Farm,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
536314,Pencarn Farm,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
536314,Pencarn Farm,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.53
536314,Pencarn Farm,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.51
536314,Pencarn Farm,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.63
536314,Pencarn Farm,2024-01-21T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
536314,Pencarn Farm,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.2
536314,Pencarn Farm,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
536314,Pencarn Farm,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.8
536314,Pencarn Farm,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,24.4
536314,Pencarn Farm,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
536314,Pencarn Farm,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
536314,Pencarn Farm,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
536314,Pencarn Farm,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
536314,Pencarn Farm,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
536314,Pencarn Farm,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
536314,Pencarn Farm,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
536314,Pencarn Farm,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
536314,Pencarn Farm,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
536314,Pencarn Farm,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,72.84
536314,Pencarn Farm,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,66.65
536314,Pencarn Farm,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,80.32
536314,Pencarn Farm,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,103.0
536314,Pencarn Farm,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,310.1
536314,Pencarn Farm,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,284.7
536314,Pencarn Farm,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,342.9
536314,Pencarn Farm,2024-01-21T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.91
536314,Pencarn Farm,2024-01-21T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.5
536314,Pencarn Farm,2024-01-21T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.82
536314,Pencarn Farm,2024-01-21T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,25.53
536314,Pencarn Farm,2024-01-21T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,21.71
536314,Pencarn Farm,2024-01-21T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,17.5
536314,Pencarn Farm,2024-01-21T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,45.5
536314,Pencarn Farm,2024-01-21T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,108.5
536314,Pencarn Farm,2024-01-21T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,92.8
536314,Pencarn Farm,2024-01-21T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,75.2
536314,Pencarn Farm,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
536314,Pencarn Farm,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
536314,Pencarn Farm,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
536314,Pencarn Farm,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.89
536314,Pencarn Farm,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
536314,Pencarn Farm,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.63
536314,Pencarn Farm,2024-01-21T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
536314,Pencarn Farm,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
536314,Pencarn Farm,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
536314,Pencarn Farm,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.0
536314,Pencarn Farm,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
536314,Pencarn Farm,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.45
536314,Pencarn Farm,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
536314,Pencarn Farm,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.62
536314,Pencarn Farm,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,19.33
536314,Pencarn Farm,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,25.09
536314,Pencarn Farm,2024-01-21T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,69.3
536314,Pencarn Farm,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.5
536314,Pencarn Farm,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.5
536314,Pencarn Farm,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,107.1
536314,Pencarn Farm,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.32
536314,Pencarn Farm,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
536314,Pencarn Farm,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
