Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536314,Pencarn Farm,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,23.32
536314,Pencarn Farm,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,26.48
536314,Pencarn Farm,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,28.75
536314,Pencarn Farm,2024-01-21T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.7
536314,Pencarn Farm,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.6
536314,Pencarn Farm,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.9
536314,Pencarn Farm,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,122.6
536314,Pencarn Farm,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
536314,Pencarn Farm,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.27
536314,Pencarn Farm,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
536314,Pencarn Farm,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.88
536314,Pencarn Farm,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.79
536314,Pencarn Farm,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.85
536314,Pencarn Farm,2024-01-21T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
536314,Pencarn Farm,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.1
536314,Pencarn Farm,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
536314,Pencarn Farm,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
536314,Pencarn Farm,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,24.1
536314,Pencarn Farm,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
536314,Pencarn Farm,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
536314,Pencarn Farm,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
536314,Pencarn Farm,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
536314,Pencarn Farm,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
536314,Pencarn Farm,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
536314,Pencarn Farm,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
536314,Pencarn Farm,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
536314,Pencarn Farm,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
536314,Pencarn Farm,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,66.25
536314,Pencarn Farm,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,74.45
536314,Pencarn Farm,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,78.82
536314,Pencarn Farm,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,107.5
536314,Pencarn Farm,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,283.2
536314,Pencarn Farm,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,316.6
536314,Pencarn Farm,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,335.4
536314,Pencarn Farm,2024-01-21T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.15
536314,Pencarn Farm,2024-01-21T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.6
536314,Pencarn Farm,2024-01-21T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.87
536314,Pencarn Farm,2024-01-21T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,23.09
536314,Pencarn Farm,2024-01-21T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,21.47
536314,Pencarn Farm,2024-01-21T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,17.8
536314,Pencarn Farm,2024-01-21T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,41.1
536314,Pencarn Farm,2024-01-21T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,98.1
536314,Pencarn Farm,2024-01-21T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,92.5
536314,Pencarn Farm,2024-01-21T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,76.4
536314,Pencarn Farm,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
536314,Pencarn Farm,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
536314,Pencarn Farm,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
536314,Pencarn Farm,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.94
536314,Pencarn Farm,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
536314,Pencarn Farm,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.69
536314,Pencarn Farm,2024-01-21T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
536314,Pencarn Farm,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.7
536314,Pencarn Farm,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.8
536314,Pencarn Farm,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.2
536314,Pencarn Farm,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
536314,Pencarn Farm,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.75
536314,Pencarn Farm,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
536314,Pencarn Farm,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.45
536314,Pencarn Farm,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.74
536314,Pencarn Farm,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,21.15
536314,Pencarn Farm,2024-01-21T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,52.5
536314,Pencarn Farm,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.3
536314,Pencarn Farm,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.2
536314,Pencarn Farm,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.3
536314,Pencarn Farm,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.77
536314,Pencarn Farm,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
536314,Pencarn Farm,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
536314,Pencarn Farm,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.2
536314,Pencarn Farm,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,27.05
536314,Pencarn Farm,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,26.44
536314,Pencarn Farm,2024-01-21T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,54.2
536314,Pencarn Farm,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.1
536314,Pencarn Farm,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.3
536314,Pencarn Farm,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.7
536314,Pencarn Farm,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
536314,Pencarn Farm,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
536314,Pencarn Farm,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
536314,Pencarn Farm,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.12
536314,Pencarn Farm,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.26
536314,Pencarn Farm,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.77
536314,Pencarn Farm,2024-01-21T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
536314,Pencarn Farm,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
536314,Pencarn Farm,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
536314,Pencarn Farm,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.2
536314,Pencarn Farm,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,23.9
536314,Pencarn Farm,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
536314,Pencarn Farm,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
536314,Pencarn Farm,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
536314,Pencarn Farm,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
536314,Pencarn Farm,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
536314,Pencarn Farm,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
536314,Pencarn Farm,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
536314,Pencarn Farm,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
536314,Pencarn Farm,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
536314,Pencarn Farm,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,57.81
536314,Pencarn Farm,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,68.65
536314,Pencarn Farm,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,80.85
536314,Pencarn Farm,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,121.3
536314,Pencarn Farm,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.2
536314,Pencarn Farm,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,292.3
536314,Pencarn Farm,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,343.7
536314,Pencarn Farm,2024-01-21T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.17
536314,Pencarn Farm,2024-01-21T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.36
536314,Pencarn Farm,2024-01-21T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.82
536314,Pencarn Farm,2024-01-21T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,23.03
536314,Pencarn Farm,2024-01-21T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,16.96
536314,Pencarn Farm,2024-01-21T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,19.89
536314,Pencarn Farm,2024-01-21T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,46.1
536314,Pencarn Farm,2024-01-21T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,98.6
536314,Pencarn Farm,2024-01-21T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,74.2
536314,Pencarn Farm,2024-01-21T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,85.3
536314,Pencarn Farm,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
536314,Pencarn Farm,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
536314,Pencarn Farm,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
536314,Pencarn Farm,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.94
536314,Pencarn Farm,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
536314,Pencarn Farm,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.64
536314,Pencarn Farm,2024-01-21T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
536314,Pencarn Farm,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
536314,Pencarn Farm,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
536314,Pencarn Farm,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.0
536314,Pencarn Farm,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
536314,Pencarn Farm,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.04
536314,Pencarn Farm,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
536314,Pencarn Farm,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.87
536314,Pencarn Farm,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.05
536314,Pencarn Farm,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.51
536314,Pencarn Farm,2024-01-21T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.6
536314,Pencarn Farm,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.7
536314,Pencarn Farm,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.3
536314,Pencarn Farm,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.1
536314,Pencarn Farm,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.14
536314,Pencarn Farm,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.48
536314,Pencarn Farm,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
536314,Pencarn Farm,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.13
536314,Pencarn Farm,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.97
536314,Pencarn Farm,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,26.45
536314,Pencarn Farm,2024-01-21T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,58.5
536314,Pencarn Farm,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.1
536314,Pencarn Farm,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.0
536314,Pencarn Farm,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.8
536314,Pencarn Farm,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
536314,Pencarn Farm,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
536314,Pencarn Farm,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
536314,Pencarn Farm,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.26
536314,Pencarn Farm,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.9
536314,Pencarn Farm,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.75
536314,Pencarn Farm,2024-01-21T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
536314,Pencarn Farm,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.9
536314,Pencarn Farm,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
536314,Pencarn Farm,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.4
536314,Pencarn Farm,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,23.8
536314,Pencarn Farm,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
536314,Pencarn Farm,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
536314,Pencarn Farm,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
536314,Pencarn Farm,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
536314,Pencarn Farm,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
536314,Pencarn Farm,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
536314,Pencarn Farm,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
536314,Pencarn Farm,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
536314,Pencarn Farm,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
536314,Pencarn Farm,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,56.22
536314,Pencarn Farm,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,55.99
536314,Pencarn Farm,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,78.24
536314,Pencarn Farm,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,128.7
536314,Pencarn Farm,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.5
536314,Pencarn Farm,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.4
536314,Pencarn Farm,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,333.4
536314,Pencarn Farm,2024-01-21T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.67
536314,Pencarn Farm,2024-01-21T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.23
536314,Pencarn Farm,2024-01-21T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.72
536314,Pencarn Farm,2024-01-21T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,26.56
536314,Pencarn Farm,2024-01-21T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,18.1
536314,Pencarn Farm,2024-01-21T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,18.51
536314,Pencarn Farm,2024-01-21T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,47.3
536314,Pencarn Farm,2024-01-21T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,111.3
536314,Pencarn Farm,2024-01-21T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,77.4
536314,Pencarn Farm,2024-01-21T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,79.2
536314,Pencarn Farm,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
536314,Pencarn Farm,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
536314,Pencarn Farm,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
536314,Pencarn Farm,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.03
536314,Pencarn Farm,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
536314,Pencarn Farm,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.66
536314,Pencarn Farm,2024-01-21T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
536314,Pencarn Farm,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
536314,Pencarn Farm,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
536314,Pencarn Farm,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.1
536314,Pencarn Farm,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
536314,Pencarn Farm,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.09
536314,Pencarn Farm,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
536314,Pencarn Farm,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.03
536314,Pencarn Farm,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,19.72
536314,Pencarn Farm,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.04
536314,Pencarn Farm,2024-01-21T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,49.8
536314,Pencarn Farm,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.7
536314,Pencarn Farm,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.3
536314,Pencarn Farm,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.8
536314,Pencarn Farm,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.18
536314,Pencarn Farm,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
536314,Pencarn Farm,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
536314,Pencarn Farm,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.36
536314,Pencarn Farm,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.04
536314,Pencarn Farm,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,26.38
536314,Pencarn Farm,2024-01-21T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,55.4
536314,Pencarn Farm,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.8
536314,Pencarn Farm,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.5
536314,Pencarn Farm,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.8
536314,Pencarn Farm,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.08
536314,Pencarn Farm,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
536314,Pencarn Farm,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
536314,Pencarn Farm,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
536314,Pencarn Farm,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.41
536314,Pencarn Farm,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.49
536314,Pencarn Farm,2024-01-21T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
536314,Pencarn Farm,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
536314,Pencarn Farm,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
536314,Pencarn Farm,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.8
536314,Pencarn Farm,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,23.7
536314,Pencarn Farm,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
536314,Pencarn Farm,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
536314,Pencarn Farm,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
536314,Pencarn Farm,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
536314,Pencarn Farm,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
536314,Pencarn Farm,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
536314,Pencarn Farm,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
536314,Pencarn Farm,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
536314,Pencarn Farm,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
536314,Pencarn Farm,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,60.99
536314,Pencarn Farm,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,63.38
536314,Pencarn Farm,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,77.08
536314,Pencarn Farm,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,114.2
536314,Pencarn Farm,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,259.4
536314,Pencarn Farm,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,270.7
536314,Pencarn Farm,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,327.8
536314,Pencarn Farm,2024-01-21T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.71
536314,Pencarn Farm,2024-01-21T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.12
536314,Pencarn Farm,2024-01-21T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.94
536314,Pencarn Farm,2024-01-21T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,25.34
536314,Pencarn Farm,2024-01-21T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,20.75
536314,Pencarn Farm,2024-01-21T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,17.5
536314,Pencarn Farm,2024-01-21T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,43.6
536314,Pencarn Farm,2024-01-21T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,106.9
536314,Pencarn Farm,2024-01-21T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,89.4
536314,Pencarn Farm,2024-01-21T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,76.1
536314,Pencarn Farm,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
536314,Pencarn Farm,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
536314,Pencarn Farm,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
536314,Pencarn Farm,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.75
536314,Pencarn Farm,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
536314,Pencarn Farm,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.54
536314,Pencarn Farm,2024-01-21T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
536314,Pencarn Farm,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
536314,Pencarn Farm,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
536314,Pencarn Farm,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.4
536314,Pencarn Farm,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
536314,Pencarn Farm,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.08
536314,Pencarn Farm,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.84
536314,Pencarn Farm,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.37
536314,Pencarn Farm,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,19.5
536314,Pencarn Farm,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.5
536314,Pencarn Farm,2024-01-21T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,43.6
536314,Pencarn Farm,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.7
536314,Pencarn Farm,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.8
536314,Pencarn Farm,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.8
536314,Pencarn Farm,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.08
536314,Pencarn Farm,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
536314,Pencarn Farm,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
536314,Pencarn Farm,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.78
536314,Pencarn Farm,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.91
536314,Pencarn Farm,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,30.78
536314,Pencarn Farm,2024-01-21T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,62.1
536314,Pencarn Farm,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.2
536314,Pencarn Farm,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.3
536314,Pencarn Farm,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,130.9
536314,Pencarn Farm,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.52
536314,Pencarn Farm,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
536314,Pencarn Farm,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
536314,Pencarn Farm,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.05
536314,Pencarn Farm,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.54
536314,Pencarn Farm,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.13
536314,Pencarn Farm,2024-01-21T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
536314,Pencarn Farm,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
536314,Pencarn Farm,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
536314,Pencarn Farm,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.9
536314,Pencarn Farm,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,23.5
536314,Pencarn Farm,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
536314,Pencarn Farm,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
536314,Pencarn Farm,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
536314,Pencarn Farm,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
536314,Pencarn Farm,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
536314,Pencarn Farm,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
536314,Pencarn Farm,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
536314,Pencarn Farm,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
536314,Pencarn Farm,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
536314,Pencarn Farm,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,58.29
536314,Pencarn Farm,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,68.85
536314,Pencarn Farm,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,73.45
536314,Pencarn Farm,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,110.7
536314,Pencarn Farm,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,249.2
536314,Pencarn Farm,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,294.7
536314,Pencarn Farm,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,314.0
536314,Pencarn Farm,2024-01-21T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.45
536314,Pencarn Farm,2024-01-21T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.12
536314,Pencarn Farm,2024-01-21T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.84
536314,Pencarn Farm,2024-01-21T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,27.59
536314,Pencarn Farm,2024-01-21T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,26.22
536314,Pencarn Farm,2024-01-21T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,18.11
536314,Pencarn Farm,2024-01-21T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,47.4
536314,Pencarn Farm,2024-01-21T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,116.8
536314,Pencarn Farm,2024-01-21T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,112.2
536314,Pencarn Farm,2024-01-21T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,78.3
536314,Pencarn Farm,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
536314,Pencarn Farm,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
536314,Pencarn Farm,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
536314,Pencarn Farm,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.34
536314,Pencarn Farm,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
536314,Pencarn Farm,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.79
536314,Pencarn Farm,2024-01-21T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
536314,Pencarn Farm,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
536314,Pencarn Farm,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
536314,Pencarn Farm,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.1
536314,Pencarn Farm,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
536314,Pencarn Farm,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.94
536314,Pencarn Farm,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
536314,Pencarn Farm,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.1
536314,Pencarn Farm,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.64
536314,Pencarn Farm,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.81
536314,Pencarn Farm,2024-01-21T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.3
536314,Pencarn Farm,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.3
536314,Pencarn Farm,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.9
536314,Pencarn Farm,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.6
536314,Pencarn Farm,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.94
536314,Pencarn Farm,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.17
536314,Pencarn Farm,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.52
536314,Pencarn Farm,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.65
536314,Pencarn Farm,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,27.44
536314,Pencarn Farm,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.89
536314,Pencarn Farm,2024-01-21T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,59.1
536314,Pencarn Farm,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.6
536314,Pencarn Farm,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.4
536314,Pencarn Farm,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.2
536314,Pencarn Farm,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.53
536314,Pencarn Farm,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
536314,Pencarn Farm,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
536314,Pencarn Farm,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.03
536314,Pencarn Farm,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.54
536314,Pencarn Farm,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.61
536314,Pencarn Farm,2024-01-21T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
536314,Pencarn Farm,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.9
536314,Pencarn Farm,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
536314,Pencarn Farm,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.2
536314,Pencarn Farm,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,23.2
536314,Pencarn Farm,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
536314,Pencarn Farm,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
536314,Pencarn Farm,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
536314,Pencarn Farm,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
536314,Pencarn Farm,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
536314,Pencarn Farm,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
536314,Pencarn Farm,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
536314,Pencarn Farm,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
536314,Pencarn Farm,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
536314,Pencarn Farm,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,63.71
536314,Pencarn Farm,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,76.02
536314,Pencarn Farm,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,65.21
536314,Pencarn Farm,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,110.0
536314,Pencarn Farm,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,271.9
536314,Pencarn Farm,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,324.9
536314,Pencarn Farm,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,279.9
536314,Pencarn Farm,2024-01-21T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.05
536314,Pencarn Farm,2024-01-21T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.26
536314,Pencarn Farm,2024-01-21T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
536314,Pencarn Farm,2024-01-21T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,25.12
536314,Pencarn Farm,2024-01-21T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,21.47
536314,Pencarn Farm,2024-01-21T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,20.44
536314,Pencarn Farm,2024-01-21T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,39.8
536314,Pencarn Farm,2024-01-21T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,106.1
536314,Pencarn Farm,2024-01-21T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,92.3
536314,Pencarn Farm,2024-01-21T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,87.2
536314,Pencarn Farm,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
536314,Pencarn Farm,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
536314,Pencarn Farm,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
536314,Pencarn Farm,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.34
536314,Pencarn Farm,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
536314,Pencarn Farm,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.46
536314,Pencarn Farm,2024-01-21T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
536314,Pencarn Farm,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
536314,Pencarn Farm,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.8
536314,Pencarn Farm,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.7
536314,Pencarn Farm,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
536314,Pencarn Farm,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.58
536314,Pencarn Farm,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.95
536314,Pencarn Farm,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.73
536314,Pencarn Farm,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.99
536314,Pencarn Farm,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.51
536314,Pencarn Farm,2024-01-21T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.7
536314,Pencarn Farm,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.3
536314,Pencarn Farm,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.1
536314,Pencarn Farm,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.2
536314,Pencarn Farm,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.0
536314,Pencarn Farm,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.33
536314,Pencarn Farm,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.38
536314,Pencarn Farm,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.5
536314,Pencarn Farm,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.56
536314,Pencarn Farm,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.73
536314,Pencarn Farm,2024-01-21T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.5
536314,Pencarn Farm,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.2
536314,Pencarn Farm,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.8
536314,Pencarn Farm,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.5
536314,Pencarn Farm,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.51
536314,Pencarn Farm,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
536314,Pencarn Farm,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
536314,Pencarn Farm,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.38
536314,Pencarn Farm,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.7
536314,Pencarn Farm,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.52
536314,Pencarn Farm,2024-01-21T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
536314,Pencarn Farm,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.5
536314,Pencarn Farm,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
536314,Pencarn Farm,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.8
536314,Pencarn Farm,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,22.9
536314,Pencarn Farm,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
536314,Pencarn Farm,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
536314,Pencarn Farm,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
536314,Pencarn Farm,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
536314,Pencarn Farm,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
536314,Pencarn Farm,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
536314,Pencarn Farm,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
536314,Pencarn Farm,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
536314,Pencarn Farm,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
536314,Pencarn Farm,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,56.06
536314,Pencarn Farm,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,65.87
536314,Pencarn Farm,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,69.66
536314,Pencarn Farm,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,109.2
536314,Pencarn Farm,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.8
536314,Pencarn Farm,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,281.0
536314,Pencarn Farm,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,297.4
536314,Pencarn Farm,2024-01-21T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.66
536314,Pencarn Farm,2024-01-21T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.35
536314,Pencarn Farm,2024-01-21T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
536314,Pencarn Farm,2024-01-21T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,26.28
536314,Pencarn Farm,2024-01-21T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.16
536314,Pencarn Farm,2024-01-21T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,25.01
536314,Pencarn Farm,2024-01-21T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,63.1
536314,Pencarn Farm,2024-01-21T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,110.6
536314,Pencarn Farm,2024-01-21T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.4
536314,Pencarn Farm,2024-01-21T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,106.1
536314,Pencarn Farm,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
536314,Pencarn Farm,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
536314,Pencarn Farm,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
536314,Pencarn Farm,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.46
536314,Pencarn Farm,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
536314,Pencarn Farm,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.13
536314,Pencarn Farm,2024-01-21T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
536314,Pencarn Farm,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.5
536314,Pencarn Farm,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
536314,Pencarn Farm,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
536314,Pencarn Farm,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
536314,Pencarn Farm,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.26
536314,Pencarn Farm,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.01
536314,Pencarn Farm,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.04
536314,Pencarn Farm,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.91
536314,Pencarn Farm,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.89
536314,Pencarn Farm,2024-01-21T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.1
536314,Pencarn Farm,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.6
536314,Pencarn Farm,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.1
536314,Pencarn Farm,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.3
536314,Pencarn Farm,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.12
536314,Pencarn Farm,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.53
536314,Pencarn Farm,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
536314,Pencarn Farm,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.11
536314,Pencarn Farm,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.79
536314,Pencarn Farm,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.03
536314,Pencarn Farm,2024-01-21T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,53.3
536314,Pencarn Farm,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.4
536314,Pencarn Farm,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.4
536314,Pencarn Farm,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.2
536314,Pencarn Farm,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.9
536314,Pencarn Farm,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
536314,Pencarn Farm,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
536314,Pencarn Farm,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.95
536314,Pencarn Farm,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.16
536314,Pencarn Farm,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.23
536314,Pencarn Farm,2024-01-21T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
536314,Pencarn Farm,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.3
536314,Pencarn Farm,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
536314,Pencarn Farm,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.2
536314,Pencarn Farm,2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,22.7
536314,Pencarn Farm,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
536314,Pencarn Farm,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
536314,Pencarn Farm,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
536314,Pencarn Farm,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
536314,Pencarn Farm,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
536314,Pencarn Farm,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
536314,Pencarn Farm,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
536314,Pencarn Farm,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
536314,Pencarn Farm,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
536314,Pencarn Farm,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,52.83
536314,Pencarn Farm,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,55.08
536314,Pencarn Farm,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,72.29
536314,Pencarn Farm,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,116.9
536314,Pencarn Farm,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.4
536314,Pencarn Farm,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.1
536314,Pencarn Farm,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,307.9
536314,Pencarn Farm,2024-01-21T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.17
536314,Pencarn Farm,2024-01-21T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.43
536314,Pencarn Farm,2024-01-21T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
536314,Pencarn Farm,2024-01-21T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,26.91
536314,Pencarn Farm,2024-01-21T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.99
536314,Pencarn Farm,2024-01-21T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,21.37
536314,Pencarn Farm,2024-01-21T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,66.3
536314,Pencarn Farm,2024-01-21T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,113.5
536314,Pencarn Farm,2024-01-21T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.9
536314,Pencarn Farm,2024-01-21T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,92.6
536314,Pencarn Farm,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.31
536314,Pencarn Farm,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
536314,Pencarn Farm,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.26
536314,Pencarn Farm,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.53
536314,Pencarn Farm,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
536314,Pencarn Farm,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.97
536314,Pencarn Farm,2024-01-21T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
536314,Pencarn Farm,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
536314,Pencarn Farm,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
536314,Pencarn Farm,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
536314,Pencarn Farm,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
536314,Pencarn Farm,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.66
536314,Pencarn Farm,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
536314,Pencarn Farm,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.89
536314,Pencarn Farm,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.07
536314,Pencarn Farm,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.56
536314,Pencarn Farm,2024-01-21T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.8
536314,Pencarn Farm,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.1
536314,Pencarn Farm,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.5
536314,Pencarn Farm,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.6
536314,Pencarn Farm,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.63
536314,Pencarn Farm,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.53
536314,Pencarn Farm,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
536314,Pencarn Farm,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.54
536314,Pencarn Farm,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.22
536314,Pencarn Farm,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.04
536314,Pencarn Farm,2024-01-21T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.5
536314,Pencarn Farm,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.8
536314,Pencarn Farm,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.3
536314,Pencarn Farm,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.9
536314,Pencarn Farm,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.92
536314,Pencarn Farm,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
536314,Pencarn Farm,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
536314,Pencarn Farm,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.82
536314,Pencarn Farm,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.52
536314,Pencarn Farm,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.01
536314,Pencarn Farm,2024-01-21T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
536314,Pencarn Farm,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
536314,Pencarn Farm,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
536314,Pencarn Farm,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.4
536314,Pencarn Farm,2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,22.6
536314,Pencarn Farm,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
