Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536314,Pencarn Farm,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
536314,Pencarn Farm,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
536314,Pencarn Farm,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
536314,Pencarn Farm,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
536314,Pencarn Farm,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
536314,Pencarn Farm,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
536314,Pencarn Farm,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
536314,Pencarn Farm,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
536314,Pencarn Farm,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,54.7
536314,Pencarn Farm,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,46.84
536314,Pencarn Farm,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,72.96
536314,Pencarn Farm,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,130.2
536314,Pencarn Farm,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.7
536314,Pencarn Farm,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
536314,Pencarn Farm,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,310.8
536314,Pencarn Farm,2024-01-21T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.51
536314,Pencarn Farm,2024-01-21T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.56
536314,Pencarn Farm,2024-01-21T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.42
536314,Pencarn Farm,2024-01-21T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,20.67
536314,Pencarn Farm,2024-01-21T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.53
536314,Pencarn Farm,2024-01-21T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,16.27
536314,Pencarn Farm,2024-01-21T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,39.0
536314,Pencarn Farm,2024-01-21T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,87.5
536314,Pencarn Farm,2024-01-21T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.9
536314,Pencarn Farm,2024-01-21T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,70.1
536314,Pencarn Farm,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
536314,Pencarn Farm,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
536314,Pencarn Farm,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
536314,Pencarn Farm,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.46
536314,Pencarn Farm,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
536314,Pencarn Farm,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.41
536314,Pencarn Farm,2024-01-21T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
536314,Pencarn Farm,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
536314,Pencarn Farm,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.8
536314,Pencarn Farm,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
536314,Pencarn Farm,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
536314,Pencarn Farm,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.93
536314,Pencarn Farm,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
536314,Pencarn Farm,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.8
536314,Pencarn Farm,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.07
536314,Pencarn Farm,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,21.31
536314,Pencarn Farm,2024-01-21T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,55.6
536314,Pencarn Farm,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.3
536314,Pencarn Farm,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.4
536314,Pencarn Farm,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.0
536314,Pencarn Farm,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.83
536314,Pencarn Farm,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.12
536314,Pencarn Farm,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
536314,Pencarn Farm,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.14
536314,Pencarn Farm,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.62
536314,Pencarn Farm,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.56
536314,Pencarn Farm,2024-01-21T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
536314,Pencarn Farm,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.2
536314,Pencarn Farm,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.1
536314,Pencarn Farm,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.2
536314,Pencarn Farm,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.95
536314,Pencarn Farm,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
536314,Pencarn Farm,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
536314,Pencarn Farm,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.69
536314,Pencarn Farm,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.95
536314,Pencarn Farm,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.14
536314,Pencarn Farm,2024-01-21T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
536314,Pencarn Farm,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
536314,Pencarn Farm,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.3
536314,Pencarn Farm,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.5
536314,Pencarn Farm,2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,22.5
536314,Pencarn Farm,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
536314,Pencarn Farm,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
536314,Pencarn Farm,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
536314,Pencarn Farm,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
536314,Pencarn Farm,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
536314,Pencarn Farm,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
536314,Pencarn Farm,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
536314,Pencarn Farm,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
536314,Pencarn Farm,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
536314,Pencarn Farm,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,53.76
536314,Pencarn Farm,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,45.21
536314,Pencarn Farm,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,70.68
536314,Pencarn Farm,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,124.6
536314,Pencarn Farm,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.6
536314,Pencarn Farm,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
536314,Pencarn Farm,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,300.7
536314,Pencarn Farm,2024-01-21T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.4
536314,Pencarn Farm,2024-01-21T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.65
536314,Pencarn Farm,2024-01-21T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
536314,Pencarn Farm,2024-01-21T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,22.94
536314,Pencarn Farm,2024-01-21T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,12.71
536314,Pencarn Farm,2024-01-21T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,16.29
536314,Pencarn Farm,2024-01-21T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,48.2
536314,Pencarn Farm,2024-01-21T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,97.0
536314,Pencarn Farm,2024-01-21T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.6
536314,Pencarn Farm,2024-01-21T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,70.1
536314,Pencarn Farm,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
536314,Pencarn Farm,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
536314,Pencarn Farm,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
536314,Pencarn Farm,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.75
536314,Pencarn Farm,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
536314,Pencarn Farm,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.97
536314,Pencarn Farm,2024-01-21T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
536314,Pencarn Farm,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
536314,Pencarn Farm,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
536314,Pencarn Farm,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
536314,Pencarn Farm,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
536314,Pencarn Farm,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.82
536314,Pencarn Farm,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.77
536314,Pencarn Farm,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.63
536314,Pencarn Farm,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.31
536314,Pencarn Farm,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.27
536314,Pencarn Farm,2024-01-21T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,40.8
536314,Pencarn Farm,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.1
536314,Pencarn Farm,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.3
536314,Pencarn Farm,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.6
536314,Pencarn Farm,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.84
536314,Pencarn Farm,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.61
536314,Pencarn Farm,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
536314,Pencarn Farm,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.91
536314,Pencarn Farm,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.94
536314,Pencarn Farm,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.35
536314,Pencarn Farm,2024-01-21T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.5
536314,Pencarn Farm,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.8
536314,Pencarn Farm,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.4
536314,Pencarn Farm,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.1
536314,Pencarn Farm,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
536314,Pencarn Farm,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
536314,Pencarn Farm,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
536314,Pencarn Farm,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.1
536314,Pencarn Farm,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.28
536314,Pencarn Farm,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.33
536314,Pencarn Farm,2024-01-21T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
536314,Pencarn Farm,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.2
536314,Pencarn Farm,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
536314,Pencarn Farm,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.6
536314,Pencarn Farm,2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,22.4
536314,Pencarn Farm,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
536314,Pencarn Farm,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
536314,Pencarn Farm,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
536314,Pencarn Farm,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
536314,Pencarn Farm,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
536314,Pencarn Farm,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
536314,Pencarn Farm,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
536314,Pencarn Farm,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
536314,Pencarn Farm,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
536314,Pencarn Farm,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,58.33
536314,Pencarn Farm,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,46.29
536314,Pencarn Farm,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,65.21
536314,Pencarn Farm,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,109.7
536314,Pencarn Farm,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.7
536314,Pencarn Farm,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
536314,Pencarn Farm,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,276.2
536314,Pencarn Farm,2024-01-21T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.24
536314,Pencarn Farm,2024-01-21T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.78
536314,Pencarn Farm,2024-01-21T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
536314,Pencarn Farm,2024-01-21T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,26.86
536314,Pencarn Farm,2024-01-21T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,14.47
536314,Pencarn Farm,2024-01-21T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,14.13
536314,Pencarn Farm,2024-01-21T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,55.6
536314,Pencarn Farm,2024-01-21T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,112.7
536314,Pencarn Farm,2024-01-21T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.3
536314,Pencarn Farm,2024-01-21T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.3
536314,Pencarn Farm,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.35
536314,Pencarn Farm,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
536314,Pencarn Farm,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
536314,Pencarn Farm,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.39
536314,Pencarn Farm,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
536314,Pencarn Farm,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.22
536314,Pencarn Farm,2024-01-21T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
536314,Pencarn Farm,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
536314,Pencarn Farm,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
536314,Pencarn Farm,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
536314,Pencarn Farm,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
536314,Pencarn Farm,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.74
536314,Pencarn Farm,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.8
536314,Pencarn Farm,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.38
536314,Pencarn Farm,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.24
536314,Pencarn Farm,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.43
536314,Pencarn Farm,2024-01-21T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.7
536314,Pencarn Farm,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.3
536314,Pencarn Farm,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.3
536314,Pencarn Farm,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.2
536314,Pencarn Farm,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.0
536314,Pencarn Farm,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.92
536314,Pencarn Farm,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
536314,Pencarn Farm,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.42
536314,Pencarn Farm,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.9
536314,Pencarn Farm,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,24.07
536314,Pencarn Farm,2024-01-21T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.9
536314,Pencarn Farm,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.1
536314,Pencarn Farm,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.6
536314,Pencarn Farm,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.5
536314,Pencarn Farm,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
536314,Pencarn Farm,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
536314,Pencarn Farm,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
536314,Pencarn Farm,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.58
536314,Pencarn Farm,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.09
536314,Pencarn Farm,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.59
536314,Pencarn Farm,2024-01-21T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
536314,Pencarn Farm,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.6
536314,Pencarn Farm,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
536314,Pencarn Farm,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.0
536314,Pencarn Farm,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,22.2
536314,Pencarn Farm,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
536314,Pencarn Farm,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
536314,Pencarn Farm,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
536314,Pencarn Farm,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
536314,Pencarn Farm,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
536314,Pencarn Farm,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
536314,Pencarn Farm,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
536314,Pencarn Farm,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
536314,Pencarn Farm,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
536314,Pencarn Farm,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,60.62
536314,Pencarn Farm,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,58.79
536314,Pencarn Farm,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,67.45
536314,Pencarn Farm,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,94.4
536314,Pencarn Farm,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.1
536314,Pencarn Farm,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,251.8
536314,Pencarn Farm,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,287.0
536314,Pencarn Farm,2024-01-21T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.09
536314,Pencarn Farm,2024-01-21T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.77
536314,Pencarn Farm,2024-01-21T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
536314,Pencarn Farm,2024-01-21T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,21.96
536314,Pencarn Farm,2024-01-21T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,16.06
536314,Pencarn Farm,2024-01-21T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,16.37
536314,Pencarn Farm,2024-01-21T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,40.1
536314,Pencarn Farm,2024-01-21T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,92.8
536314,Pencarn Farm,2024-01-21T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,69.0
536314,Pencarn Farm,2024-01-21T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.4
536314,Pencarn Farm,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
536314,Pencarn Farm,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
536314,Pencarn Farm,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
536314,Pencarn Farm,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.56
536314,Pencarn Farm,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
536314,Pencarn Farm,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.46
536314,Pencarn Farm,2024-01-21T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
536314,Pencarn Farm,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
536314,Pencarn Farm,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.7
536314,Pencarn Farm,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.8
536314,Pencarn Farm,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
536314,Pencarn Farm,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.12
536314,Pencarn Farm,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.63
536314,Pencarn Farm,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.09
536314,Pencarn Farm,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.05
536314,Pencarn Farm,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.39
536314,Pencarn Farm,2024-01-21T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.1
536314,Pencarn Farm,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
536314,Pencarn Farm,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.7
536314,Pencarn Farm,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.6
536314,Pencarn Farm,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.91
536314,Pencarn Farm,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
536314,Pencarn Farm,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
536314,Pencarn Farm,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.18
536314,Pencarn Farm,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.76
536314,Pencarn Farm,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.46
536314,Pencarn Farm,2024-01-21T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
536314,Pencarn Farm,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.1
536314,Pencarn Farm,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.2
536314,Pencarn Farm,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.9
536314,Pencarn Farm,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.89
536314,Pencarn Farm,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
536314,Pencarn Farm,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
536314,Pencarn Farm,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.81
536314,Pencarn Farm,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.75
536314,Pencarn Farm,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.34
536314,Pencarn Farm,2024-01-21T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
536314,Pencarn Farm,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.7
536314,Pencarn Farm,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.9
536314,Pencarn Farm,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.3
536314,Pencarn Farm,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,22.0
536314,Pencarn Farm,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
536314,Pencarn Farm,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
536314,Pencarn Farm,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
536314,Pencarn Farm,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
536314,Pencarn Farm,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
536314,Pencarn Farm,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
536314,Pencarn Farm,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
536314,Pencarn Farm,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
536314,Pencarn Farm,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
536314,Pencarn Farm,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,55.61
536314,Pencarn Farm,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,57.74
536314,Pencarn Farm,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,67.02
536314,Pencarn Farm,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,98.1
536314,Pencarn Farm,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.0
536314,Pencarn Farm,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.9
536314,Pencarn Farm,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,285.9
536314,Pencarn Farm,2024-01-21T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.2
536314,Pencarn Farm,2024-01-21T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.55
536314,Pencarn Farm,2024-01-21T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.23
536314,Pencarn Farm,2024-01-21T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,19.87
536314,Pencarn Farm,2024-01-21T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,16.56
536314,Pencarn Farm,2024-01-21T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,23.64
536314,Pencarn Farm,2024-01-21T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,44.4
536314,Pencarn Farm,2024-01-21T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,84.6
536314,Pencarn Farm,2024-01-21T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,70.6
536314,Pencarn Farm,2024-01-21T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,103.1
536314,Pencarn Farm,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
536314,Pencarn Farm,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
536314,Pencarn Farm,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
536314,Pencarn Farm,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.18
536314,Pencarn Farm,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
536314,Pencarn Farm,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.97
536314,Pencarn Farm,2024-01-21T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
536314,Pencarn Farm,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
536314,Pencarn Farm,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.8
536314,Pencarn Farm,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
536314,Pencarn Farm,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
536314,Pencarn Farm,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.66
536314,Pencarn Farm,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
536314,Pencarn Farm,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.63
536314,Pencarn Farm,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.77
536314,Pencarn Farm,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.51
536314,Pencarn Farm,2024-01-21T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.1
536314,Pencarn Farm,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.8
536314,Pencarn Farm,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.8
536314,Pencarn Farm,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.6
536314,Pencarn Farm,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.63
536314,Pencarn Farm,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
536314,Pencarn Farm,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
536314,Pencarn Farm,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.71
536314,Pencarn Farm,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.78
536314,Pencarn Farm,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.51
536314,Pencarn Farm,2024-01-21T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
536314,Pencarn Farm,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.3
536314,Pencarn Farm,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.2
536314,Pencarn Farm,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.5
536314,Pencarn Farm,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.73
536314,Pencarn Farm,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
536314,Pencarn Farm,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
536314,Pencarn Farm,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.06
536314,Pencarn Farm,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.24
536314,Pencarn Farm,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.11
536314,Pencarn Farm,2024-01-21T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
536314,Pencarn Farm,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.9
536314,Pencarn Farm,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.7
536314,Pencarn Farm,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.7
536314,Pencarn Farm,2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,21.8
536314,Pencarn Farm,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
536314,Pencarn Farm,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
536314,Pencarn Farm,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
536314,Pencarn Farm,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
536314,Pencarn Farm,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
536314,Pencarn Farm,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
536314,Pencarn Farm,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
536314,Pencarn Farm,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
536314,Pencarn Farm,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
536314,Pencarn Farm,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,54.46
536314,Pencarn Farm,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,49.45
536314,Pencarn Farm,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,69.74
536314,Pencarn Farm,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,115.8
536314,Pencarn Farm,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.0
536314,Pencarn Farm,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
536314,Pencarn Farm,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,297.7
536314,Pencarn Farm,2024-01-21T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.15
536314,Pencarn Farm,2024-01-21T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.41
536314,Pencarn Farm,2024-01-21T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.51
536314,Pencarn Farm,2024-01-21T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,16.19
536314,Pencarn Farm,2024-01-21T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,17.14
536314,Pencarn Farm,2024-01-21T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,18.52
536314,Pencarn Farm,2024-01-21T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,37.2
536314,Pencarn Farm,2024-01-21T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,69.5
536314,Pencarn Farm,2024-01-21T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,76.7
536314,Pencarn Farm,2024-01-21T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,79.3
536314,Pencarn Farm,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
536314,Pencarn Farm,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
536314,Pencarn Farm,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
536314,Pencarn Farm,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.17
536314,Pencarn Farm,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
536314,Pencarn Farm,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.55
536314,Pencarn Farm,2024-01-21T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
536314,Pencarn Farm,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
536314,Pencarn Farm,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
536314,Pencarn Farm,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
536314,Pencarn Farm,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
536314,Pencarn Farm,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.94
536314,Pencarn Farm,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
536314,Pencarn Farm,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.87
536314,Pencarn Farm,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.69
536314,Pencarn Farm,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.85
536314,Pencarn Farm,2024-01-21T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,49.3
536314,Pencarn Farm,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.3
536314,Pencarn Farm,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.9
536314,Pencarn Farm,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.7
536314,Pencarn Farm,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.9
536314,Pencarn Farm,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.3
536314,Pencarn Farm,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.56
536314,Pencarn Farm,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.53
536314,Pencarn Farm,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.27
536314,Pencarn Farm,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.14
536314,Pencarn Farm,2024-01-21T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
536314,Pencarn Farm,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.6
536314,Pencarn Farm,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.4
536314,Pencarn Farm,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.2
536314,Pencarn Farm,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.62
536314,Pencarn Farm,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
536314,Pencarn Farm,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
536314,Pencarn Farm,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.12
536314,Pencarn Farm,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.44
536314,Pencarn Farm,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.42
536314,Pencarn Farm,2024-01-21T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
536314,Pencarn Farm,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.3
536314,Pencarn Farm,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
536314,Pencarn Farm,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.6
536314,Pencarn Farm,2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,21.7
536314,Pencarn Farm,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
536314,Pencarn Farm,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
536314,Pencarn Farm,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
536314,Pencarn Farm,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
536314,Pencarn Farm,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
536314,Pencarn Farm,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
536314,Pencarn Farm,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
536314,Pencarn Farm,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
536314,Pencarn Farm,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
536314,Pencarn Farm,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,52.87
536314,Pencarn Farm,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,45.7
536314,Pencarn Farm,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,66.48
536314,Pencarn Farm,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,119.7
536314,Pencarn Farm,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.7
536314,Pencarn Farm,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.1
536314,Pencarn Farm,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,284.3
536314,Pencarn Farm,2024-01-21T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.02
536314,Pencarn Farm,2024-01-21T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.56
536314,Pencarn Farm,2024-01-21T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.71
536314,Pencarn Farm,2024-01-21T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,17.22
536314,Pencarn Farm,2024-01-21T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.25
536314,Pencarn Farm,2024-01-21T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,16.86
536314,Pencarn Farm,2024-01-21T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,38.4
536314,Pencarn Farm,2024-01-21T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,73.1
536314,Pencarn Farm,2024-01-21T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.7
536314,Pencarn Farm,2024-01-21T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,72.5
536314,Pencarn Farm,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
536314,Pencarn Farm,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
536314,Pencarn Farm,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
536314,Pencarn Farm,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.25
536314,Pencarn Farm,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
536314,Pencarn Farm,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.44
536314,Pencarn Farm,2024-01-21T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
536314,Pencarn Farm,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
536314,Pencarn Farm,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.5
536314,Pencarn Farm,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
536314,Pencarn Farm,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
536314,Pencarn Farm,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.5
536314,Pencarn Farm,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
536314,Pencarn Farm,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.2
536314,Pencarn Farm,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.09
536314,Pencarn Farm,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,19.17
536314,Pencarn Farm,2024-01-21T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,47.7
536314,Pencarn Farm,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.4
536314,Pencarn Farm,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.2
536314,Pencarn Farm,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.1
536314,Pencarn Farm,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.28
536314,Pencarn Farm,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
536314,Pencarn Farm,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.62
536314,Pencarn Farm,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.17
536314,Pencarn Farm,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.81
536314,Pencarn Farm,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.98
536314,Pencarn Farm,2024-01-21T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
536314,Pencarn Farm,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.9
536314,Pencarn Farm,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.2
536314,Pencarn Farm,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.4
536314,Pencarn Farm,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.39
536314,Pencarn Farm,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
536314,Pencarn Farm,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
536314,Pencarn Farm,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.7
536314,Pencarn Farm,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.76
536314,Pencarn Farm,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.43
536314,Pencarn Farm,2024-01-21T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
536314,Pencarn Farm,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.8
536314,Pencarn Farm,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
536314,Pencarn Farm,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
536314,Pencarn Farm,2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,21.5
536314,Pencarn Farm,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
536314,Pencarn Farm,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
536314,Pencarn Farm,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
536314,Pencarn Farm,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
536314,Pencarn Farm,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
536314,Pencarn Farm,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
536314,Pencarn Farm,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
536314,Pencarn Farm,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
536314,Pencarn Farm,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
536314,Pencarn Farm,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,54.53
536314,Pencarn Farm,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,53.09
536314,Pencarn Farm,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,62.88
536314,Pencarn Farm,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,100.7
536314,Pencarn Farm,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.1
536314,Pencarn Farm,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.5
536314,Pencarn Farm,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.3
536314,Pencarn Farm,2024-01-21T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.56
536314,Pencarn Farm,2024-01-21T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.56
536314,Pencarn Farm,2024-01-21T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.88
536314,Pencarn Farm,2024-01-21T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,26.31
536314,Pencarn Farm,2024-01-21T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,14.63
536314,Pencarn Farm,2024-01-21T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,14.53
536314,Pencarn Farm,2024-01-21T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,60.7
536314,Pencarn Farm,2024-01-21T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,112.4
536314,Pencarn Farm,2024-01-21T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.7
536314,Pencarn Farm,2024-01-21T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.6
536314,Pencarn Farm,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
536314,Pencarn Farm,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.11
536314,Pencarn Farm,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
536314,Pencarn Farm,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.3
536314,Pencarn Farm,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
536314,Pencarn Farm,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.72
536314,Pencarn Farm,2024-01-21T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
536314,Pencarn Farm,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
536314,Pencarn Farm,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
536314,Pencarn Farm,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.5
536314,Pencarn Farm,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
536314,Pencarn Farm,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.98
536314,Pencarn Farm,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.92
536314,Pencarn Farm,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.78
536314,Pencarn Farm,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.22
536314,Pencarn Farm,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.42
536314,Pencarn Farm,2024-01-21T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.7
536314,Pencarn Farm,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.0
536314,Pencarn Farm,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.1
536314,Pencarn Farm,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.1
536314,Pencarn Farm,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.67
536314,Pencarn Farm,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.58
536314,Pencarn Farm,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.96
536314,Pencarn Farm,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.83
536314,Pencarn Farm,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.49
536314,Pencarn Farm,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,27.57
536314,Pencarn Farm,2024-01-21T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.6
536314,Pencarn Farm,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.8
536314,Pencarn Farm,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.9
536314,Pencarn Farm,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,117.5
536314,Pencarn Farm,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.37
536314,Pencarn Farm,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
536314,Pencarn Farm,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
536314,Pencarn Farm,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.27
536314,Pencarn Farm,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.41
536314,Pencarn Farm,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.06
536314,Pencarn Farm,2024-01-21T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
536314,Pencarn Farm,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.8
536314,Pencarn Farm,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.7
536314,Pencarn Farm,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
536314,Pencarn Farm,2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,21.3
536314,Pencarn Farm,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
536314,Pencarn Farm,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
536314,Pencarn Farm,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
536314,Pencarn Farm,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
536314,Pencarn Farm,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
536314,Pencarn Farm,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
536314,Pencarn Farm,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
536314,Pencarn Farm,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
536314,Pencarn Farm,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
536314,Pencarn Farm,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,70.48
536314,Pencarn Farm,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,55.96
536314,Pencarn Farm,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,63.3
536314,Pencarn Farm,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,105.9
536314,Pencarn Farm,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,297.6
536314,Pencarn Farm,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.4
536314,Pencarn Farm,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.3
536314,Pencarn Farm,2024-01-21T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.77
536314,Pencarn Farm,2024-01-21T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.53
536314,Pencarn Farm,2024-01-21T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.2
536314,Pencarn Farm,2024-01-21T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,22.68
536314,Pencarn Farm,2024-01-21T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,13.42
