Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536314,Pencarn Farm,2024-01-21T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,14.08
536314,Pencarn Farm,2024-01-21T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,51.0
536314,Pencarn Farm,2024-01-21T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,96.5
536314,Pencarn Farm,2024-01-21T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.7
536314,Pencarn Farm,2024-01-21T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.8
536314,Pencarn Farm,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
536314,Pencarn Farm,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
536314,Pencarn Farm,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
536314,Pencarn Farm,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.29
536314,Pencarn Farm,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
536314,Pencarn Farm,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.67
536314,Pencarn Farm,2024-01-21T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
536314,Pencarn Farm,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
536314,Pencarn Farm,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
536314,Pencarn Farm,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.3
536314,Pencarn Farm,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
536314,Pencarn Farm,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.14
536314,Pencarn Farm,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.71
536314,Pencarn Farm,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.31
536314,Pencarn Farm,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.9
536314,Pencarn Farm,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.31
536314,Pencarn Farm,2024-01-21T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.1
536314,Pencarn Farm,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.0
536314,Pencarn Farm,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.6
536314,Pencarn Farm,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.7
536314,Pencarn Farm,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.4
536314,Pencarn Farm,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
536314,Pencarn Farm,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.07
536314,Pencarn Farm,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.08
536314,Pencarn Farm,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.7
536314,Pencarn Farm,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.28
536314,Pencarn Farm,2024-01-21T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
536314,Pencarn Farm,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.8
536314,Pencarn Farm,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.7
536314,Pencarn Farm,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.2
536314,Pencarn Farm,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.34
536314,Pencarn Farm,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
536314,Pencarn Farm,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
536314,Pencarn Farm,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.33
536314,Pencarn Farm,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.07
536314,Pencarn Farm,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.6
536314,Pencarn Farm,2024-01-21T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
536314,Pencarn Farm,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.0
536314,Pencarn Farm,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
536314,Pencarn Farm,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
536314,Pencarn Farm,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,21.1
536314,Pencarn Farm,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
536314,Pencarn Farm,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
536314,Pencarn Farm,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
536314,Pencarn Farm,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
536314,Pencarn Farm,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
536314,Pencarn Farm,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
536314,Pencarn Farm,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
536314,Pencarn Farm,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
536314,Pencarn Farm,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
536314,Pencarn Farm,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,64.69
536314,Pencarn Farm,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,58.3
536314,Pencarn Farm,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,53.94
536314,Pencarn Farm,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,106.0
536314,Pencarn Farm,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,273.6
536314,Pencarn Farm,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.1
536314,Pencarn Farm,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.2
536314,Pencarn Farm,2024-01-21T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.44
536314,Pencarn Farm,2024-01-21T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.69
536314,Pencarn Farm,2024-01-21T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.96
536314,Pencarn Farm,2024-01-21T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,18.83
536314,Pencarn Farm,2024-01-21T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.15
536314,Pencarn Farm,2024-01-21T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,18.96
536314,Pencarn Farm,2024-01-21T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,43.8
536314,Pencarn Farm,2024-01-21T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,79.9
536314,Pencarn Farm,2024-01-21T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.3
536314,Pencarn Farm,2024-01-21T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,81.1
536314,Pencarn Farm,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
536314,Pencarn Farm,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.12
536314,Pencarn Farm,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
536314,Pencarn Farm,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.22
536314,Pencarn Farm,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.32
536314,Pencarn Farm,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.46
536314,Pencarn Farm,2024-01-21T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
536314,Pencarn Farm,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
536314,Pencarn Farm,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.2
536314,Pencarn Farm,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
536314,Pencarn Farm,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
536314,Pencarn Farm,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.03
536314,Pencarn Farm,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
536314,Pencarn Farm,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.76
536314,Pencarn Farm,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.43
536314,Pencarn Farm,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.37
536314,Pencarn Farm,2024-01-21T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
536314,Pencarn Farm,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.6
536314,Pencarn Farm,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.5
536314,Pencarn Farm,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.1
536314,Pencarn Farm,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.78
536314,Pencarn Farm,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.66
536314,Pencarn Farm,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
536314,Pencarn Farm,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.93
536314,Pencarn Farm,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.42
536314,Pencarn Farm,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,27.55
536314,Pencarn Farm,2024-01-21T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.2
536314,Pencarn Farm,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.1
536314,Pencarn Farm,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.1
536314,Pencarn Farm,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,117.6
536314,Pencarn Farm,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.36
536314,Pencarn Farm,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
536314,Pencarn Farm,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
536314,Pencarn Farm,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.04
536314,Pencarn Farm,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.81
536314,Pencarn Farm,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.7
536314,Pencarn Farm,2024-01-21T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
536314,Pencarn Farm,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.0
536314,Pencarn Farm,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
536314,Pencarn Farm,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
536314,Pencarn Farm,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,20.9
536314,Pencarn Farm,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
536314,Pencarn Farm,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
536314,Pencarn Farm,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
536314,Pencarn Farm,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
536314,Pencarn Farm,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
536314,Pencarn Farm,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
536314,Pencarn Farm,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
536314,Pencarn Farm,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
536314,Pencarn Farm,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
536314,Pencarn Farm,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,62.78
536314,Pencarn Farm,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,50.14
536314,Pencarn Farm,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,63.05
536314,Pencarn Farm,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,103.9
536314,Pencarn Farm,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.0
536314,Pencarn Farm,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.8
536314,Pencarn Farm,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.6
536314,Pencarn Farm,2024-01-21T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.91
536314,Pencarn Farm,2024-01-21T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.59
536314,Pencarn Farm,2024-01-21T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.01
536314,Pencarn Farm,2024-01-21T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,20.0
536314,Pencarn Farm,2024-01-21T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.82
536314,Pencarn Farm,2024-01-21T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,16.62
536314,Pencarn Farm,2024-01-21T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,46.8
536314,Pencarn Farm,2024-01-21T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,85.0
536314,Pencarn Farm,2024-01-21T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.9
536314,Pencarn Farm,2024-01-21T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,74.0
536314,Pencarn Farm,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
536314,Pencarn Farm,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.18
536314,Pencarn Farm,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
536314,Pencarn Farm,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.25
536314,Pencarn Farm,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.44
536314,Pencarn Farm,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.08
536314,Pencarn Farm,2024-01-21T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
536314,Pencarn Farm,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
536314,Pencarn Farm,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
536314,Pencarn Farm,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.7
536314,Pencarn Farm,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
536314,Pencarn Farm,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.41
536314,Pencarn Farm,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
536314,Pencarn Farm,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.56
536314,Pencarn Farm,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.63
536314,Pencarn Farm,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.24
536314,Pencarn Farm,2024-01-21T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.7
536314,Pencarn Farm,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.8
536314,Pencarn Farm,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.1
536314,Pencarn Farm,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.2
536314,Pencarn Farm,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.45
536314,Pencarn Farm,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.24
536314,Pencarn Farm,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
536314,Pencarn Farm,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.0
536314,Pencarn Farm,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.62
536314,Pencarn Farm,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.23
536314,Pencarn Farm,2024-01-21T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
536314,Pencarn Farm,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.9
536314,Pencarn Farm,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.4
536314,Pencarn Farm,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.1
536314,Pencarn Farm,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
536314,Pencarn Farm,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
536314,Pencarn Farm,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
536314,Pencarn Farm,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.75
536314,Pencarn Farm,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.8
536314,Pencarn Farm,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.17
536314,Pencarn Farm,2024-01-21T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
536314,Pencarn Farm,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
536314,Pencarn Farm,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
536314,Pencarn Farm,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
536314,Pencarn Farm,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,20.8
536314,Pencarn Farm,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
536314,Pencarn Farm,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
536314,Pencarn Farm,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
536314,Pencarn Farm,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
536314,Pencarn Farm,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
536314,Pencarn Farm,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
536314,Pencarn Farm,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
536314,Pencarn Farm,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
536314,Pencarn Farm,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
536314,Pencarn Farm,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,60.56
536314,Pencarn Farm,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,50.32
536314,Pencarn Farm,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,51.34
536314,Pencarn Farm,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,104.1
536314,Pencarn Farm,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.0
536314,Pencarn Farm,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.4
536314,Pencarn Farm,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.6
536314,Pencarn Farm,2024-01-21T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.77
536314,Pencarn Farm,2024-01-21T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.77
536314,Pencarn Farm,2024-01-21T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.39
536314,Pencarn Farm,2024-01-21T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,18.85
536314,Pencarn Farm,2024-01-21T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.65
536314,Pencarn Farm,2024-01-21T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.75
536314,Pencarn Farm,2024-01-21T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,43.5
536314,Pencarn Farm,2024-01-21T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,80.4
536314,Pencarn Farm,2024-01-21T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.5
536314,Pencarn Farm,2024-01-21T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.4
536314,Pencarn Farm,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
536314,Pencarn Farm,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.17
536314,Pencarn Farm,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
536314,Pencarn Farm,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.22
536314,Pencarn Farm,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
536314,Pencarn Farm,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.36
536314,Pencarn Farm,2024-01-21T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
536314,Pencarn Farm,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
536314,Pencarn Farm,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.2
536314,Pencarn Farm,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
536314,Pencarn Farm,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
536314,Pencarn Farm,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.29
536314,Pencarn Farm,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.71
536314,Pencarn Farm,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.71
536314,Pencarn Farm,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.73
536314,Pencarn Farm,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.72
536314,Pencarn Farm,2024-01-21T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
536314,Pencarn Farm,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.2
536314,Pencarn Farm,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.6
536314,Pencarn Farm,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.7
536314,Pencarn Farm,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.66
536314,Pencarn Farm,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.23
536314,Pencarn Farm,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
536314,Pencarn Farm,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.19
536314,Pencarn Farm,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.48
536314,Pencarn Farm,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.27
536314,Pencarn Farm,2024-01-21T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
536314,Pencarn Farm,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.6
536314,Pencarn Farm,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.6
536314,Pencarn Farm,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.8
536314,Pencarn Farm,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.41
536314,Pencarn Farm,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
536314,Pencarn Farm,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
536314,Pencarn Farm,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.02
536314,Pencarn Farm,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.79
536314,Pencarn Farm,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.62
536314,Pencarn Farm,2024-01-21T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
536314,Pencarn Farm,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.7
536314,Pencarn Farm,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
536314,Pencarn Farm,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
536314,Pencarn Farm,2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,20.6
536314,Pencarn Farm,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
536314,Pencarn Farm,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
536314,Pencarn Farm,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
536314,Pencarn Farm,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
536314,Pencarn Farm,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
536314,Pencarn Farm,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
536314,Pencarn Farm,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
536314,Pencarn Farm,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
536314,Pencarn Farm,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
536314,Pencarn Farm,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,57.99
536314,Pencarn Farm,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,46.86
536314,Pencarn Farm,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,42.73
536314,Pencarn Farm,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,104.1
536314,Pencarn Farm,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.2
536314,Pencarn Farm,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.8
536314,Pencarn Farm,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
536314,Pencarn Farm,2024-01-21T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.87
536314,Pencarn Farm,2024-01-21T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.87
536314,Pencarn Farm,2024-01-21T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.67
536314,Pencarn Farm,2024-01-21T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,17.19
536314,Pencarn Farm,2024-01-21T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.53
536314,Pencarn Farm,2024-01-21T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,12.97
536314,Pencarn Farm,2024-01-21T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,34.1
536314,Pencarn Farm,2024-01-21T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,73.5
536314,Pencarn Farm,2024-01-21T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.0
536314,Pencarn Farm,2024-01-21T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.5
536314,Pencarn Farm,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
536314,Pencarn Farm,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.14
536314,Pencarn Farm,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
536314,Pencarn Farm,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.15
536314,Pencarn Farm,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.22
536314,Pencarn Farm,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.32
536314,Pencarn Farm,2024-01-21T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
536314,Pencarn Farm,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
536314,Pencarn Farm,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
536314,Pencarn Farm,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
536314,Pencarn Farm,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
536314,Pencarn Farm,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.27
536314,Pencarn Farm,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
536314,Pencarn Farm,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.31
536314,Pencarn Farm,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.9
536314,Pencarn Farm,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.81
536314,Pencarn Farm,2024-01-21T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
536314,Pencarn Farm,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.9
536314,Pencarn Farm,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.0
536314,Pencarn Farm,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.8
536314,Pencarn Farm,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.79
536314,Pencarn Farm,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.8
536314,Pencarn Farm,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
536314,Pencarn Farm,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.53
536314,Pencarn Farm,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.63
536314,Pencarn Farm,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.29
536314,Pencarn Farm,2024-01-21T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
536314,Pencarn Farm,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.6
536314,Pencarn Farm,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.8
536314,Pencarn Farm,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.8
536314,Pencarn Farm,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.44
536314,Pencarn Farm,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
536314,Pencarn Farm,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
536314,Pencarn Farm,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.29
536314,Pencarn Farm,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.72
536314,Pencarn Farm,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
536314,Pencarn Farm,2024-01-21T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
536314,Pencarn Farm,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
536314,Pencarn Farm,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
536314,Pencarn Farm,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
536314,Pencarn Farm,2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,20.5
536314,Pencarn Farm,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
536314,Pencarn Farm,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
536314,Pencarn Farm,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
536314,Pencarn Farm,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
536314,Pencarn Farm,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
536314,Pencarn Farm,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
536314,Pencarn Farm,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
536314,Pencarn Farm,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
536314,Pencarn Farm,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
536314,Pencarn Farm,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,49.48
536314,Pencarn Farm,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,47.01
536314,Pencarn Farm,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,42.14
536314,Pencarn Farm,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,87.2
536314,Pencarn Farm,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.4
536314,Pencarn Farm,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
536314,Pencarn Farm,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
536314,Pencarn Farm,2024-01-21T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.0
536314,Pencarn Farm,2024-01-21T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.3
536314,Pencarn Farm,2024-01-21T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.86
536314,Pencarn Farm,2024-01-21T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,17.35
536314,Pencarn Farm,2024-01-21T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.56
536314,Pencarn Farm,2024-01-21T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,13.79
536314,Pencarn Farm,2024-01-21T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,33.3
536314,Pencarn Farm,2024-01-21T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,74.5
536314,Pencarn Farm,2024-01-21T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.7
536314,Pencarn Farm,2024-01-21T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.3
536314,Pencarn Farm,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
536314,Pencarn Farm,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.13
536314,Pencarn Farm,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
536314,Pencarn Farm,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.14
536314,Pencarn Farm,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.22
536314,Pencarn Farm,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.36
536314,Pencarn Farm,2024-01-21T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
536314,Pencarn Farm,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
536314,Pencarn Farm,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
536314,Pencarn Farm,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
536314,Pencarn Farm,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
536314,Pencarn Farm,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.51
536314,Pencarn Farm,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
536314,Pencarn Farm,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.31
536314,Pencarn Farm,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.47
536314,Pencarn Farm,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.28
536314,Pencarn Farm,2024-01-21T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
536314,Pencarn Farm,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.3
536314,Pencarn Farm,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.8
536314,Pencarn Farm,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.8
536314,Pencarn Farm,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.77
536314,Pencarn Farm,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.84
536314,Pencarn Farm,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
536314,Pencarn Farm,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.68
536314,Pencarn Farm,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.29
536314,Pencarn Farm,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.25
536314,Pencarn Farm,2024-01-21T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,55.6
536314,Pencarn Farm,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.1
536314,Pencarn Farm,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.4
536314,Pencarn Farm,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.7
536314,Pencarn Farm,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.56
536314,Pencarn Farm,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
536314,Pencarn Farm,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
536314,Pencarn Farm,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.48
536314,Pencarn Farm,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.68
536314,Pencarn Farm,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.39
536314,Pencarn Farm,2024-01-21T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
536314,Pencarn Farm,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
536314,Pencarn Farm,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
536314,Pencarn Farm,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
536314,Pencarn Farm,2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,20.5
536314,Pencarn Farm,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
536314,Pencarn Farm,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
536314,Pencarn Farm,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
536314,Pencarn Farm,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
536314,Pencarn Farm,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
536314,Pencarn Farm,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
536314,Pencarn Farm,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
536314,Pencarn Farm,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
536314,Pencarn Farm,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
536314,Pencarn Farm,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,46.95
536314,Pencarn Farm,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,50.22
536314,Pencarn Farm,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,43.07
536314,Pencarn Farm,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,87.2
536314,Pencarn Farm,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
536314,Pencarn Farm,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.4
536314,Pencarn Farm,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
536314,Pencarn Farm,2024-01-21T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.32
536314,Pencarn Farm,2024-01-21T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.62
536314,Pencarn Farm,2024-01-21T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.86
536314,Pencarn Farm,2024-01-21T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,16.11
536314,Pencarn Farm,2024-01-21T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.22
536314,Pencarn Farm,2024-01-21T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,12.77
536314,Pencarn Farm,2024-01-21T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,33.8
536314,Pencarn Farm,2024-01-21T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,68.8
536314,Pencarn Farm,2024-01-21T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.1
536314,Pencarn Farm,2024-01-21T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.3
536314,Pencarn Farm,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
536314,Pencarn Farm,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
536314,Pencarn Farm,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
536314,Pencarn Farm,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.15
536314,Pencarn Farm,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
536314,Pencarn Farm,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.69
536314,Pencarn Farm,2024-01-21T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
536314,Pencarn Farm,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
536314,Pencarn Farm,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.8
536314,Pencarn Farm,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.9
536314,Pencarn Farm,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
536314,Pencarn Farm,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.41
536314,Pencarn Farm,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
536314,Pencarn Farm,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.35
536314,Pencarn Farm,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.94
536314,Pencarn Farm,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.71
536314,Pencarn Farm,2024-01-21T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
536314,Pencarn Farm,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.3
536314,Pencarn Farm,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.8
536314,Pencarn Farm,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.5
536314,Pencarn Farm,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.0
536314,Pencarn Farm,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.18
536314,Pencarn Farm,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.55
536314,Pencarn Farm,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.99
536314,Pencarn Farm,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.3
536314,Pencarn Farm,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.62
536314,Pencarn Farm,2024-01-21T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.7
536314,Pencarn Farm,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.7
536314,Pencarn Farm,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.9
536314,Pencarn Farm,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.8
536314,Pencarn Farm,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.49
536314,Pencarn Farm,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.46
536314,Pencarn Farm,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
536314,Pencarn Farm,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.45
536314,Pencarn Farm,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.35
536314,Pencarn Farm,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
536314,Pencarn Farm,2024-01-21T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
536314,Pencarn Farm,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.3
536314,Pencarn Farm,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
536314,Pencarn Farm,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
536314,Pencarn Farm,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,20.4
536314,Pencarn Farm,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
536314,Pencarn Farm,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
536314,Pencarn Farm,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
536314,Pencarn Farm,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
536314,Pencarn Farm,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
536314,Pencarn Farm,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
536314,Pencarn Farm,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.01
536314,Pencarn Farm,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
536314,Pencarn Farm,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
536314,Pencarn Farm,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,50.04
536314,Pencarn Farm,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,48.96
536314,Pencarn Farm,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,40.61
536314,Pencarn Farm,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,92.1
536314,Pencarn Farm,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.8
536314,Pencarn Farm,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.7
536314,Pencarn Farm,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
536314,Pencarn Farm,2024-01-21T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.54
536314,Pencarn Farm,2024-01-21T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.49
536314,Pencarn Farm,2024-01-21T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.12
536314,Pencarn Farm,2024-01-21T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,14.79
536314,Pencarn Farm,2024-01-21T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.69
536314,Pencarn Farm,2024-01-21T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.49
536314,Pencarn Farm,2024-01-21T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,35.7
536314,Pencarn Farm,2024-01-21T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,63.6
536314,Pencarn Farm,2024-01-21T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.4
536314,Pencarn Farm,2024-01-21T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.8
536314,Pencarn Farm,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
536314,Pencarn Farm,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
536314,Pencarn Farm,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
536314,Pencarn Farm,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.15
536314,Pencarn Farm,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
536314,Pencarn Farm,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.53
536314,Pencarn Farm,2024-01-21T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
536314,Pencarn Farm,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
536314,Pencarn Farm,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.8
536314,Pencarn Farm,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.8
536314,Pencarn Farm,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
536314,Pencarn Farm,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.61
536314,Pencarn Farm,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
536314,Pencarn Farm,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.64
536314,Pencarn Farm,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.0
536314,Pencarn Farm,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.45
536314,Pencarn Farm,2024-01-21T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.5
536314,Pencarn Farm,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.3
536314,Pencarn Farm,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.6
536314,Pencarn Farm,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.5
536314,Pencarn Farm,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.1
536314,Pencarn Farm,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.15
536314,Pencarn Farm,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
536314,Pencarn Farm,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.91
536314,Pencarn Farm,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.97
536314,Pencarn Farm,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.15
536314,Pencarn Farm,2024-01-21T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
536314,Pencarn Farm,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.2
536314,Pencarn Farm,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.3
536314,Pencarn Farm,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.8
536314,Pencarn Farm,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.51
536314,Pencarn Farm,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
536314,Pencarn Farm,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
536314,Pencarn Farm,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.26
536314,Pencarn Farm,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.37
536314,Pencarn Farm,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.91
536314,Pencarn Farm,2024-01-21T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
536314,Pencarn Farm,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
536314,Pencarn Farm,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
536314,Pencarn Farm,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
536314,Pencarn Farm,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,20.4
536314,Pencarn Farm,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
536314,Pencarn Farm,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
536314,Pencarn Farm,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
536314,Pencarn Farm,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
536314,Pencarn Farm,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
536314,Pencarn Farm,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
536314,Pencarn Farm,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.59
536314,Pencarn Farm,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
536314,Pencarn Farm,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
536314,Pencarn Farm,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,41.76
536314,Pencarn Farm,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,43.13
536314,Pencarn Farm,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,40.54
536314,Pencarn Farm,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,82.1
536314,Pencarn Farm,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
536314,Pencarn Farm,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
536314,Pencarn Farm,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
536314,Pencarn Farm,2024-01-21T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.5
536314,Pencarn Farm,2024-01-21T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.48
536314,Pencarn Farm,2024-01-21T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.3
536314,Pencarn Farm,2024-01-21T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,12.07
536314,Pencarn Farm,2024-01-21T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.75
536314,Pencarn Farm,2024-01-21T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.09
536314,Pencarn Farm,2024-01-21T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,29.5
536314,Pencarn Farm,2024-01-21T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,53.0
536314,Pencarn Farm,2024-01-21T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.0
536314,Pencarn Farm,2024-01-21T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.8
536314,Pencarn Farm,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
536314,Pencarn Farm,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
536314,Pencarn Farm,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
536314,Pencarn Farm,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.15
536314,Pencarn Farm,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
536314,Pencarn Farm,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.92
536314,Pencarn Farm,2024-01-21T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
536314,Pencarn Farm,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
536314,Pencarn Farm,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.8
536314,Pencarn Farm,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
536314,Pencarn Farm,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
536314,Pencarn Farm,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.6
536314,Pencarn Farm,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
536314,Pencarn Farm,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.16
