Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536314,Pencarn Farm,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.36
536314,Pencarn Farm,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.69
536314,Pencarn Farm,2024-01-21T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
536314,Pencarn Farm,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
536314,Pencarn Farm,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.2
536314,Pencarn Farm,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.7
536314,Pencarn Farm,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.3
536314,Pencarn Farm,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.68
536314,Pencarn Farm,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
536314,Pencarn Farm,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.01
536314,Pencarn Farm,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.72
536314,Pencarn Farm,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.98
536314,Pencarn Farm,2024-01-21T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
536314,Pencarn Farm,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.2
536314,Pencarn Farm,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.8
536314,Pencarn Farm,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.6
536314,Pencarn Farm,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.6
536314,Pencarn Farm,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
536314,Pencarn Farm,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
536314,Pencarn Farm,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.36
536314,Pencarn Farm,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.65
536314,Pencarn Farm,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.99
536314,Pencarn Farm,2024-01-21T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
536314,Pencarn Farm,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
536314,Pencarn Farm,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
536314,Pencarn Farm,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
536314,Pencarn Farm,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,20.3
536314,Pencarn Farm,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
536314,Pencarn Farm,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
536314,Pencarn Farm,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
536314,Pencarn Farm,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
536314,Pencarn Farm,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
536314,Pencarn Farm,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
536314,Pencarn Farm,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.78
536314,Pencarn Farm,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
536314,Pencarn Farm,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
536314,Pencarn Farm,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,36.75
536314,Pencarn Farm,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,39.58
536314,Pencarn Farm,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,38.67
536314,Pencarn Farm,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,81.5
536314,Pencarn Farm,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
536314,Pencarn Farm,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
536314,Pencarn Farm,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
536314,Pencarn Farm,2024-01-21T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.24
536314,Pencarn Farm,2024-01-21T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.04
536314,Pencarn Farm,2024-01-21T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.48
536314,Pencarn Farm,2024-01-21T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,11.01
536314,Pencarn Farm,2024-01-21T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.4
536314,Pencarn Farm,2024-01-21T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.03
536314,Pencarn Farm,2024-01-21T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,25.0
536314,Pencarn Farm,2024-01-21T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.9
536314,Pencarn Farm,2024-01-21T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.2
536314,Pencarn Farm,2024-01-21T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.7
536314,Pencarn Farm,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
536314,Pencarn Farm,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
536314,Pencarn Farm,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
536314,Pencarn Farm,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.13
536314,Pencarn Farm,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
536314,Pencarn Farm,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.86
536314,Pencarn Farm,2024-01-21T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
536314,Pencarn Farm,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
536314,Pencarn Farm,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
536314,Pencarn Farm,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
536314,Pencarn Farm,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
536314,Pencarn Farm,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.68
536314,Pencarn Farm,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.01
536314,Pencarn Farm,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.19
536314,Pencarn Farm,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.9
536314,Pencarn Farm,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.75
536314,Pencarn Farm,2024-01-21T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
536314,Pencarn Farm,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.5
536314,Pencarn Farm,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
536314,Pencarn Farm,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.8
536314,Pencarn Farm,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.12
536314,Pencarn Farm,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.17
536314,Pencarn Farm,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
536314,Pencarn Farm,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.88
536314,Pencarn Farm,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.67
536314,Pencarn Farm,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.2
536314,Pencarn Farm,2024-01-21T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.9
536314,Pencarn Farm,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.5
536314,Pencarn Farm,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.5
536314,Pencarn Farm,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.9
536314,Pencarn Farm,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.74
536314,Pencarn Farm,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
536314,Pencarn Farm,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
536314,Pencarn Farm,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.62
536314,Pencarn Farm,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.16
536314,Pencarn Farm,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.08
536314,Pencarn Farm,2024-01-21T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
536314,Pencarn Farm,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
536314,Pencarn Farm,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
536314,Pencarn Farm,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
536314,Pencarn Farm,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,20.3
536314,Pencarn Farm,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
536314,Pencarn Farm,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
536314,Pencarn Farm,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
536314,Pencarn Farm,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
536314,Pencarn Farm,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
536314,Pencarn Farm,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
536314,Pencarn Farm,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.48
536314,Pencarn Farm,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
536314,Pencarn Farm,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
536314,Pencarn Farm,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,33.82
536314,Pencarn Farm,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,40.25
536314,Pencarn Farm,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,31.93
536314,Pencarn Farm,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,85.3
536314,Pencarn Farm,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
536314,Pencarn Farm,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
536314,Pencarn Farm,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
536314,Pencarn Farm,2024-01-21T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.3
536314,Pencarn Farm,2024-01-21T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.24
536314,Pencarn Farm,2024-01-21T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.49
536314,Pencarn Farm,2024-01-21T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.88
536314,Pencarn Farm,2024-01-21T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.65
536314,Pencarn Farm,2024-01-21T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.93
536314,Pencarn Farm,2024-01-21T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,22.1
536314,Pencarn Farm,2024-01-21T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.4
536314,Pencarn Farm,2024-01-21T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.8
536314,Pencarn Farm,2024-01-21T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.3
536314,Pencarn Farm,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
536314,Pencarn Farm,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
536314,Pencarn Farm,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
536314,Pencarn Farm,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.17
536314,Pencarn Farm,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
536314,Pencarn Farm,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.53
536314,Pencarn Farm,2024-01-21T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
536314,Pencarn Farm,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
536314,Pencarn Farm,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.8
536314,Pencarn Farm,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
536314,Pencarn Farm,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
536314,Pencarn Farm,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.53
536314,Pencarn Farm,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.29
536314,Pencarn Farm,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.28
536314,Pencarn Farm,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.23
536314,Pencarn Farm,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.28
536314,Pencarn Farm,2024-01-21T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
536314,Pencarn Farm,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.7
536314,Pencarn Farm,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.5
536314,Pencarn Farm,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
536314,Pencarn Farm,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.41
536314,Pencarn Farm,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.03
536314,Pencarn Farm,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
536314,Pencarn Farm,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.77
536314,Pencarn Farm,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.92
536314,Pencarn Farm,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.07
536314,Pencarn Farm,2024-01-21T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
536314,Pencarn Farm,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.9
536314,Pencarn Farm,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.3
536314,Pencarn Farm,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.1
536314,Pencarn Farm,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.62
536314,Pencarn Farm,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
536314,Pencarn Farm,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
536314,Pencarn Farm,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.21
536314,Pencarn Farm,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.88
536314,Pencarn Farm,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.2
536314,Pencarn Farm,2024-01-21T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
536314,Pencarn Farm,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
536314,Pencarn Farm,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
536314,Pencarn Farm,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
536314,Pencarn Farm,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,20.2
536314,Pencarn Farm,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
536314,Pencarn Farm,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
536314,Pencarn Farm,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
536314,Pencarn Farm,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
536314,Pencarn Farm,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
536314,Pencarn Farm,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
536314,Pencarn Farm,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.73
536314,Pencarn Farm,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
536314,Pencarn Farm,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
536314,Pencarn Farm,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,31.32
536314,Pencarn Farm,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,39.81
536314,Pencarn Farm,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,34.02
536314,Pencarn Farm,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,85.9
536314,Pencarn Farm,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
536314,Pencarn Farm,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
536314,Pencarn Farm,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
536314,Pencarn Farm,2024-01-21T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.23
536314,Pencarn Farm,2024-01-21T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.25
536314,Pencarn Farm,2024-01-21T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.21
536314,Pencarn Farm,2024-01-21T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.84
536314,Pencarn Farm,2024-01-21T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.05
536314,Pencarn Farm,2024-01-21T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.98
536314,Pencarn Farm,2024-01-21T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,27.9
536314,Pencarn Farm,2024-01-21T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.5
536314,Pencarn Farm,2024-01-21T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.5
536314,Pencarn Farm,2024-01-21T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.7
536314,Pencarn Farm,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
536314,Pencarn Farm,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
536314,Pencarn Farm,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
536314,Pencarn Farm,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.2
536314,Pencarn Farm,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
536314,Pencarn Farm,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.63
536314,Pencarn Farm,2024-01-21T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
536314,Pencarn Farm,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
536314,Pencarn Farm,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
536314,Pencarn Farm,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.8
536314,Pencarn Farm,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
536314,Pencarn Farm,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.69
536314,Pencarn Farm,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.93
536314,Pencarn Farm,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.03
536314,Pencarn Farm,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.28
536314,Pencarn Farm,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.05
536314,Pencarn Farm,2024-01-21T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
536314,Pencarn Farm,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.2
536314,Pencarn Farm,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.7
536314,Pencarn Farm,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.6
536314,Pencarn Farm,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.49
536314,Pencarn Farm,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.27
536314,Pencarn Farm,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
536314,Pencarn Farm,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.09
536314,Pencarn Farm,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.56
536314,Pencarn Farm,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.75
536314,Pencarn Farm,2024-01-21T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
536314,Pencarn Farm,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.6
536314,Pencarn Farm,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.7
536314,Pencarn Farm,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.1
536314,Pencarn Farm,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.65
536314,Pencarn Farm,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
536314,Pencarn Farm,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
536314,Pencarn Farm,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.13
536314,Pencarn Farm,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.8
536314,Pencarn Farm,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.16
536314,Pencarn Farm,2024-01-21T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
536314,Pencarn Farm,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
536314,Pencarn Farm,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
536314,Pencarn Farm,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
536314,Pencarn Farm,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,20.2
536314,Pencarn Farm,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
536314,Pencarn Farm,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
536314,Pencarn Farm,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
536314,Pencarn Farm,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
536314,Pencarn Farm,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
536314,Pencarn Farm,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
536314,Pencarn Farm,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.92
536314,Pencarn Farm,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
536314,Pencarn Farm,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
536314,Pencarn Farm,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,31.28
536314,Pencarn Farm,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,36.8
536314,Pencarn Farm,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,31.58
536314,Pencarn Farm,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,82.2
536314,Pencarn Farm,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
536314,Pencarn Farm,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
536314,Pencarn Farm,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
536314,Pencarn Farm,2024-01-21T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.04
536314,Pencarn Farm,2024-01-21T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.19
536314,Pencarn Farm,2024-01-21T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.21
536314,Pencarn Farm,2024-01-21T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,10.53
536314,Pencarn Farm,2024-01-21T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.48
536314,Pencarn Farm,2024-01-21T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.79
536314,Pencarn Farm,2024-01-21T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,30.1
536314,Pencarn Farm,2024-01-21T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.1
536314,Pencarn Farm,2024-01-21T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.4
536314,Pencarn Farm,2024-01-21T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.0
536314,Pencarn Farm,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
536314,Pencarn Farm,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
536314,Pencarn Farm,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
536314,Pencarn Farm,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.21
536314,Pencarn Farm,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
536314,Pencarn Farm,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.6
536314,Pencarn Farm,2024-01-21T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
536314,Pencarn Farm,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
536314,Pencarn Farm,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
536314,Pencarn Farm,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.7
536314,Pencarn Farm,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
536314,Pencarn Farm,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.88
536314,Pencarn Farm,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.13
536314,Pencarn Farm,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.95
536314,Pencarn Farm,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.03
536314,Pencarn Farm,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.96
536314,Pencarn Farm,2024-01-21T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
536314,Pencarn Farm,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
536314,Pencarn Farm,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
536314,Pencarn Farm,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.8
536314,Pencarn Farm,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.23
536314,Pencarn Farm,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.26
536314,Pencarn Farm,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
536314,Pencarn Farm,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.63
536314,Pencarn Farm,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.06
536314,Pencarn Farm,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.97
536314,Pencarn Farm,2024-01-21T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
536314,Pencarn Farm,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.8
536314,Pencarn Farm,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.8
536314,Pencarn Farm,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.7
536314,Pencarn Farm,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
536314,Pencarn Farm,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
536314,Pencarn Farm,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
536314,Pencarn Farm,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.78
536314,Pencarn Farm,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.05
536314,Pencarn Farm,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.12
536314,Pencarn Farm,2024-01-21T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
536314,Pencarn Farm,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
536314,Pencarn Farm,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
536314,Pencarn Farm,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
536314,Pencarn Farm,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,20.3
536314,Pencarn Farm,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
536314,Pencarn Farm,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
536314,Pencarn Farm,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
536314,Pencarn Farm,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
536314,Pencarn Farm,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
536314,Pencarn Farm,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
536314,Pencarn Farm,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.52
536314,Pencarn Farm,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
536314,Pencarn Farm,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
536314,Pencarn Farm,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,32.09
536314,Pencarn Farm,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,37.73
536314,Pencarn Farm,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.44
536314,Pencarn Farm,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,83.4
536314,Pencarn Farm,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
536314,Pencarn Farm,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
536314,Pencarn Farm,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
536314,Pencarn Farm,2024-01-21T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.02
536314,Pencarn Farm,2024-01-21T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.05
536314,Pencarn Farm,2024-01-21T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.11
536314,Pencarn Farm,2024-01-21T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,10.69
536314,Pencarn Farm,2024-01-21T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.14
536314,Pencarn Farm,2024-01-21T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.71
536314,Pencarn Farm,2024-01-21T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,31.8
536314,Pencarn Farm,2024-01-21T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.0
536314,Pencarn Farm,2024-01-21T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.2
536314,Pencarn Farm,2024-01-21T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.3
536314,Pencarn Farm,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
536314,Pencarn Farm,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
536314,Pencarn Farm,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
536314,Pencarn Farm,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.21
536314,Pencarn Farm,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
536314,Pencarn Farm,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.5
536314,Pencarn Farm,2024-01-21T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
536314,Pencarn Farm,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
536314,Pencarn Farm,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
536314,Pencarn Farm,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
536314,Pencarn Farm,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
536314,Pencarn Farm,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.74
536314,Pencarn Farm,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.02
536314,Pencarn Farm,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.29
536314,Pencarn Farm,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.24
536314,Pencarn Farm,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.68
536314,Pencarn Farm,2024-01-21T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
536314,Pencarn Farm,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
536314,Pencarn Farm,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.9
536314,Pencarn Farm,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
536314,Pencarn Farm,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.4
536314,Pencarn Farm,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.21
536314,Pencarn Farm,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
536314,Pencarn Farm,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.8
536314,Pencarn Farm,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.42
536314,Pencarn Farm,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.33
536314,Pencarn Farm,2024-01-21T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
536314,Pencarn Farm,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.8
536314,Pencarn Farm,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.8
536314,Pencarn Farm,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.3
536314,Pencarn Farm,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
536314,Pencarn Farm,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
536314,Pencarn Farm,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
536314,Pencarn Farm,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.59
536314,Pencarn Farm,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.79
536314,Pencarn Farm,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
536314,Pencarn Farm,2024-01-21T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
536314,Pencarn Farm,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
536314,Pencarn Farm,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
536314,Pencarn Farm,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
536314,Pencarn Farm,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,20.3
536314,Pencarn Farm,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
536314,Pencarn Farm,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
536314,Pencarn Farm,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
536314,Pencarn Farm,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
536314,Pencarn Farm,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
536314,Pencarn Farm,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
536314,Pencarn Farm,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.75
536314,Pencarn Farm,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
536314,Pencarn Farm,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
536314,Pencarn Farm,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,30.58
536314,Pencarn Farm,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,32.7
536314,Pencarn Farm,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.22
536314,Pencarn Farm,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,79.3
536314,Pencarn Farm,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
536314,Pencarn Farm,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
536314,Pencarn Farm,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
536314,Pencarn Farm,2024-01-21T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.84
536314,Pencarn Farm,2024-01-21T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.99
536314,Pencarn Farm,2024-01-21T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.34
536314,Pencarn Farm,2024-01-21T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.7
536314,Pencarn Farm,2024-01-21T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.01
536314,Pencarn Farm,2024-01-21T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.08
536314,Pencarn Farm,2024-01-21T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,26.5
536314,Pencarn Farm,2024-01-21T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.3
536314,Pencarn Farm,2024-01-21T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.7
536314,Pencarn Farm,2024-01-21T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.2
536314,Pencarn Farm,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
536314,Pencarn Farm,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
536314,Pencarn Farm,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
536314,Pencarn Farm,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.22
536314,Pencarn Farm,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
536314,Pencarn Farm,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.45
536314,Pencarn Farm,2024-01-21T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
536314,Pencarn Farm,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
536314,Pencarn Farm,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
536314,Pencarn Farm,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
536314,Pencarn Farm,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
536314,Pencarn Farm,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.78
536314,Pencarn Farm,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.16
536314,Pencarn Farm,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.46
536314,Pencarn Farm,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.91
536314,Pencarn Farm,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.56
536314,Pencarn Farm,2024-01-21T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
536314,Pencarn Farm,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
536314,Pencarn Farm,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
536314,Pencarn Farm,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
536314,Pencarn Farm,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.64
536314,Pencarn Farm,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.61
536314,Pencarn Farm,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
536314,Pencarn Farm,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.82
536314,Pencarn Farm,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.88
536314,Pencarn Farm,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.43
536314,Pencarn Farm,2024-01-21T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
536314,Pencarn Farm,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.8
536314,Pencarn Farm,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.0
536314,Pencarn Farm,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.1
536314,Pencarn Farm,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
536314,Pencarn Farm,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
536314,Pencarn Farm,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
536314,Pencarn Farm,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.65
536314,Pencarn Farm,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.45
536314,Pencarn Farm,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
536314,Pencarn Farm,2024-01-21T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
536314,Pencarn Farm,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
536314,Pencarn Farm,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
536314,Pencarn Farm,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
536314,Pencarn Farm,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,20.3
536314,Pencarn Farm,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
536314,Pencarn Farm,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
536314,Pencarn Farm,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
536314,Pencarn Farm,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
536314,Pencarn Farm,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
536314,Pencarn Farm,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
536314,Pencarn Farm,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.76
536314,Pencarn Farm,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
536314,Pencarn Farm,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
536314,Pencarn Farm,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,28.85
536314,Pencarn Farm,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,34.36
536314,Pencarn Farm,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.34
536314,Pencarn Farm,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,79.3
536314,Pencarn Farm,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
536314,Pencarn Farm,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
536314,Pencarn Farm,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
536314,Pencarn Farm,2024-01-21T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.83
536314,Pencarn Farm,2024-01-21T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.77
536314,Pencarn Farm,2024-01-21T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.19
536314,Pencarn Farm,2024-01-21T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.3
536314,Pencarn Farm,2024-01-21T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.97
536314,Pencarn Farm,2024-01-21T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.12
536314,Pencarn Farm,2024-01-21T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,22.8
536314,Pencarn Farm,2024-01-21T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.9
536314,Pencarn Farm,2024-01-21T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.9
536314,Pencarn Farm,2024-01-21T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.0
536314,Pencarn Farm,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
536314,Pencarn Farm,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
536314,Pencarn Farm,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
536314,Pencarn Farm,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.2
536314,Pencarn Farm,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
536314,Pencarn Farm,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.51
536314,Pencarn Farm,2024-01-21T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
536314,Pencarn Farm,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
536314,Pencarn Farm,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
536314,Pencarn Farm,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
536314,Pencarn Farm,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
536314,Pencarn Farm,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.72
536314,Pencarn Farm,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.14
536314,Pencarn Farm,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.24
536314,Pencarn Farm,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.87
536314,Pencarn Farm,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.53
536314,Pencarn Farm,2024-01-21T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
536314,Pencarn Farm,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
536314,Pencarn Farm,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.6
536314,Pencarn Farm,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
536314,Pencarn Farm,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.69
536314,Pencarn Farm,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.88
536314,Pencarn Farm,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.58
536314,Pencarn Farm,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.6
536314,Pencarn Farm,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.86
536314,Pencarn Farm,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.23
536314,Pencarn Farm,2024-01-21T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
536314,Pencarn Farm,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.0
536314,Pencarn Farm,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.4
536314,Pencarn Farm,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.0
536314,Pencarn Farm,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
536314,Pencarn Farm,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
536314,Pencarn Farm,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
536314,Pencarn Farm,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.97
536314,Pencarn Farm,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.99
536314,Pencarn Farm,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.52
536314,Pencarn Farm,2024-01-21T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
536314,Pencarn Farm,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
536314,Pencarn Farm,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
536314,Pencarn Farm,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
536314,Pencarn Farm,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,20.3
536314,Pencarn Farm,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
536314,Pencarn Farm,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
536314,Pencarn Farm,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
536314,Pencarn Farm,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
536314,Pencarn Farm,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
536314,Pencarn Farm,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
536314,Pencarn Farm,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.89
536314,Pencarn Farm,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
536314,Pencarn Farm,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
536314,Pencarn Farm,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,27.32
536314,Pencarn Farm,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,32.83
536314,Pencarn Farm,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.91
536314,Pencarn Farm,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
536314,Pencarn Farm,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
536314,Pencarn Farm,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
536314,Pencarn Farm,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
536314,Pencarn Farm,2024-01-21T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.12
536314,Pencarn Farm,2024-01-21T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.88
536314,Pencarn Farm,2024-01-21T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.79
536314,Pencarn Farm,2024-01-21T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.15
536314,Pencarn Farm,2024-01-21T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.46
536314,Pencarn Farm,2024-01-21T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.47
536314,Pencarn Farm,2024-01-21T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,19.7
536314,Pencarn Farm,2024-01-21T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.4
536314,Pencarn Farm,2024-01-21T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.6
536314,Pencarn Farm,2024-01-21T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.7
536314,Pencarn Farm,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
536314,Pencarn Farm,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
536314,Pencarn Farm,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
536314,Pencarn Farm,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.2
536314,Pencarn Farm,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
536314,Pencarn Farm,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.46
536314,Pencarn Farm,2024-01-21T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
536314,Pencarn Farm,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
536314,Pencarn Farm,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
536314,Pencarn Farm,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
536314,Pencarn Farm,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
536314,Pencarn Farm,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.69
536314,Pencarn Farm,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.3
536314,Pencarn Farm,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.6
536314,Pencarn Farm,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.89
536314,Pencarn Farm,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.29
536314,Pencarn Farm,2024-01-21T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
536314,Pencarn Farm,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
536314,Pencarn Farm,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.5
536314,Pencarn Farm,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
536314,Pencarn Farm,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.29
536314,Pencarn Farm,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.06
536314,Pencarn Farm,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.51
536314,Pencarn Farm,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.56
536314,Pencarn Farm,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.59
536314,Pencarn Farm,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.99
536314,Pencarn Farm,2024-01-21T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
536314,Pencarn Farm,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.2
536314,Pencarn Farm,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.2
536314,Pencarn Farm,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.4
536314,Pencarn Farm,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
536314,Pencarn Farm,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
536314,Pencarn Farm,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
536314,Pencarn Farm,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.37
