Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536314,Pencarn Farm,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.47
536314,Pencarn Farm,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.34
536314,Pencarn Farm,2024-01-21T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
536314,Pencarn Farm,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
536314,Pencarn Farm,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
536314,Pencarn Farm,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
536314,Pencarn Farm,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,20.3
536314,Pencarn Farm,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
536314,Pencarn Farm,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
536314,Pencarn Farm,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
536314,Pencarn Farm,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
536314,Pencarn Farm,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
536314,Pencarn Farm,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
536314,Pencarn Farm,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.78
536314,Pencarn Farm,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
536314,Pencarn Farm,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
536314,Pencarn Farm,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.88
536314,Pencarn Farm,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,32.53
536314,Pencarn Farm,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.55
536314,Pencarn Farm,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,77.3
536314,Pencarn Farm,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
536314,Pencarn Farm,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
536314,Pencarn Farm,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
536314,Pencarn Farm,2024-01-21T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.44
536314,Pencarn Farm,2024-01-21T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.8
536314,Pencarn Farm,2024-01-21T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.74
536314,Pencarn Farm,2024-01-21T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.67
536314,Pencarn Farm,2024-01-21T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.43
536314,Pencarn Farm,2024-01-21T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.58
536314,Pencarn Farm,2024-01-21T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,20.9
536314,Pencarn Farm,2024-01-21T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.9
536314,Pencarn Farm,2024-01-21T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.9
536314,Pencarn Farm,2024-01-21T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.0
536314,Pencarn Farm,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
536314,Pencarn Farm,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
536314,Pencarn Farm,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
536314,Pencarn Farm,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.19
536314,Pencarn Farm,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
536314,Pencarn Farm,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.37
536314,Pencarn Farm,2024-01-21T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
536314,Pencarn Farm,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
536314,Pencarn Farm,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
536314,Pencarn Farm,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
536314,Pencarn Farm,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
536314,Pencarn Farm,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.58
536314,Pencarn Farm,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.17
536314,Pencarn Farm,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.24
536314,Pencarn Farm,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.46
536314,Pencarn Farm,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
536314,Pencarn Farm,2024-01-21T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
536314,Pencarn Farm,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.3
536314,Pencarn Farm,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.7
536314,Pencarn Farm,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
536314,Pencarn Farm,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.37
536314,Pencarn Farm,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.18
536314,Pencarn Farm,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
536314,Pencarn Farm,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.35
536314,Pencarn Farm,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.63
536314,Pencarn Farm,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.92
536314,Pencarn Farm,2024-01-21T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
536314,Pencarn Farm,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.4
536314,Pencarn Farm,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.0
536314,Pencarn Farm,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.7
536314,Pencarn Farm,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
536314,Pencarn Farm,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
536314,Pencarn Farm,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
536314,Pencarn Farm,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.93
536314,Pencarn Farm,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.18
536314,Pencarn Farm,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.11
536314,Pencarn Farm,2024-01-21T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
536314,Pencarn Farm,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.9
536314,Pencarn Farm,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
536314,Pencarn Farm,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
536314,Pencarn Farm,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,20.3
536314,Pencarn Farm,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
536314,Pencarn Farm,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
536314,Pencarn Farm,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
536314,Pencarn Farm,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
536314,Pencarn Farm,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
536314,Pencarn Farm,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
536314,Pencarn Farm,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.25
536314,Pencarn Farm,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
536314,Pencarn Farm,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
536314,Pencarn Farm,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,31.38
536314,Pencarn Farm,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,30.82
536314,Pencarn Farm,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.98
536314,Pencarn Farm,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,80.1
536314,Pencarn Farm,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
536314,Pencarn Farm,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
536314,Pencarn Farm,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
536314,Pencarn Farm,2024-01-21T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.52
536314,Pencarn Farm,2024-01-21T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.27
536314,Pencarn Farm,2024-01-21T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.92
536314,Pencarn Farm,2024-01-21T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.38
536314,Pencarn Farm,2024-01-21T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.4
536314,Pencarn Farm,2024-01-21T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.22
536314,Pencarn Farm,2024-01-21T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,18.0
536314,Pencarn Farm,2024-01-21T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.9
536314,Pencarn Farm,2024-01-21T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.4
536314,Pencarn Farm,2024-01-21T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.8
536314,Pencarn Farm,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
536314,Pencarn Farm,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
536314,Pencarn Farm,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
536314,Pencarn Farm,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.13
536314,Pencarn Farm,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
536314,Pencarn Farm,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.29
536314,Pencarn Farm,2024-01-21T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
536314,Pencarn Farm,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
536314,Pencarn Farm,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
536314,Pencarn Farm,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.9
536314,Pencarn Farm,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
536314,Pencarn Farm,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.5
536314,Pencarn Farm,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.53
536314,Pencarn Farm,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.45
536314,Pencarn Farm,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.97
536314,Pencarn Farm,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.04
536314,Pencarn Farm,2024-01-21T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
536314,Pencarn Farm,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.3
536314,Pencarn Farm,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.7
536314,Pencarn Farm,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.6
536314,Pencarn Farm,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.14
536314,Pencarn Farm,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.62
536314,Pencarn Farm,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
536314,Pencarn Farm,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.95
536314,Pencarn Farm,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.32
536314,Pencarn Farm,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.27
536314,Pencarn Farm,2024-01-21T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
536314,Pencarn Farm,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.1
536314,Pencarn Farm,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.2
536314,Pencarn Farm,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.6
536314,Pencarn Farm,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.83
536314,Pencarn Farm,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
536314,Pencarn Farm,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.29
536314,Pencarn Farm,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.46
536314,Pencarn Farm,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
536314,Pencarn Farm,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.43
536314,Pencarn Farm,2024-01-21T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
536314,Pencarn Farm,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
536314,Pencarn Farm,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
536314,Pencarn Farm,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
536314,Pencarn Farm,2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,20.4
536314,Pencarn Farm,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
536314,Pencarn Farm,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
536314,Pencarn Farm,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
536314,Pencarn Farm,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
536314,Pencarn Farm,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
536314,Pencarn Farm,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
536314,Pencarn Farm,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.36
536314,Pencarn Farm,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
536314,Pencarn Farm,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
536314,Pencarn Farm,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,29.38
536314,Pencarn Farm,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,29.78
536314,Pencarn Farm,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.25
536314,Pencarn Farm,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,77.9
536314,Pencarn Farm,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
536314,Pencarn Farm,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
536314,Pencarn Farm,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
536314,Pencarn Farm,2024-01-21T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.17
536314,Pencarn Farm,2024-01-21T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.7
536314,Pencarn Farm,2024-01-21T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.01
536314,Pencarn Farm,2024-01-21T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.59
536314,Pencarn Farm,2024-01-21T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.58
536314,Pencarn Farm,2024-01-21T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.08
536314,Pencarn Farm,2024-01-21T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,19.1
536314,Pencarn Farm,2024-01-21T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.2
536314,Pencarn Farm,2024-01-21T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.9
536314,Pencarn Farm,2024-01-21T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.4
536314,Pencarn Farm,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
536314,Pencarn Farm,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
536314,Pencarn Farm,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
536314,Pencarn Farm,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.13
536314,Pencarn Farm,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
536314,Pencarn Farm,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.29
536314,Pencarn Farm,2024-01-21T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
536314,Pencarn Farm,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
536314,Pencarn Farm,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
536314,Pencarn Farm,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.8
536314,Pencarn Farm,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
536314,Pencarn Farm,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.92
536314,Pencarn Farm,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.64
536314,Pencarn Farm,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.87
536314,Pencarn Farm,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.22
536314,Pencarn Farm,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.75
536314,Pencarn Farm,2024-01-21T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
536314,Pencarn Farm,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.3
536314,Pencarn Farm,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.9
536314,Pencarn Farm,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.3
536314,Pencarn Farm,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.5
536314,Pencarn Farm,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.25
536314,Pencarn Farm,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
536314,Pencarn Farm,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.24
536314,Pencarn Farm,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.35
536314,Pencarn Farm,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.32
536314,Pencarn Farm,2024-01-21T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
536314,Pencarn Farm,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
536314,Pencarn Farm,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.2
536314,Pencarn Farm,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.3
536314,Pencarn Farm,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.82
536314,Pencarn Farm,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
536314,Pencarn Farm,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
536314,Pencarn Farm,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.32
536314,Pencarn Farm,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.38
536314,Pencarn Farm,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.78
536314,Pencarn Farm,2024-01-21T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
536314,Pencarn Farm,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
536314,Pencarn Farm,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
536314,Pencarn Farm,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
536314,Pencarn Farm,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,20.4
536314,Pencarn Farm,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
536314,Pencarn Farm,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
536314,Pencarn Farm,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
536314,Pencarn Farm,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
536314,Pencarn Farm,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
536314,Pencarn Farm,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
536314,Pencarn Farm,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.25
536314,Pencarn Farm,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
536314,Pencarn Farm,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
536314,Pencarn Farm,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,30.14
536314,Pencarn Farm,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,26.62
536314,Pencarn Farm,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.23
536314,Pencarn Farm,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,77.5
536314,Pencarn Farm,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
536314,Pencarn Farm,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
536314,Pencarn Farm,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
536314,Pencarn Farm,2024-01-21T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.33
536314,Pencarn Farm,2024-01-21T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.15
536314,Pencarn Farm,2024-01-21T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.09
536314,Pencarn Farm,2024-01-21T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.63
536314,Pencarn Farm,2024-01-21T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.0
536314,Pencarn Farm,2024-01-21T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.09
536314,Pencarn Farm,2024-01-21T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,19.6
536314,Pencarn Farm,2024-01-21T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.8
536314,Pencarn Farm,2024-01-21T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.0
536314,Pencarn Farm,2024-01-21T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.4
536314,Pencarn Farm,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
536314,Pencarn Farm,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
536314,Pencarn Farm,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
536314,Pencarn Farm,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.12
536314,Pencarn Farm,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
536314,Pencarn Farm,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.24
536314,Pencarn Farm,2024-01-21T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
536314,Pencarn Farm,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
536314,Pencarn Farm,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
536314,Pencarn Farm,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.7
536314,Pencarn Farm,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
536314,Pencarn Farm,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.16
536314,Pencarn Farm,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.79
536314,Pencarn Farm,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.59
536314,Pencarn Farm,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.08
536314,Pencarn Farm,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.92
536314,Pencarn Farm,2024-01-21T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
536314,Pencarn Farm,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.0
536314,Pencarn Farm,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.8
536314,Pencarn Farm,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
536314,Pencarn Farm,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.67
536314,Pencarn Farm,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.57
536314,Pencarn Farm,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.87
536314,Pencarn Farm,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.35
536314,Pencarn Farm,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.32
536314,Pencarn Farm,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.23
536314,Pencarn Farm,2024-01-21T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
536314,Pencarn Farm,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.7
536314,Pencarn Farm,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.6
536314,Pencarn Farm,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
536314,Pencarn Farm,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.83
536314,Pencarn Farm,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
536314,Pencarn Farm,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
536314,Pencarn Farm,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.23
536314,Pencarn Farm,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.31
536314,Pencarn Farm,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.4
536314,Pencarn Farm,2024-01-21T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
536314,Pencarn Farm,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
536314,Pencarn Farm,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
536314,Pencarn Farm,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
536314,Pencarn Farm,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,20.4
536314,Pencarn Farm,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
536314,Pencarn Farm,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
536314,Pencarn Farm,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
536314,Pencarn Farm,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
536314,Pencarn Farm,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
536314,Pencarn Farm,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
536314,Pencarn Farm,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.41
536314,Pencarn Farm,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
536314,Pencarn Farm,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.08
536314,Pencarn Farm,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,32.92
536314,Pencarn Farm,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,27.8
536314,Pencarn Farm,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.88
536314,Pencarn Farm,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,80.9
536314,Pencarn Farm,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
536314,Pencarn Farm,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
536314,Pencarn Farm,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
536314,Pencarn Farm,2024-01-21T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.37
536314,Pencarn Farm,2024-01-21T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.03
536314,Pencarn Farm,2024-01-21T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.86
536314,Pencarn Farm,2024-01-21T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.78
536314,Pencarn Farm,2024-01-21T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.31
536314,Pencarn Farm,2024-01-21T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.63
536314,Pencarn Farm,2024-01-21T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,17.9
536314,Pencarn Farm,2024-01-21T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.3
536314,Pencarn Farm,2024-01-21T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.3
536314,Pencarn Farm,2024-01-21T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.4
536314,Pencarn Farm,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
536314,Pencarn Farm,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
536314,Pencarn Farm,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
536314,Pencarn Farm,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.12
536314,Pencarn Farm,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
536314,Pencarn Farm,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.19
536314,Pencarn Farm,2024-01-21T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
536314,Pencarn Farm,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
536314,Pencarn Farm,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.8
536314,Pencarn Farm,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.9
536314,Pencarn Farm,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
536314,Pencarn Farm,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.6
536314,Pencarn Farm,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.68
536314,Pencarn Farm,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.29
536314,Pencarn Farm,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.59
536314,Pencarn Farm,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.61
536314,Pencarn Farm,2024-01-21T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
536314,Pencarn Farm,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.6
536314,Pencarn Farm,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
536314,Pencarn Farm,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
536314,Pencarn Farm,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.81
536314,Pencarn Farm,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.88
536314,Pencarn Farm,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.53
536314,Pencarn Farm,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.85
536314,Pencarn Farm,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.58
536314,Pencarn Farm,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.88
536314,Pencarn Farm,2024-01-21T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
536314,Pencarn Farm,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
536314,Pencarn Farm,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.3
536314,Pencarn Farm,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
536314,Pencarn Farm,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.74
536314,Pencarn Farm,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
536314,Pencarn Farm,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
536314,Pencarn Farm,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.19
536314,Pencarn Farm,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.14
536314,Pencarn Farm,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.26
536314,Pencarn Farm,2024-01-21T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
536314,Pencarn Farm,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
536314,Pencarn Farm,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
536314,Pencarn Farm,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
536314,Pencarn Farm,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,20.4
536314,Pencarn Farm,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
536314,Pencarn Farm,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
536314,Pencarn Farm,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
536314,Pencarn Farm,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
536314,Pencarn Farm,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
536314,Pencarn Farm,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
536314,Pencarn Farm,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.51
536314,Pencarn Farm,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
536314,Pencarn Farm,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.4
536314,Pencarn Farm,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,30.23
536314,Pencarn Farm,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,26.71
536314,Pencarn Farm,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.58
536314,Pencarn Farm,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,74.5
536314,Pencarn Farm,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
536314,Pencarn Farm,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
536314,Pencarn Farm,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
536314,Pencarn Farm,2024-01-21T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.21
536314,Pencarn Farm,2024-01-21T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.22
536314,Pencarn Farm,2024-01-21T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.14
536314,Pencarn Farm,2024-01-21T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.78
536314,Pencarn Farm,2024-01-21T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.41
536314,Pencarn Farm,2024-01-21T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.81
536314,Pencarn Farm,2024-01-21T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,17.1
536314,Pencarn Farm,2024-01-21T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.2
536314,Pencarn Farm,2024-01-21T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.9
536314,Pencarn Farm,2024-01-21T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.7
536314,Pencarn Farm,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
536314,Pencarn Farm,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
536314,Pencarn Farm,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
536314,Pencarn Farm,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.12
536314,Pencarn Farm,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
536314,Pencarn Farm,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.31
536314,Pencarn Farm,2024-01-21T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
536314,Pencarn Farm,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
536314,Pencarn Farm,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
536314,Pencarn Farm,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
536314,Pencarn Farm,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.8
536314,Pencarn Farm,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.78
536314,Pencarn Farm,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.54
536314,Pencarn Farm,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.85
536314,Pencarn Farm,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.49
536314,Pencarn Farm,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.78
536314,Pencarn Farm,2024-01-21T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
536314,Pencarn Farm,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
536314,Pencarn Farm,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
536314,Pencarn Farm,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
536314,Pencarn Farm,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.81
536314,Pencarn Farm,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.11
536314,Pencarn Farm,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.65
536314,Pencarn Farm,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.52
536314,Pencarn Farm,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.19
536314,Pencarn Farm,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.88
536314,Pencarn Farm,2024-01-21T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
536314,Pencarn Farm,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
536314,Pencarn Farm,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.7
536314,Pencarn Farm,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
536314,Pencarn Farm,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.6
536314,Pencarn Farm,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
536314,Pencarn Farm,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
536314,Pencarn Farm,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.97
536314,Pencarn Farm,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.95
536314,Pencarn Farm,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.13
536314,Pencarn Farm,2024-01-21T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
536314,Pencarn Farm,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
536314,Pencarn Farm,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
536314,Pencarn Farm,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
536314,Pencarn Farm,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,20.5
536314,Pencarn Farm,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
536314,Pencarn Farm,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
536314,Pencarn Farm,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
536314,Pencarn Farm,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
536314,Pencarn Farm,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
536314,Pencarn Farm,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
536314,Pencarn Farm,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.55
536314,Pencarn Farm,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.73
536314,Pencarn Farm,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.64
536314,Pencarn Farm,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,22.24
536314,Pencarn Farm,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,25.16
536314,Pencarn Farm,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.92
536314,Pencarn Farm,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
536314,Pencarn Farm,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
536314,Pencarn Farm,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
536314,Pencarn Farm,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
536314,Pencarn Farm,2024-01-21T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.36
536314,Pencarn Farm,2024-01-21T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.25
536314,Pencarn Farm,2024-01-21T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.12
536314,Pencarn Farm,2024-01-21T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.13
536314,Pencarn Farm,2024-01-21T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.99
536314,Pencarn Farm,2024-01-21T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.0
536314,Pencarn Farm,2024-01-21T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,17.3
536314,Pencarn Farm,2024-01-21T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.9
536314,Pencarn Farm,2024-01-21T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.5
536314,Pencarn Farm,2024-01-21T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.4
536314,Pencarn Farm,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
536314,Pencarn Farm,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
536314,Pencarn Farm,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
536314,Pencarn Farm,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.13
536314,Pencarn Farm,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
536314,Pencarn Farm,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.41
536314,Pencarn Farm,2024-01-21T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
536314,Pencarn Farm,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
536314,Pencarn Farm,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
536314,Pencarn Farm,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
536314,Pencarn Farm,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.92
536314,Pencarn Farm,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.93
536314,Pencarn Farm,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.38
536314,Pencarn Farm,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.86
536314,Pencarn Farm,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.59
536314,Pencarn Farm,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.9
536314,Pencarn Farm,2024-01-21T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
536314,Pencarn Farm,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
536314,Pencarn Farm,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
536314,Pencarn Farm,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
536314,Pencarn Farm,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.67
536314,Pencarn Farm,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.18
536314,Pencarn Farm,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.56
536314,Pencarn Farm,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.72
536314,Pencarn Farm,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.49
536314,Pencarn Farm,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.27
536314,Pencarn Farm,2024-01-21T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
536314,Pencarn Farm,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.1
536314,Pencarn Farm,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.6
536314,Pencarn Farm,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.9
536314,Pencarn Farm,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
536314,Pencarn Farm,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
536314,Pencarn Farm,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
536314,Pencarn Farm,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.08
536314,Pencarn Farm,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.24
536314,Pencarn Farm,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.11
536314,Pencarn Farm,2024-01-21T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
536314,Pencarn Farm,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
536314,Pencarn Farm,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
536314,Pencarn Farm,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
536314,Pencarn Farm,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,20.5
536314,Pencarn Farm,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
536314,Pencarn Farm,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
536314,Pencarn Farm,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
536314,Pencarn Farm,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
536314,Pencarn Farm,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
536314,Pencarn Farm,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
536314,Pencarn Farm,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.76
536314,Pencarn Farm,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.9
536314,Pencarn Farm,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.26
536314,Pencarn Farm,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,21.92
536314,Pencarn Farm,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,25.42
536314,Pencarn Farm,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.69
536314,Pencarn Farm,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
536314,Pencarn Farm,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
536314,Pencarn Farm,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
536314,Pencarn Farm,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
536314,Pencarn Farm,2024-01-21T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.48
536314,Pencarn Farm,2024-01-21T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.37
536314,Pencarn Farm,2024-01-21T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.09
536314,Pencarn Farm,2024-01-21T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.09
536314,Pencarn Farm,2024-01-21T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.21
536314,Pencarn Farm,2024-01-21T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.9
536314,Pencarn Farm,2024-01-21T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,16.1
536314,Pencarn Farm,2024-01-21T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.0
536314,Pencarn Farm,2024-01-21T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.7
536314,Pencarn Farm,2024-01-21T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.0
536314,Pencarn Farm,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
536314,Pencarn Farm,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
536314,Pencarn Farm,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
536314,Pencarn Farm,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.15
536314,Pencarn Farm,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
536314,Pencarn Farm,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.34
536314,Pencarn Farm,2024-01-21T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
536314,Pencarn Farm,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
536314,Pencarn Farm,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
536314,Pencarn Farm,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.8
536314,Pencarn Farm,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
536314,Pencarn Farm,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.71
536314,Pencarn Farm,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.47
536314,Pencarn Farm,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.78
536314,Pencarn Farm,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.2
536314,Pencarn Farm,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.72
536314,Pencarn Farm,2024-01-21T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
536314,Pencarn Farm,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
536314,Pencarn Farm,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
536314,Pencarn Farm,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
536314,Pencarn Farm,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.82
536314,Pencarn Farm,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.06
536314,Pencarn Farm,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.6
536314,Pencarn Farm,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.53
536314,Pencarn Farm,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.97
536314,Pencarn Farm,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.84
536314,Pencarn Farm,2024-01-21T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
536314,Pencarn Farm,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.6
536314,Pencarn Farm,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.8
536314,Pencarn Farm,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
536314,Pencarn Farm,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
536314,Pencarn Farm,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
536314,Pencarn Farm,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
536314,Pencarn Farm,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.77
536314,Pencarn Farm,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.86
536314,Pencarn Farm,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.15
536314,Pencarn Farm,2024-01-21T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
536314,Pencarn Farm,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
536314,Pencarn Farm,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
536314,Pencarn Farm,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
536314,Pencarn Farm,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,20.6
536314,Pencarn Farm,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
536314,Pencarn Farm,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
536314,Pencarn Farm,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
536314,Pencarn Farm,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
536314,Pencarn Farm,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
536314,Pencarn Farm,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
536314,Pencarn Farm,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.94
536314,Pencarn Farm,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.85
536314,Pencarn Farm,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.44
536314,Pencarn Farm,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,25.32
536314,Pencarn Farm,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,24.36
536314,Pencarn Farm,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.96
536314,Pencarn Farm,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
536314,Pencarn Farm,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
