Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536314,Pencarn Farm,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
536314,Pencarn Farm,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
536314,Pencarn Farm,2024-01-21T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.59
536314,Pencarn Farm,2024-01-21T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.12
536314,Pencarn Farm,2024-01-21T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.4
536314,Pencarn Farm,2024-01-21T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.68
536314,Pencarn Farm,2024-01-21T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.11
536314,Pencarn Farm,2024-01-21T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.33
536314,Pencarn Farm,2024-01-21T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,16.8
536314,Pencarn Farm,2024-01-21T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.8
536314,Pencarn Farm,2024-01-21T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.0
536314,Pencarn Farm,2024-01-21T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.7
536314,Pencarn Farm,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
536314,Pencarn Farm,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
536314,Pencarn Farm,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
536314,Pencarn Farm,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.17
536314,Pencarn Farm,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
536314,Pencarn Farm,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.3
536314,Pencarn Farm,2024-01-21T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
536314,Pencarn Farm,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
536314,Pencarn Farm,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.8
536314,Pencarn Farm,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
536314,Pencarn Farm,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
536314,Pencarn Farm,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.53
536314,Pencarn Farm,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.51
536314,Pencarn Farm,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.6
536314,Pencarn Farm,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.72
536314,Pencarn Farm,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.69
536314,Pencarn Farm,2024-01-21T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
536314,Pencarn Farm,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.2
536314,Pencarn Farm,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.3
536314,Pencarn Farm,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
536314,Pencarn Farm,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.93
536314,Pencarn Farm,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.31
536314,Pencarn Farm,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.68
536314,Pencarn Farm,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.63
536314,Pencarn Farm,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.16
536314,Pencarn Farm,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.79
536314,Pencarn Farm,2024-01-21T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
536314,Pencarn Farm,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.5
536314,Pencarn Farm,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.1
536314,Pencarn Farm,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
536314,Pencarn Farm,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
536314,Pencarn Farm,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
536314,Pencarn Farm,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
536314,Pencarn Farm,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.13
536314,Pencarn Farm,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.72
536314,Pencarn Farm,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.09
536314,Pencarn Farm,2024-01-21T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
536314,Pencarn Farm,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
536314,Pencarn Farm,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
536314,Pencarn Farm,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
536314,Pencarn Farm,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,20.6
536314,Pencarn Farm,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
536314,Pencarn Farm,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
536314,Pencarn Farm,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
536314,Pencarn Farm,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
536314,Pencarn Farm,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
536314,Pencarn Farm,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
536314,Pencarn Farm,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.51
536314,Pencarn Farm,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.89
536314,Pencarn Farm,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
536314,Pencarn Farm,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,30.22
536314,Pencarn Farm,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,26.8
536314,Pencarn Farm,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.19
536314,Pencarn Farm,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,76.7
536314,Pencarn Farm,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
536314,Pencarn Farm,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
536314,Pencarn Farm,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
536314,Pencarn Farm,2024-01-21T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.67
536314,Pencarn Farm,2024-01-21T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.62
536314,Pencarn Farm,2024-01-21T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.49
536314,Pencarn Farm,2024-01-21T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.73
536314,Pencarn Farm,2024-01-21T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.64
536314,Pencarn Farm,2024-01-21T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.95
536314,Pencarn Farm,2024-01-21T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,20.8
536314,Pencarn Farm,2024-01-21T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.9
536314,Pencarn Farm,2024-01-21T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.2
536314,Pencarn Farm,2024-01-21T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.0
536314,Pencarn Farm,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
536314,Pencarn Farm,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
536314,Pencarn Farm,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
536314,Pencarn Farm,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.16
536314,Pencarn Farm,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
536314,Pencarn Farm,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.2
536314,Pencarn Farm,2024-01-21T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
536314,Pencarn Farm,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
536314,Pencarn Farm,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
536314,Pencarn Farm,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
536314,Pencarn Farm,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
536314,Pencarn Farm,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.7
536314,Pencarn Farm,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.63
536314,Pencarn Farm,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.59
536314,Pencarn Farm,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.68
536314,Pencarn Farm,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.4
536314,Pencarn Farm,2024-01-21T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
536314,Pencarn Farm,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.6
536314,Pencarn Farm,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.4
536314,Pencarn Farm,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
536314,Pencarn Farm,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.84
536314,Pencarn Farm,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.06
536314,Pencarn Farm,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.55
536314,Pencarn Farm,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.78
536314,Pencarn Farm,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.49
536314,Pencarn Farm,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.47
536314,Pencarn Farm,2024-01-21T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
536314,Pencarn Farm,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.3
536314,Pencarn Farm,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.3
536314,Pencarn Farm,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.2
536314,Pencarn Farm,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.86
536314,Pencarn Farm,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
536314,Pencarn Farm,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
536314,Pencarn Farm,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.89
536314,Pencarn Farm,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.49
536314,Pencarn Farm,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.06
536314,Pencarn Farm,2024-01-21T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
536314,Pencarn Farm,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
536314,Pencarn Farm,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
536314,Pencarn Farm,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
536314,Pencarn Farm,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,20.7
536314,Pencarn Farm,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
536314,Pencarn Farm,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
536314,Pencarn Farm,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
536314,Pencarn Farm,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
536314,Pencarn Farm,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
536314,Pencarn Farm,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
536314,Pencarn Farm,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.57
536314,Pencarn Farm,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.42
536314,Pencarn Farm,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
536314,Pencarn Farm,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,28.17
536314,Pencarn Farm,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,30.43
536314,Pencarn Farm,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.07
536314,Pencarn Farm,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,74.7
536314,Pencarn Farm,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
536314,Pencarn Farm,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
536314,Pencarn Farm,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
536314,Pencarn Farm,2024-01-21T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.21
536314,Pencarn Farm,2024-01-21T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.65
536314,Pencarn Farm,2024-01-21T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.64
536314,Pencarn Farm,2024-01-21T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.1
536314,Pencarn Farm,2024-01-21T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.12
536314,Pencarn Farm,2024-01-21T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.79
536314,Pencarn Farm,2024-01-21T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,26.9
536314,Pencarn Farm,2024-01-21T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.4
536314,Pencarn Farm,2024-01-21T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.1
536314,Pencarn Farm,2024-01-21T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.6
536314,Pencarn Farm,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
536314,Pencarn Farm,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
536314,Pencarn Farm,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
536314,Pencarn Farm,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.16
536314,Pencarn Farm,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
536314,Pencarn Farm,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.28
536314,Pencarn Farm,2024-01-21T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
536314,Pencarn Farm,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
536314,Pencarn Farm,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
536314,Pencarn Farm,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
536314,Pencarn Farm,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
536314,Pencarn Farm,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.65
536314,Pencarn Farm,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.66
536314,Pencarn Farm,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.44
536314,Pencarn Farm,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.77
536314,Pencarn Farm,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.2
536314,Pencarn Farm,2024-01-21T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
536314,Pencarn Farm,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.2
536314,Pencarn Farm,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.8
536314,Pencarn Farm,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
536314,Pencarn Farm,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.67
536314,Pencarn Farm,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.0
536314,Pencarn Farm,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
536314,Pencarn Farm,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.35
536314,Pencarn Farm,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.3
536314,Pencarn Farm,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.98
536314,Pencarn Farm,2024-01-21T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
536314,Pencarn Farm,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
536314,Pencarn Farm,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.6
536314,Pencarn Farm,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.1
536314,Pencarn Farm,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.8
536314,Pencarn Farm,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
536314,Pencarn Farm,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
536314,Pencarn Farm,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.72
536314,Pencarn Farm,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.49
536314,Pencarn Farm,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.4
536314,Pencarn Farm,2024-01-21T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
536314,Pencarn Farm,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
536314,Pencarn Farm,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
536314,Pencarn Farm,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
536314,Pencarn Farm,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,20.8
536314,Pencarn Farm,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
536314,Pencarn Farm,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
536314,Pencarn Farm,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
536314,Pencarn Farm,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
536314,Pencarn Farm,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
536314,Pencarn Farm,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
536314,Pencarn Farm,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.11
536314,Pencarn Farm,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.19
536314,Pencarn Farm,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
536314,Pencarn Farm,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,29.77
536314,Pencarn Farm,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,31.82
536314,Pencarn Farm,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.65
536314,Pencarn Farm,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,78.6
536314,Pencarn Farm,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
536314,Pencarn Farm,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
536314,Pencarn Farm,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
536314,Pencarn Farm,2024-01-21T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.98
536314,Pencarn Farm,2024-01-21T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.33
536314,Pencarn Farm,2024-01-21T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.42
536314,Pencarn Farm,2024-01-21T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.47
536314,Pencarn Farm,2024-01-21T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.15
536314,Pencarn Farm,2024-01-21T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.81
536314,Pencarn Farm,2024-01-21T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,40.0
536314,Pencarn Farm,2024-01-21T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.4
536314,Pencarn Farm,2024-01-21T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.9
536314,Pencarn Farm,2024-01-21T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.4
536314,Pencarn Farm,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
536314,Pencarn Farm,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
536314,Pencarn Farm,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
536314,Pencarn Farm,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.15
536314,Pencarn Farm,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
536314,Pencarn Farm,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.34
536314,Pencarn Farm,2024-01-21T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
536314,Pencarn Farm,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
536314,Pencarn Farm,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
536314,Pencarn Farm,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
536314,Pencarn Farm,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
536314,Pencarn Farm,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.67
536314,Pencarn Farm,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.42
536314,Pencarn Farm,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.6
536314,Pencarn Farm,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.2
536314,Pencarn Farm,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.68
536314,Pencarn Farm,2024-01-21T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
536314,Pencarn Farm,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.8
536314,Pencarn Farm,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.9
536314,Pencarn Farm,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
536314,Pencarn Farm,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.71
536314,Pencarn Farm,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.76
536314,Pencarn Farm,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.61
536314,Pencarn Farm,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.07
536314,Pencarn Farm,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.65
536314,Pencarn Farm,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.46
536314,Pencarn Farm,2024-01-21T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
536314,Pencarn Farm,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.7
536314,Pencarn Farm,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.0
536314,Pencarn Farm,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.5
536314,Pencarn Farm,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.87
536314,Pencarn Farm,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
536314,Pencarn Farm,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
536314,Pencarn Farm,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.29
536314,Pencarn Farm,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.24
536314,Pencarn Farm,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
536314,Pencarn Farm,2024-01-21T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
536314,Pencarn Farm,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
536314,Pencarn Farm,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
536314,Pencarn Farm,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
536314,Pencarn Farm,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,20.8
536314,Pencarn Farm,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
536314,Pencarn Farm,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
536314,Pencarn Farm,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
536314,Pencarn Farm,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
536314,Pencarn Farm,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
536314,Pencarn Farm,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
536314,Pencarn Farm,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.2
536314,Pencarn Farm,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
536314,Pencarn Farm,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
536314,Pencarn Farm,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,28.58
536314,Pencarn Farm,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,33.41
536314,Pencarn Farm,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.7
536314,Pencarn Farm,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,81.7
536314,Pencarn Farm,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
536314,Pencarn Farm,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
536314,Pencarn Farm,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
536314,Pencarn Farm,2024-01-21T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.25
536314,Pencarn Farm,2024-01-21T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
536314,Pencarn Farm,2024-01-21T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.56
536314,Pencarn Farm,2024-01-21T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.21
536314,Pencarn Farm,2024-01-21T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.44
536314,Pencarn Farm,2024-01-21T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.93
536314,Pencarn Farm,2024-01-21T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,16.0
536314,Pencarn Farm,2024-01-21T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.9
536314,Pencarn Farm,2024-01-21T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.3
536314,Pencarn Farm,2024-01-21T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.0
536314,Pencarn Farm,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
536314,Pencarn Farm,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
536314,Pencarn Farm,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
536314,Pencarn Farm,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.19
536314,Pencarn Farm,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
536314,Pencarn Farm,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.25
536314,Pencarn Farm,2024-01-21T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
536314,Pencarn Farm,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
536314,Pencarn Farm,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
536314,Pencarn Farm,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
536314,Pencarn Farm,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
536314,Pencarn Farm,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.62
536314,Pencarn Farm,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.3
536314,Pencarn Farm,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.49
536314,Pencarn Farm,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.56
536314,Pencarn Farm,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.75
536314,Pencarn Farm,2024-01-21T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
536314,Pencarn Farm,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
536314,Pencarn Farm,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.3
536314,Pencarn Farm,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
536314,Pencarn Farm,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.43
536314,Pencarn Farm,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.59
536314,Pencarn Farm,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.49
536314,Pencarn Farm,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.13
536314,Pencarn Farm,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.51
536314,Pencarn Farm,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.91
536314,Pencarn Farm,2024-01-21T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
536314,Pencarn Farm,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.0
536314,Pencarn Farm,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.8
536314,Pencarn Farm,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.1
536314,Pencarn Farm,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.96
536314,Pencarn Farm,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
536314,Pencarn Farm,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
536314,Pencarn Farm,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.53
536314,Pencarn Farm,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.33
536314,Pencarn Farm,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.7
536314,Pencarn Farm,2024-01-21T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
536314,Pencarn Farm,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
536314,Pencarn Farm,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
536314,Pencarn Farm,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
536314,Pencarn Farm,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,20.8
536314,Pencarn Farm,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
536314,Pencarn Farm,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
536314,Pencarn Farm,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
536314,Pencarn Farm,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
536314,Pencarn Farm,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
536314,Pencarn Farm,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
536314,Pencarn Farm,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.25
536314,Pencarn Farm,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
536314,Pencarn Farm,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
536314,Pencarn Farm,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,23.56
536314,Pencarn Farm,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,28.97
536314,Pencarn Farm,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.53
536314,Pencarn Farm,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
536314,Pencarn Farm,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
536314,Pencarn Farm,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
536314,Pencarn Farm,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
536314,Pencarn Farm,2024-01-21T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.01
536314,Pencarn Farm,2024-01-21T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.73
536314,Pencarn Farm,2024-01-21T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.15
536314,Pencarn Farm,2024-01-21T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.18
536314,Pencarn Farm,2024-01-21T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.91
536314,Pencarn Farm,2024-01-21T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.12
536314,Pencarn Farm,2024-01-21T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,19.6
536314,Pencarn Farm,2024-01-21T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.4
536314,Pencarn Farm,2024-01-21T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.5
536314,Pencarn Farm,2024-01-21T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.4
536314,Pencarn Farm,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
536314,Pencarn Farm,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
536314,Pencarn Farm,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
536314,Pencarn Farm,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.19
536314,Pencarn Farm,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
536314,Pencarn Farm,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.24
536314,Pencarn Farm,2024-01-21T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
536314,Pencarn Farm,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
536314,Pencarn Farm,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
536314,Pencarn Farm,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
536314,Pencarn Farm,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
536314,Pencarn Farm,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.61
536314,Pencarn Farm,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.47
536314,Pencarn Farm,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.53
536314,Pencarn Farm,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.05
536314,Pencarn Farm,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.69
536314,Pencarn Farm,2024-01-21T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
536314,Pencarn Farm,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
536314,Pencarn Farm,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.7
536314,Pencarn Farm,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
536314,Pencarn Farm,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.02
536314,Pencarn Farm,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.92
536314,Pencarn Farm,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.56
536314,Pencarn Farm,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.26
536314,Pencarn Farm,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.07
536314,Pencarn Farm,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.15
536314,Pencarn Farm,2024-01-21T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
536314,Pencarn Farm,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
536314,Pencarn Farm,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.2
536314,Pencarn Farm,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.1
536314,Pencarn Farm,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.82
536314,Pencarn Farm,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
536314,Pencarn Farm,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
536314,Pencarn Farm,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.69
536314,Pencarn Farm,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.41
536314,Pencarn Farm,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.17
536314,Pencarn Farm,2024-01-21T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
536314,Pencarn Farm,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
536314,Pencarn Farm,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
536314,Pencarn Farm,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
536314,Pencarn Farm,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,20.8
536314,Pencarn Farm,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
536314,Pencarn Farm,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
536314,Pencarn Farm,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
536314,Pencarn Farm,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
536314,Pencarn Farm,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
536314,Pencarn Farm,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
536314,Pencarn Farm,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.57
536314,Pencarn Farm,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
536314,Pencarn Farm,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
536314,Pencarn Farm,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,23.86
536314,Pencarn Farm,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,28.6
536314,Pencarn Farm,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.37
536314,Pencarn Farm,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
536314,Pencarn Farm,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
536314,Pencarn Farm,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
536314,Pencarn Farm,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
536314,Pencarn Farm,2024-01-21T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.06
536314,Pencarn Farm,2024-01-21T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.89
536314,Pencarn Farm,2024-01-21T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.33
536314,Pencarn Farm,2024-01-21T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.28
536314,Pencarn Farm,2024-01-21T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.9
536314,Pencarn Farm,2024-01-21T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.11
536314,Pencarn Farm,2024-01-21T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,16.5
536314,Pencarn Farm,2024-01-21T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.5
536314,Pencarn Farm,2024-01-21T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.0
536314,Pencarn Farm,2024-01-21T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.3
536314,Pencarn Farm,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
536314,Pencarn Farm,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
536314,Pencarn Farm,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
536314,Pencarn Farm,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.17
536314,Pencarn Farm,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
536314,Pencarn Farm,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.24
536314,Pencarn Farm,2024-01-21T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
536314,Pencarn Farm,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
536314,Pencarn Farm,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.8
536314,Pencarn Farm,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
536314,Pencarn Farm,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.8
536314,Pencarn Farm,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.71
536314,Pencarn Farm,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.75
536314,Pencarn Farm,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.31
536314,Pencarn Farm,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.85
536314,Pencarn Farm,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.51
536314,Pencarn Farm,2024-01-21T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
536314,Pencarn Farm,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
536314,Pencarn Farm,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
536314,Pencarn Farm,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
536314,Pencarn Farm,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.84
536314,Pencarn Farm,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.1
536314,Pencarn Farm,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.76
536314,Pencarn Farm,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.06
536314,Pencarn Farm,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.64
536314,Pencarn Farm,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.69
536314,Pencarn Farm,2024-01-21T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
536314,Pencarn Farm,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.1
536314,Pencarn Farm,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.6
536314,Pencarn Farm,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.4
536314,Pencarn Farm,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.94
536314,Pencarn Farm,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
536314,Pencarn Farm,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
536314,Pencarn Farm,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.82
536314,Pencarn Farm,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.27
536314,Pencarn Farm,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.44
536314,Pencarn Farm,2024-01-21T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
536314,Pencarn Farm,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
536314,Pencarn Farm,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
536314,Pencarn Farm,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
536314,Pencarn Farm,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,20.9
536314,Pencarn Farm,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
536314,Pencarn Farm,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
536314,Pencarn Farm,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
536314,Pencarn Farm,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
536314,Pencarn Farm,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
536314,Pencarn Farm,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
536314,Pencarn Farm,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.76
536314,Pencarn Farm,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
536314,Pencarn Farm,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
536314,Pencarn Farm,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.64
536314,Pencarn Farm,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,25.79
536314,Pencarn Farm,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.99
536314,Pencarn Farm,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
536314,Pencarn Farm,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
536314,Pencarn Farm,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
536314,Pencarn Farm,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
536314,Pencarn Farm,2024-01-21T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.19
536314,Pencarn Farm,2024-01-21T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.96
536314,Pencarn Farm,2024-01-21T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.79
536314,Pencarn Farm,2024-01-21T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.23
536314,Pencarn Farm,2024-01-21T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.81
536314,Pencarn Farm,2024-01-21T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.72
536314,Pencarn Farm,2024-01-21T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,17.0
536314,Pencarn Farm,2024-01-21T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.6
536314,Pencarn Farm,2024-01-21T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.7
536314,Pencarn Farm,2024-01-21T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.3
536314,Pencarn Farm,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
536314,Pencarn Farm,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
536314,Pencarn Farm,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
536314,Pencarn Farm,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.13
536314,Pencarn Farm,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
536314,Pencarn Farm,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.28
536314,Pencarn Farm,2024-01-21T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
536314,Pencarn Farm,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
536314,Pencarn Farm,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
536314,Pencarn Farm,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.8
536314,Pencarn Farm,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
536314,Pencarn Farm,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.12
536314,Pencarn Farm,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.75
536314,Pencarn Farm,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.14
536314,Pencarn Farm,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.54
536314,Pencarn Farm,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.47
536314,Pencarn Farm,2024-01-21T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
536314,Pencarn Farm,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
536314,Pencarn Farm,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
536314,Pencarn Farm,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
536314,Pencarn Farm,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.98
536314,Pencarn Farm,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.91
536314,Pencarn Farm,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.87
536314,Pencarn Farm,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.43
536314,Pencarn Farm,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.68
536314,Pencarn Farm,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.42
536314,Pencarn Farm,2024-01-21T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
536314,Pencarn Farm,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.0
536314,Pencarn Farm,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.1
536314,Pencarn Farm,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.6
536314,Pencarn Farm,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
536314,Pencarn Farm,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
536314,Pencarn Farm,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
536314,Pencarn Farm,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.35
536314,Pencarn Farm,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.47
536314,Pencarn Farm,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.79
536314,Pencarn Farm,2024-01-21T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
536314,Pencarn Farm,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.9
536314,Pencarn Farm,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
536314,Pencarn Farm,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
536314,Pencarn Farm,2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,21.0
536314,Pencarn Farm,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
536314,Pencarn Farm,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
536314,Pencarn Farm,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
536314,Pencarn Farm,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
536314,Pencarn Farm,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
536314,Pencarn Farm,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
536314,Pencarn Farm,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.79
536314,Pencarn Farm,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
536314,Pencarn Farm,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.42
536314,Pencarn Farm,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,24.28
536314,Pencarn Farm,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,27.63
536314,Pencarn Farm,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.69
536314,Pencarn Farm,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
536314,Pencarn Farm,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
536314,Pencarn Farm,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
536314,Pencarn Farm,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
536314,Pencarn Farm,2024-01-21T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.57
536314,Pencarn Farm,2024-01-21T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.16
536314,Pencarn Farm,2024-01-21T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.12
536314,Pencarn Farm,2024-01-21T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.81
536314,Pencarn Farm,2024-01-21T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.68
536314,Pencarn Farm,2024-01-21T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.55
536314,Pencarn Farm,2024-01-21T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,19.9
536314,Pencarn Farm,2024-01-21T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.2
536314,Pencarn Farm,2024-01-21T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.2
536314,Pencarn Farm,2024-01-21T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.3
536314,Pencarn Farm,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
536314,Pencarn Farm,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
536314,Pencarn Farm,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
536314,Pencarn Farm,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.11
536314,Pencarn Farm,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
536314,Pencarn Farm,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.27
536314,Pencarn Farm,2024-01-21T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
536314,Pencarn Farm,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
