Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536314,Pencarn Farm,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
536314,Pencarn Farm,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
536314,Pencarn Farm,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
536314,Pencarn Farm,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.03
536314,Pencarn Farm,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.67
536314,Pencarn Farm,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.43
536314,Pencarn Farm,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.42
536314,Pencarn Farm,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.56
536314,Pencarn Farm,2024-01-21T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
536314,Pencarn Farm,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
536314,Pencarn Farm,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
536314,Pencarn Farm,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
536314,Pencarn Farm,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.13
536314,Pencarn Farm,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.79
536314,Pencarn Farm,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.5
536314,Pencarn Farm,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.63
536314,Pencarn Farm,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.78
536314,Pencarn Farm,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.06
536314,Pencarn Farm,2024-01-21T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
536314,Pencarn Farm,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.7
536314,Pencarn Farm,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.9
536314,Pencarn Farm,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.1
536314,Pencarn Farm,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
536314,Pencarn Farm,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
536314,Pencarn Farm,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
536314,Pencarn Farm,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.27
536314,Pencarn Farm,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.69
536314,Pencarn Farm,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.72
536314,Pencarn Farm,2024-01-21T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
536314,Pencarn Farm,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
536314,Pencarn Farm,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
536314,Pencarn Farm,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
536314,Pencarn Farm,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,21.1
536314,Pencarn Farm,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
536314,Pencarn Farm,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
536314,Pencarn Farm,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
536314,Pencarn Farm,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
536314,Pencarn Farm,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
536314,Pencarn Farm,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
536314,Pencarn Farm,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.07
536314,Pencarn Farm,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
536314,Pencarn Farm,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.5
536314,Pencarn Farm,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,22.25
536314,Pencarn Farm,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,26.72
536314,Pencarn Farm,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.16
536314,Pencarn Farm,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
536314,Pencarn Farm,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
536314,Pencarn Farm,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
536314,Pencarn Farm,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
536314,Pencarn Farm,2024-01-21T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.73
536314,Pencarn Farm,2024-01-21T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.33
536314,Pencarn Farm,2024-01-21T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.47
536314,Pencarn Farm,2024-01-21T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.67
536314,Pencarn Farm,2024-01-21T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.74
536314,Pencarn Farm,2024-01-21T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.7
536314,Pencarn Farm,2024-01-21T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,17.9
536314,Pencarn Farm,2024-01-21T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.0
536314,Pencarn Farm,2024-01-21T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.0
536314,Pencarn Farm,2024-01-21T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.8
536314,Pencarn Farm,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
536314,Pencarn Farm,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
536314,Pencarn Farm,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
536314,Pencarn Farm,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.12
536314,Pencarn Farm,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
536314,Pencarn Farm,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.25
536314,Pencarn Farm,2024-01-21T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
536314,Pencarn Farm,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
536314,Pencarn Farm,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
536314,Pencarn Farm,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
536314,Pencarn Farm,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
536314,Pencarn Farm,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.86
536314,Pencarn Farm,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.63
536314,Pencarn Farm,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.35
536314,Pencarn Farm,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.24
536314,Pencarn Farm,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.54
536314,Pencarn Farm,2024-01-21T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
536314,Pencarn Farm,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
536314,Pencarn Farm,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.3
536314,Pencarn Farm,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
536314,Pencarn Farm,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.25
536314,Pencarn Farm,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.02
536314,Pencarn Farm,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.46
536314,Pencarn Farm,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.61
536314,Pencarn Farm,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.84
536314,Pencarn Farm,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.39
536314,Pencarn Farm,2024-01-21T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
536314,Pencarn Farm,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.9
536314,Pencarn Farm,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.8
536314,Pencarn Farm,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.5
536314,Pencarn Farm,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.59
536314,Pencarn Farm,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
536314,Pencarn Farm,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
536314,Pencarn Farm,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.52
536314,Pencarn Farm,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.76
536314,Pencarn Farm,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.63
536314,Pencarn Farm,2024-01-21T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
536314,Pencarn Farm,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
536314,Pencarn Farm,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
536314,Pencarn Farm,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
536314,Pencarn Farm,2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,21.2
536314,Pencarn Farm,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
536314,Pencarn Farm,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
536314,Pencarn Farm,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
536314,Pencarn Farm,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
536314,Pencarn Farm,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
536314,Pencarn Farm,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
536314,Pencarn Farm,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.44
536314,Pencarn Farm,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
536314,Pencarn Farm,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.7
536314,Pencarn Farm,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.28
536314,Pencarn Farm,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,29.72
536314,Pencarn Farm,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.52
536314,Pencarn Farm,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
536314,Pencarn Farm,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
536314,Pencarn Farm,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
536314,Pencarn Farm,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
536314,Pencarn Farm,2024-01-21T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.36
536314,Pencarn Farm,2024-01-21T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.17
536314,Pencarn Farm,2024-01-21T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.45
536314,Pencarn Farm,2024-01-21T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.94
536314,Pencarn Farm,2024-01-21T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.41
536314,Pencarn Farm,2024-01-21T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.26
536314,Pencarn Farm,2024-01-21T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,22.2
536314,Pencarn Farm,2024-01-21T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.1
536314,Pencarn Farm,2024-01-21T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.6
536314,Pencarn Farm,2024-01-21T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.0
536314,Pencarn Farm,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
536314,Pencarn Farm,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
536314,Pencarn Farm,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
536314,Pencarn Farm,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
536314,Pencarn Farm,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
536314,Pencarn Farm,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.39
536314,Pencarn Farm,2024-01-21T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
536314,Pencarn Farm,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
536314,Pencarn Farm,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
536314,Pencarn Farm,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
536314,Pencarn Farm,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
536314,Pencarn Farm,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.82
536314,Pencarn Farm,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.5
536314,Pencarn Farm,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.49
536314,Pencarn Farm,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.34
536314,Pencarn Farm,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.56
536314,Pencarn Farm,2024-01-21T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
536314,Pencarn Farm,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
536314,Pencarn Farm,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
536314,Pencarn Farm,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
536314,Pencarn Farm,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.67
536314,Pencarn Farm,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.02
536314,Pencarn Farm,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.62
536314,Pencarn Farm,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.72
536314,Pencarn Farm,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.93
536314,Pencarn Farm,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.97
536314,Pencarn Farm,2024-01-21T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
536314,Pencarn Farm,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.1
536314,Pencarn Farm,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.5
536314,Pencarn Farm,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.4
536314,Pencarn Farm,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.53
536314,Pencarn Farm,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
536314,Pencarn Farm,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
536314,Pencarn Farm,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.69
536314,Pencarn Farm,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.69
536314,Pencarn Farm,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.74
536314,Pencarn Farm,2024-01-21T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
536314,Pencarn Farm,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.1
536314,Pencarn Farm,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
536314,Pencarn Farm,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
536314,Pencarn Farm,2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,21.3
536314,Pencarn Farm,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
536314,Pencarn Farm,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
536314,Pencarn Farm,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
536314,Pencarn Farm,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
536314,Pencarn Farm,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
536314,Pencarn Farm,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
536314,Pencarn Farm,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.38
536314,Pencarn Farm,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
536314,Pencarn Farm,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.59
536314,Pencarn Farm,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,24.95
536314,Pencarn Farm,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,34.54
536314,Pencarn Farm,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.91
536314,Pencarn Farm,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,83.4
536314,Pencarn Farm,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
536314,Pencarn Farm,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
536314,Pencarn Farm,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
536314,Pencarn Farm,2024-01-21T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.41
536314,Pencarn Farm,2024-01-21T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.13
536314,Pencarn Farm,2024-01-21T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.21
536314,Pencarn Farm,2024-01-21T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.35
536314,Pencarn Farm,2024-01-21T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.38
536314,Pencarn Farm,2024-01-21T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.15
536314,Pencarn Farm,2024-01-21T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,17.8
536314,Pencarn Farm,2024-01-21T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.7
536314,Pencarn Farm,2024-01-21T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.5
536314,Pencarn Farm,2024-01-21T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.5
536314,Pencarn Farm,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
536314,Pencarn Farm,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
536314,Pencarn Farm,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
536314,Pencarn Farm,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.12
536314,Pencarn Farm,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
536314,Pencarn Farm,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.32
536314,Pencarn Farm,2024-01-21T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
536314,Pencarn Farm,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
536314,Pencarn Farm,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
536314,Pencarn Farm,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.7
536314,Pencarn Farm,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
536314,Pencarn Farm,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.79
536314,Pencarn Farm,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.5
536314,Pencarn Farm,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.75
536314,Pencarn Farm,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.39
536314,Pencarn Farm,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.09
536314,Pencarn Farm,2024-01-21T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
536314,Pencarn Farm,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
536314,Pencarn Farm,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.7
536314,Pencarn Farm,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
536314,Pencarn Farm,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.59
536314,Pencarn Farm,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.04
536314,Pencarn Farm,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.69
536314,Pencarn Farm,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.02
536314,Pencarn Farm,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.07
536314,Pencarn Farm,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.04
536314,Pencarn Farm,2024-01-21T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
536314,Pencarn Farm,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.4
536314,Pencarn Farm,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.7
536314,Pencarn Farm,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.9
536314,Pencarn Farm,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.88
536314,Pencarn Farm,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
536314,Pencarn Farm,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
536314,Pencarn Farm,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.18
536314,Pencarn Farm,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.52
536314,Pencarn Farm,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.87
536314,Pencarn Farm,2024-01-21T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
536314,Pencarn Farm,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.7
536314,Pencarn Farm,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
536314,Pencarn Farm,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
536314,Pencarn Farm,2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,21.3
536314,Pencarn Farm,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
536314,Pencarn Farm,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
536314,Pencarn Farm,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
536314,Pencarn Farm,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
536314,Pencarn Farm,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
536314,Pencarn Farm,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
536314,Pencarn Farm,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.73
536314,Pencarn Farm,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
536314,Pencarn Farm,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
536314,Pencarn Farm,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,32.42
536314,Pencarn Farm,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,29.52
536314,Pencarn Farm,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,24.48
536314,Pencarn Farm,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
536314,Pencarn Farm,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
536314,Pencarn Farm,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
536314,Pencarn Farm,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
536314,Pencarn Farm,2024-01-21T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.34
536314,Pencarn Farm,2024-01-21T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.3
536314,Pencarn Farm,2024-01-21T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.84
536314,Pencarn Farm,2024-01-21T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.23
536314,Pencarn Farm,2024-01-21T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.0
536314,Pencarn Farm,2024-01-21T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.86
536314,Pencarn Farm,2024-01-21T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,28.4
536314,Pencarn Farm,2024-01-21T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.2
536314,Pencarn Farm,2024-01-21T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.3
536314,Pencarn Farm,2024-01-21T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.6
536314,Pencarn Farm,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
536314,Pencarn Farm,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
536314,Pencarn Farm,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
536314,Pencarn Farm,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
536314,Pencarn Farm,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.55
536314,Pencarn Farm,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.43
536314,Pencarn Farm,2024-01-21T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
536314,Pencarn Farm,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
536314,Pencarn Farm,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.3
536314,Pencarn Farm,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
536314,Pencarn Farm,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
536314,Pencarn Farm,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.76
536314,Pencarn Farm,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.32
536314,Pencarn Farm,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.67
536314,Pencarn Farm,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.76
536314,Pencarn Farm,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.85
536314,Pencarn Farm,2024-01-21T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
536314,Pencarn Farm,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
536314,Pencarn Farm,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.9
536314,Pencarn Farm,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
536314,Pencarn Farm,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.66
536314,Pencarn Farm,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.19
536314,Pencarn Farm,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
536314,Pencarn Farm,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.43
536314,Pencarn Farm,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.23
536314,Pencarn Farm,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.31
536314,Pencarn Farm,2024-01-21T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
536314,Pencarn Farm,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.6
536314,Pencarn Farm,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.4
536314,Pencarn Farm,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.5
536314,Pencarn Farm,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.83
536314,Pencarn Farm,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
536314,Pencarn Farm,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
536314,Pencarn Farm,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.5
536314,Pencarn Farm,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.63
536314,Pencarn Farm,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.97
536314,Pencarn Farm,2024-01-21T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.7
536314,Pencarn Farm,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.9
536314,Pencarn Farm,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
536314,Pencarn Farm,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
536314,Pencarn Farm,2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,21.5
536314,Pencarn Farm,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
536314,Pencarn Farm,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
536314,Pencarn Farm,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
536314,Pencarn Farm,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
536314,Pencarn Farm,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
536314,Pencarn Farm,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
536314,Pencarn Farm,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.72
536314,Pencarn Farm,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
536314,Pencarn Farm,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
536314,Pencarn Farm,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,33.93
536314,Pencarn Farm,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,34.16
536314,Pencarn Farm,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,25.43
536314,Pencarn Farm,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,80.8
536314,Pencarn Farm,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
536314,Pencarn Farm,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
536314,Pencarn Farm,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
536314,Pencarn Farm,2024-01-21T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.28
536314,Pencarn Farm,2024-01-21T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.22
536314,Pencarn Farm,2024-01-21T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.75
536314,Pencarn Farm,2024-01-21T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.11
536314,Pencarn Farm,2024-01-21T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.78
536314,Pencarn Farm,2024-01-21T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.74
536314,Pencarn Farm,2024-01-21T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,25.8
536314,Pencarn Farm,2024-01-21T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.5
536314,Pencarn Farm,2024-01-21T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.9
536314,Pencarn Farm,2024-01-21T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.1
536314,Pencarn Farm,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
536314,Pencarn Farm,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
536314,Pencarn Farm,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
536314,Pencarn Farm,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.16
536314,Pencarn Farm,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.29
536314,Pencarn Farm,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.32
536314,Pencarn Farm,2024-01-21T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
536314,Pencarn Farm,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
536314,Pencarn Farm,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.4
536314,Pencarn Farm,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
536314,Pencarn Farm,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
536314,Pencarn Farm,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.71
536314,Pencarn Farm,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.21
536314,Pencarn Farm,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.64
536314,Pencarn Farm,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.6
536314,Pencarn Farm,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.88
536314,Pencarn Farm,2024-01-21T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
536314,Pencarn Farm,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.9
536314,Pencarn Farm,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.0
536314,Pencarn Farm,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.3
536314,Pencarn Farm,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.55
536314,Pencarn Farm,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.49
536314,Pencarn Farm,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
536314,Pencarn Farm,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.33
536314,Pencarn Farm,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.29
536314,Pencarn Farm,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.93
536314,Pencarn Farm,2024-01-21T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
536314,Pencarn Farm,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.1
536314,Pencarn Farm,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.8
536314,Pencarn Farm,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.6
536314,Pencarn Farm,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.73
536314,Pencarn Farm,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
536314,Pencarn Farm,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
536314,Pencarn Farm,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.89
536314,Pencarn Farm,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.44
536314,Pencarn Farm,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.04
536314,Pencarn Farm,2024-01-21T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
536314,Pencarn Farm,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.0
536314,Pencarn Farm,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
536314,Pencarn Farm,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
536314,Pencarn Farm,2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,21.6
536314,Pencarn Farm,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
536314,Pencarn Farm,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
536314,Pencarn Farm,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
536314,Pencarn Farm,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
536314,Pencarn Farm,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
536314,Pencarn Farm,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
536314,Pencarn Farm,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.39
536314,Pencarn Farm,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
536314,Pencarn Farm,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
536314,Pencarn Farm,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,32.12
536314,Pencarn Farm,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,33.42
536314,Pencarn Farm,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,23.91
536314,Pencarn Farm,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,78.7
536314,Pencarn Farm,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
536314,Pencarn Farm,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
536314,Pencarn Farm,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
536314,Pencarn Farm,2024-01-21T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.09
536314,Pencarn Farm,2024-01-21T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.13
536314,Pencarn Farm,2024-01-21T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.7
536314,Pencarn Farm,2024-01-21T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.46
536314,Pencarn Farm,2024-01-21T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.91
536314,Pencarn Farm,2024-01-21T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.81
536314,Pencarn Farm,2024-01-21T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,21.0
536314,Pencarn Farm,2024-01-21T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.6
536314,Pencarn Farm,2024-01-21T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.5
536314,Pencarn Farm,2024-01-21T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.4
536314,Pencarn Farm,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
536314,Pencarn Farm,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
536314,Pencarn Farm,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
536314,Pencarn Farm,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.17
536314,Pencarn Farm,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.29
536314,Pencarn Farm,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.35
536314,Pencarn Farm,2024-01-21T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
536314,Pencarn Farm,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
536314,Pencarn Farm,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.3
536314,Pencarn Farm,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
536314,Pencarn Farm,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
536314,Pencarn Farm,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.79
536314,Pencarn Farm,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.57
536314,Pencarn Farm,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.59
536314,Pencarn Farm,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.38
536314,Pencarn Farm,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.8
536314,Pencarn Farm,2024-01-21T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
536314,Pencarn Farm,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
536314,Pencarn Farm,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.3
536314,Pencarn Farm,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
536314,Pencarn Farm,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.56
536314,Pencarn Farm,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.48
536314,Pencarn Farm,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
536314,Pencarn Farm,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.69
536314,Pencarn Farm,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.36
536314,Pencarn Farm,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.49
536314,Pencarn Farm,2024-01-21T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
536314,Pencarn Farm,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.7
536314,Pencarn Farm,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.1
536314,Pencarn Farm,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.5
536314,Pencarn Farm,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
536314,Pencarn Farm,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
536314,Pencarn Farm,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
536314,Pencarn Farm,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.65
536314,Pencarn Farm,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.2
536314,Pencarn Farm,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.02
536314,Pencarn Farm,2024-01-21T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
536314,Pencarn Farm,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.3
536314,Pencarn Farm,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
536314,Pencarn Farm,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
536314,Pencarn Farm,2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,21.7
536314,Pencarn Farm,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
536314,Pencarn Farm,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
536314,Pencarn Farm,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
536314,Pencarn Farm,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
536314,Pencarn Farm,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
536314,Pencarn Farm,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
536314,Pencarn Farm,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.37
536314,Pencarn Farm,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.37
536314,Pencarn Farm,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
536314,Pencarn Farm,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,30.55
536314,Pencarn Farm,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,32.15
536314,Pencarn Farm,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,28.48
536314,Pencarn Farm,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
536314,Pencarn Farm,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
536314,Pencarn Farm,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
536314,Pencarn Farm,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
536314,Pencarn Farm,2024-01-21T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.75
536314,Pencarn Farm,2024-01-21T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.15
536314,Pencarn Farm,2024-01-21T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.85
536314,Pencarn Farm,2024-01-21T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.78
536314,Pencarn Farm,2024-01-21T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.08
536314,Pencarn Farm,2024-01-21T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.86
536314,Pencarn Farm,2024-01-21T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,18.9
536314,Pencarn Farm,2024-01-21T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.5
536314,Pencarn Farm,2024-01-21T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.2
536314,Pencarn Farm,2024-01-21T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.9
536314,Pencarn Farm,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
536314,Pencarn Farm,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
536314,Pencarn Farm,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
536314,Pencarn Farm,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.18
536314,Pencarn Farm,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.28
536314,Pencarn Farm,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.4
536314,Pencarn Farm,2024-01-21T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
536314,Pencarn Farm,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
536314,Pencarn Farm,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.2
536314,Pencarn Farm,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
536314,Pencarn Farm,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
536314,Pencarn Farm,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.77
536314,Pencarn Farm,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.69
536314,Pencarn Farm,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.34
536314,Pencarn Farm,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.15
536314,Pencarn Farm,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.56
536314,Pencarn Farm,2024-01-21T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
536314,Pencarn Farm,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
536314,Pencarn Farm,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.4
536314,Pencarn Farm,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
536314,Pencarn Farm,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.44
536314,Pencarn Farm,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.64
536314,Pencarn Farm,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
536314,Pencarn Farm,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.3
536314,Pencarn Farm,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.44
536314,Pencarn Farm,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.5
536314,Pencarn Farm,2024-01-21T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
536314,Pencarn Farm,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.2
536314,Pencarn Farm,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.3
536314,Pencarn Farm,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.2
536314,Pencarn Farm,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.93
536314,Pencarn Farm,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
536314,Pencarn Farm,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
536314,Pencarn Farm,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.59
536314,Pencarn Farm,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.34
536314,Pencarn Farm,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.95
536314,Pencarn Farm,2024-01-21T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
536314,Pencarn Farm,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.2
536314,Pencarn Farm,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
536314,Pencarn Farm,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
536314,Pencarn Farm,2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,21.8
536314,Pencarn Farm,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
536314,Pencarn Farm,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
536314,Pencarn Farm,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
536314,Pencarn Farm,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
536314,Pencarn Farm,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
536314,Pencarn Farm,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
536314,Pencarn Farm,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.05
536314,Pencarn Farm,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
536314,Pencarn Farm,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
536314,Pencarn Farm,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,33.19
536314,Pencarn Farm,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,36.3
536314,Pencarn Farm,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.27
536314,Pencarn Farm,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,84.2
536314,Pencarn Farm,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
536314,Pencarn Farm,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
536314,Pencarn Farm,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
536314,Pencarn Farm,2024-01-21T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.65
536314,Pencarn Farm,2024-01-21T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.21
536314,Pencarn Farm,2024-01-21T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.88
536314,Pencarn Farm,2024-01-21T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.51
536314,Pencarn Farm,2024-01-21T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.78
536314,Pencarn Farm,2024-01-21T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.74
536314,Pencarn Farm,2024-01-21T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,20.6
536314,Pencarn Farm,2024-01-21T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.3
536314,Pencarn Farm,2024-01-21T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.0
536314,Pencarn Farm,2024-01-21T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.2
536314,Pencarn Farm,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
536314,Pencarn Farm,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
536314,Pencarn Farm,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
536314,Pencarn Farm,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.19
536314,Pencarn Farm,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.28
536314,Pencarn Farm,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.5
536314,Pencarn Farm,2024-01-21T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
536314,Pencarn Farm,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
536314,Pencarn Farm,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.2
536314,Pencarn Farm,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
536314,Pencarn Farm,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
536314,Pencarn Farm,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.94
536314,Pencarn Farm,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.66
536314,Pencarn Farm,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.81
536314,Pencarn Farm,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.33
536314,Pencarn Farm,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.96
536314,Pencarn Farm,2024-01-21T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
536314,Pencarn Farm,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
536314,Pencarn Farm,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.4
536314,Pencarn Farm,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
536314,Pencarn Farm,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.8
536314,Pencarn Farm,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.8
536314,Pencarn Farm,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.43
536314,Pencarn Farm,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.56
536314,Pencarn Farm,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.43
536314,Pencarn Farm,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.78
536314,Pencarn Farm,2024-01-21T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
536314,Pencarn Farm,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.4
