Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536314,Pencarn Farm,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.8
536314,Pencarn Farm,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.4
536314,Pencarn Farm,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.04
536314,Pencarn Farm,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
536314,Pencarn Farm,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
536314,Pencarn Farm,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.29
536314,Pencarn Farm,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.74
536314,Pencarn Farm,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.98
536314,Pencarn Farm,2024-01-21T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.1
536314,Pencarn Farm,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.1
536314,Pencarn Farm,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
536314,Pencarn Farm,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
536314,Pencarn Farm,2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,22.0
536314,Pencarn Farm,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
536314,Pencarn Farm,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
536314,Pencarn Farm,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
536314,Pencarn Farm,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
536314,Pencarn Farm,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
536314,Pencarn Farm,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
536314,Pencarn Farm,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.13
536314,Pencarn Farm,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
536314,Pencarn Farm,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
536314,Pencarn Farm,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,32.38
536314,Pencarn Farm,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,32.57
536314,Pencarn Farm,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.96
536314,Pencarn Farm,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,82.3
536314,Pencarn Farm,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
536314,Pencarn Farm,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
536314,Pencarn Farm,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
536314,Pencarn Farm,2024-01-21T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.75
536314,Pencarn Farm,2024-01-21T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.23
536314,Pencarn Farm,2024-01-21T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.6
536314,Pencarn Farm,2024-01-21T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.75
536314,Pencarn Farm,2024-01-21T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.31
536314,Pencarn Farm,2024-01-21T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.9
536314,Pencarn Farm,2024-01-21T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,20.4
536314,Pencarn Farm,2024-01-21T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.4
536314,Pencarn Farm,2024-01-21T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.4
536314,Pencarn Farm,2024-01-21T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.4
536314,Pencarn Farm,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
536314,Pencarn Farm,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
536314,Pencarn Farm,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
536314,Pencarn Farm,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.19
536314,Pencarn Farm,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.27
536314,Pencarn Farm,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.45
536314,Pencarn Farm,2024-01-21T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
536314,Pencarn Farm,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
536314,Pencarn Farm,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.4
536314,Pencarn Farm,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
536314,Pencarn Farm,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
536314,Pencarn Farm,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.91
536314,Pencarn Farm,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.6
536314,Pencarn Farm,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.89
536314,Pencarn Farm,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.71
536314,Pencarn Farm,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.87
536314,Pencarn Farm,2024-01-21T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
536314,Pencarn Farm,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
536314,Pencarn Farm,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
536314,Pencarn Farm,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
536314,Pencarn Farm,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.9
536314,Pencarn Farm,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.06
536314,Pencarn Farm,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
536314,Pencarn Farm,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.18
536314,Pencarn Farm,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.68
536314,Pencarn Farm,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.72
536314,Pencarn Farm,2024-01-21T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
536314,Pencarn Farm,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.9
536314,Pencarn Farm,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.8
536314,Pencarn Farm,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.2
536314,Pencarn Farm,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.94
536314,Pencarn Farm,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
536314,Pencarn Farm,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
536314,Pencarn Farm,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.5
536314,Pencarn Farm,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.26
536314,Pencarn Farm,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.03
536314,Pencarn Farm,2024-01-21T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
536314,Pencarn Farm,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.2
536314,Pencarn Farm,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
536314,Pencarn Farm,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
536314,Pencarn Farm,2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,22.1
536314,Pencarn Farm,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
536314,Pencarn Farm,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
536314,Pencarn Farm,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
536314,Pencarn Farm,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
536314,Pencarn Farm,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
536314,Pencarn Farm,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
536314,Pencarn Farm,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.03
536314,Pencarn Farm,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
536314,Pencarn Farm,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
536314,Pencarn Farm,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,32.51
536314,Pencarn Farm,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,31.24
536314,Pencarn Farm,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.97
536314,Pencarn Farm,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,82.6
536314,Pencarn Farm,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
536314,Pencarn Farm,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
536314,Pencarn Farm,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
536314,Pencarn Farm,2024-01-21T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.98
536314,Pencarn Farm,2024-01-21T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.21
536314,Pencarn Farm,2024-01-21T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.77
536314,Pencarn Farm,2024-01-21T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.62
536314,Pencarn Farm,2024-01-21T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.12
536314,Pencarn Farm,2024-01-21T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.17
536314,Pencarn Farm,2024-01-21T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,21.7
536314,Pencarn Farm,2024-01-21T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.2
536314,Pencarn Farm,2024-01-21T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.6
536314,Pencarn Farm,2024-01-21T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.6
536314,Pencarn Farm,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
536314,Pencarn Farm,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
536314,Pencarn Farm,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
536314,Pencarn Farm,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.18
536314,Pencarn Farm,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.27
536314,Pencarn Farm,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.42
536314,Pencarn Farm,2024-01-21T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
536314,Pencarn Farm,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
536314,Pencarn Farm,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
536314,Pencarn Farm,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.7
536314,Pencarn Farm,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
536314,Pencarn Farm,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.11
536314,Pencarn Farm,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.26
536314,Pencarn Farm,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.69
536314,Pencarn Farm,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.58
536314,Pencarn Farm,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.49
536314,Pencarn Farm,2024-01-21T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
536314,Pencarn Farm,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
536314,Pencarn Farm,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
536314,Pencarn Farm,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
536314,Pencarn Farm,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.74
536314,Pencarn Farm,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.19
536314,Pencarn Farm,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
536314,Pencarn Farm,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.02
536314,Pencarn Farm,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.89
536314,Pencarn Farm,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.2
536314,Pencarn Farm,2024-01-21T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
536314,Pencarn Farm,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.7
536314,Pencarn Farm,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.2
536314,Pencarn Farm,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.0
536314,Pencarn Farm,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.03
536314,Pencarn Farm,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
536314,Pencarn Farm,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
536314,Pencarn Farm,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.98
536314,Pencarn Farm,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.34
536314,Pencarn Farm,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.06
536314,Pencarn Farm,2024-01-21T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
536314,Pencarn Farm,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.0
536314,Pencarn Farm,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
536314,Pencarn Farm,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
536314,Pencarn Farm,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,22.3
536314,Pencarn Farm,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
536314,Pencarn Farm,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
536314,Pencarn Farm,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
536314,Pencarn Farm,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
536314,Pencarn Farm,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
536314,Pencarn Farm,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
536314,Pencarn Farm,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.35
536314,Pencarn Farm,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.41
536314,Pencarn Farm,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
536314,Pencarn Farm,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,33.49
536314,Pencarn Farm,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,26.21
536314,Pencarn Farm,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.34
536314,Pencarn Farm,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,75.4
536314,Pencarn Farm,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
536314,Pencarn Farm,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
536314,Pencarn Farm,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
536314,Pencarn Farm,2024-01-21T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.22
536314,Pencarn Farm,2024-01-21T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.84
536314,Pencarn Farm,2024-01-21T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.91
536314,Pencarn Farm,2024-01-21T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.65
536314,Pencarn Farm,2024-01-21T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.75
536314,Pencarn Farm,2024-01-21T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.53
536314,Pencarn Farm,2024-01-21T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,19.3
536314,Pencarn Farm,2024-01-21T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.6
536314,Pencarn Farm,2024-01-21T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.4
536314,Pencarn Farm,2024-01-21T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.7
536314,Pencarn Farm,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
536314,Pencarn Farm,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
536314,Pencarn Farm,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
536314,Pencarn Farm,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.18
536314,Pencarn Farm,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.25
536314,Pencarn Farm,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.35
536314,Pencarn Farm,2024-01-21T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
536314,Pencarn Farm,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
536314,Pencarn Farm,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.2
536314,Pencarn Farm,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
536314,Pencarn Farm,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
536314,Pencarn Farm,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.96
536314,Pencarn Farm,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.17
536314,Pencarn Farm,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.18
536314,Pencarn Farm,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.89
536314,Pencarn Farm,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.86
536314,Pencarn Farm,2024-01-21T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
536314,Pencarn Farm,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.3
536314,Pencarn Farm,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
536314,Pencarn Farm,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.3
536314,Pencarn Farm,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.39
536314,Pencarn Farm,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.27
536314,Pencarn Farm,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
536314,Pencarn Farm,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.51
536314,Pencarn Farm,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.48
536314,Pencarn Farm,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.02
536314,Pencarn Farm,2024-01-21T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
536314,Pencarn Farm,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.6
536314,Pencarn Farm,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
536314,Pencarn Farm,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.3
536314,Pencarn Farm,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.77
536314,Pencarn Farm,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
536314,Pencarn Farm,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
536314,Pencarn Farm,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.84
536314,Pencarn Farm,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.33
536314,Pencarn Farm,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.8
536314,Pencarn Farm,2024-01-21T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.3
536314,Pencarn Farm,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.9
536314,Pencarn Farm,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
536314,Pencarn Farm,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
536314,Pencarn Farm,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,22.4
536314,Pencarn Farm,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
536314,Pencarn Farm,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
536314,Pencarn Farm,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
536314,Pencarn Farm,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
536314,Pencarn Farm,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
536314,Pencarn Farm,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
536314,Pencarn Farm,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.89
536314,Pencarn Farm,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.82
536314,Pencarn Farm,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
536314,Pencarn Farm,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,34.35
536314,Pencarn Farm,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.71
536314,Pencarn Farm,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,25.56
536314,Pencarn Farm,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
536314,Pencarn Farm,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
536314,Pencarn Farm,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
536314,Pencarn Farm,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
536314,Pencarn Farm,2024-01-21T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.5
536314,Pencarn Farm,2024-01-21T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.93
536314,Pencarn Farm,2024-01-21T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.97
536314,Pencarn Farm,2024-01-21T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.5
536314,Pencarn Farm,2024-01-21T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.25
536314,Pencarn Farm,2024-01-21T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.83
536314,Pencarn Farm,2024-01-21T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,21.7
536314,Pencarn Farm,2024-01-21T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.6
536314,Pencarn Farm,2024-01-21T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.7
536314,Pencarn Farm,2024-01-21T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.1
536314,Pencarn Farm,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
536314,Pencarn Farm,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
536314,Pencarn Farm,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
536314,Pencarn Farm,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.17
536314,Pencarn Farm,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.25
536314,Pencarn Farm,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.41
536314,Pencarn Farm,2024-01-21T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
536314,Pencarn Farm,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
536314,Pencarn Farm,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.2
536314,Pencarn Farm,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
536314,Pencarn Farm,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
536314,Pencarn Farm,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.13
536314,Pencarn Farm,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.01
536314,Pencarn Farm,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.16
536314,Pencarn Farm,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.74
536314,Pencarn Farm,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.78
536314,Pencarn Farm,2024-01-21T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
536314,Pencarn Farm,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.3
536314,Pencarn Farm,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
536314,Pencarn Farm,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.5
536314,Pencarn Farm,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.01
536314,Pencarn Farm,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.0
536314,Pencarn Farm,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
536314,Pencarn Farm,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.31
536314,Pencarn Farm,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.3
536314,Pencarn Farm,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.82
536314,Pencarn Farm,2024-01-21T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
536314,Pencarn Farm,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.2
536314,Pencarn Farm,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.7
536314,Pencarn Farm,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.7
536314,Pencarn Farm,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.0
536314,Pencarn Farm,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
536314,Pencarn Farm,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
536314,Pencarn Farm,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.53
536314,Pencarn Farm,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.98
536314,Pencarn Farm,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.55
536314,Pencarn Farm,2024-01-21T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.2
536314,Pencarn Farm,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.2
536314,Pencarn Farm,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
536314,Pencarn Farm,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
536314,Pencarn Farm,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,22.6
536314,Pencarn Farm,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
536314,Pencarn Farm,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
536314,Pencarn Farm,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
536314,Pencarn Farm,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
536314,Pencarn Farm,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
536314,Pencarn Farm,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
536314,Pencarn Farm,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.04
536314,Pencarn Farm,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.87
536314,Pencarn Farm,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
536314,Pencarn Farm,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,34.68
536314,Pencarn Farm,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,33.53
536314,Pencarn Farm,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,29.39
536314,Pencarn Farm,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
536314,Pencarn Farm,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
536314,Pencarn Farm,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
536314,Pencarn Farm,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
536314,Pencarn Farm,2024-01-21T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.67
536314,Pencarn Farm,2024-01-21T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.73
536314,Pencarn Farm,2024-01-21T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.23
536314,Pencarn Farm,2024-01-21T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.25
536314,Pencarn Farm,2024-01-21T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.5
536314,Pencarn Farm,2024-01-21T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.47
536314,Pencarn Farm,2024-01-21T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,22.1
536314,Pencarn Farm,2024-01-21T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.1
536314,Pencarn Farm,2024-01-21T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.5
536314,Pencarn Farm,2024-01-21T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.4
536314,Pencarn Farm,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
536314,Pencarn Farm,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
536314,Pencarn Farm,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
536314,Pencarn Farm,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.12
536314,Pencarn Farm,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.26
536314,Pencarn Farm,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.47
536314,Pencarn Farm,2024-01-21T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
536314,Pencarn Farm,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
536314,Pencarn Farm,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
536314,Pencarn Farm,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
536314,Pencarn Farm,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
536314,Pencarn Farm,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.99
536314,Pencarn Farm,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.08
536314,Pencarn Farm,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.41
536314,Pencarn Farm,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.92
536314,Pencarn Farm,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.18
536314,Pencarn Farm,2024-01-21T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
536314,Pencarn Farm,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
536314,Pencarn Farm,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.7
536314,Pencarn Farm,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.2
536314,Pencarn Farm,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.9
536314,Pencarn Farm,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.33
536314,Pencarn Farm,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.52
536314,Pencarn Farm,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.67
536314,Pencarn Farm,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.97
536314,Pencarn Farm,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.24
536314,Pencarn Farm,2024-01-21T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.5
536314,Pencarn Farm,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.7
536314,Pencarn Farm,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.8
536314,Pencarn Farm,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.9
536314,Pencarn Farm,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.92
536314,Pencarn Farm,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
536314,Pencarn Farm,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
536314,Pencarn Farm,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.59
536314,Pencarn Farm,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.23
536314,Pencarn Farm,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.66
536314,Pencarn Farm,2024-01-21T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.2
536314,Pencarn Farm,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.7
536314,Pencarn Farm,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
536314,Pencarn Farm,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
536314,Pencarn Farm,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,22.7
536314,Pencarn Farm,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
536314,Pencarn Farm,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
536314,Pencarn Farm,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
536314,Pencarn Farm,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
536314,Pencarn Farm,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
536314,Pencarn Farm,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
536314,Pencarn Farm,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.14
536314,Pencarn Farm,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
536314,Pencarn Farm,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
536314,Pencarn Farm,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,34.04
536314,Pencarn Farm,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,38.89
536314,Pencarn Farm,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,27.03
536314,Pencarn Farm,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,86.1
536314,Pencarn Farm,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
536314,Pencarn Farm,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
536314,Pencarn Farm,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
536314,Pencarn Farm,2024-01-21T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.35
536314,Pencarn Farm,2024-01-21T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.75
536314,Pencarn Farm,2024-01-21T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.12
536314,Pencarn Farm,2024-01-21T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.3
536314,Pencarn Farm,2024-01-21T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.77
536314,Pencarn Farm,2024-01-21T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.24
536314,Pencarn Farm,2024-01-21T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,21.4
536314,Pencarn Farm,2024-01-21T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.9
536314,Pencarn Farm,2024-01-21T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.5
536314,Pencarn Farm,2024-01-21T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.5
536314,Pencarn Farm,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
536314,Pencarn Farm,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
536314,Pencarn Farm,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
536314,Pencarn Farm,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.12
536314,Pencarn Farm,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.34
536314,Pencarn Farm,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.53
536314,Pencarn Farm,2024-01-21T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
536314,Pencarn Farm,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
536314,Pencarn Farm,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.2
536314,Pencarn Farm,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.7
536314,Pencarn Farm,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
536314,Pencarn Farm,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.86
536314,Pencarn Farm,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.0
536314,Pencarn Farm,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.93
536314,Pencarn Farm,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.84
536314,Pencarn Farm,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.74
536314,Pencarn Farm,2024-01-21T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
536314,Pencarn Farm,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
536314,Pencarn Farm,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
536314,Pencarn Farm,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.5
536314,Pencarn Farm,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.03
536314,Pencarn Farm,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.67
536314,Pencarn Farm,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.38
536314,Pencarn Farm,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.99
536314,Pencarn Farm,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.05
536314,Pencarn Farm,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.26
536314,Pencarn Farm,2024-01-21T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
536314,Pencarn Farm,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.7
536314,Pencarn Farm,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.4
536314,Pencarn Farm,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.0
536314,Pencarn Farm,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.89
536314,Pencarn Farm,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
536314,Pencarn Farm,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
536314,Pencarn Farm,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.18
536314,Pencarn Farm,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.16
536314,Pencarn Farm,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.81
536314,Pencarn Farm,2024-01-21T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.7
536314,Pencarn Farm,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.9
536314,Pencarn Farm,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
536314,Pencarn Farm,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
536314,Pencarn Farm,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,22.8
536314,Pencarn Farm,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
536314,Pencarn Farm,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
536314,Pencarn Farm,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
536314,Pencarn Farm,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
536314,Pencarn Farm,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
536314,Pencarn Farm,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
536314,Pencarn Farm,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.08
536314,Pencarn Farm,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
536314,Pencarn Farm,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
536314,Pencarn Farm,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,37.53
536314,Pencarn Farm,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,36.15
536314,Pencarn Farm,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,28.59
536314,Pencarn Farm,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,81.4
536314,Pencarn Farm,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
536314,Pencarn Farm,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
536314,Pencarn Farm,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
536314,Pencarn Farm,2024-01-21T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.31
536314,Pencarn Farm,2024-01-21T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.66
536314,Pencarn Farm,2024-01-21T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.07
536314,Pencarn Farm,2024-01-21T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.27
536314,Pencarn Farm,2024-01-21T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.39
536314,Pencarn Farm,2024-01-21T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.47
536314,Pencarn Farm,2024-01-21T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,20.7
536314,Pencarn Farm,2024-01-21T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.4
536314,Pencarn Farm,2024-01-21T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.9
536314,Pencarn Farm,2024-01-21T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.0
536314,Pencarn Farm,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
536314,Pencarn Farm,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
536314,Pencarn Farm,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
536314,Pencarn Farm,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.12
536314,Pencarn Farm,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.39
536314,Pencarn Farm,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.51
536314,Pencarn Farm,2024-01-21T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
536314,Pencarn Farm,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
536314,Pencarn Farm,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.6
536314,Pencarn Farm,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
536314,Pencarn Farm,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
536314,Pencarn Farm,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.99
536314,Pencarn Farm,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.82
536314,Pencarn Farm,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.5
536314,Pencarn Farm,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.01
536314,Pencarn Farm,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.09
536314,Pencarn Farm,2024-01-21T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
536314,Pencarn Farm,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.1
536314,Pencarn Farm,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
536314,Pencarn Farm,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.7
536314,Pencarn Farm,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.96
536314,Pencarn Farm,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.43
536314,Pencarn Farm,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
536314,Pencarn Farm,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.58
536314,Pencarn Farm,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.04
536314,Pencarn Farm,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.6
536314,Pencarn Farm,2024-01-21T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
536314,Pencarn Farm,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.6
536314,Pencarn Farm,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.1
536314,Pencarn Farm,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.1
536314,Pencarn Farm,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.93
536314,Pencarn Farm,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
536314,Pencarn Farm,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
536314,Pencarn Farm,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.8
536314,Pencarn Farm,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.19
536314,Pencarn Farm,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.98
536314,Pencarn Farm,2024-01-21T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,52.9
536314,Pencarn Farm,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.5
536314,Pencarn Farm,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
536314,Pencarn Farm,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
536314,Pencarn Farm,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,23.0
536314,Pencarn Farm,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
536314,Pencarn Farm,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
536314,Pencarn Farm,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
536314,Pencarn Farm,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
536314,Pencarn Farm,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
536314,Pencarn Farm,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
536314,Pencarn Farm,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.1
536314,Pencarn Farm,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.23
536314,Pencarn Farm,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
536314,Pencarn Farm,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,41.28
536314,Pencarn Farm,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,36.02
536314,Pencarn Farm,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,30.65
536314,Pencarn Farm,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,82.4
536314,Pencarn Farm,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
536314,Pencarn Farm,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
536314,Pencarn Farm,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
536314,Pencarn Farm,2024-01-21T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.06
536314,Pencarn Farm,2024-01-21T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.46
536314,Pencarn Farm,2024-01-21T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.1
536314,Pencarn Farm,2024-01-21T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.59
536314,Pencarn Farm,2024-01-21T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.6
536314,Pencarn Farm,2024-01-21T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.8
536314,Pencarn Farm,2024-01-21T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,24.7
536314,Pencarn Farm,2024-01-21T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.2
536314,Pencarn Farm,2024-01-21T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.4
536314,Pencarn Farm,2024-01-21T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.7
536314,Pencarn Farm,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
536314,Pencarn Farm,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
536314,Pencarn Farm,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
536314,Pencarn Farm,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.14
536314,Pencarn Farm,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.37
536314,Pencarn Farm,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.66
536314,Pencarn Farm,2024-01-21T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
536314,Pencarn Farm,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
536314,Pencarn Farm,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.6
536314,Pencarn Farm,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.0
536314,Pencarn Farm,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
536314,Pencarn Farm,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.29
536314,Pencarn Farm,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.74
536314,Pencarn Farm,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.48
536314,Pencarn Farm,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.27
536314,Pencarn Farm,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.89
536314,Pencarn Farm,2024-01-21T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
536314,Pencarn Farm,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.7
536314,Pencarn Farm,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
536314,Pencarn Farm,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.6
536314,Pencarn Farm,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.33
536314,Pencarn Farm,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.22
536314,Pencarn Farm,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
536314,Pencarn Farm,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.62
536314,Pencarn Farm,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.86
536314,Pencarn Farm,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.83
536314,Pencarn Farm,2024-01-21T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
536314,Pencarn Farm,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.3
536314,Pencarn Farm,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.9
536314,Pencarn Farm,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.0
536314,Pencarn Farm,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
536314,Pencarn Farm,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
536314,Pencarn Farm,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
536314,Pencarn Farm,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.96
536314,Pencarn Farm,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.18
536314,Pencarn Farm,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.12
536314,Pencarn Farm,2024-01-21T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.2
536314,Pencarn Farm,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.0
536314,Pencarn Farm,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
536314,Pencarn Farm,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
536314,Pencarn Farm,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,23.2
536314,Pencarn Farm,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
536314,Pencarn Farm,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
536314,Pencarn Farm,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
536314,Pencarn Farm,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
536314,Pencarn Farm,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
536314,Pencarn Farm,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
536314,Pencarn Farm,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.14
