Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536314,Pencarn Farm,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.41
536314,Pencarn Farm,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
536314,Pencarn Farm,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,40.79
536314,Pencarn Farm,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,36.29
536314,Pencarn Farm,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,32.3
536314,Pencarn Farm,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,81.5
536314,Pencarn Farm,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
536314,Pencarn Farm,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
536314,Pencarn Farm,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
536314,Pencarn Farm,2024-01-21T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.33
536314,Pencarn Farm,2024-01-21T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.53
536314,Pencarn Farm,2024-01-21T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.97
536314,Pencarn Farm,2024-01-21T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.28
536314,Pencarn Farm,2024-01-21T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.94
536314,Pencarn Farm,2024-01-21T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.36
536314,Pencarn Farm,2024-01-21T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,25.8
536314,Pencarn Farm,2024-01-21T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.8
536314,Pencarn Farm,2024-01-21T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.0
536314,Pencarn Farm,2024-01-21T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.8
536314,Pencarn Farm,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
536314,Pencarn Farm,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
536314,Pencarn Farm,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
536314,Pencarn Farm,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.15
536314,Pencarn Farm,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.38
536314,Pencarn Farm,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.89
536314,Pencarn Farm,2024-01-21T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
536314,Pencarn Farm,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
536314,Pencarn Farm,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.5
536314,Pencarn Farm,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.4
536314,Pencarn Farm,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
536314,Pencarn Farm,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.42
536314,Pencarn Farm,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.81
536314,Pencarn Farm,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.4
536314,Pencarn Farm,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.31
536314,Pencarn Farm,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.57
536314,Pencarn Farm,2024-01-21T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
536314,Pencarn Farm,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
536314,Pencarn Farm,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.9
536314,Pencarn Farm,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.4
536314,Pencarn Farm,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.44
536314,Pencarn Farm,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.22
536314,Pencarn Farm,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
536314,Pencarn Farm,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.51
536314,Pencarn Farm,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.71
536314,Pencarn Farm,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.08
536314,Pencarn Farm,2024-01-21T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,49.5
536314,Pencarn Farm,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.3
536314,Pencarn Farm,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.3
536314,Pencarn Farm,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.0
536314,Pencarn Farm,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.12
536314,Pencarn Farm,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
536314,Pencarn Farm,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
536314,Pencarn Farm,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.88
536314,Pencarn Farm,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.56
536314,Pencarn Farm,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.47
536314,Pencarn Farm,2024-01-21T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.6
536314,Pencarn Farm,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.8
536314,Pencarn Farm,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
536314,Pencarn Farm,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
536314,Pencarn Farm,2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,23.3
536314,Pencarn Farm,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
536314,Pencarn Farm,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
536314,Pencarn Farm,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
536314,Pencarn Farm,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
536314,Pencarn Farm,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
536314,Pencarn Farm,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
536314,Pencarn Farm,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.61
536314,Pencarn Farm,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.57
536314,Pencarn Farm,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
536314,Pencarn Farm,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,41.23
536314,Pencarn Farm,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,41.9
536314,Pencarn Farm,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,37.36
536314,Pencarn Farm,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,82.2
536314,Pencarn Farm,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
536314,Pencarn Farm,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
536314,Pencarn Farm,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
536314,Pencarn Farm,2024-01-21T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.2
536314,Pencarn Farm,2024-01-21T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.79
536314,Pencarn Farm,2024-01-21T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.94
536314,Pencarn Farm,2024-01-21T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.06
536314,Pencarn Farm,2024-01-21T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.68
536314,Pencarn Farm,2024-01-21T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.48
536314,Pencarn Farm,2024-01-21T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,22.4
536314,Pencarn Farm,2024-01-21T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.2
536314,Pencarn Farm,2024-01-21T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.1
536314,Pencarn Farm,2024-01-21T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.3
536314,Pencarn Farm,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
536314,Pencarn Farm,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
536314,Pencarn Farm,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
536314,Pencarn Farm,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.16
536314,Pencarn Farm,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.37
536314,Pencarn Farm,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.71
536314,Pencarn Farm,2024-01-21T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
536314,Pencarn Farm,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
536314,Pencarn Farm,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.4
536314,Pencarn Farm,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.3
536314,Pencarn Farm,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
536314,Pencarn Farm,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.21
536314,Pencarn Farm,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.97
536314,Pencarn Farm,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.62
536314,Pencarn Farm,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.28
536314,Pencarn Farm,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.97
536314,Pencarn Farm,2024-01-21T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
536314,Pencarn Farm,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
536314,Pencarn Farm,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
536314,Pencarn Farm,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.2
536314,Pencarn Farm,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.43
536314,Pencarn Farm,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.1
536314,Pencarn Farm,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
536314,Pencarn Farm,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.46
536314,Pencarn Farm,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.0
536314,Pencarn Farm,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.11
536314,Pencarn Farm,2024-01-21T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.7
536314,Pencarn Farm,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.7
536314,Pencarn Farm,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.4
536314,Pencarn Farm,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.8
536314,Pencarn Farm,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.06
536314,Pencarn Farm,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
536314,Pencarn Farm,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
536314,Pencarn Farm,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.3
536314,Pencarn Farm,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.05
536314,Pencarn Farm,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.61
536314,Pencarn Farm,2024-01-21T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.9
536314,Pencarn Farm,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.4
536314,Pencarn Farm,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
536314,Pencarn Farm,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
536314,Pencarn Farm,2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,23.5
536314,Pencarn Farm,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
536314,Pencarn Farm,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
536314,Pencarn Farm,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
536314,Pencarn Farm,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
536314,Pencarn Farm,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
536314,Pencarn Farm,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
536314,Pencarn Farm,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.42
536314,Pencarn Farm,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.63
536314,Pencarn Farm,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
536314,Pencarn Farm,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,39.6
536314,Pencarn Farm,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,40.37
536314,Pencarn Farm,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,39.88
536314,Pencarn Farm,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,79.7
536314,Pencarn Farm,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
536314,Pencarn Farm,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
536314,Pencarn Farm,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
536314,Pencarn Farm,2024-01-21T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.9
536314,Pencarn Farm,2024-01-21T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.86
536314,Pencarn Farm,2024-01-21T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.75
536314,Pencarn Farm,2024-01-21T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.37
536314,Pencarn Farm,2024-01-21T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.84
536314,Pencarn Farm,2024-01-21T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.79
536314,Pencarn Farm,2024-01-21T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,25.6
536314,Pencarn Farm,2024-01-21T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.1
536314,Pencarn Farm,2024-01-21T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.0
536314,Pencarn Farm,2024-01-21T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.1
536314,Pencarn Farm,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
536314,Pencarn Farm,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
536314,Pencarn Farm,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
536314,Pencarn Farm,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.13
536314,Pencarn Farm,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.4
536314,Pencarn Farm,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.25
536314,Pencarn Farm,2024-01-21T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
536314,Pencarn Farm,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
536314,Pencarn Farm,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.5
536314,Pencarn Farm,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.4
536314,Pencarn Farm,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
536314,Pencarn Farm,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.89
536314,Pencarn Farm,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.19
536314,Pencarn Farm,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.46
536314,Pencarn Farm,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.54
536314,Pencarn Farm,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.39
536314,Pencarn Farm,2024-01-21T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
536314,Pencarn Farm,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.7
536314,Pencarn Farm,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.4
536314,Pencarn Farm,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.1
536314,Pencarn Farm,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.41
536314,Pencarn Farm,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.88
536314,Pencarn Farm,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
536314,Pencarn Farm,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.01
536314,Pencarn Farm,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.76
536314,Pencarn Farm,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.03
536314,Pencarn Farm,2024-01-21T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.1
536314,Pencarn Farm,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.1
536314,Pencarn Farm,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.4
536314,Pencarn Farm,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.3
536314,Pencarn Farm,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.13
536314,Pencarn Farm,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
536314,Pencarn Farm,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
536314,Pencarn Farm,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.67
536314,Pencarn Farm,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.4
536314,Pencarn Farm,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.64
536314,Pencarn Farm,2024-01-21T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
536314,Pencarn Farm,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.9
536314,Pencarn Farm,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.9
536314,Pencarn Farm,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
536314,Pencarn Farm,2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,23.7
536314,Pencarn Farm,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
536314,Pencarn Farm,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
536314,Pencarn Farm,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
536314,Pencarn Farm,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
536314,Pencarn Farm,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
536314,Pencarn Farm,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
536314,Pencarn Farm,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.29
536314,Pencarn Farm,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
536314,Pencarn Farm,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
536314,Pencarn Farm,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,38.64
536314,Pencarn Farm,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,46.94
536314,Pencarn Farm,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,37.1
536314,Pencarn Farm,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,94.9
536314,Pencarn Farm,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
536314,Pencarn Farm,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
536314,Pencarn Farm,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
536314,Pencarn Farm,2024-01-21T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.92
536314,Pencarn Farm,2024-01-21T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.15
536314,Pencarn Farm,2024-01-21T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.84
536314,Pencarn Farm,2024-01-21T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.57
536314,Pencarn Farm,2024-01-21T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,12.26
536314,Pencarn Farm,2024-01-21T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.34
536314,Pencarn Farm,2024-01-21T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,29.4
536314,Pencarn Farm,2024-01-21T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.3
536314,Pencarn Farm,2024-01-21T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.4
536314,Pencarn Farm,2024-01-21T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.0
536314,Pencarn Farm,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
536314,Pencarn Farm,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
536314,Pencarn Farm,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
536314,Pencarn Farm,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.18
536314,Pencarn Farm,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.43
536314,Pencarn Farm,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.56
536314,Pencarn Farm,2024-01-21T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
536314,Pencarn Farm,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
536314,Pencarn Farm,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
536314,Pencarn Farm,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.4
536314,Pencarn Farm,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
536314,Pencarn Farm,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.05
536314,Pencarn Farm,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.05
536314,Pencarn Farm,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.21
536314,Pencarn Farm,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.66
536314,Pencarn Farm,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.22
536314,Pencarn Farm,2024-01-21T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
536314,Pencarn Farm,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
536314,Pencarn Farm,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.2
536314,Pencarn Farm,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.3
536314,Pencarn Farm,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.02
536314,Pencarn Farm,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.12
536314,Pencarn Farm,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.51
536314,Pencarn Farm,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.24
536314,Pencarn Farm,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.52
536314,Pencarn Farm,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.78
536314,Pencarn Farm,2024-01-21T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.9
536314,Pencarn Farm,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.9
536314,Pencarn Farm,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.1
536314,Pencarn Farm,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.6
536314,Pencarn Farm,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.91
536314,Pencarn Farm,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
536314,Pencarn Farm,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
536314,Pencarn Farm,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.83
536314,Pencarn Farm,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.32
536314,Pencarn Farm,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.27
536314,Pencarn Farm,2024-01-21T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.6
536314,Pencarn Farm,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.8
536314,Pencarn Farm,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
536314,Pencarn Farm,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
536314,Pencarn Farm,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,23.8
536314,Pencarn Farm,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
536314,Pencarn Farm,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
536314,Pencarn Farm,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
536314,Pencarn Farm,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
536314,Pencarn Farm,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
536314,Pencarn Farm,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
536314,Pencarn Farm,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.78
536314,Pencarn Farm,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
536314,Pencarn Farm,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
536314,Pencarn Farm,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,41.03
536314,Pencarn Farm,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,46.18
536314,Pencarn Farm,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,32.17
536314,Pencarn Farm,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,100.3
536314,Pencarn Farm,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
536314,Pencarn Farm,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.6
536314,Pencarn Farm,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
536314,Pencarn Farm,2024-01-21T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.0
536314,Pencarn Farm,2024-01-21T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.44
536314,Pencarn Farm,2024-01-21T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.08
536314,Pencarn Farm,2024-01-21T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.44
536314,Pencarn Farm,2024-01-21T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.32
536314,Pencarn Farm,2024-01-21T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.01
536314,Pencarn Farm,2024-01-21T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,24.4
536314,Pencarn Farm,2024-01-21T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.8
536314,Pencarn Farm,2024-01-21T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.7
536314,Pencarn Farm,2024-01-21T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.2
536314,Pencarn Farm,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
536314,Pencarn Farm,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
536314,Pencarn Farm,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
536314,Pencarn Farm,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.19
536314,Pencarn Farm,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.41
536314,Pencarn Farm,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.46
536314,Pencarn Farm,2024-01-21T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
536314,Pencarn Farm,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
536314,Pencarn Farm,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.5
536314,Pencarn Farm,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
536314,Pencarn Farm,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
536314,Pencarn Farm,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.11
536314,Pencarn Farm,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.48
536314,Pencarn Farm,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.82
536314,Pencarn Farm,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.99
536314,Pencarn Farm,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.96
536314,Pencarn Farm,2024-01-21T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
536314,Pencarn Farm,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
536314,Pencarn Farm,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.4
536314,Pencarn Farm,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.1
536314,Pencarn Farm,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.89
536314,Pencarn Farm,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.42
536314,Pencarn Farm,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.94
536314,Pencarn Farm,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.31
536314,Pencarn Farm,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.52
536314,Pencarn Farm,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.18
536314,Pencarn Farm,2024-01-21T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
536314,Pencarn Farm,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.7
536314,Pencarn Farm,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.2
536314,Pencarn Farm,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.5
536314,Pencarn Farm,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.02
536314,Pencarn Farm,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
536314,Pencarn Farm,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
536314,Pencarn Farm,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.27
536314,Pencarn Farm,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.75
536314,Pencarn Farm,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.35
536314,Pencarn Farm,2024-01-21T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.6
536314,Pencarn Farm,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.4
536314,Pencarn Farm,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
536314,Pencarn Farm,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
536314,Pencarn Farm,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,24.0
536314,Pencarn Farm,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
536314,Pencarn Farm,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
536314,Pencarn Farm,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
536314,Pencarn Farm,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
536314,Pencarn Farm,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
536314,Pencarn Farm,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
536314,Pencarn Farm,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.85
536314,Pencarn Farm,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.89
536314,Pencarn Farm,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
536314,Pencarn Farm,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,44.03
536314,Pencarn Farm,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,48.98
536314,Pencarn Farm,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,32.97
536314,Pencarn Farm,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,102.9
536314,Pencarn Farm,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
536314,Pencarn Farm,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.1
536314,Pencarn Farm,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
536314,Pencarn Farm,2024-01-21T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.62
536314,Pencarn Farm,2024-01-21T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.69
536314,Pencarn Farm,2024-01-21T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.32
536314,Pencarn Farm,2024-01-21T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.9
536314,Pencarn Farm,2024-01-21T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.3
536314,Pencarn Farm,2024-01-21T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.66
536314,Pencarn Farm,2024-01-21T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,22.6
536314,Pencarn Farm,2024-01-21T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.2
536314,Pencarn Farm,2024-01-21T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.6
536314,Pencarn Farm,2024-01-21T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.1
536314,Pencarn Farm,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
536314,Pencarn Farm,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.13
536314,Pencarn Farm,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
536314,Pencarn Farm,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.19
536314,Pencarn Farm,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.42
536314,Pencarn Farm,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.41
536314,Pencarn Farm,2024-01-21T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
536314,Pencarn Farm,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
536314,Pencarn Farm,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.5
536314,Pencarn Farm,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
536314,Pencarn Farm,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
536314,Pencarn Farm,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.04
536314,Pencarn Farm,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.71
536314,Pencarn Farm,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.86
536314,Pencarn Farm,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.04
536314,Pencarn Farm,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.26
536314,Pencarn Farm,2024-01-21T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
536314,Pencarn Farm,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
536314,Pencarn Farm,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.7
536314,Pencarn Farm,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
536314,Pencarn Farm,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.05
536314,Pencarn Farm,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.51
536314,Pencarn Farm,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.73
536314,Pencarn Farm,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.95
536314,Pencarn Farm,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.84
536314,Pencarn Farm,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.52
536314,Pencarn Farm,2024-01-21T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.2
536314,Pencarn Farm,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.6
536314,Pencarn Farm,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.0
536314,Pencarn Farm,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.4
536314,Pencarn Farm,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.77
536314,Pencarn Farm,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
536314,Pencarn Farm,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
536314,Pencarn Farm,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.24
536314,Pencarn Farm,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.55
536314,Pencarn Farm,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.26
536314,Pencarn Farm,2024-01-21T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.6
536314,Pencarn Farm,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.4
536314,Pencarn Farm,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
536314,Pencarn Farm,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
536314,Pencarn Farm,2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,24.3
536314,Pencarn Farm,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
536314,Pencarn Farm,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
536314,Pencarn Farm,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
536314,Pencarn Farm,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
536314,Pencarn Farm,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
536314,Pencarn Farm,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
536314,Pencarn Farm,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.21
536314,Pencarn Farm,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.07
536314,Pencarn Farm,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.66
536314,Pencarn Farm,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,42.14
536314,Pencarn Farm,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,49.14
536314,Pencarn Farm,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,30.11
536314,Pencarn Farm,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,108.2
536314,Pencarn Farm,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
536314,Pencarn Farm,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
536314,Pencarn Farm,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
536314,Pencarn Farm,2024-01-22T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.27
536314,Pencarn Farm,2024-01-22T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.98
536314,Pencarn Farm,2024-01-22T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.16
536314,Pencarn Farm,2024-01-22T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.72
536314,Pencarn Farm,2024-01-22T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.29
536314,Pencarn Farm,2024-01-22T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.27
536314,Pencarn Farm,2024-01-22T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,23.3
536314,Pencarn Farm,2024-01-22T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.0
536314,Pencarn Farm,2024-01-22T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.1
536314,Pencarn Farm,2024-01-22T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.5
536314,Pencarn Farm,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
536314,Pencarn Farm,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
536314,Pencarn Farm,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
536314,Pencarn Farm,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
536314,Pencarn Farm,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
536314,Pencarn Farm,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.62
536314,Pencarn Farm,2024-01-22T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
536314,Pencarn Farm,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
536314,Pencarn Farm,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
536314,Pencarn Farm,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.2
536314,Pencarn Farm,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.83
536314,Pencarn Farm,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.08
536314,Pencarn Farm,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.68
536314,Pencarn Farm,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.2
536314,Pencarn Farm,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.93
536314,Pencarn Farm,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.14
536314,Pencarn Farm,2024-01-22T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
536314,Pencarn Farm,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
536314,Pencarn Farm,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
536314,Pencarn Farm,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.9
536314,Pencarn Farm,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.4
536314,Pencarn Farm,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.34
536314,Pencarn Farm,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.8
536314,Pencarn Farm,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.86
536314,Pencarn Farm,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.52
536314,Pencarn Farm,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.15
536314,Pencarn Farm,2024-01-22T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
536314,Pencarn Farm,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.1
536314,Pencarn Farm,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.6
536314,Pencarn Farm,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.5
536314,Pencarn Farm,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.95
536314,Pencarn Farm,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
536314,Pencarn Farm,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
536314,Pencarn Farm,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.4
536314,Pencarn Farm,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.5
536314,Pencarn Farm,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.12
536314,Pencarn Farm,2024-01-22T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
536314,Pencarn Farm,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
536314,Pencarn Farm,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
536314,Pencarn Farm,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
536314,Pencarn Farm,2024-01-22T23:50:00.000+00:00,transformer,,Temperature,C,24.7
536314,Pencarn Farm,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
536314,Pencarn Farm,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
536314,Pencarn Farm,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
536314,Pencarn Farm,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
536314,Pencarn Farm,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
536314,Pencarn Farm,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
536314,Pencarn Farm,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.58
536314,Pencarn Farm,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.94
536314,Pencarn Farm,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.13
536314,Pencarn Farm,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,28.28
536314,Pencarn Farm,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,40.36
536314,Pencarn Farm,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,32.3
536314,Pencarn Farm,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,92.2
536314,Pencarn Farm,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
536314,Pencarn Farm,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
536314,Pencarn Farm,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
536314,Pencarn Farm,2024-01-22T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.64
536314,Pencarn Farm,2024-01-22T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.28
536314,Pencarn Farm,2024-01-22T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.86
536314,Pencarn Farm,2024-01-22T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,11.84
536314,Pencarn Farm,2024-01-22T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.94
536314,Pencarn Farm,2024-01-22T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,14.2
536314,Pencarn Farm,2024-01-22T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,29.9
536314,Pencarn Farm,2024-01-22T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.4
536314,Pencarn Farm,2024-01-22T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.7
536314,Pencarn Farm,2024-01-22T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.4
536314,Pencarn Farm,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
536314,Pencarn Farm,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
536314,Pencarn Farm,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
536314,Pencarn Farm,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.11
536314,Pencarn Farm,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
536314,Pencarn Farm,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.68
536314,Pencarn Farm,2024-01-22T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
536314,Pencarn Farm,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
536314,Pencarn Farm,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
536314,Pencarn Farm,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.3
536314,Pencarn Farm,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.83
536314,Pencarn Farm,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.05
536314,Pencarn Farm,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.34
536314,Pencarn Farm,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.15
536314,Pencarn Farm,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.87
536314,Pencarn Farm,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.79
536314,Pencarn Farm,2024-01-22T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
536314,Pencarn Farm,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
536314,Pencarn Farm,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.6
536314,Pencarn Farm,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.8
536314,Pencarn Farm,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.49
536314,Pencarn Farm,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.69
536314,Pencarn Farm,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.2
536314,Pencarn Farm,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.63
536314,Pencarn Farm,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.29
536314,Pencarn Farm,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.84
536314,Pencarn Farm,2024-01-22T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
536314,Pencarn Farm,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.6
536314,Pencarn Farm,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.2
536314,Pencarn Farm,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.9
536314,Pencarn Farm,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.0
536314,Pencarn Farm,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
536314,Pencarn Farm,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
536314,Pencarn Farm,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.71
536314,Pencarn Farm,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.24
536314,Pencarn Farm,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.67
536314,Pencarn Farm,2024-01-22T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
536314,Pencarn Farm,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
536314,Pencarn Farm,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.5
536314,Pencarn Farm,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
536314,Pencarn Farm,2024-01-22T23:40:00.000+00:00,transformer,,Temperature,C,24.9
536314,Pencarn Farm,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
536314,Pencarn Farm,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
536314,Pencarn Farm,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
536314,Pencarn Farm,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
536314,Pencarn Farm,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
536314,Pencarn Farm,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
536314,Pencarn Farm,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.08
536314,Pencarn Farm,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.59
536314,Pencarn Farm,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.63
536314,Pencarn Farm,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,33.44
536314,Pencarn Farm,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,39.45
536314,Pencarn Farm,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,40.18
536314,Pencarn Farm,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,87.5
536314,Pencarn Farm,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
536314,Pencarn Farm,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
536314,Pencarn Farm,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
536314,Pencarn Farm,2024-01-22T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.56
536314,Pencarn Farm,2024-01-22T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.64
536314,Pencarn Farm,2024-01-22T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.86
536314,Pencarn Farm,2024-01-22T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,12.62
536314,Pencarn Farm,2024-01-22T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.62
536314,Pencarn Farm,2024-01-22T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,15.31
536314,Pencarn Farm,2024-01-22T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,38.7
536314,Pencarn Farm,2024-01-22T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.5
536314,Pencarn Farm,2024-01-22T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.8
536314,Pencarn Farm,2024-01-22T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,65.6
536314,Pencarn Farm,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
