Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536314,Pencarn Farm,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
536314,Pencarn Farm,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
536314,Pencarn Farm,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.12
536314,Pencarn Farm,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
536314,Pencarn Farm,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.04
536314,Pencarn Farm,2024-01-22T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
536314,Pencarn Farm,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
536314,Pencarn Farm,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.6
536314,Pencarn Farm,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
536314,Pencarn Farm,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
536314,Pencarn Farm,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.1
536314,Pencarn Farm,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.13
536314,Pencarn Farm,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.35
536314,Pencarn Farm,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.03
536314,Pencarn Farm,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.47
536314,Pencarn Farm,2024-01-22T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
536314,Pencarn Farm,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
536314,Pencarn Farm,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
536314,Pencarn Farm,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.2
536314,Pencarn Farm,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.51
536314,Pencarn Farm,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.19
536314,Pencarn Farm,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.04
536314,Pencarn Farm,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.56
536314,Pencarn Farm,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.04
536314,Pencarn Farm,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.91
536314,Pencarn Farm,2024-01-22T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
536314,Pencarn Farm,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.6
536314,Pencarn Farm,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.6
536314,Pencarn Farm,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.8
536314,Pencarn Farm,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.92
536314,Pencarn Farm,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
536314,Pencarn Farm,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
536314,Pencarn Farm,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.43
536314,Pencarn Farm,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.82
536314,Pencarn Farm,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.09
536314,Pencarn Farm,2024-01-22T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
536314,Pencarn Farm,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
536314,Pencarn Farm,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
536314,Pencarn Farm,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
536314,Pencarn Farm,2024-01-22T23:30:00.000+00:00,transformer,,Temperature,C,25.1
536314,Pencarn Farm,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
536314,Pencarn Farm,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
536314,Pencarn Farm,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
536314,Pencarn Farm,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
536314,Pencarn Farm,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
536314,Pencarn Farm,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
536314,Pencarn Farm,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.73
536314,Pencarn Farm,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.62
536314,Pencarn Farm,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
536314,Pencarn Farm,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,38.08
536314,Pencarn Farm,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,33.61
536314,Pencarn Farm,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,44.82
536314,Pencarn Farm,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,91.6
536314,Pencarn Farm,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
536314,Pencarn Farm,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
536314,Pencarn Farm,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
536314,Pencarn Farm,2024-01-22T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.35
536314,Pencarn Farm,2024-01-22T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.45
536314,Pencarn Farm,2024-01-22T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.06
536314,Pencarn Farm,2024-01-22T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.56
536314,Pencarn Farm,2024-01-22T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.57
536314,Pencarn Farm,2024-01-22T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.13
536314,Pencarn Farm,2024-01-22T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,29.1
536314,Pencarn Farm,2024-01-22T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.1
536314,Pencarn Farm,2024-01-22T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.6
536314,Pencarn Farm,2024-01-22T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.7
536314,Pencarn Farm,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
536314,Pencarn Farm,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
536314,Pencarn Farm,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
536314,Pencarn Farm,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
536314,Pencarn Farm,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
536314,Pencarn Farm,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.5
536314,Pencarn Farm,2024-01-22T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
536314,Pencarn Farm,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
536314,Pencarn Farm,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.9
536314,Pencarn Farm,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.1
536314,Pencarn Farm,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
536314,Pencarn Farm,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.33
536314,Pencarn Farm,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.6
536314,Pencarn Farm,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.93
536314,Pencarn Farm,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.64
536314,Pencarn Farm,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.33
536314,Pencarn Farm,2024-01-22T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
536314,Pencarn Farm,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
536314,Pencarn Farm,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
536314,Pencarn Farm,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.3
536314,Pencarn Farm,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.57
536314,Pencarn Farm,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.58
536314,Pencarn Farm,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.51
536314,Pencarn Farm,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.84
536314,Pencarn Farm,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.11
536314,Pencarn Farm,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.88
536314,Pencarn Farm,2024-01-22T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
536314,Pencarn Farm,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.3
536314,Pencarn Farm,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.8
536314,Pencarn Farm,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.8
536314,Pencarn Farm,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
536314,Pencarn Farm,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
536314,Pencarn Farm,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
536314,Pencarn Farm,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.23
536314,Pencarn Farm,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.39
536314,Pencarn Farm,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.41
536314,Pencarn Farm,2024-01-22T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
536314,Pencarn Farm,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.5
536314,Pencarn Farm,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
536314,Pencarn Farm,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
536314,Pencarn Farm,2024-01-22T23:20:00.000+00:00,transformer,,Temperature,C,25.3
536314,Pencarn Farm,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
536314,Pencarn Farm,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
536314,Pencarn Farm,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
536314,Pencarn Farm,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
536314,Pencarn Farm,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
536314,Pencarn Farm,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
536314,Pencarn Farm,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.35
536314,Pencarn Farm,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.92
536314,Pencarn Farm,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.48
536314,Pencarn Farm,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,35.6
536314,Pencarn Farm,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,37.82
536314,Pencarn Farm,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,42.25
536314,Pencarn Farm,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,90.7
536314,Pencarn Farm,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
536314,Pencarn Farm,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
536314,Pencarn Farm,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
536314,Pencarn Farm,2024-01-22T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.14
536314,Pencarn Farm,2024-01-22T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.36
536314,Pencarn Farm,2024-01-22T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.1
536314,Pencarn Farm,2024-01-22T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.62
536314,Pencarn Farm,2024-01-22T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.87
536314,Pencarn Farm,2024-01-22T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.48
536314,Pencarn Farm,2024-01-22T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,27.1
536314,Pencarn Farm,2024-01-22T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.9
536314,Pencarn Farm,2024-01-22T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.5
536314,Pencarn Farm,2024-01-22T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.9
536314,Pencarn Farm,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
536314,Pencarn Farm,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
536314,Pencarn Farm,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
536314,Pencarn Farm,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
536314,Pencarn Farm,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
536314,Pencarn Farm,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.12
536314,Pencarn Farm,2024-01-22T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
536314,Pencarn Farm,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
536314,Pencarn Farm,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.9
536314,Pencarn Farm,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
536314,Pencarn Farm,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
536314,Pencarn Farm,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.61
536314,Pencarn Farm,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.64
536314,Pencarn Farm,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.83
536314,Pencarn Farm,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.49
536314,Pencarn Farm,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.2
536314,Pencarn Farm,2024-01-22T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
536314,Pencarn Farm,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
536314,Pencarn Farm,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.0
536314,Pencarn Farm,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.7
536314,Pencarn Farm,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.71
536314,Pencarn Farm,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.22
536314,Pencarn Farm,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.43
536314,Pencarn Farm,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.4
536314,Pencarn Farm,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.74
536314,Pencarn Farm,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.75
536314,Pencarn Farm,2024-01-22T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
536314,Pencarn Farm,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.7
536314,Pencarn Farm,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.6
536314,Pencarn Farm,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.5
536314,Pencarn Farm,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.87
536314,Pencarn Farm,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
536314,Pencarn Farm,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
536314,Pencarn Farm,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.34
536314,Pencarn Farm,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.85
536314,Pencarn Farm,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.88
536314,Pencarn Farm,2024-01-22T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
536314,Pencarn Farm,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
536314,Pencarn Farm,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.7
536314,Pencarn Farm,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
536314,Pencarn Farm,2024-01-22T23:10:00.000+00:00,transformer,,Temperature,C,25.5
536314,Pencarn Farm,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
536314,Pencarn Farm,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
536314,Pencarn Farm,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
536314,Pencarn Farm,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
536314,Pencarn Farm,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
536314,Pencarn Farm,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
536314,Pencarn Farm,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.34
536314,Pencarn Farm,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
536314,Pencarn Farm,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.59
536314,Pencarn Farm,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,36.24
536314,Pencarn Farm,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,41.05
536314,Pencarn Farm,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,44.42
536314,Pencarn Farm,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,92.9
536314,Pencarn Farm,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
536314,Pencarn Farm,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
536314,Pencarn Farm,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
536314,Pencarn Farm,2024-01-22T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.27
536314,Pencarn Farm,2024-01-22T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.55
536314,Pencarn Farm,2024-01-22T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.21
536314,Pencarn Farm,2024-01-22T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,9.25
536314,Pencarn Farm,2024-01-22T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.28
536314,Pencarn Farm,2024-01-22T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.57
536314,Pencarn Farm,2024-01-22T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,25.9
536314,Pencarn Farm,2024-01-22T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.8
536314,Pencarn Farm,2024-01-22T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.6
536314,Pencarn Farm,2024-01-22T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.5
536314,Pencarn Farm,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
536314,Pencarn Farm,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
536314,Pencarn Farm,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
536314,Pencarn Farm,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
536314,Pencarn Farm,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
536314,Pencarn Farm,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.67
536314,Pencarn Farm,2024-01-22T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
536314,Pencarn Farm,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.7
536314,Pencarn Farm,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
536314,Pencarn Farm,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.4
536314,Pencarn Farm,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
536314,Pencarn Farm,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.57
536314,Pencarn Farm,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.51
536314,Pencarn Farm,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.39
536314,Pencarn Farm,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.71
536314,Pencarn Farm,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.07
536314,Pencarn Farm,2024-01-22T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
536314,Pencarn Farm,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
536314,Pencarn Farm,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.8
536314,Pencarn Farm,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.3
536314,Pencarn Farm,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.31
536314,Pencarn Farm,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.75
536314,Pencarn Farm,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.67
536314,Pencarn Farm,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.52
536314,Pencarn Farm,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.49
536314,Pencarn Farm,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.85
536314,Pencarn Farm,2024-01-22T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.3
536314,Pencarn Farm,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.4
536314,Pencarn Farm,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.3
536314,Pencarn Farm,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.9
536314,Pencarn Farm,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.8
536314,Pencarn Farm,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
536314,Pencarn Farm,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.4
536314,Pencarn Farm,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.69
536314,Pencarn Farm,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.41
536314,Pencarn Farm,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.83
536314,Pencarn Farm,2024-01-22T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
536314,Pencarn Farm,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
536314,Pencarn Farm,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.5
536314,Pencarn Farm,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
536314,Pencarn Farm,2024-01-22T23:00:00.000+00:00,transformer,,Temperature,C,25.7
536314,Pencarn Farm,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
536314,Pencarn Farm,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
536314,Pencarn Farm,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
536314,Pencarn Farm,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
536314,Pencarn Farm,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
536314,Pencarn Farm,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
536314,Pencarn Farm,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.02
536314,Pencarn Farm,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.88
536314,Pencarn Farm,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.12
536314,Pencarn Farm,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,32.91
536314,Pencarn Farm,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,46.01
536314,Pencarn Farm,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,40.99
536314,Pencarn Farm,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,104.4
536314,Pencarn Farm,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
536314,Pencarn Farm,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
536314,Pencarn Farm,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
536314,Pencarn Farm,2024-01-22T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.63
536314,Pencarn Farm,2024-01-22T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.52
536314,Pencarn Farm,2024-01-22T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.94
536314,Pencarn Farm,2024-01-22T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.64
536314,Pencarn Farm,2024-01-22T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.08
536314,Pencarn Farm,2024-01-22T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.14
536314,Pencarn Farm,2024-01-22T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,25.9
536314,Pencarn Farm,2024-01-22T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.7
536314,Pencarn Farm,2024-01-22T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.9
536314,Pencarn Farm,2024-01-22T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.6
536314,Pencarn Farm,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
536314,Pencarn Farm,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
536314,Pencarn Farm,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
536314,Pencarn Farm,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
536314,Pencarn Farm,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
536314,Pencarn Farm,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.67
536314,Pencarn Farm,2024-01-22T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
536314,Pencarn Farm,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
536314,Pencarn Farm,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.1
536314,Pencarn Farm,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.6
536314,Pencarn Farm,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
536314,Pencarn Farm,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.36
536314,Pencarn Farm,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.39
536314,Pencarn Farm,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.24
536314,Pencarn Farm,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.36
536314,Pencarn Farm,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.25
536314,Pencarn Farm,2024-01-22T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
536314,Pencarn Farm,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
536314,Pencarn Farm,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.2
536314,Pencarn Farm,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.9
536314,Pencarn Farm,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.79
536314,Pencarn Farm,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.0
536314,Pencarn Farm,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
536314,Pencarn Farm,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.25
536314,Pencarn Farm,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.54
536314,Pencarn Farm,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.69
536314,Pencarn Farm,2024-01-22T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.8
536314,Pencarn Farm,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.0
536314,Pencarn Farm,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.8
536314,Pencarn Farm,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.2
536314,Pencarn Farm,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.95
536314,Pencarn Farm,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
536314,Pencarn Farm,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.42
536314,Pencarn Farm,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.99
536314,Pencarn Farm,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.53
536314,Pencarn Farm,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.74
536314,Pencarn Farm,2024-01-22T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
536314,Pencarn Farm,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
536314,Pencarn Farm,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.8
536314,Pencarn Farm,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
536314,Pencarn Farm,2024-01-22T22:50:00.000+00:00,transformer,,Temperature,C,25.8
536314,Pencarn Farm,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
536314,Pencarn Farm,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
536314,Pencarn Farm,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
536314,Pencarn Farm,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
536314,Pencarn Farm,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
536314,Pencarn Farm,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
536314,Pencarn Farm,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.98
536314,Pencarn Farm,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
536314,Pencarn Farm,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.45
536314,Pencarn Farm,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,34.18
536314,Pencarn Farm,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,51.63
536314,Pencarn Farm,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,47.5
536314,Pencarn Farm,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,115.9
536314,Pencarn Farm,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
536314,Pencarn Farm,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.1
536314,Pencarn Farm,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
536314,Pencarn Farm,2024-01-22T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.66
536314,Pencarn Farm,2024-01-22T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.79
536314,Pencarn Farm,2024-01-22T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.03
536314,Pencarn Farm,2024-01-22T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,11.9
536314,Pencarn Farm,2024-01-22T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.39
536314,Pencarn Farm,2024-01-22T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.37
536314,Pencarn Farm,2024-01-22T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,28.2
536314,Pencarn Farm,2024-01-22T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.6
536314,Pencarn Farm,2024-01-22T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.1
536314,Pencarn Farm,2024-01-22T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.2
536314,Pencarn Farm,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
536314,Pencarn Farm,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
536314,Pencarn Farm,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
536314,Pencarn Farm,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
536314,Pencarn Farm,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
536314,Pencarn Farm,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.61
536314,Pencarn Farm,2024-01-22T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
536314,Pencarn Farm,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
536314,Pencarn Farm,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.0
536314,Pencarn Farm,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.6
536314,Pencarn Farm,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
536314,Pencarn Farm,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.35
536314,Pencarn Farm,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.85
536314,Pencarn Farm,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.65
536314,Pencarn Farm,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.95
536314,Pencarn Farm,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.69
536314,Pencarn Farm,2024-01-22T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
536314,Pencarn Farm,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.3
536314,Pencarn Farm,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.7
536314,Pencarn Farm,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.2
536314,Pencarn Farm,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.78
536314,Pencarn Farm,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.7
536314,Pencarn Farm,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.52
536314,Pencarn Farm,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.31
536314,Pencarn Farm,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.64
536314,Pencarn Farm,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.24
536314,Pencarn Farm,2024-01-22T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
536314,Pencarn Farm,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.1
536314,Pencarn Farm,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.1
536314,Pencarn Farm,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.7
536314,Pencarn Farm,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.15
536314,Pencarn Farm,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
536314,Pencarn Farm,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.37
536314,Pencarn Farm,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.82
536314,Pencarn Farm,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.55
536314,Pencarn Farm,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.07
536314,Pencarn Farm,2024-01-22T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
536314,Pencarn Farm,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
536314,Pencarn Farm,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.4
536314,Pencarn Farm,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
536314,Pencarn Farm,2024-01-22T22:40:00.000+00:00,transformer,,Temperature,C,26.0
536314,Pencarn Farm,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
536314,Pencarn Farm,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
536314,Pencarn Farm,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
536314,Pencarn Farm,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
536314,Pencarn Farm,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
536314,Pencarn Farm,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
536314,Pencarn Farm,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.05
536314,Pencarn Farm,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.83
536314,Pencarn Farm,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.28
536314,Pencarn Farm,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,39.72
536314,Pencarn Farm,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,48.64
536314,Pencarn Farm,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,45.98
536314,Pencarn Farm,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,109.5
536314,Pencarn Farm,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
536314,Pencarn Farm,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.1
536314,Pencarn Farm,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
536314,Pencarn Farm,2024-01-22T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.76
536314,Pencarn Farm,2024-01-22T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.04
536314,Pencarn Farm,2024-01-22T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.87
536314,Pencarn Farm,2024-01-22T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,10.18
536314,Pencarn Farm,2024-01-22T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.75
536314,Pencarn Farm,2024-01-22T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,17.06
536314,Pencarn Farm,2024-01-22T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,38.4
536314,Pencarn Farm,2024-01-22T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.1
536314,Pencarn Farm,2024-01-22T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.0
536314,Pencarn Farm,2024-01-22T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.0
536314,Pencarn Farm,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
536314,Pencarn Farm,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
536314,Pencarn Farm,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
536314,Pencarn Farm,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
536314,Pencarn Farm,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
536314,Pencarn Farm,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.57
536314,Pencarn Farm,2024-01-22T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
536314,Pencarn Farm,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
536314,Pencarn Farm,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.1
536314,Pencarn Farm,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.2
536314,Pencarn Farm,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
536314,Pencarn Farm,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.19
536314,Pencarn Farm,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.73
536314,Pencarn Farm,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.82
536314,Pencarn Farm,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.67
536314,Pencarn Farm,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.97
536314,Pencarn Farm,2024-01-22T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
536314,Pencarn Farm,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.4
536314,Pencarn Farm,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.2
536314,Pencarn Farm,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.3
536314,Pencarn Farm,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.85
536314,Pencarn Farm,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.83
536314,Pencarn Farm,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.93
536314,Pencarn Farm,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.66
536314,Pencarn Farm,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.05
536314,Pencarn Farm,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.22
536314,Pencarn Farm,2024-01-22T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
536314,Pencarn Farm,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.9
536314,Pencarn Farm,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.9
536314,Pencarn Farm,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.1
536314,Pencarn Farm,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.15
536314,Pencarn Farm,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
536314,Pencarn Farm,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.44
536314,Pencarn Farm,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.42
536314,Pencarn Farm,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.6
536314,Pencarn Farm,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.44
536314,Pencarn Farm,2024-01-22T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
536314,Pencarn Farm,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
536314,Pencarn Farm,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.2
536314,Pencarn Farm,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
536314,Pencarn Farm,2024-01-22T22:30:00.000+00:00,transformer,,Temperature,C,26.2
536314,Pencarn Farm,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
536314,Pencarn Farm,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
536314,Pencarn Farm,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
536314,Pencarn Farm,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
536314,Pencarn Farm,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
536314,Pencarn Farm,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
536314,Pencarn Farm,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.44
536314,Pencarn Farm,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.13
536314,Pencarn Farm,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.35
536314,Pencarn Farm,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,40.1
536314,Pencarn Farm,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,46.18
536314,Pencarn Farm,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,51.26
536314,Pencarn Farm,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,108.9
536314,Pencarn Farm,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
536314,Pencarn Farm,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
536314,Pencarn Farm,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
536314,Pencarn Farm,2024-01-22T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.59
536314,Pencarn Farm,2024-01-22T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.51
536314,Pencarn Farm,2024-01-22T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.82
536314,Pencarn Farm,2024-01-22T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.39
536314,Pencarn Farm,2024-01-22T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,12.75
536314,Pencarn Farm,2024-01-22T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,12.9
536314,Pencarn Farm,2024-01-22T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,29.0
536314,Pencarn Farm,2024-01-22T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.4
536314,Pencarn Farm,2024-01-22T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.0
536314,Pencarn Farm,2024-01-22T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.4
536314,Pencarn Farm,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
536314,Pencarn Farm,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
536314,Pencarn Farm,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
536314,Pencarn Farm,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
536314,Pencarn Farm,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
536314,Pencarn Farm,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.78
536314,Pencarn Farm,2024-01-22T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
536314,Pencarn Farm,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
536314,Pencarn Farm,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.1
536314,Pencarn Farm,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.7
536314,Pencarn Farm,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
536314,Pencarn Farm,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.35
536314,Pencarn Farm,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.44
536314,Pencarn Farm,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.14
536314,Pencarn Farm,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.29
536314,Pencarn Farm,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.06
536314,Pencarn Farm,2024-01-22T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
536314,Pencarn Farm,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.6
536314,Pencarn Farm,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.4
536314,Pencarn Farm,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.0
536314,Pencarn Farm,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.59
536314,Pencarn Farm,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.1
536314,Pencarn Farm,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.57
536314,Pencarn Farm,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.42
536314,Pencarn Farm,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.23
536314,Pencarn Farm,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.44
536314,Pencarn Farm,2024-01-22T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
536314,Pencarn Farm,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.2
536314,Pencarn Farm,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.7
536314,Pencarn Farm,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.6
536314,Pencarn Farm,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.06
536314,Pencarn Farm,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
536314,Pencarn Farm,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.32
536314,Pencarn Farm,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.56
536314,Pencarn Farm,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.1
536314,Pencarn Farm,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.29
536314,Pencarn Farm,2024-01-22T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
536314,Pencarn Farm,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
536314,Pencarn Farm,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.8
536314,Pencarn Farm,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.1
536314,Pencarn Farm,2024-01-22T22:20:00.000+00:00,transformer,,Temperature,C,26.4
536314,Pencarn Farm,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
536314,Pencarn Farm,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
536314,Pencarn Farm,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
536314,Pencarn Farm,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
536314,Pencarn Farm,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
536314,Pencarn Farm,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
536314,Pencarn Farm,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.79
536314,Pencarn Farm,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
536314,Pencarn Farm,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.39
536314,Pencarn Farm,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,41.56
536314,Pencarn Farm,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,50.49
536314,Pencarn Farm,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,50.46
536314,Pencarn Farm,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,111.1
536314,Pencarn Farm,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
536314,Pencarn Farm,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.1
536314,Pencarn Farm,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.7
536314,Pencarn Farm,2024-01-22T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.4
536314,Pencarn Farm,2024-01-22T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.64
536314,Pencarn Farm,2024-01-22T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.34
536314,Pencarn Farm,2024-01-22T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,11.13
536314,Pencarn Farm,2024-01-22T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,13.46
536314,Pencarn Farm,2024-01-22T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.27
536314,Pencarn Farm,2024-01-22T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,31.7
536314,Pencarn Farm,2024-01-22T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.4
536314,Pencarn Farm,2024-01-22T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.7
536314,Pencarn Farm,2024-01-22T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.0
536314,Pencarn Farm,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
536314,Pencarn Farm,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
536314,Pencarn Farm,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
536314,Pencarn Farm,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.14
536314,Pencarn Farm,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
536314,Pencarn Farm,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.85
536314,Pencarn Farm,2024-01-22T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
536314,Pencarn Farm,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
536314,Pencarn Farm,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.9
536314,Pencarn Farm,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.9
536314,Pencarn Farm,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
536314,Pencarn Farm,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.52
536314,Pencarn Farm,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.51
536314,Pencarn Farm,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.41
536314,Pencarn Farm,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.55
536314,Pencarn Farm,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.52
536314,Pencarn Farm,2024-01-22T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.9
536314,Pencarn Farm,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.4
536314,Pencarn Farm,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.0
536314,Pencarn Farm,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.3
