Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536314,Pencarn Farm,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.91
536314,Pencarn Farm,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.52
536314,Pencarn Farm,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.38
536314,Pencarn Farm,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.56
536314,Pencarn Farm,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.25
536314,Pencarn Farm,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.73
536314,Pencarn Farm,2024-01-22T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.5
536314,Pencarn Farm,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.7
536314,Pencarn Farm,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.4
536314,Pencarn Farm,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.7
536314,Pencarn Farm,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.19
536314,Pencarn Farm,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
536314,Pencarn Farm,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
536314,Pencarn Farm,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.85
536314,Pencarn Farm,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.02
536314,Pencarn Farm,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.56
536314,Pencarn Farm,2024-01-22T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
536314,Pencarn Farm,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
536314,Pencarn Farm,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.1
536314,Pencarn Farm,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
536314,Pencarn Farm,2024-01-22T22:10:00.000+00:00,transformer,,Temperature,C,26.5
536314,Pencarn Farm,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
536314,Pencarn Farm,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
536314,Pencarn Farm,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
536314,Pencarn Farm,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
536314,Pencarn Farm,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
536314,Pencarn Farm,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
536314,Pencarn Farm,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.06
536314,Pencarn Farm,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.84
536314,Pencarn Farm,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.48
536314,Pencarn Farm,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,38.09
536314,Pencarn Farm,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,56.41
536314,Pencarn Farm,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,46.93
536314,Pencarn Farm,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,129.2
536314,Pencarn Farm,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
536314,Pencarn Farm,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.4
536314,Pencarn Farm,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
536314,Pencarn Farm,2024-01-22T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.39
536314,Pencarn Farm,2024-01-22T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.26
536314,Pencarn Farm,2024-01-22T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.75
536314,Pencarn Farm,2024-01-22T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,12.72
536314,Pencarn Farm,2024-01-22T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.35
536314,Pencarn Farm,2024-01-22T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,11.48
536314,Pencarn Farm,2024-01-22T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,33.5
536314,Pencarn Farm,2024-01-22T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,55.1
536314,Pencarn Farm,2024-01-22T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.9
536314,Pencarn Farm,2024-01-22T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.4
536314,Pencarn Farm,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
536314,Pencarn Farm,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
536314,Pencarn Farm,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
536314,Pencarn Farm,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.12
536314,Pencarn Farm,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
536314,Pencarn Farm,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.8
536314,Pencarn Farm,2024-01-22T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
536314,Pencarn Farm,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
536314,Pencarn Farm,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.1
536314,Pencarn Farm,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
536314,Pencarn Farm,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
536314,Pencarn Farm,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.46
536314,Pencarn Farm,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.62
536314,Pencarn Farm,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.22
536314,Pencarn Farm,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.52
536314,Pencarn Farm,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.35
536314,Pencarn Farm,2024-01-22T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.4
536314,Pencarn Farm,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.6
536314,Pencarn Farm,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.7
536314,Pencarn Farm,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.2
536314,Pencarn Farm,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.71
536314,Pencarn Farm,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.4
536314,Pencarn Farm,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.06
536314,Pencarn Farm,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.91
536314,Pencarn Farm,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.51
536314,Pencarn Farm,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.53
536314,Pencarn Farm,2024-01-22T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,55.1
536314,Pencarn Farm,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.3
536314,Pencarn Farm,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.4
536314,Pencarn Farm,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.3
536314,Pencarn Farm,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.36
536314,Pencarn Farm,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
536314,Pencarn Farm,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
536314,Pencarn Farm,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.81
536314,Pencarn Farm,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.99
536314,Pencarn Farm,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.3
536314,Pencarn Farm,2024-01-22T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
536314,Pencarn Farm,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.5
536314,Pencarn Farm,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.1
536314,Pencarn Farm,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
536314,Pencarn Farm,2024-01-22T22:00:00.000+00:00,transformer,,Temperature,C,26.7
536314,Pencarn Farm,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
536314,Pencarn Farm,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
536314,Pencarn Farm,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
536314,Pencarn Farm,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
536314,Pencarn Farm,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
536314,Pencarn Farm,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
536314,Pencarn Farm,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.97
536314,Pencarn Farm,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.4
536314,Pencarn Farm,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.58
536314,Pencarn Farm,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,45.8
536314,Pencarn Farm,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,59.49
536314,Pencarn Farm,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,48.47
536314,Pencarn Farm,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,124.0
536314,Pencarn Farm,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
536314,Pencarn Farm,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,254.1
536314,Pencarn Farm,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
536314,Pencarn Farm,2024-01-22T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.86
536314,Pencarn Farm,2024-01-22T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.24
536314,Pencarn Farm,2024-01-22T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.6
536314,Pencarn Farm,2024-01-22T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,14.16
536314,Pencarn Farm,2024-01-22T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.55
536314,Pencarn Farm,2024-01-22T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,13.22
536314,Pencarn Farm,2024-01-22T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,34.6
536314,Pencarn Farm,2024-01-22T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,60.6
536314,Pencarn Farm,2024-01-22T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.8
536314,Pencarn Farm,2024-01-22T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.4
536314,Pencarn Farm,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
536314,Pencarn Farm,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
536314,Pencarn Farm,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
536314,Pencarn Farm,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.12
536314,Pencarn Farm,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
536314,Pencarn Farm,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.71
536314,Pencarn Farm,2024-01-22T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
536314,Pencarn Farm,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
536314,Pencarn Farm,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
536314,Pencarn Farm,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
536314,Pencarn Farm,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
536314,Pencarn Farm,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.69
536314,Pencarn Farm,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.42
536314,Pencarn Farm,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.41
536314,Pencarn Farm,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.43
536314,Pencarn Farm,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.76
536314,Pencarn Farm,2024-01-22T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.4
536314,Pencarn Farm,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.4
536314,Pencarn Farm,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.1
536314,Pencarn Farm,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.6
536314,Pencarn Farm,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.12
536314,Pencarn Farm,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.34
536314,Pencarn Farm,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.82
536314,Pencarn Farm,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.62
536314,Pencarn Farm,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.07
536314,Pencarn Farm,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.89
536314,Pencarn Farm,2024-01-22T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
536314,Pencarn Farm,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.5
536314,Pencarn Farm,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.1
536314,Pencarn Farm,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.0
536314,Pencarn Farm,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.37
536314,Pencarn Farm,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
536314,Pencarn Farm,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
536314,Pencarn Farm,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.01
536314,Pencarn Farm,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.49
536314,Pencarn Farm,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.41
536314,Pencarn Farm,2024-01-22T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
536314,Pencarn Farm,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.4
536314,Pencarn Farm,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
536314,Pencarn Farm,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
536314,Pencarn Farm,2024-01-22T21:50:00.000+00:00,transformer,,Temperature,C,26.9
536314,Pencarn Farm,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
536314,Pencarn Farm,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
536314,Pencarn Farm,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
536314,Pencarn Farm,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
536314,Pencarn Farm,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
536314,Pencarn Farm,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
536314,Pencarn Farm,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.17
536314,Pencarn Farm,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.75
536314,Pencarn Farm,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.98
536314,Pencarn Farm,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,49.31
536314,Pencarn Farm,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,51.65
536314,Pencarn Farm,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,55.0
536314,Pencarn Farm,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,116.7
536314,Pencarn Farm,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.6
536314,Pencarn Farm,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.5
536314,Pencarn Farm,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.5
536314,Pencarn Farm,2024-01-22T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.74
536314,Pencarn Farm,2024-01-22T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.54
536314,Pencarn Farm,2024-01-22T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.51
536314,Pencarn Farm,2024-01-22T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,15.16
536314,Pencarn Farm,2024-01-22T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.78
536314,Pencarn Farm,2024-01-22T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,16.56
536314,Pencarn Farm,2024-01-22T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,34.6
536314,Pencarn Farm,2024-01-22T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,64.7
536314,Pencarn Farm,2024-01-22T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.8
536314,Pencarn Farm,2024-01-22T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,72.1
536314,Pencarn Farm,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
536314,Pencarn Farm,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
536314,Pencarn Farm,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
536314,Pencarn Farm,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.11
536314,Pencarn Farm,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
536314,Pencarn Farm,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.64
536314,Pencarn Farm,2024-01-22T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
536314,Pencarn Farm,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
536314,Pencarn Farm,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.8
536314,Pencarn Farm,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.4
536314,Pencarn Farm,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
536314,Pencarn Farm,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.89
536314,Pencarn Farm,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.4
536314,Pencarn Farm,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.99
536314,Pencarn Farm,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.07
536314,Pencarn Farm,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.2
536314,Pencarn Farm,2024-01-22T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,51.1
536314,Pencarn Farm,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.2
536314,Pencarn Farm,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.8
536314,Pencarn Farm,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.9
536314,Pencarn Farm,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.79
536314,Pencarn Farm,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.72
536314,Pencarn Farm,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.42
536314,Pencarn Farm,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.5
536314,Pencarn Farm,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.29
536314,Pencarn Farm,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,24.27
536314,Pencarn Farm,2024-01-22T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,56.1
536314,Pencarn Farm,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.7
536314,Pencarn Farm,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.4
536314,Pencarn Farm,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.2
536314,Pencarn Farm,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.19
536314,Pencarn Farm,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
536314,Pencarn Farm,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
536314,Pencarn Farm,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.41
536314,Pencarn Farm,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.55
536314,Pencarn Farm,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.4
536314,Pencarn Farm,2024-01-22T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
536314,Pencarn Farm,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.6
536314,Pencarn Farm,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.4
536314,Pencarn Farm,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
536314,Pencarn Farm,2024-01-22T21:40:00.000+00:00,transformer,,Temperature,C,27.0
536314,Pencarn Farm,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
536314,Pencarn Farm,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
536314,Pencarn Farm,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
536314,Pencarn Farm,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
536314,Pencarn Farm,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
536314,Pencarn Farm,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
536314,Pencarn Farm,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.51
536314,Pencarn Farm,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.69
536314,Pencarn Farm,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.33
536314,Pencarn Farm,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,46.17
536314,Pencarn Farm,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,56.8
536314,Pencarn Farm,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,67.06
536314,Pencarn Farm,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,137.0
536314,Pencarn Farm,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
536314,Pencarn Farm,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.3
536314,Pencarn Farm,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,288.7
536314,Pencarn Farm,2024-01-22T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.41
536314,Pencarn Farm,2024-01-22T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.31
536314,Pencarn Farm,2024-01-22T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.84
536314,Pencarn Farm,2024-01-22T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,17.6
536314,Pencarn Farm,2024-01-22T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,15.62
536314,Pencarn Farm,2024-01-22T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,15.66
536314,Pencarn Farm,2024-01-22T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,38.0
536314,Pencarn Farm,2024-01-22T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,74.6
536314,Pencarn Farm,2024-01-22T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.4
536314,Pencarn Farm,2024-01-22T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.8
536314,Pencarn Farm,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
536314,Pencarn Farm,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
536314,Pencarn Farm,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
536314,Pencarn Farm,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.12
536314,Pencarn Farm,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
536314,Pencarn Farm,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.8
536314,Pencarn Farm,2024-01-22T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
536314,Pencarn Farm,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
536314,Pencarn Farm,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
536314,Pencarn Farm,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.9
536314,Pencarn Farm,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
536314,Pencarn Farm,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.59
536314,Pencarn Farm,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.87
536314,Pencarn Farm,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.18
536314,Pencarn Farm,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.21
536314,Pencarn Farm,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,19.06
536314,Pencarn Farm,2024-01-22T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,53.4
536314,Pencarn Farm,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.1
536314,Pencarn Farm,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.4
536314,Pencarn Farm,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.4
536314,Pencarn Farm,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.59
536314,Pencarn Farm,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.42
536314,Pencarn Farm,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
536314,Pencarn Farm,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.97
536314,Pencarn Farm,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.18
536314,Pencarn Farm,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,24.1
536314,Pencarn Farm,2024-01-22T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,62.0
536314,Pencarn Farm,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.5
536314,Pencarn Farm,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.2
536314,Pencarn Farm,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.3
536314,Pencarn Farm,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.13
536314,Pencarn Farm,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
536314,Pencarn Farm,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
536314,Pencarn Farm,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.45
536314,Pencarn Farm,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.66
536314,Pencarn Farm,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.93
536314,Pencarn Farm,2024-01-22T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
536314,Pencarn Farm,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.6
536314,Pencarn Farm,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.0
536314,Pencarn Farm,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
536314,Pencarn Farm,2024-01-22T21:30:00.000+00:00,transformer,,Temperature,C,27.2
536314,Pencarn Farm,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
536314,Pencarn Farm,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
536314,Pencarn Farm,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
536314,Pencarn Farm,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
536314,Pencarn Farm,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
536314,Pencarn Farm,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
536314,Pencarn Farm,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.76
536314,Pencarn Farm,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
536314,Pencarn Farm,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
536314,Pencarn Farm,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,48.31
536314,Pencarn Farm,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,58.79
536314,Pencarn Farm,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,65.55
536314,Pencarn Farm,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,133.8
536314,Pencarn Farm,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.5
536314,Pencarn Farm,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.3
536314,Pencarn Farm,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,282.0
536314,Pencarn Farm,2024-01-22T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.13
536314,Pencarn Farm,2024-01-22T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.83
536314,Pencarn Farm,2024-01-22T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.97
536314,Pencarn Farm,2024-01-22T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,16.23
536314,Pencarn Farm,2024-01-22T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,14.41
536314,Pencarn Farm,2024-01-22T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,16.02
536314,Pencarn Farm,2024-01-22T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,35.6
536314,Pencarn Farm,2024-01-22T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,68.4
536314,Pencarn Farm,2024-01-22T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.6
536314,Pencarn Farm,2024-01-22T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,69.2
536314,Pencarn Farm,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
536314,Pencarn Farm,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
536314,Pencarn Farm,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
536314,Pencarn Farm,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.14
536314,Pencarn Farm,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
536314,Pencarn Farm,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.89
536314,Pencarn Farm,2024-01-22T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
536314,Pencarn Farm,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
536314,Pencarn Farm,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.9
536314,Pencarn Farm,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.4
536314,Pencarn Farm,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
536314,Pencarn Farm,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.85
536314,Pencarn Farm,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
536314,Pencarn Farm,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.02
536314,Pencarn Farm,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.85
536314,Pencarn Farm,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,19.69
536314,Pencarn Farm,2024-01-22T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,51.1
536314,Pencarn Farm,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.5
536314,Pencarn Farm,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.1
536314,Pencarn Farm,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.0
536314,Pencarn Farm,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.18
536314,Pencarn Farm,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.66
536314,Pencarn Farm,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
536314,Pencarn Farm,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.27
536314,Pencarn Farm,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,26.18
536314,Pencarn Farm,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.77
536314,Pencarn Farm,2024-01-22T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,63.4
536314,Pencarn Farm,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.7
536314,Pencarn Farm,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.2
536314,Pencarn Farm,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.0
536314,Pencarn Farm,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.87
536314,Pencarn Farm,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
536314,Pencarn Farm,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
536314,Pencarn Farm,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.39
536314,Pencarn Farm,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.89
536314,Pencarn Farm,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.12
536314,Pencarn Farm,2024-01-22T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
536314,Pencarn Farm,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.6
536314,Pencarn Farm,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
536314,Pencarn Farm,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
536314,Pencarn Farm,2024-01-22T21:20:00.000+00:00,transformer,,Temperature,C,27.3
536314,Pencarn Farm,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
536314,Pencarn Farm,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
536314,Pencarn Farm,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
536314,Pencarn Farm,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
536314,Pencarn Farm,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
536314,Pencarn Farm,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
536314,Pencarn Farm,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.8
536314,Pencarn Farm,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.82
536314,Pencarn Farm,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
536314,Pencarn Farm,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,49.06
536314,Pencarn Farm,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,64.43
536314,Pencarn Farm,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,65.49
536314,Pencarn Farm,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,140.8
536314,Pencarn Farm,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
536314,Pencarn Farm,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,276.2
536314,Pencarn Farm,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,279.6
536314,Pencarn Farm,2024-01-22T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.33
536314,Pencarn Farm,2024-01-22T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.11
536314,Pencarn Farm,2024-01-22T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.06
536314,Pencarn Farm,2024-01-22T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,17.07
536314,Pencarn Farm,2024-01-22T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,14.5
536314,Pencarn Farm,2024-01-22T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,15.63
536314,Pencarn Farm,2024-01-22T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,39.8
536314,Pencarn Farm,2024-01-22T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,73.2
536314,Pencarn Farm,2024-01-22T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.3
536314,Pencarn Farm,2024-01-22T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,67.6
536314,Pencarn Farm,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
536314,Pencarn Farm,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
536314,Pencarn Farm,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
536314,Pencarn Farm,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.16
536314,Pencarn Farm,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
536314,Pencarn Farm,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.93
536314,Pencarn Farm,2024-01-22T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
536314,Pencarn Farm,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
536314,Pencarn Farm,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.1
536314,Pencarn Farm,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
536314,Pencarn Farm,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
536314,Pencarn Farm,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.56
536314,Pencarn Farm,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
536314,Pencarn Farm,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.81
536314,Pencarn Farm,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.98
536314,Pencarn Farm,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,19.99
536314,Pencarn Farm,2024-01-22T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,58.3
536314,Pencarn Farm,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.1
536314,Pencarn Farm,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.1
536314,Pencarn Farm,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.6
536314,Pencarn Farm,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.49
536314,Pencarn Farm,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.28
536314,Pencarn Farm,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
536314,Pencarn Farm,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.89
536314,Pencarn Farm,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,29.93
536314,Pencarn Farm,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,28.7
536314,Pencarn Farm,2024-01-22T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,67.7
536314,Pencarn Farm,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.2
536314,Pencarn Farm,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,127.8
536314,Pencarn Farm,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,122.3
536314,Pencarn Farm,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.03
536314,Pencarn Farm,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
536314,Pencarn Farm,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
536314,Pencarn Farm,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.85
536314,Pencarn Farm,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.12
536314,Pencarn Farm,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.57
536314,Pencarn Farm,2024-01-22T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
536314,Pencarn Farm,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.0
536314,Pencarn Farm,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
536314,Pencarn Farm,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
536314,Pencarn Farm,2024-01-22T21:10:00.000+00:00,transformer,,Temperature,C,27.4
536314,Pencarn Farm,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
536314,Pencarn Farm,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
536314,Pencarn Farm,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
536314,Pencarn Farm,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
536314,Pencarn Farm,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
536314,Pencarn Farm,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
536314,Pencarn Farm,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
536314,Pencarn Farm,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.6
536314,Pencarn Farm,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
536314,Pencarn Farm,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,52.78
536314,Pencarn Farm,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,72.63
536314,Pencarn Farm,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,71.82
536314,Pencarn Farm,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,149.8
536314,Pencarn Farm,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.4
536314,Pencarn Farm,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,310.1
536314,Pencarn Farm,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,306.6
536314,Pencarn Farm,2024-01-22T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.41
536314,Pencarn Farm,2024-01-22T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.78
536314,Pencarn Farm,2024-01-22T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.07
536314,Pencarn Farm,2024-01-22T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,17.24
536314,Pencarn Farm,2024-01-22T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.59
536314,Pencarn Farm,2024-01-22T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,15.29
536314,Pencarn Farm,2024-01-22T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,41.6
536314,Pencarn Farm,2024-01-22T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,73.6
536314,Pencarn Farm,2024-01-22T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.5
536314,Pencarn Farm,2024-01-22T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,66.1
536314,Pencarn Farm,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
536314,Pencarn Farm,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
536314,Pencarn Farm,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
536314,Pencarn Farm,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.16
536314,Pencarn Farm,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
536314,Pencarn Farm,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.84
536314,Pencarn Farm,2024-01-22T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
536314,Pencarn Farm,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
536314,Pencarn Farm,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.1
536314,Pencarn Farm,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
536314,Pencarn Farm,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
536314,Pencarn Farm,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.62
536314,Pencarn Farm,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.63
536314,Pencarn Farm,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.89
536314,Pencarn Farm,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.81
536314,Pencarn Farm,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,20.36
536314,Pencarn Farm,2024-01-22T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,46.4
536314,Pencarn Farm,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.6
536314,Pencarn Farm,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.2
536314,Pencarn Farm,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.3
536314,Pencarn Farm,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.98
536314,Pencarn Farm,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.04
536314,Pencarn Farm,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.45
536314,Pencarn Farm,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.24
536314,Pencarn Farm,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,25.93
536314,Pencarn Farm,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,26.19
536314,Pencarn Farm,2024-01-22T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,56.5
536314,Pencarn Farm,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.5
536314,Pencarn Farm,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.8
536314,Pencarn Farm,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.6
536314,Pencarn Farm,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.03
536314,Pencarn Farm,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
536314,Pencarn Farm,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
536314,Pencarn Farm,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.19
536314,Pencarn Farm,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.91
536314,Pencarn Farm,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.99
536314,Pencarn Farm,2024-01-22T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
536314,Pencarn Farm,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.0
536314,Pencarn Farm,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.0
536314,Pencarn Farm,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
536314,Pencarn Farm,2024-01-22T21:00:00.000+00:00,transformer,,Temperature,C,27.4
536314,Pencarn Farm,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
536314,Pencarn Farm,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
536314,Pencarn Farm,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
536314,Pencarn Farm,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
536314,Pencarn Farm,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
536314,Pencarn Farm,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
536314,Pencarn Farm,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
536314,Pencarn Farm,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.59
536314,Pencarn Farm,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
536314,Pencarn Farm,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,56.73
536314,Pencarn Farm,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,68.32
536314,Pencarn Farm,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,71.67
536314,Pencarn Farm,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,136.3
536314,Pencarn Farm,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.9
536314,Pencarn Farm,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,291.3
536314,Pencarn Farm,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,305.7
536314,Pencarn Farm,2024-01-22T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.24
536314,Pencarn Farm,2024-01-22T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.92
536314,Pencarn Farm,2024-01-22T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.61
536314,Pencarn Farm,2024-01-22T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,19.11
536314,Pencarn Farm,2024-01-22T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,15.31
536314,Pencarn Farm,2024-01-22T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,17.8
536314,Pencarn Farm,2024-01-22T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,40.9
536314,Pencarn Farm,2024-01-22T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,80.7
536314,Pencarn Farm,2024-01-22T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,65.5
536314,Pencarn Farm,2024-01-22T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,76.4
536314,Pencarn Farm,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
536314,Pencarn Farm,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
536314,Pencarn Farm,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
536314,Pencarn Farm,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.14
536314,Pencarn Farm,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
536314,Pencarn Farm,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.97
536314,Pencarn Farm,2024-01-22T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
536314,Pencarn Farm,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
536314,Pencarn Farm,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
536314,Pencarn Farm,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
536314,Pencarn Farm,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
536314,Pencarn Farm,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.53
536314,Pencarn Farm,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.93
536314,Pencarn Farm,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.35
536314,Pencarn Farm,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.24
536314,Pencarn Farm,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,22.1
536314,Pencarn Farm,2024-01-22T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.5
536314,Pencarn Farm,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.7
536314,Pencarn Farm,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.1
536314,Pencarn Farm,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,93.9
536314,Pencarn Farm,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.35
536314,Pencarn Farm,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.17
536314,Pencarn Farm,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.55
536314,Pencarn Farm,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,22.29
536314,Pencarn Farm,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.6
536314,Pencarn Farm,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.09
536314,Pencarn Farm,2024-01-22T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.3
536314,Pencarn Farm,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.2
536314,Pencarn Farm,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.4
536314,Pencarn Farm,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.8
536314,Pencarn Farm,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.21
536314,Pencarn Farm,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
536314,Pencarn Farm,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
536314,Pencarn Farm,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.38
536314,Pencarn Farm,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.19
536314,Pencarn Farm,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.99
536314,Pencarn Farm,2024-01-22T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
536314,Pencarn Farm,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.6
536314,Pencarn Farm,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.4
