Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536314,Pencarn Farm,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
536314,Pencarn Farm,2024-01-22T20:50:00.000+00:00,transformer,,Temperature,C,27.4
536314,Pencarn Farm,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
536314,Pencarn Farm,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
536314,Pencarn Farm,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
536314,Pencarn Farm,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
536314,Pencarn Farm,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
536314,Pencarn Farm,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
536314,Pencarn Farm,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
536314,Pencarn Farm,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.28
536314,Pencarn Farm,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.58
536314,Pencarn Farm,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,68.27
536314,Pencarn Farm,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,64.42
536314,Pencarn Farm,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,70.96
536314,Pencarn Farm,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,128.5
536314,Pencarn Farm,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,291.2
536314,Pencarn Farm,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,275.1
536314,Pencarn Farm,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,303.1
536314,Pencarn Farm,2024-01-22T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.79
536314,Pencarn Farm,2024-01-22T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.21
536314,Pencarn Farm,2024-01-22T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.08
536314,Pencarn Farm,2024-01-22T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,25.02
536314,Pencarn Farm,2024-01-22T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,16.51
536314,Pencarn Farm,2024-01-22T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,20.27
536314,Pencarn Farm,2024-01-22T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,50.2
536314,Pencarn Farm,2024-01-22T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,105.9
536314,Pencarn Farm,2024-01-22T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,70.6
536314,Pencarn Farm,2024-01-22T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,86.2
536314,Pencarn Farm,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
536314,Pencarn Farm,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
536314,Pencarn Farm,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
536314,Pencarn Farm,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.01
536314,Pencarn Farm,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
536314,Pencarn Farm,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.42
536314,Pencarn Farm,2024-01-22T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
536314,Pencarn Farm,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
536314,Pencarn Farm,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.5
536314,Pencarn Farm,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
536314,Pencarn Farm,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
536314,Pencarn Farm,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.03
536314,Pencarn Farm,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.73
536314,Pencarn Farm,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.55
536314,Pencarn Farm,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.04
536314,Pencarn Farm,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,21.61
536314,Pencarn Farm,2024-01-22T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.2
536314,Pencarn Farm,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.3
536314,Pencarn Farm,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.8
536314,Pencarn Farm,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.2
536314,Pencarn Farm,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.81
536314,Pencarn Farm,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.17
536314,Pencarn Farm,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.77
536314,Pencarn Farm,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,24.59
536314,Pencarn Farm,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.18
536314,Pencarn Farm,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,26.26
536314,Pencarn Farm,2024-01-22T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.5
536314,Pencarn Farm,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.8
536314,Pencarn Farm,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.2
536314,Pencarn Farm,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.9
536314,Pencarn Farm,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.09
536314,Pencarn Farm,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
536314,Pencarn Farm,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
536314,Pencarn Farm,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.34
536314,Pencarn Farm,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.36
536314,Pencarn Farm,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.58
536314,Pencarn Farm,2024-01-22T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.9
536314,Pencarn Farm,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.2
536314,Pencarn Farm,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.7
536314,Pencarn Farm,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
536314,Pencarn Farm,2024-01-22T20:40:00.000+00:00,transformer,,Temperature,C,27.4
536314,Pencarn Farm,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
536314,Pencarn Farm,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
536314,Pencarn Farm,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
536314,Pencarn Farm,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
536314,Pencarn Farm,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
536314,Pencarn Farm,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
536314,Pencarn Farm,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
536314,Pencarn Farm,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.62
536314,Pencarn Farm,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
536314,Pencarn Farm,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,82.51
536314,Pencarn Farm,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,68.15
536314,Pencarn Farm,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,76.14
536314,Pencarn Farm,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,134.3
536314,Pencarn Farm,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,349.1
536314,Pencarn Farm,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,291.7
536314,Pencarn Farm,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,324.2
536314,Pencarn Farm,2024-01-22T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.84
536314,Pencarn Farm,2024-01-22T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.01
536314,Pencarn Farm,2024-01-22T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.35
536314,Pencarn Farm,2024-01-22T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,23.63
536314,Pencarn Farm,2024-01-22T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,16.17
536314,Pencarn Farm,2024-01-22T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,23.21
536314,Pencarn Farm,2024-01-22T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,52.3
536314,Pencarn Farm,2024-01-22T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,99.7
536314,Pencarn Farm,2024-01-22T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.8
536314,Pencarn Farm,2024-01-22T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,98.6
536314,Pencarn Farm,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
536314,Pencarn Farm,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
536314,Pencarn Farm,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
536314,Pencarn Farm,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.72
536314,Pencarn Farm,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
536314,Pencarn Farm,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.94
536314,Pencarn Farm,2024-01-22T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
536314,Pencarn Farm,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
536314,Pencarn Farm,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.9
536314,Pencarn Farm,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
536314,Pencarn Farm,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
536314,Pencarn Farm,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.13
536314,Pencarn Farm,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.5
536314,Pencarn Farm,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.98
536314,Pencarn Farm,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.17
536314,Pencarn Farm,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,22.83
536314,Pencarn Farm,2024-01-22T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.0
536314,Pencarn Farm,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.4
536314,Pencarn Farm,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.8
536314,Pencarn Farm,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,96.3
536314,Pencarn Farm,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.24
536314,Pencarn Farm,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.93
536314,Pencarn Farm,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.06
536314,Pencarn Farm,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.19
536314,Pencarn Farm,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.99
536314,Pencarn Farm,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,26.33
536314,Pencarn Farm,2024-01-22T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.6
536314,Pencarn Farm,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.6
536314,Pencarn Farm,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.6
536314,Pencarn Farm,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.5
536314,Pencarn Farm,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.12
536314,Pencarn Farm,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
536314,Pencarn Farm,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.29
536314,Pencarn Farm,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.63
536314,Pencarn Farm,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.68
536314,Pencarn Farm,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.41
536314,Pencarn Farm,2024-01-22T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,58.5
536314,Pencarn Farm,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.6
536314,Pencarn Farm,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.1
536314,Pencarn Farm,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
536314,Pencarn Farm,2024-01-22T20:30:00.000+00:00,transformer,,Temperature,C,27.4
536314,Pencarn Farm,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
536314,Pencarn Farm,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
536314,Pencarn Farm,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
536314,Pencarn Farm,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
536314,Pencarn Farm,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
536314,Pencarn Farm,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
536314,Pencarn Farm,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.21
536314,Pencarn Farm,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.34
536314,Pencarn Farm,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.56
536314,Pencarn Farm,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,78.16
536314,Pencarn Farm,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,70.05
536314,Pencarn Farm,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,80.72
536314,Pencarn Farm,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,131.2
536314,Pencarn Farm,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,330.2
536314,Pencarn Farm,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,297.9
536314,Pencarn Farm,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,342.6
536314,Pencarn Farm,2024-01-22T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.66
536314,Pencarn Farm,2024-01-22T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.32
536314,Pencarn Farm,2024-01-22T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.27
536314,Pencarn Farm,2024-01-22T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,19.46
536314,Pencarn Farm,2024-01-22T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,15.28
536314,Pencarn Farm,2024-01-22T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,21.99
536314,Pencarn Farm,2024-01-22T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,48.3
536314,Pencarn Farm,2024-01-22T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,82.3
536314,Pencarn Farm,2024-01-22T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,66.0
536314,Pencarn Farm,2024-01-22T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,93.8
536314,Pencarn Farm,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
536314,Pencarn Farm,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
536314,Pencarn Farm,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
536314,Pencarn Farm,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.4
536314,Pencarn Farm,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
536314,Pencarn Farm,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.69
536314,Pencarn Farm,2024-01-22T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
536314,Pencarn Farm,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
536314,Pencarn Farm,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.1
536314,Pencarn Farm,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.7
536314,Pencarn Farm,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
536314,Pencarn Farm,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.62
536314,Pencarn Farm,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.21
536314,Pencarn Farm,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.34
536314,Pencarn Farm,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.09
536314,Pencarn Farm,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,22.08
536314,Pencarn Farm,2024-01-22T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.9
536314,Pencarn Farm,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.0
536314,Pencarn Farm,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.4
536314,Pencarn Farm,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,93.4
536314,Pencarn Farm,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.51
536314,Pencarn Farm,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.78
536314,Pencarn Farm,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.16
536314,Pencarn Farm,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.71
536314,Pencarn Farm,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,27.26
536314,Pencarn Farm,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,24.77
536314,Pencarn Farm,2024-01-22T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,52.1
536314,Pencarn Farm,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.9
536314,Pencarn Farm,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.9
536314,Pencarn Farm,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.9
536314,Pencarn Farm,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.05
536314,Pencarn Farm,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
536314,Pencarn Farm,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
536314,Pencarn Farm,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.69
536314,Pencarn Farm,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.28
536314,Pencarn Farm,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.99
536314,Pencarn Farm,2024-01-22T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,53.2
536314,Pencarn Farm,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.8
536314,Pencarn Farm,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.1
536314,Pencarn Farm,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
536314,Pencarn Farm,2024-01-22T20:20:00.000+00:00,transformer,,Temperature,C,27.3
536314,Pencarn Farm,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
536314,Pencarn Farm,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
536314,Pencarn Farm,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
536314,Pencarn Farm,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
536314,Pencarn Farm,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
536314,Pencarn Farm,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
536314,Pencarn Farm,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
536314,Pencarn Farm,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.03
536314,Pencarn Farm,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
536314,Pencarn Farm,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,76.6
536314,Pencarn Farm,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,67.98
536314,Pencarn Farm,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,78.52
536314,Pencarn Farm,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,134.3
536314,Pencarn Farm,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,324.3
536314,Pencarn Farm,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,290.1
536314,Pencarn Farm,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,333.6
536314,Pencarn Farm,2024-01-22T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.1
536314,Pencarn Farm,2024-01-22T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.12
536314,Pencarn Farm,2024-01-22T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.39
536314,Pencarn Farm,2024-01-22T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,21.12
536314,Pencarn Farm,2024-01-22T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,18.1
536314,Pencarn Farm,2024-01-22T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,14.07
536314,Pencarn Farm,2024-01-22T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,44.9
536314,Pencarn Farm,2024-01-22T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,88.9
536314,Pencarn Farm,2024-01-22T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,77.8
536314,Pencarn Farm,2024-01-22T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.0
536314,Pencarn Farm,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
536314,Pencarn Farm,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
536314,Pencarn Farm,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
536314,Pencarn Farm,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.28
536314,Pencarn Farm,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
536314,Pencarn Farm,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.83
536314,Pencarn Farm,2024-01-22T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
536314,Pencarn Farm,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
536314,Pencarn Farm,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.2
536314,Pencarn Farm,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.1
536314,Pencarn Farm,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
536314,Pencarn Farm,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.19
536314,Pencarn Farm,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.4
536314,Pencarn Farm,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,20.47
536314,Pencarn Farm,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.42
536314,Pencarn Farm,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,24.83
536314,Pencarn Farm,2024-01-22T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.0
536314,Pencarn Farm,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.1
536314,Pencarn Farm,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.9
536314,Pencarn Farm,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,105.8
536314,Pencarn Farm,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.75
536314,Pencarn Farm,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.81
536314,Pencarn Farm,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.53
536314,Pencarn Farm,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.14
536314,Pencarn Farm,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,28.42
536314,Pencarn Farm,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,26.48
536314,Pencarn Farm,2024-01-22T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,55.4
536314,Pencarn Farm,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.2
536314,Pencarn Farm,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,122.2
536314,Pencarn Farm,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.9
536314,Pencarn Farm,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.05
536314,Pencarn Farm,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
536314,Pencarn Farm,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
536314,Pencarn Farm,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.64
536314,Pencarn Farm,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.78
536314,Pencarn Farm,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.51
536314,Pencarn Farm,2024-01-22T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,58.6
536314,Pencarn Farm,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.0
536314,Pencarn Farm,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
536314,Pencarn Farm,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
536314,Pencarn Farm,2024-01-22T20:10:00.000+00:00,transformer,,Temperature,C,27.3
536314,Pencarn Farm,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
536314,Pencarn Farm,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
536314,Pencarn Farm,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
536314,Pencarn Farm,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
536314,Pencarn Farm,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
536314,Pencarn Farm,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
536314,Pencarn Farm,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
536314,Pencarn Farm,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.5
536314,Pencarn Farm,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
536314,Pencarn Farm,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,81.64
536314,Pencarn Farm,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,74.79
536314,Pencarn Farm,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,74.72
536314,Pencarn Farm,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,129.9
536314,Pencarn Farm,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,345.5
536314,Pencarn Farm,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,318.7
536314,Pencarn Farm,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,318.9
536314,Pencarn Farm,2024-01-22T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.51
536314,Pencarn Farm,2024-01-22T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.06
536314,Pencarn Farm,2024-01-22T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.51
536314,Pencarn Farm,2024-01-22T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,21.01
536314,Pencarn Farm,2024-01-22T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,17.87
536314,Pencarn Farm,2024-01-22T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,14.37
536314,Pencarn Farm,2024-01-22T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,47.4
536314,Pencarn Farm,2024-01-22T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,89.6
536314,Pencarn Farm,2024-01-22T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,78.6
536314,Pencarn Farm,2024-01-22T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.9
536314,Pencarn Farm,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
536314,Pencarn Farm,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
536314,Pencarn Farm,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
536314,Pencarn Farm,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.09
536314,Pencarn Farm,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
536314,Pencarn Farm,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.49
536314,Pencarn Farm,2024-01-22T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
536314,Pencarn Farm,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
536314,Pencarn Farm,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.2
536314,Pencarn Farm,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.6
536314,Pencarn Farm,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
536314,Pencarn Farm,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.55
536314,Pencarn Farm,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.18
536314,Pencarn Farm,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.49
536314,Pencarn Farm,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.79
536314,Pencarn Farm,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,29.75
536314,Pencarn Farm,2024-01-22T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,55.5
536314,Pencarn Farm,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.2
536314,Pencarn Farm,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.8
536314,Pencarn Farm,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,126.3
536314,Pencarn Farm,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.96
536314,Pencarn Farm,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.16
536314,Pencarn Farm,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.47
536314,Pencarn Farm,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.89
536314,Pencarn Farm,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,27.68
536314,Pencarn Farm,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,29.61
536314,Pencarn Farm,2024-01-22T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,57.2
536314,Pencarn Farm,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.1
536314,Pencarn Farm,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,118.4
536314,Pencarn Farm,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,126.7
536314,Pencarn Farm,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.56
536314,Pencarn Farm,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
536314,Pencarn Farm,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
536314,Pencarn Farm,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.86
536314,Pencarn Farm,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.07
536314,Pencarn Farm,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.73
536314,Pencarn Farm,2024-01-22T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,56.5
536314,Pencarn Farm,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.1
536314,Pencarn Farm,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.1
536314,Pencarn Farm,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
536314,Pencarn Farm,2024-01-22T20:00:00.000+00:00,transformer,,Temperature,C,27.2
536314,Pencarn Farm,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
536314,Pencarn Farm,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
536314,Pencarn Farm,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
536314,Pencarn Farm,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
536314,Pencarn Farm,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
536314,Pencarn Farm,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
536314,Pencarn Farm,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
536314,Pencarn Farm,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.41
536314,Pencarn Farm,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
536314,Pencarn Farm,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,79.34
536314,Pencarn Farm,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,75.46
536314,Pencarn Farm,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,83.95
536314,Pencarn Farm,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,133.0
536314,Pencarn Farm,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,338.1
536314,Pencarn Farm,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,323.3
536314,Pencarn Farm,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,358.6
536314,Pencarn Farm,2024-01-22T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.86
536314,Pencarn Farm,2024-01-22T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.82
536314,Pencarn Farm,2024-01-22T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.45
536314,Pencarn Farm,2024-01-22T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,26.04
536314,Pencarn Farm,2024-01-22T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,18.19
536314,Pencarn Farm,2024-01-22T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,16.58
536314,Pencarn Farm,2024-01-22T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,56.4
536314,Pencarn Farm,2024-01-22T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,110.2
536314,Pencarn Farm,2024-01-22T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,80.8
536314,Pencarn Farm,2024-01-22T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,72.3
536314,Pencarn Farm,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
536314,Pencarn Farm,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
536314,Pencarn Farm,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.36
536314,Pencarn Farm,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.14
536314,Pencarn Farm,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
536314,Pencarn Farm,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.58
536314,Pencarn Farm,2024-01-22T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
536314,Pencarn Farm,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
536314,Pencarn Farm,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
536314,Pencarn Farm,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.8
536314,Pencarn Farm,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
536314,Pencarn Farm,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.39
536314,Pencarn Farm,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.19
536314,Pencarn Farm,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,19.57
536314,Pencarn Farm,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,21.28
536314,Pencarn Farm,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,27.26
536314,Pencarn Farm,2024-01-22T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,46.2
536314,Pencarn Farm,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.9
536314,Pencarn Farm,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,91.6
536314,Pencarn Farm,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,115.9
536314,Pencarn Farm,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.99
536314,Pencarn Farm,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.18
536314,Pencarn Farm,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.64
536314,Pencarn Farm,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.75
536314,Pencarn Farm,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,26.99
536314,Pencarn Farm,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,25.38
536314,Pencarn Farm,2024-01-22T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.2
536314,Pencarn Farm,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.6
536314,Pencarn Farm,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.8
536314,Pencarn Farm,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,109.1
536314,Pencarn Farm,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.54
536314,Pencarn Farm,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
536314,Pencarn Farm,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
536314,Pencarn Farm,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.24
536314,Pencarn Farm,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.01
536314,Pencarn Farm,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.05
536314,Pencarn Farm,2024-01-22T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.0
536314,Pencarn Farm,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.2
536314,Pencarn Farm,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.8
536314,Pencarn Farm,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
536314,Pencarn Farm,2024-01-22T19:50:00.000+00:00,transformer,,Temperature,C,27.1
536314,Pencarn Farm,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
536314,Pencarn Farm,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
536314,Pencarn Farm,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
536314,Pencarn Farm,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
536314,Pencarn Farm,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
536314,Pencarn Farm,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
536314,Pencarn Farm,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
536314,Pencarn Farm,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
536314,Pencarn Farm,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
536314,Pencarn Farm,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,81.74
536314,Pencarn Farm,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,77.52
536314,Pencarn Farm,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,76.85
536314,Pencarn Farm,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,132.6
536314,Pencarn Farm,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,348.5
536314,Pencarn Farm,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,332.8
536314,Pencarn Farm,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,329.3
536314,Pencarn Farm,2024-01-22T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
536314,Pencarn Farm,2024-01-22T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.47
536314,Pencarn Farm,2024-01-22T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.08
536314,Pencarn Farm,2024-01-22T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,29.12
536314,Pencarn Farm,2024-01-22T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,18.34
536314,Pencarn Farm,2024-01-22T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,17.23
536314,Pencarn Farm,2024-01-22T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,65.2
536314,Pencarn Farm,2024-01-22T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,121.3
536314,Pencarn Farm,2024-01-22T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,78.6
536314,Pencarn Farm,2024-01-22T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.9
536314,Pencarn Farm,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
536314,Pencarn Farm,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
536314,Pencarn Farm,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.55
536314,Pencarn Farm,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.16
536314,Pencarn Farm,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
536314,Pencarn Farm,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.92
536314,Pencarn Farm,2024-01-22T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
536314,Pencarn Farm,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
536314,Pencarn Farm,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
536314,Pencarn Farm,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.7
536314,Pencarn Farm,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
536314,Pencarn Farm,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.96
536314,Pencarn Farm,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.03
536314,Pencarn Farm,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.49
536314,Pencarn Farm,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.99
536314,Pencarn Farm,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,32.26
536314,Pencarn Farm,2024-01-22T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,79.9
536314,Pencarn Farm,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.7
536314,Pencarn Farm,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.6
536314,Pencarn Farm,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,134.9
536314,Pencarn Farm,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.92
536314,Pencarn Farm,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.98
536314,Pencarn Farm,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.96
536314,Pencarn Farm,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.47
536314,Pencarn Farm,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,28.69
536314,Pencarn Farm,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.71
536314,Pencarn Farm,2024-01-22T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.9
536314,Pencarn Farm,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.4
536314,Pencarn Farm,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,120.9
536314,Pencarn Farm,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.7
536314,Pencarn Farm,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.92
536314,Pencarn Farm,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
536314,Pencarn Farm,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
536314,Pencarn Farm,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.48
536314,Pencarn Farm,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.35
536314,Pencarn Farm,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.6
536314,Pencarn Farm,2024-01-22T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.7
536314,Pencarn Farm,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.5
536314,Pencarn Farm,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.5
536314,Pencarn Farm,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
536314,Pencarn Farm,2024-01-22T19:40:00.000+00:00,transformer,,Temperature,C,27.1
536314,Pencarn Farm,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
536314,Pencarn Farm,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
536314,Pencarn Farm,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
536314,Pencarn Farm,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
536314,Pencarn Farm,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
536314,Pencarn Farm,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
536314,Pencarn Farm,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
536314,Pencarn Farm,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.47
536314,Pencarn Farm,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
536314,Pencarn Farm,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,78.73
536314,Pencarn Farm,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,77.41
536314,Pencarn Farm,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,80.72
536314,Pencarn Farm,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,129.2
536314,Pencarn Farm,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,331.4
536314,Pencarn Farm,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,327.2
536314,Pencarn Farm,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,340.6
536314,Pencarn Farm,2024-01-22T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.27
536314,Pencarn Farm,2024-01-22T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.53
536314,Pencarn Farm,2024-01-22T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.23
536314,Pencarn Farm,2024-01-22T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,24.95
536314,Pencarn Farm,2024-01-22T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,19.74
536314,Pencarn Farm,2024-01-22T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,17.07
536314,Pencarn Farm,2024-01-22T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,53.2
536314,Pencarn Farm,2024-01-22T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,104.1
536314,Pencarn Farm,2024-01-22T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,84.3
536314,Pencarn Farm,2024-01-22T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,74.1
536314,Pencarn Farm,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
536314,Pencarn Farm,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
536314,Pencarn Farm,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.4
536314,Pencarn Farm,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.14
536314,Pencarn Farm,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
536314,Pencarn Farm,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.18
536314,Pencarn Farm,2024-01-22T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
536314,Pencarn Farm,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
536314,Pencarn Farm,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.5
536314,Pencarn Farm,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.3
536314,Pencarn Farm,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
536314,Pencarn Farm,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.78
536314,Pencarn Farm,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.17
536314,Pencarn Farm,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.66
536314,Pencarn Farm,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.61
536314,Pencarn Farm,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,28.47
536314,Pencarn Farm,2024-01-22T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,66.8
536314,Pencarn Farm,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.3
536314,Pencarn Farm,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.0
536314,Pencarn Farm,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,119.7
536314,Pencarn Farm,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.88
536314,Pencarn Farm,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.08
536314,Pencarn Farm,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.83
536314,Pencarn Farm,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.19
536314,Pencarn Farm,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,32.53
536314,Pencarn Farm,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,25.21
536314,Pencarn Farm,2024-01-22T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,66.3
536314,Pencarn Farm,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.2
536314,Pencarn Farm,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,136.9
536314,Pencarn Farm,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.6
536314,Pencarn Farm,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.04
536314,Pencarn Farm,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
536314,Pencarn Farm,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
536314,Pencarn Farm,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.63
536314,Pencarn Farm,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.24
536314,Pencarn Farm,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.31
536314,Pencarn Farm,2024-01-22T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,53.9
536314,Pencarn Farm,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.3
536314,Pencarn Farm,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.7
536314,Pencarn Farm,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
536314,Pencarn Farm,2024-01-22T19:30:00.000+00:00,transformer,,Temperature,C,27.1
536314,Pencarn Farm,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
536314,Pencarn Farm,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
536314,Pencarn Farm,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
536314,Pencarn Farm,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
536314,Pencarn Farm,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
536314,Pencarn Farm,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
536314,Pencarn Farm,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
536314,Pencarn Farm,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.31
536314,Pencarn Farm,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
536314,Pencarn Farm,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,72.56
536314,Pencarn Farm,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,84.17
536314,Pencarn Farm,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,81.25
536314,Pencarn Farm,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,141.6
536314,Pencarn Farm,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,306.5
536314,Pencarn Farm,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,355.0
536314,Pencarn Farm,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,343.8
536314,Pencarn Farm,2024-01-22T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.37
