Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536314,Pencarn Farm,2024-01-22T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.12
536314,Pencarn Farm,2024-01-22T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.74
536314,Pencarn Farm,2024-01-22T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,19.72
536314,Pencarn Farm,2024-01-22T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,22.75
536314,Pencarn Farm,2024-01-22T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,16.74
536314,Pencarn Farm,2024-01-22T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,44.8
536314,Pencarn Farm,2024-01-22T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,83.4
536314,Pencarn Farm,2024-01-22T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,96.5
536314,Pencarn Farm,2024-01-22T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,72.4
536314,Pencarn Farm,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
536314,Pencarn Farm,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
536314,Pencarn Farm,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.29
536314,Pencarn Farm,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
536314,Pencarn Farm,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
536314,Pencarn Farm,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.52
536314,Pencarn Farm,2024-01-22T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
536314,Pencarn Farm,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
536314,Pencarn Farm,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
536314,Pencarn Farm,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.3
536314,Pencarn Farm,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
536314,Pencarn Farm,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.68
536314,Pencarn Farm,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.02
536314,Pencarn Farm,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.26
536314,Pencarn Farm,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.22
536314,Pencarn Farm,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,27.33
536314,Pencarn Farm,2024-01-22T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,68.3
536314,Pencarn Farm,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.6
536314,Pencarn Farm,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.0
536314,Pencarn Farm,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,115.2
536314,Pencarn Farm,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.89
536314,Pencarn Farm,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.04
536314,Pencarn Farm,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
536314,Pencarn Farm,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.84
536314,Pencarn Farm,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,31.59
536314,Pencarn Farm,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,25.96
536314,Pencarn Farm,2024-01-22T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,60.0
536314,Pencarn Farm,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.1
536314,Pencarn Farm,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,133.5
536314,Pencarn Farm,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.4
536314,Pencarn Farm,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
536314,Pencarn Farm,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
536314,Pencarn Farm,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
536314,Pencarn Farm,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.93
536314,Pencarn Farm,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.32
536314,Pencarn Farm,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.56
536314,Pencarn Farm,2024-01-22T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,59.2
536314,Pencarn Farm,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.7
536314,Pencarn Farm,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.2
536314,Pencarn Farm,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
536314,Pencarn Farm,2024-01-22T19:20:00.000+00:00,transformer,,Temperature,C,27.1
536314,Pencarn Farm,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
536314,Pencarn Farm,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
536314,Pencarn Farm,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
536314,Pencarn Farm,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
536314,Pencarn Farm,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
536314,Pencarn Farm,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
536314,Pencarn Farm,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
536314,Pencarn Farm,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
536314,Pencarn Farm,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
536314,Pencarn Farm,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,66.85
536314,Pencarn Farm,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,89.01
536314,Pencarn Farm,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,80.11
536314,Pencarn Farm,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,156.0
536314,Pencarn Farm,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,285.3
536314,Pencarn Farm,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,376.0
536314,Pencarn Farm,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,340.3
536314,Pencarn Farm,2024-01-22T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.07
536314,Pencarn Farm,2024-01-22T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.93
536314,Pencarn Farm,2024-01-22T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.25
536314,Pencarn Farm,2024-01-22T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,22.49
536314,Pencarn Farm,2024-01-22T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,25.35
536314,Pencarn Farm,2024-01-22T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,17.19
536314,Pencarn Farm,2024-01-22T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,49.1
536314,Pencarn Farm,2024-01-22T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,95.9
536314,Pencarn Farm,2024-01-22T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,107.7
536314,Pencarn Farm,2024-01-22T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,74.9
536314,Pencarn Farm,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
536314,Pencarn Farm,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
536314,Pencarn Farm,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
536314,Pencarn Farm,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.15
536314,Pencarn Farm,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
536314,Pencarn Farm,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.89
536314,Pencarn Farm,2024-01-22T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
536314,Pencarn Farm,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
536314,Pencarn Farm,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.3
536314,Pencarn Farm,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
536314,Pencarn Farm,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
536314,Pencarn Farm,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.64
536314,Pencarn Farm,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.45
536314,Pencarn Farm,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.85
536314,Pencarn Farm,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.35
536314,Pencarn Farm,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,23.15
536314,Pencarn Farm,2024-01-22T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,58.6
536314,Pencarn Farm,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.3
536314,Pencarn Farm,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.5
536314,Pencarn Farm,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,98.7
536314,Pencarn Farm,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.86
536314,Pencarn Farm,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.52
536314,Pencarn Farm,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.99
536314,Pencarn Farm,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.12
536314,Pencarn Farm,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,33.24
536314,Pencarn Farm,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,24.4
536314,Pencarn Farm,2024-01-22T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,60.1
536314,Pencarn Farm,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.5
536314,Pencarn Farm,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,141.9
536314,Pencarn Farm,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.3
536314,Pencarn Farm,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.99
536314,Pencarn Farm,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
536314,Pencarn Farm,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
536314,Pencarn Farm,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.63
536314,Pencarn Farm,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.74
536314,Pencarn Farm,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.76
536314,Pencarn Farm,2024-01-22T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,52.8
536314,Pencarn Farm,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.9
536314,Pencarn Farm,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.5
536314,Pencarn Farm,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.0
536314,Pencarn Farm,2024-01-22T19:10:00.000+00:00,transformer,,Temperature,C,27.0
536314,Pencarn Farm,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
536314,Pencarn Farm,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
536314,Pencarn Farm,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
536314,Pencarn Farm,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
536314,Pencarn Farm,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
536314,Pencarn Farm,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
536314,Pencarn Farm,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
536314,Pencarn Farm,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
536314,Pencarn Farm,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
536314,Pencarn Farm,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,70.23
536314,Pencarn Farm,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,91.85
536314,Pencarn Farm,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,75.38
536314,Pencarn Farm,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,151.8
536314,Pencarn Farm,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,300.8
536314,Pencarn Farm,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,390.5
536314,Pencarn Farm,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,323.7
536314,Pencarn Farm,2024-01-22T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.8
536314,Pencarn Farm,2024-01-22T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.95
536314,Pencarn Farm,2024-01-22T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.87
536314,Pencarn Farm,2024-01-22T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,31.26
536314,Pencarn Farm,2024-01-22T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,21.73
536314,Pencarn Farm,2024-01-22T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,22.83
536314,Pencarn Farm,2024-01-22T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,59.4
536314,Pencarn Farm,2024-01-22T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,131.8
536314,Pencarn Farm,2024-01-22T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,92.8
536314,Pencarn Farm,2024-01-22T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,97.4
536314,Pencarn Farm,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
536314,Pencarn Farm,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
536314,Pencarn Farm,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
536314,Pencarn Farm,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.21
536314,Pencarn Farm,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
536314,Pencarn Farm,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.33
536314,Pencarn Farm,2024-01-22T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
536314,Pencarn Farm,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
536314,Pencarn Farm,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
536314,Pencarn Farm,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.4
536314,Pencarn Farm,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
536314,Pencarn Farm,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.9
536314,Pencarn Farm,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.2
536314,Pencarn Farm,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.42
536314,Pencarn Farm,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.99
536314,Pencarn Farm,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,24.0
536314,Pencarn Farm,2024-01-22T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,58.7
536314,Pencarn Farm,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.7
536314,Pencarn Farm,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.6
536314,Pencarn Farm,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,101.9
536314,Pencarn Farm,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.37
536314,Pencarn Farm,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.55
536314,Pencarn Farm,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.56
536314,Pencarn Farm,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.61
536314,Pencarn Farm,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,33.51
536314,Pencarn Farm,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.06
536314,Pencarn Farm,2024-01-22T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,69.0
536314,Pencarn Farm,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.0
536314,Pencarn Farm,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,142.5
536314,Pencarn Farm,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.4
536314,Pencarn Farm,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.08
536314,Pencarn Farm,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
536314,Pencarn Farm,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
536314,Pencarn Farm,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.53
536314,Pencarn Farm,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.53
536314,Pencarn Farm,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.99
536314,Pencarn Farm,2024-01-22T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
536314,Pencarn Farm,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.7
536314,Pencarn Farm,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.5
536314,Pencarn Farm,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.1
536314,Pencarn Farm,2024-01-22T19:00:00.000+00:00,transformer,,Temperature,C,26.9
536314,Pencarn Farm,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
536314,Pencarn Farm,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
536314,Pencarn Farm,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
536314,Pencarn Farm,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
536314,Pencarn Farm,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
536314,Pencarn Farm,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
536314,Pencarn Farm,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
536314,Pencarn Farm,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
536314,Pencarn Farm,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
536314,Pencarn Farm,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,74.03
536314,Pencarn Farm,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,87.84
536314,Pencarn Farm,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,79.21
536314,Pencarn Farm,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,140.6
536314,Pencarn Farm,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,315.1
536314,Pencarn Farm,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,373.0
536314,Pencarn Farm,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,338.4
536314,Pencarn Farm,2024-01-22T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.69
536314,Pencarn Farm,2024-01-22T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.74
536314,Pencarn Farm,2024-01-22T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.79
536314,Pencarn Farm,2024-01-22T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,29.73
536314,Pencarn Farm,2024-01-22T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,30.91
536314,Pencarn Farm,2024-01-22T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,20.79
536314,Pencarn Farm,2024-01-22T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,61.7
536314,Pencarn Farm,2024-01-22T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,125.4
536314,Pencarn Farm,2024-01-22T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,134.2
536314,Pencarn Farm,2024-01-22T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,89.8
536314,Pencarn Farm,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
536314,Pencarn Farm,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
536314,Pencarn Farm,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
536314,Pencarn Farm,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.16
536314,Pencarn Farm,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
536314,Pencarn Farm,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.15
536314,Pencarn Farm,2024-01-22T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
536314,Pencarn Farm,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
536314,Pencarn Farm,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
536314,Pencarn Farm,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
536314,Pencarn Farm,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
536314,Pencarn Farm,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.22
536314,Pencarn Farm,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.64
536314,Pencarn Farm,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.22
536314,Pencarn Farm,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,20.06
536314,Pencarn Farm,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,23.99
536314,Pencarn Farm,2024-01-22T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,52.0
536314,Pencarn Farm,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.4
536314,Pencarn Farm,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.1
536314,Pencarn Farm,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,101.8
536314,Pencarn Farm,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.31
536314,Pencarn Farm,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.56
536314,Pencarn Farm,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
536314,Pencarn Farm,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.1
536314,Pencarn Farm,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,30.67
536314,Pencarn Farm,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.41
536314,Pencarn Farm,2024-01-22T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,64.0
536314,Pencarn Farm,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.0
536314,Pencarn Farm,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,131.0
536314,Pencarn Farm,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.6
536314,Pencarn Farm,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.79
536314,Pencarn Farm,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
536314,Pencarn Farm,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
536314,Pencarn Farm,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.85
536314,Pencarn Farm,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.78
536314,Pencarn Farm,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.74
536314,Pencarn Farm,2024-01-22T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,54.6
536314,Pencarn Farm,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.5
536314,Pencarn Farm,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.9
536314,Pencarn Farm,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
536314,Pencarn Farm,2024-01-22T18:50:00.000+00:00,transformer,,Temperature,C,26.7
536314,Pencarn Farm,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
536314,Pencarn Farm,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
536314,Pencarn Farm,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
536314,Pencarn Farm,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
536314,Pencarn Farm,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
536314,Pencarn Farm,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
536314,Pencarn Farm,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
536314,Pencarn Farm,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
536314,Pencarn Farm,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
536314,Pencarn Farm,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,78.07
536314,Pencarn Farm,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,95.6
536314,Pencarn Farm,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,76.08
536314,Pencarn Farm,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,158.6
536314,Pencarn Farm,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,332.1
536314,Pencarn Farm,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,406.5
536314,Pencarn Farm,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,325.5
536314,Pencarn Farm,2024-01-22T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.55
536314,Pencarn Farm,2024-01-22T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.95
536314,Pencarn Farm,2024-01-22T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.07
536314,Pencarn Farm,2024-01-22T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,33.22
536314,Pencarn Farm,2024-01-22T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,27.03
536314,Pencarn Farm,2024-01-22T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,20.56
536314,Pencarn Farm,2024-01-22T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,65.2
536314,Pencarn Farm,2024-01-22T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,140.1
536314,Pencarn Farm,2024-01-22T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,115.0
536314,Pencarn Farm,2024-01-22T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,89.2
536314,Pencarn Farm,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
536314,Pencarn Farm,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
536314,Pencarn Farm,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
536314,Pencarn Farm,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.2
536314,Pencarn Farm,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
536314,Pencarn Farm,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.27
536314,Pencarn Farm,2024-01-22T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
536314,Pencarn Farm,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
536314,Pencarn Farm,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
536314,Pencarn Farm,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
536314,Pencarn Farm,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
536314,Pencarn Farm,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.91
536314,Pencarn Farm,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.06
536314,Pencarn Farm,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.34
536314,Pencarn Farm,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,23.18
536314,Pencarn Farm,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,20.75
536314,Pencarn Farm,2024-01-22T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,45.8
536314,Pencarn Farm,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.5
536314,Pencarn Farm,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,98.8
536314,Pencarn Farm,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.3
536314,Pencarn Farm,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.83
536314,Pencarn Farm,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.53
536314,Pencarn Farm,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
536314,Pencarn Farm,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.0
536314,Pencarn Farm,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,27.2
536314,Pencarn Farm,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,25.42
536314,Pencarn Farm,2024-01-22T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,57.3
536314,Pencarn Farm,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.2
536314,Pencarn Farm,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.5
536314,Pencarn Farm,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,109.1
536314,Pencarn Farm,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.47
536314,Pencarn Farm,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
536314,Pencarn Farm,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
536314,Pencarn Farm,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.94
536314,Pencarn Farm,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.81
536314,Pencarn Farm,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.32
536314,Pencarn Farm,2024-01-22T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.7
536314,Pencarn Farm,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.3
536314,Pencarn Farm,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.0
536314,Pencarn Farm,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
536314,Pencarn Farm,2024-01-22T18:40:00.000+00:00,transformer,,Temperature,C,26.5
536314,Pencarn Farm,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
536314,Pencarn Farm,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
536314,Pencarn Farm,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
536314,Pencarn Farm,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
536314,Pencarn Farm,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
536314,Pencarn Farm,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
536314,Pencarn Farm,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
536314,Pencarn Farm,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
536314,Pencarn Farm,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
536314,Pencarn Farm,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,84.71
536314,Pencarn Farm,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,91.36
536314,Pencarn Farm,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,74.33
536314,Pencarn Farm,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,150.1
536314,Pencarn Farm,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,359.9
536314,Pencarn Farm,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,387.5
536314,Pencarn Farm,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,318.6
536314,Pencarn Farm,2024-01-22T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
536314,Pencarn Farm,2024-01-22T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.22
536314,Pencarn Farm,2024-01-22T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.78
536314,Pencarn Farm,2024-01-22T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,28.46
536314,Pencarn Farm,2024-01-22T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,28.04
536314,Pencarn Farm,2024-01-22T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,20.88
536314,Pencarn Farm,2024-01-22T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,47.8
536314,Pencarn Farm,2024-01-22T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,120.7
536314,Pencarn Farm,2024-01-22T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,119.1
536314,Pencarn Farm,2024-01-22T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,89.4
536314,Pencarn Farm,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
536314,Pencarn Farm,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
536314,Pencarn Farm,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
536314,Pencarn Farm,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.17
536314,Pencarn Farm,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
536314,Pencarn Farm,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.69
536314,Pencarn Farm,2024-01-22T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
536314,Pencarn Farm,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
536314,Pencarn Farm,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
536314,Pencarn Farm,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
536314,Pencarn Farm,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
536314,Pencarn Farm,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.08
536314,Pencarn Farm,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.23
536314,Pencarn Farm,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.99
536314,Pencarn Farm,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,27.04
536314,Pencarn Farm,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,23.57
536314,Pencarn Farm,2024-01-22T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,81.9
536314,Pencarn Farm,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.6
536314,Pencarn Farm,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,115.2
536314,Pencarn Farm,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,100.6
536314,Pencarn Farm,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.21
536314,Pencarn Farm,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.68
536314,Pencarn Farm,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
536314,Pencarn Farm,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.67
536314,Pencarn Farm,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,29.1
536314,Pencarn Farm,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,26.04
536314,Pencarn Farm,2024-01-22T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,70.1
536314,Pencarn Farm,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.8
536314,Pencarn Farm,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,125.7
536314,Pencarn Farm,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.9
536314,Pencarn Farm,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.55
536314,Pencarn Farm,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
536314,Pencarn Farm,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
536314,Pencarn Farm,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.37
536314,Pencarn Farm,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.34
536314,Pencarn Farm,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.8
536314,Pencarn Farm,2024-01-22T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,56.2
536314,Pencarn Farm,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.3
536314,Pencarn Farm,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.9
536314,Pencarn Farm,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
536314,Pencarn Farm,2024-01-22T18:30:00.000+00:00,transformer,,Temperature,C,26.4
536314,Pencarn Farm,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
536314,Pencarn Farm,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
536314,Pencarn Farm,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
536314,Pencarn Farm,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
536314,Pencarn Farm,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
536314,Pencarn Farm,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
536314,Pencarn Farm,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
536314,Pencarn Farm,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
536314,Pencarn Farm,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
536314,Pencarn Farm,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,69.66
536314,Pencarn Farm,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,97.72
536314,Pencarn Farm,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,77.97
536314,Pencarn Farm,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,168.0
536314,Pencarn Farm,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,298.2
536314,Pencarn Farm,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,415.6
536314,Pencarn Farm,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,333.8
536314,Pencarn Farm,2024-01-22T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.58
536314,Pencarn Farm,2024-01-22T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.82
536314,Pencarn Farm,2024-01-22T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.55
536314,Pencarn Farm,2024-01-22T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,27.48
536314,Pencarn Farm,2024-01-22T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,28.4
536314,Pencarn Farm,2024-01-22T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,20.95
536314,Pencarn Farm,2024-01-22T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,49.2
536314,Pencarn Farm,2024-01-22T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,116.3
536314,Pencarn Farm,2024-01-22T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,121.7
536314,Pencarn Farm,2024-01-22T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,90.0
536314,Pencarn Farm,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
536314,Pencarn Farm,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
536314,Pencarn Farm,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
536314,Pencarn Farm,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.16
536314,Pencarn Farm,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
536314,Pencarn Farm,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.74
536314,Pencarn Farm,2024-01-22T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
536314,Pencarn Farm,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
536314,Pencarn Farm,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
536314,Pencarn Farm,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
536314,Pencarn Farm,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
536314,Pencarn Farm,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.76
536314,Pencarn Farm,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.72
536314,Pencarn Farm,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.89
536314,Pencarn Farm,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,26.07
536314,Pencarn Farm,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,22.35
536314,Pencarn Farm,2024-01-22T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,72.2
536314,Pencarn Farm,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.9
536314,Pencarn Farm,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,111.5
536314,Pencarn Farm,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.8
536314,Pencarn Farm,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.99
536314,Pencarn Farm,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.67
536314,Pencarn Farm,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.56
536314,Pencarn Farm,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.49
536314,Pencarn Farm,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,40.41
536314,Pencarn Farm,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,25.73
536314,Pencarn Farm,2024-01-22T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,85.3
536314,Pencarn Farm,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.7
536314,Pencarn Farm,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,172.0
536314,Pencarn Farm,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.1
536314,Pencarn Farm,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.3
536314,Pencarn Farm,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
536314,Pencarn Farm,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
536314,Pencarn Farm,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,24.4
536314,Pencarn Farm,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.96
536314,Pencarn Farm,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.09
536314,Pencarn Farm,2024-01-22T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,73.8
536314,Pencarn Farm,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.8
536314,Pencarn Farm,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.5
536314,Pencarn Farm,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
536314,Pencarn Farm,2024-01-22T18:20:00.000+00:00,transformer,,Temperature,C,26.1
536314,Pencarn Farm,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
536314,Pencarn Farm,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
536314,Pencarn Farm,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
536314,Pencarn Farm,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
536314,Pencarn Farm,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
536314,Pencarn Farm,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
536314,Pencarn Farm,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
536314,Pencarn Farm,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
536314,Pencarn Farm,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
536314,Pencarn Farm,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,81.42
536314,Pencarn Farm,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,108.04
536314,Pencarn Farm,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,76.87
536314,Pencarn Farm,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,186.1
536314,Pencarn Farm,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,348.1
536314,Pencarn Farm,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,459.7
536314,Pencarn Farm,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,330.1
536314,Pencarn Farm,2024-01-22T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.21
536314,Pencarn Farm,2024-01-22T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
536314,Pencarn Farm,2024-01-22T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.02
536314,Pencarn Farm,2024-01-22T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,24.62
536314,Pencarn Farm,2024-01-22T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,24.2
536314,Pencarn Farm,2024-01-22T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,23.84
536314,Pencarn Farm,2024-01-22T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,38.7
536314,Pencarn Farm,2024-01-22T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,104.9
536314,Pencarn Farm,2024-01-22T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,103.2
536314,Pencarn Farm,2024-01-22T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,102.2
536314,Pencarn Farm,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
536314,Pencarn Farm,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
536314,Pencarn Farm,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
536314,Pencarn Farm,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.18
536314,Pencarn Farm,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
536314,Pencarn Farm,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.65
536314,Pencarn Farm,2024-01-22T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
536314,Pencarn Farm,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
536314,Pencarn Farm,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.4
536314,Pencarn Farm,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
536314,Pencarn Farm,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
536314,Pencarn Farm,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.15
536314,Pencarn Farm,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.81
536314,Pencarn Farm,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.04
536314,Pencarn Farm,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,23.74
536314,Pencarn Farm,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,21.42
536314,Pencarn Farm,2024-01-22T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,72.4
536314,Pencarn Farm,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.5
536314,Pencarn Farm,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,102.2
536314,Pencarn Farm,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.8
536314,Pencarn Farm,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.51
536314,Pencarn Farm,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.18
536314,Pencarn Farm,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.91
536314,Pencarn Farm,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,22.69
536314,Pencarn Farm,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,40.82
536314,Pencarn Farm,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.28
536314,Pencarn Farm,2024-01-22T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,82.8
536314,Pencarn Farm,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.2
536314,Pencarn Farm,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,174.0
536314,Pencarn Farm,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.8
536314,Pencarn Farm,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.39
536314,Pencarn Farm,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
536314,Pencarn Farm,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
536314,Pencarn Farm,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.24
536314,Pencarn Farm,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.14
536314,Pencarn Farm,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.25
536314,Pencarn Farm,2024-01-22T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,60.2
536314,Pencarn Farm,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.7
536314,Pencarn Farm,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.8
536314,Pencarn Farm,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
536314,Pencarn Farm,2024-01-22T18:10:00.000+00:00,transformer,,Temperature,C,25.8
536314,Pencarn Farm,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
536314,Pencarn Farm,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
536314,Pencarn Farm,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
536314,Pencarn Farm,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
536314,Pencarn Farm,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
536314,Pencarn Farm,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
536314,Pencarn Farm,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
536314,Pencarn Farm,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
536314,Pencarn Farm,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
536314,Pencarn Farm,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,75.77
536314,Pencarn Farm,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,103.07
536314,Pencarn Farm,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,74.43
536314,Pencarn Farm,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,169.4
536314,Pencarn Farm,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,323.8
536314,Pencarn Farm,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,438.5
536314,Pencarn Farm,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,320.3
536314,Pencarn Farm,2024-01-22T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.68
536314,Pencarn Farm,2024-01-22T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.28
536314,Pencarn Farm,2024-01-22T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.24
536314,Pencarn Farm,2024-01-22T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,23.5
536314,Pencarn Farm,2024-01-22T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,23.36
536314,Pencarn Farm,2024-01-22T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,26.12
536314,Pencarn Farm,2024-01-22T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,43.1
536314,Pencarn Farm,2024-01-22T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,100.4
536314,Pencarn Farm,2024-01-22T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,99.6
536314,Pencarn Farm,2024-01-22T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,112.3
536314,Pencarn Farm,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
536314,Pencarn Farm,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
536314,Pencarn Farm,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
536314,Pencarn Farm,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.15
536314,Pencarn Farm,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
536314,Pencarn Farm,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.43
536314,Pencarn Farm,2024-01-22T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
536314,Pencarn Farm,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
536314,Pencarn Farm,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.3
