Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536314,Pencarn Farm,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.7
536314,Pencarn Farm,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
536314,Pencarn Farm,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.34
536314,Pencarn Farm,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.33
536314,Pencarn Farm,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.22
536314,Pencarn Farm,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,21.97
536314,Pencarn Farm,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,20.16
536314,Pencarn Farm,2024-01-22T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,57.8
536314,Pencarn Farm,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.5
536314,Pencarn Farm,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,94.8
536314,Pencarn Farm,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.8
536314,Pencarn Farm,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.56
536314,Pencarn Farm,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.17
536314,Pencarn Farm,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.89
536314,Pencarn Farm,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,25.61
536314,Pencarn Farm,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,40.01
536314,Pencarn Farm,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.52
536314,Pencarn Farm,2024-01-22T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,77.3
536314,Pencarn Farm,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,110.4
536314,Pencarn Farm,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,170.6
536314,Pencarn Farm,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.8
536314,Pencarn Farm,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.51
536314,Pencarn Farm,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
536314,Pencarn Farm,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
536314,Pencarn Farm,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.44
536314,Pencarn Farm,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.34
536314,Pencarn Farm,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.75
536314,Pencarn Farm,2024-01-22T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.7
536314,Pencarn Farm,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.1
536314,Pencarn Farm,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.9
536314,Pencarn Farm,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.8
536314,Pencarn Farm,2024-01-22T18:00:00.000+00:00,transformer,,Temperature,C,25.5
536314,Pencarn Farm,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
536314,Pencarn Farm,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
536314,Pencarn Farm,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
536314,Pencarn Farm,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
536314,Pencarn Farm,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
536314,Pencarn Farm,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
536314,Pencarn Farm,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
536314,Pencarn Farm,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
536314,Pencarn Farm,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
536314,Pencarn Farm,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,80.92
536314,Pencarn Farm,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,97.85
536314,Pencarn Farm,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,81.97
536314,Pencarn Farm,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,148.3
536314,Pencarn Farm,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,345.9
536314,Pencarn Farm,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,416.5
536314,Pencarn Farm,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,352.5
536314,Pencarn Farm,2024-01-22T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.3
536314,Pencarn Farm,2024-01-22T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.56
536314,Pencarn Farm,2024-01-22T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.35
536314,Pencarn Farm,2024-01-22T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,22.72
536314,Pencarn Farm,2024-01-22T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,22.05
536314,Pencarn Farm,2024-01-22T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,29.88
536314,Pencarn Farm,2024-01-22T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,56.5
536314,Pencarn Farm,2024-01-22T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,98.1
536314,Pencarn Farm,2024-01-22T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,94.7
536314,Pencarn Farm,2024-01-22T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,129.2
536314,Pencarn Farm,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
536314,Pencarn Farm,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
536314,Pencarn Farm,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
536314,Pencarn Farm,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.12
536314,Pencarn Farm,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
536314,Pencarn Farm,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.37
536314,Pencarn Farm,2024-01-22T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.9
536314,Pencarn Farm,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.7
536314,Pencarn Farm,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
536314,Pencarn Farm,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
536314,Pencarn Farm,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
536314,Pencarn Farm,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.94
536314,Pencarn Farm,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.12
536314,Pencarn Farm,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.05
536314,Pencarn Farm,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,22.89
536314,Pencarn Farm,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,19.0
536314,Pencarn Farm,2024-01-22T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,53.9
536314,Pencarn Farm,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.5
536314,Pencarn Farm,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,98.4
536314,Pencarn Farm,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.3
536314,Pencarn Farm,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.4
536314,Pencarn Farm,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
536314,Pencarn Farm,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.89
536314,Pencarn Farm,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,25.68
536314,Pencarn Farm,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,49.79
536314,Pencarn Farm,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.9
536314,Pencarn Farm,2024-01-22T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,105.9
536314,Pencarn Farm,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,110.4
536314,Pencarn Farm,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,211.8
536314,Pencarn Farm,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.6
536314,Pencarn Farm,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.85
536314,Pencarn Farm,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
536314,Pencarn Farm,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
536314,Pencarn Farm,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.73
536314,Pencarn Farm,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.55
536314,Pencarn Farm,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.01
536314,Pencarn Farm,2024-01-22T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.5
536314,Pencarn Farm,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.9
536314,Pencarn Farm,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
536314,Pencarn Farm,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.9
536314,Pencarn Farm,2024-01-22T17:50:00.000+00:00,transformer,,Temperature,C,25.0
536314,Pencarn Farm,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
536314,Pencarn Farm,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
536314,Pencarn Farm,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
536314,Pencarn Farm,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
536314,Pencarn Farm,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
536314,Pencarn Farm,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
536314,Pencarn Farm,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
536314,Pencarn Farm,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
536314,Pencarn Farm,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
536314,Pencarn Farm,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,79.3
536314,Pencarn Farm,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,104.45
536314,Pencarn Farm,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,88.16
536314,Pencarn Farm,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,163.2
536314,Pencarn Farm,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,340.2
536314,Pencarn Farm,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,444.2
536314,Pencarn Farm,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,378.6
536314,Pencarn Farm,2024-01-22T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.32
536314,Pencarn Farm,2024-01-22T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.13
536314,Pencarn Farm,2024-01-22T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.07
536314,Pencarn Farm,2024-01-22T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,21.64
536314,Pencarn Farm,2024-01-22T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,20.6
536314,Pencarn Farm,2024-01-22T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,32.43
536314,Pencarn Farm,2024-01-22T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,62.1
536314,Pencarn Farm,2024-01-22T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,93.2
536314,Pencarn Farm,2024-01-22T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,88.1
536314,Pencarn Farm,2024-01-22T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,139.5
536314,Pencarn Farm,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
536314,Pencarn Farm,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
536314,Pencarn Farm,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
536314,Pencarn Farm,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.12
536314,Pencarn Farm,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
536314,Pencarn Farm,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.1
536314,Pencarn Farm,2024-01-22T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
536314,Pencarn Farm,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
536314,Pencarn Farm,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
536314,Pencarn Farm,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.2
536314,Pencarn Farm,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
536314,Pencarn Farm,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.72
536314,Pencarn Farm,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.0
536314,Pencarn Farm,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.31
536314,Pencarn Farm,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.23
536314,Pencarn Farm,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.47
536314,Pencarn Farm,2024-01-22T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
536314,Pencarn Farm,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.8
536314,Pencarn Farm,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.7
536314,Pencarn Farm,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.8
536314,Pencarn Farm,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.92
536314,Pencarn Farm,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
536314,Pencarn Farm,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
536314,Pencarn Farm,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,23.43
536314,Pencarn Farm,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,48.5
536314,Pencarn Farm,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,26.4
536314,Pencarn Farm,2024-01-22T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,102.2
536314,Pencarn Farm,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.2
536314,Pencarn Farm,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,206.9
536314,Pencarn Farm,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,114.2
536314,Pencarn Farm,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.0
536314,Pencarn Farm,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
536314,Pencarn Farm,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
536314,Pencarn Farm,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.58
536314,Pencarn Farm,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.38
536314,Pencarn Farm,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.3
536314,Pencarn Farm,2024-01-22T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
536314,Pencarn Farm,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.1
536314,Pencarn Farm,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.9
536314,Pencarn Farm,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.2
536314,Pencarn Farm,2024-01-22T17:40:00.000+00:00,transformer,,Temperature,C,24.8
536314,Pencarn Farm,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
536314,Pencarn Farm,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
536314,Pencarn Farm,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
536314,Pencarn Farm,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
536314,Pencarn Farm,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
536314,Pencarn Farm,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
536314,Pencarn Farm,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
536314,Pencarn Farm,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
536314,Pencarn Farm,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
536314,Pencarn Farm,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,76.08
536314,Pencarn Farm,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,94.83
536314,Pencarn Farm,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,89.71
536314,Pencarn Farm,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,143.0
536314,Pencarn Farm,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,326.4
536314,Pencarn Farm,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,404.6
536314,Pencarn Farm,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,384.6
536314,Pencarn Farm,2024-01-22T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.57
536314,Pencarn Farm,2024-01-22T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.28
536314,Pencarn Farm,2024-01-22T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.22
536314,Pencarn Farm,2024-01-22T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,24.44
536314,Pencarn Farm,2024-01-22T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,22.29
536314,Pencarn Farm,2024-01-22T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,24.41
536314,Pencarn Farm,2024-01-22T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,42.3
536314,Pencarn Farm,2024-01-22T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,103.6
536314,Pencarn Farm,2024-01-22T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,95.4
536314,Pencarn Farm,2024-01-22T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,106.1
536314,Pencarn Farm,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
536314,Pencarn Farm,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
536314,Pencarn Farm,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
536314,Pencarn Farm,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
536314,Pencarn Farm,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
536314,Pencarn Farm,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.82
536314,Pencarn Farm,2024-01-22T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
536314,Pencarn Farm,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.9
536314,Pencarn Farm,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
536314,Pencarn Farm,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.9
536314,Pencarn Farm,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
536314,Pencarn Farm,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.12
536314,Pencarn Farm,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.05
536314,Pencarn Farm,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.34
536314,Pencarn Farm,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,20.05
536314,Pencarn Farm,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,23.7
536314,Pencarn Farm,2024-01-22T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,49.6
536314,Pencarn Farm,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.9
536314,Pencarn Farm,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.6
536314,Pencarn Farm,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,102.1
536314,Pencarn Farm,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.33
536314,Pencarn Farm,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.43
536314,Pencarn Farm,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.51
536314,Pencarn Farm,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.88
536314,Pencarn Farm,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,39.76
536314,Pencarn Farm,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,26.25
536314,Pencarn Farm,2024-01-22T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,86.8
536314,Pencarn Farm,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.2
536314,Pencarn Farm,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,169.3
536314,Pencarn Farm,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,113.1
536314,Pencarn Farm,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.19
536314,Pencarn Farm,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
536314,Pencarn Farm,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
536314,Pencarn Farm,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.04
536314,Pencarn Farm,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.73
536314,Pencarn Farm,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.51
536314,Pencarn Farm,2024-01-22T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
536314,Pencarn Farm,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.9
536314,Pencarn Farm,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.9
536314,Pencarn Farm,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.1
536314,Pencarn Farm,2024-01-22T17:30:00.000+00:00,transformer,,Temperature,C,24.7
536314,Pencarn Farm,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
536314,Pencarn Farm,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
536314,Pencarn Farm,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
536314,Pencarn Farm,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
536314,Pencarn Farm,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
536314,Pencarn Farm,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
536314,Pencarn Farm,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
536314,Pencarn Farm,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
536314,Pencarn Farm,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
536314,Pencarn Farm,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,68.42
536314,Pencarn Farm,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,91.93
536314,Pencarn Farm,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,85.69
536314,Pencarn Farm,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,155.5
536314,Pencarn Farm,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,293.5
536314,Pencarn Farm,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,392.4
536314,Pencarn Farm,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,366.4
536314,Pencarn Farm,2024-01-22T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.04
536314,Pencarn Farm,2024-01-22T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.37
536314,Pencarn Farm,2024-01-22T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
536314,Pencarn Farm,2024-01-22T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,27.59
536314,Pencarn Farm,2024-01-22T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,31.44
536314,Pencarn Farm,2024-01-22T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,23.71
536314,Pencarn Farm,2024-01-22T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,45.7
536314,Pencarn Farm,2024-01-22T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,116.3
536314,Pencarn Farm,2024-01-22T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,133.4
536314,Pencarn Farm,2024-01-22T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,101.8
536314,Pencarn Farm,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
536314,Pencarn Farm,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
536314,Pencarn Farm,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
536314,Pencarn Farm,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.65
536314,Pencarn Farm,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
536314,Pencarn Farm,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.93
536314,Pencarn Farm,2024-01-22T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
536314,Pencarn Farm,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
536314,Pencarn Farm,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
536314,Pencarn Farm,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.5
536314,Pencarn Farm,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
536314,Pencarn Farm,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.99
536314,Pencarn Farm,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
536314,Pencarn Farm,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.05
536314,Pencarn Farm,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.96
536314,Pencarn Farm,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,22.71
536314,Pencarn Farm,2024-01-22T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,47.5
536314,Pencarn Farm,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.9
536314,Pencarn Farm,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.0
536314,Pencarn Farm,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,97.5
536314,Pencarn Farm,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.88
536314,Pencarn Farm,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
536314,Pencarn Farm,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
536314,Pencarn Farm,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.72
536314,Pencarn Farm,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,47.25
536314,Pencarn Farm,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,26.87
536314,Pencarn Farm,2024-01-22T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,103.7
536314,Pencarn Farm,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.9
536314,Pencarn Farm,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,200.0
536314,Pencarn Farm,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.2
536314,Pencarn Farm,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.24
536314,Pencarn Farm,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
536314,Pencarn Farm,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
536314,Pencarn Farm,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.45
536314,Pencarn Farm,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.46
536314,Pencarn Farm,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.17
536314,Pencarn Farm,2024-01-22T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
536314,Pencarn Farm,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.2
536314,Pencarn Farm,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.1
536314,Pencarn Farm,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.0
536314,Pencarn Farm,2024-01-22T17:20:00.000+00:00,transformer,,Temperature,C,24.3
536314,Pencarn Farm,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
536314,Pencarn Farm,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
536314,Pencarn Farm,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
536314,Pencarn Farm,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
536314,Pencarn Farm,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
536314,Pencarn Farm,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
536314,Pencarn Farm,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
536314,Pencarn Farm,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
536314,Pencarn Farm,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
536314,Pencarn Farm,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,72.45
536314,Pencarn Farm,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,110.29
536314,Pencarn Farm,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,85.39
536314,Pencarn Farm,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,183.2
536314,Pencarn Farm,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,309.4
536314,Pencarn Farm,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,467.6
536314,Pencarn Farm,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,365.2
536314,Pencarn Farm,2024-01-22T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.15
536314,Pencarn Farm,2024-01-22T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.62
536314,Pencarn Farm,2024-01-22T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.94
536314,Pencarn Farm,2024-01-22T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,24.03
536314,Pencarn Farm,2024-01-22T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,31.71
536314,Pencarn Farm,2024-01-22T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,25.69
536314,Pencarn Farm,2024-01-22T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,44.4
536314,Pencarn Farm,2024-01-22T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,102.5
536314,Pencarn Farm,2024-01-22T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,134.1
536314,Pencarn Farm,2024-01-22T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,109.6
536314,Pencarn Farm,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
536314,Pencarn Farm,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
536314,Pencarn Farm,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
536314,Pencarn Farm,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.34
536314,Pencarn Farm,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
536314,Pencarn Farm,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.85
536314,Pencarn Farm,2024-01-22T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
536314,Pencarn Farm,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
536314,Pencarn Farm,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
536314,Pencarn Farm,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.3
536314,Pencarn Farm,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
536314,Pencarn Farm,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.15
536314,Pencarn Farm,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.83
536314,Pencarn Farm,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.48
536314,Pencarn Farm,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.13
536314,Pencarn Farm,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,23.95
536314,Pencarn Farm,2024-01-22T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,47.7
536314,Pencarn Farm,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.0
536314,Pencarn Farm,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.0
536314,Pencarn Farm,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,102.5
536314,Pencarn Farm,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.31
536314,Pencarn Farm,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
536314,Pencarn Farm,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
536314,Pencarn Farm,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.47
536314,Pencarn Farm,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,46.64
536314,Pencarn Farm,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.95
536314,Pencarn Farm,2024-01-22T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,111.2
536314,Pencarn Farm,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.6
536314,Pencarn Farm,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,197.2
536314,Pencarn Farm,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.1
536314,Pencarn Farm,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.24
536314,Pencarn Farm,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
536314,Pencarn Farm,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
536314,Pencarn Farm,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.94
536314,Pencarn Farm,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.67
536314,Pencarn Farm,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.39
536314,Pencarn Farm,2024-01-22T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
536314,Pencarn Farm,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.2
536314,Pencarn Farm,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.2
536314,Pencarn Farm,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.1
536314,Pencarn Farm,2024-01-22T17:10:00.000+00:00,transformer,,Temperature,C,24.0
536314,Pencarn Farm,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
536314,Pencarn Farm,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
536314,Pencarn Farm,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
536314,Pencarn Farm,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
536314,Pencarn Farm,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
536314,Pencarn Farm,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
536314,Pencarn Farm,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
536314,Pencarn Farm,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
536314,Pencarn Farm,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
536314,Pencarn Farm,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,66.26
536314,Pencarn Farm,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,105.33
536314,Pencarn Farm,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,84.84
536314,Pencarn Farm,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,179.6
536314,Pencarn Farm,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,284.2
536314,Pencarn Farm,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,446.1
536314,Pencarn Farm,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,362.6
536314,Pencarn Farm,2024-01-22T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.03
536314,Pencarn Farm,2024-01-22T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.37
536314,Pencarn Farm,2024-01-22T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.8
536314,Pencarn Farm,2024-01-22T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,19.63
536314,Pencarn Farm,2024-01-22T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,32.59
536314,Pencarn Farm,2024-01-22T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,21.99
536314,Pencarn Farm,2024-01-22T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,57.7
536314,Pencarn Farm,2024-01-22T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,83.4
536314,Pencarn Farm,2024-01-22T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,138.0
536314,Pencarn Farm,2024-01-22T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,93.8
536314,Pencarn Farm,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
536314,Pencarn Farm,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
536314,Pencarn Farm,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
536314,Pencarn Farm,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
536314,Pencarn Farm,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
536314,Pencarn Farm,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.85
536314,Pencarn Farm,2024-01-22T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
536314,Pencarn Farm,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
536314,Pencarn Farm,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
536314,Pencarn Farm,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
536314,Pencarn Farm,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
536314,Pencarn Farm,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.6
536314,Pencarn Farm,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
536314,Pencarn Farm,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.72
536314,Pencarn Farm,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,20.03
536314,Pencarn Farm,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,25.85
536314,Pencarn Farm,2024-01-22T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,60.4
536314,Pencarn Farm,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.0
536314,Pencarn Farm,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.4
536314,Pencarn Farm,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,109.3
536314,Pencarn Farm,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.71
536314,Pencarn Farm,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
536314,Pencarn Farm,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
536314,Pencarn Farm,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.33
536314,Pencarn Farm,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,46.29
536314,Pencarn Farm,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.67
536314,Pencarn Farm,2024-01-22T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,114.5
536314,Pencarn Farm,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.4
536314,Pencarn Farm,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,195.3
536314,Pencarn Farm,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.0
536314,Pencarn Farm,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.09
536314,Pencarn Farm,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
536314,Pencarn Farm,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
536314,Pencarn Farm,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.53
536314,Pencarn Farm,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.27
536314,Pencarn Farm,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.64
536314,Pencarn Farm,2024-01-22T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
536314,Pencarn Farm,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.1
536314,Pencarn Farm,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
536314,Pencarn Farm,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
536314,Pencarn Farm,2024-01-22T17:00:00.000+00:00,transformer,,Temperature,C,23.7
536314,Pencarn Farm,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
536314,Pencarn Farm,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
536314,Pencarn Farm,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
536314,Pencarn Farm,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
536314,Pencarn Farm,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
536314,Pencarn Farm,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
536314,Pencarn Farm,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
536314,Pencarn Farm,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
536314,Pencarn Farm,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
536314,Pencarn Farm,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,59.29
536314,Pencarn Farm,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,107.39
536314,Pencarn Farm,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,77.0
536314,Pencarn Farm,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,209.0
536314,Pencarn Farm,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,254.1
536314,Pencarn Farm,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,452.6
536314,Pencarn Farm,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,327.3
536314,Pencarn Farm,2024-01-22T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.21
536314,Pencarn Farm,2024-01-22T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
536314,Pencarn Farm,2024-01-22T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.69
536314,Pencarn Farm,2024-01-22T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,18.91
536314,Pencarn Farm,2024-01-22T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,29.3
536314,Pencarn Farm,2024-01-22T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,17.56
536314,Pencarn Farm,2024-01-22T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,54.4
536314,Pencarn Farm,2024-01-22T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,80.1
536314,Pencarn Farm,2024-01-22T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,123.6
536314,Pencarn Farm,2024-01-22T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,75.8
536314,Pencarn Farm,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
536314,Pencarn Farm,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
536314,Pencarn Farm,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
536314,Pencarn Farm,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.12
536314,Pencarn Farm,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
536314,Pencarn Farm,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.87
536314,Pencarn Farm,2024-01-22T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
536314,Pencarn Farm,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
536314,Pencarn Farm,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
536314,Pencarn Farm,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
536314,Pencarn Farm,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
536314,Pencarn Farm,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.86
536314,Pencarn Farm,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
536314,Pencarn Farm,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.14
536314,Pencarn Farm,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,17.26
536314,Pencarn Farm,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,28.22
536314,Pencarn Farm,2024-01-22T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,60.4
536314,Pencarn Farm,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.2
536314,Pencarn Farm,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.6
536314,Pencarn Farm,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,118.7
536314,Pencarn Farm,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.52
536314,Pencarn Farm,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.95
536314,Pencarn Farm,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
536314,Pencarn Farm,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.35
536314,Pencarn Farm,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,31.38
536314,Pencarn Farm,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.53
536314,Pencarn Farm,2024-01-22T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,66.0
536314,Pencarn Farm,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.0
536314,Pencarn Farm,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,133.4
536314,Pencarn Farm,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.5
536314,Pencarn Farm,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.93
536314,Pencarn Farm,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
536314,Pencarn Farm,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
536314,Pencarn Farm,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.71
536314,Pencarn Farm,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.41
536314,Pencarn Farm,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.31
536314,Pencarn Farm,2024-01-22T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
536314,Pencarn Farm,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
536314,Pencarn Farm,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.9
536314,Pencarn Farm,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.6
536314,Pencarn Farm,2024-01-22T16:50:00.000+00:00,transformer,,Temperature,C,23.3
536314,Pencarn Farm,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
536314,Pencarn Farm,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
536314,Pencarn Farm,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
536314,Pencarn Farm,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
536314,Pencarn Farm,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
536314,Pencarn Farm,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
536314,Pencarn Farm,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
536314,Pencarn Farm,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
536314,Pencarn Farm,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
536314,Pencarn Farm,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,59.23
536314,Pencarn Farm,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,87.52
536314,Pencarn Farm,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,76.5
536314,Pencarn Farm,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,157.2
536314,Pencarn Farm,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,253.0
536314,Pencarn Farm,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,370.9
536314,Pencarn Farm,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,324.8
536314,Pencarn Farm,2024-01-22T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.18
536314,Pencarn Farm,2024-01-22T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.29
536314,Pencarn Farm,2024-01-22T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.62
536314,Pencarn Farm,2024-01-22T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,21.57
536314,Pencarn Farm,2024-01-22T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,28.44
536314,Pencarn Farm,2024-01-22T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,18.63
536314,Pencarn Farm,2024-01-22T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,46.9
536314,Pencarn Farm,2024-01-22T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,91.0
536314,Pencarn Farm,2024-01-22T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,119.8
536314,Pencarn Farm,2024-01-22T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,79.8
536314,Pencarn Farm,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
536314,Pencarn Farm,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
536314,Pencarn Farm,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
536314,Pencarn Farm,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.14
536314,Pencarn Farm,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
536314,Pencarn Farm,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.89
536314,Pencarn Farm,2024-01-22T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
536314,Pencarn Farm,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
536314,Pencarn Farm,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
536314,Pencarn Farm,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
536314,Pencarn Farm,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
536314,Pencarn Farm,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.71
536314,Pencarn Farm,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
536314,Pencarn Farm,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,20.32
536314,Pencarn Farm,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.85
536314,Pencarn Farm,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,25.78
536314,Pencarn Farm,2024-01-22T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,48.5
536314,Pencarn Farm,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.9
536314,Pencarn Farm,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.4
536314,Pencarn Farm,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,109.3
536314,Pencarn Farm,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.47
536314,Pencarn Farm,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.96
536314,Pencarn Farm,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.38
536314,Pencarn Farm,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.66
536314,Pencarn Farm,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,27.46
536314,Pencarn Farm,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,24.82
536314,Pencarn Farm,2024-01-22T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,61.4
