Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536314,Pencarn Farm,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.2
536314,Pencarn Farm,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.0
536314,Pencarn Farm,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.0
536314,Pencarn Farm,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.55
536314,Pencarn Farm,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
536314,Pencarn Farm,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
536314,Pencarn Farm,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.5
536314,Pencarn Farm,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.23
536314,Pencarn Farm,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.82
536314,Pencarn Farm,2024-01-22T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
536314,Pencarn Farm,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.6
536314,Pencarn Farm,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.9
536314,Pencarn Farm,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.8
536314,Pencarn Farm,2024-01-22T16:40:00.000+00:00,transformer,,Temperature,C,23.1
536314,Pencarn Farm,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
536314,Pencarn Farm,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
536314,Pencarn Farm,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
536314,Pencarn Farm,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
536314,Pencarn Farm,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
536314,Pencarn Farm,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
536314,Pencarn Farm,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
536314,Pencarn Farm,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
536314,Pencarn Farm,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
536314,Pencarn Farm,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,64.19
536314,Pencarn Farm,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,79.12
536314,Pencarn Farm,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,80.94
536314,Pencarn Farm,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,127.1
536314,Pencarn Farm,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,274.2
536314,Pencarn Farm,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,335.2
536314,Pencarn Farm,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,344.0
536314,Pencarn Farm,2024-01-22T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.22
536314,Pencarn Farm,2024-01-22T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.07
536314,Pencarn Farm,2024-01-22T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.13
536314,Pencarn Farm,2024-01-22T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,17.54
536314,Pencarn Farm,2024-01-22T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,26.68
536314,Pencarn Farm,2024-01-22T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,18.19
536314,Pencarn Farm,2024-01-22T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,49.0
536314,Pencarn Farm,2024-01-22T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,76.2
536314,Pencarn Farm,2024-01-22T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,114.5
536314,Pencarn Farm,2024-01-22T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,77.9
536314,Pencarn Farm,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
536314,Pencarn Farm,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
536314,Pencarn Farm,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
536314,Pencarn Farm,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.27
536314,Pencarn Farm,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
536314,Pencarn Farm,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.92
536314,Pencarn Farm,2024-01-22T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
536314,Pencarn Farm,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
536314,Pencarn Farm,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.3
536314,Pencarn Farm,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
536314,Pencarn Farm,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
536314,Pencarn Farm,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.46
536314,Pencarn Farm,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
536314,Pencarn Farm,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.69
536314,Pencarn Farm,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.12
536314,Pencarn Farm,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,22.31
536314,Pencarn Farm,2024-01-22T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.8
536314,Pencarn Farm,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.2
536314,Pencarn Farm,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.2
536314,Pencarn Farm,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.1
536314,Pencarn Farm,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.41
536314,Pencarn Farm,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.74
536314,Pencarn Farm,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
536314,Pencarn Farm,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.52
536314,Pencarn Farm,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,32.24
536314,Pencarn Farm,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.96
536314,Pencarn Farm,2024-01-22T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,70.1
536314,Pencarn Farm,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.4
536314,Pencarn Farm,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,137.1
536314,Pencarn Farm,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.6
536314,Pencarn Farm,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.54
536314,Pencarn Farm,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
536314,Pencarn Farm,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
536314,Pencarn Farm,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.87
536314,Pencarn Farm,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.6
536314,Pencarn Farm,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.79
536314,Pencarn Farm,2024-01-22T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
536314,Pencarn Farm,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.8
536314,Pencarn Farm,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
536314,Pencarn Farm,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
536314,Pencarn Farm,2024-01-22T16:30:00.000+00:00,transformer,,Temperature,C,22.8
536314,Pencarn Farm,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
536314,Pencarn Farm,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
536314,Pencarn Farm,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
536314,Pencarn Farm,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
536314,Pencarn Farm,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
536314,Pencarn Farm,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
536314,Pencarn Farm,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
536314,Pencarn Farm,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
536314,Pencarn Farm,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
536314,Pencarn Farm,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,60.89
536314,Pencarn Farm,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,79.8
536314,Pencarn Farm,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,72.17
536314,Pencarn Farm,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,130.6
536314,Pencarn Farm,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,262.2
536314,Pencarn Farm,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,339.3
536314,Pencarn Farm,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,308.5
536314,Pencarn Farm,2024-01-22T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.27
536314,Pencarn Farm,2024-01-22T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.59
536314,Pencarn Farm,2024-01-22T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.09
536314,Pencarn Farm,2024-01-22T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,17.79
536314,Pencarn Farm,2024-01-22T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,20.95
536314,Pencarn Farm,2024-01-22T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,14.15
536314,Pencarn Farm,2024-01-22T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,38.8
536314,Pencarn Farm,2024-01-22T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,75.9
536314,Pencarn Farm,2024-01-22T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,88.9
536314,Pencarn Farm,2024-01-22T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.3
536314,Pencarn Farm,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
536314,Pencarn Farm,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
536314,Pencarn Farm,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
536314,Pencarn Farm,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.6
536314,Pencarn Farm,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
536314,Pencarn Farm,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.27
536314,Pencarn Farm,2024-01-22T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
536314,Pencarn Farm,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
536314,Pencarn Farm,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.4
536314,Pencarn Farm,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.6
536314,Pencarn Farm,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
536314,Pencarn Farm,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.47
536314,Pencarn Farm,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.96
536314,Pencarn Farm,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,20.0
536314,Pencarn Farm,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.89
536314,Pencarn Farm,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,21.62
536314,Pencarn Farm,2024-01-22T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.0
536314,Pencarn Farm,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.2
536314,Pencarn Farm,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.7
536314,Pencarn Farm,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.4
536314,Pencarn Farm,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.3
536314,Pencarn Farm,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.26
536314,Pencarn Farm,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.71
536314,Pencarn Farm,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.25
536314,Pencarn Farm,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,30.3
536314,Pencarn Farm,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.83
536314,Pencarn Farm,2024-01-22T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,64.3
536314,Pencarn Farm,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.4
536314,Pencarn Farm,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,128.7
536314,Pencarn Farm,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.5
536314,Pencarn Farm,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.38
536314,Pencarn Farm,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
536314,Pencarn Farm,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
536314,Pencarn Farm,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.36
536314,Pencarn Farm,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.4
536314,Pencarn Farm,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.32
536314,Pencarn Farm,2024-01-22T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
536314,Pencarn Farm,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
536314,Pencarn Farm,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.9
536314,Pencarn Farm,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
536314,Pencarn Farm,2024-01-22T16:20:00.000+00:00,transformer,,Temperature,C,22.7
536314,Pencarn Farm,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
536314,Pencarn Farm,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
536314,Pencarn Farm,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
536314,Pencarn Farm,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
536314,Pencarn Farm,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
536314,Pencarn Farm,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
536314,Pencarn Farm,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
536314,Pencarn Farm,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
536314,Pencarn Farm,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
536314,Pencarn Farm,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,60.0
536314,Pencarn Farm,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,72.65
536314,Pencarn Farm,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,66.19
536314,Pencarn Farm,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,117.5
536314,Pencarn Farm,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.0
536314,Pencarn Farm,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,309.1
536314,Pencarn Farm,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,283.0
536314,Pencarn Farm,2024-01-22T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.78
536314,Pencarn Farm,2024-01-22T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.44
536314,Pencarn Farm,2024-01-22T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.91
536314,Pencarn Farm,2024-01-22T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,17.5
536314,Pencarn Farm,2024-01-22T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,19.97
536314,Pencarn Farm,2024-01-22T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,12.14
536314,Pencarn Farm,2024-01-22T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,40.0
536314,Pencarn Farm,2024-01-22T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,73.8
536314,Pencarn Farm,2024-01-22T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,84.9
536314,Pencarn Farm,2024-01-22T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.1
536314,Pencarn Farm,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
536314,Pencarn Farm,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
536314,Pencarn Farm,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
536314,Pencarn Farm,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.12
536314,Pencarn Farm,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
536314,Pencarn Farm,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.24
536314,Pencarn Farm,2024-01-22T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
536314,Pencarn Farm,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
536314,Pencarn Farm,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
536314,Pencarn Farm,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.6
536314,Pencarn Farm,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
536314,Pencarn Farm,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.96
536314,Pencarn Farm,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.14
536314,Pencarn Farm,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.15
536314,Pencarn Farm,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.75
536314,Pencarn Farm,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.16
536314,Pencarn Farm,2024-01-22T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
536314,Pencarn Farm,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.5
536314,Pencarn Farm,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.3
536314,Pencarn Farm,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.7
536314,Pencarn Farm,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.62
536314,Pencarn Farm,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.07
536314,Pencarn Farm,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.74
536314,Pencarn Farm,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.44
536314,Pencarn Farm,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,31.1
536314,Pencarn Farm,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.58
536314,Pencarn Farm,2024-01-22T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,73.5
536314,Pencarn Farm,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.7
536314,Pencarn Farm,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,132.5
536314,Pencarn Farm,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.5
536314,Pencarn Farm,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.68
536314,Pencarn Farm,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
536314,Pencarn Farm,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.28
536314,Pencarn Farm,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.49
536314,Pencarn Farm,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.99
536314,Pencarn Farm,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.92
536314,Pencarn Farm,2024-01-22T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
536314,Pencarn Farm,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
536314,Pencarn Farm,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.9
536314,Pencarn Farm,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
536314,Pencarn Farm,2024-01-22T16:10:00.000+00:00,transformer,,Temperature,C,22.6
536314,Pencarn Farm,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
536314,Pencarn Farm,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
536314,Pencarn Farm,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
536314,Pencarn Farm,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
536314,Pencarn Farm,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
536314,Pencarn Farm,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
536314,Pencarn Farm,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
536314,Pencarn Farm,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
536314,Pencarn Farm,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
536314,Pencarn Farm,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,55.69
536314,Pencarn Farm,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,71.93
536314,Pencarn Farm,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,61.04
536314,Pencarn Farm,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,120.6
536314,Pencarn Farm,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.7
536314,Pencarn Farm,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,305.9
536314,Pencarn Farm,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.3
536314,Pencarn Farm,2024-01-22T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.84
536314,Pencarn Farm,2024-01-22T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.35
536314,Pencarn Farm,2024-01-22T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.3
536314,Pencarn Farm,2024-01-22T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,20.22
536314,Pencarn Farm,2024-01-22T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,15.46
536314,Pencarn Farm,2024-01-22T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.17
536314,Pencarn Farm,2024-01-22T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,51.3
536314,Pencarn Farm,2024-01-22T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,85.7
536314,Pencarn Farm,2024-01-22T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.2
536314,Pencarn Farm,2024-01-22T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.6
536314,Pencarn Farm,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
536314,Pencarn Farm,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
536314,Pencarn Farm,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
536314,Pencarn Farm,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.2
536314,Pencarn Farm,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
536314,Pencarn Farm,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.81
536314,Pencarn Farm,2024-01-22T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
536314,Pencarn Farm,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
536314,Pencarn Farm,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.1
536314,Pencarn Farm,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.2
536314,Pencarn Farm,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
536314,Pencarn Farm,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.68
536314,Pencarn Farm,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.36
536314,Pencarn Farm,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.13
536314,Pencarn Farm,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.92
536314,Pencarn Farm,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.37
536314,Pencarn Farm,2024-01-22T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
536314,Pencarn Farm,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.1
536314,Pencarn Farm,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.2
536314,Pencarn Farm,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.2
536314,Pencarn Farm,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.38
536314,Pencarn Farm,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.89
536314,Pencarn Farm,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
536314,Pencarn Farm,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.95
536314,Pencarn Farm,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,34.43
536314,Pencarn Farm,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.68
536314,Pencarn Farm,2024-01-22T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,83.8
536314,Pencarn Farm,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.3
536314,Pencarn Farm,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,145.7
536314,Pencarn Farm,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.7
536314,Pencarn Farm,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.1
536314,Pencarn Farm,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
536314,Pencarn Farm,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
536314,Pencarn Farm,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.11
536314,Pencarn Farm,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.22
536314,Pencarn Farm,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.72
536314,Pencarn Farm,2024-01-22T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
536314,Pencarn Farm,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
536314,Pencarn Farm,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
536314,Pencarn Farm,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.7
536314,Pencarn Farm,2024-01-22T16:00:00.000+00:00,transformer,,Temperature,C,22.5
536314,Pencarn Farm,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
536314,Pencarn Farm,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
536314,Pencarn Farm,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
536314,Pencarn Farm,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
536314,Pencarn Farm,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
536314,Pencarn Farm,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
536314,Pencarn Farm,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
536314,Pencarn Farm,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
536314,Pencarn Farm,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
536314,Pencarn Farm,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,54.6
536314,Pencarn Farm,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,69.12
536314,Pencarn Farm,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,54.75
536314,Pencarn Farm,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,121.0
536314,Pencarn Farm,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.9
536314,Pencarn Farm,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,294.5
536314,Pencarn Farm,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.6
536314,Pencarn Farm,2024-01-22T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
536314,Pencarn Farm,2024-01-22T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.54
536314,Pencarn Farm,2024-01-22T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.69
536314,Pencarn Farm,2024-01-22T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,19.41
536314,Pencarn Farm,2024-01-22T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.04
536314,Pencarn Farm,2024-01-22T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,12.37
536314,Pencarn Farm,2024-01-22T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,45.6
536314,Pencarn Farm,2024-01-22T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,82.4
536314,Pencarn Farm,2024-01-22T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.1
536314,Pencarn Farm,2024-01-22T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.6
536314,Pencarn Farm,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
536314,Pencarn Farm,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
536314,Pencarn Farm,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
536314,Pencarn Farm,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.2
536314,Pencarn Farm,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
536314,Pencarn Farm,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.86
536314,Pencarn Farm,2024-01-22T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
536314,Pencarn Farm,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.5
536314,Pencarn Farm,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.5
536314,Pencarn Farm,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.0
536314,Pencarn Farm,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
536314,Pencarn Farm,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.95
536314,Pencarn Farm,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.35
536314,Pencarn Farm,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.44
536314,Pencarn Farm,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.12
536314,Pencarn Farm,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.69
536314,Pencarn Farm,2024-01-22T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.6
536314,Pencarn Farm,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.5
536314,Pencarn Farm,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.3
536314,Pencarn Farm,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.4
536314,Pencarn Farm,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.85
536314,Pencarn Farm,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.28
536314,Pencarn Farm,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
536314,Pencarn Farm,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.28
536314,Pencarn Farm,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,28.91
536314,Pencarn Farm,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.76
536314,Pencarn Farm,2024-01-22T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,66.1
536314,Pencarn Farm,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.5
536314,Pencarn Farm,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,123.6
536314,Pencarn Farm,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.7
536314,Pencarn Farm,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.91
536314,Pencarn Farm,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
536314,Pencarn Farm,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
536314,Pencarn Farm,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.45
536314,Pencarn Farm,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.34
536314,Pencarn Farm,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.24
536314,Pencarn Farm,2024-01-22T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
536314,Pencarn Farm,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
536314,Pencarn Farm,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
536314,Pencarn Farm,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
536314,Pencarn Farm,2024-01-22T15:50:00.000+00:00,transformer,,Temperature,C,22.5
536314,Pencarn Farm,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
536314,Pencarn Farm,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
536314,Pencarn Farm,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
536314,Pencarn Farm,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
536314,Pencarn Farm,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
536314,Pencarn Farm,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
536314,Pencarn Farm,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
536314,Pencarn Farm,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
536314,Pencarn Farm,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
536314,Pencarn Farm,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,55.78
536314,Pencarn Farm,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,55.57
536314,Pencarn Farm,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,49.91
536314,Pencarn Farm,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,107.1
536314,Pencarn Farm,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.3
536314,Pencarn Farm,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.2
536314,Pencarn Farm,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.4
536314,Pencarn Farm,2024-01-22T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.16
536314,Pencarn Farm,2024-01-22T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.8
536314,Pencarn Farm,2024-01-22T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.33
536314,Pencarn Farm,2024-01-22T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,16.95
536314,Pencarn Farm,2024-01-22T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,12.79
536314,Pencarn Farm,2024-01-22T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.07
536314,Pencarn Farm,2024-01-22T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,41.1
536314,Pencarn Farm,2024-01-22T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,71.9
536314,Pencarn Farm,2024-01-22T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.6
536314,Pencarn Farm,2024-01-22T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.6
536314,Pencarn Farm,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
536314,Pencarn Farm,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
536314,Pencarn Farm,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
536314,Pencarn Farm,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.18
536314,Pencarn Farm,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
536314,Pencarn Farm,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.91
536314,Pencarn Farm,2024-01-22T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
536314,Pencarn Farm,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
536314,Pencarn Farm,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.3
536314,Pencarn Farm,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.2
536314,Pencarn Farm,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
536314,Pencarn Farm,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.97
536314,Pencarn Farm,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.44
536314,Pencarn Farm,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.77
536314,Pencarn Farm,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.76
536314,Pencarn Farm,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.68
536314,Pencarn Farm,2024-01-22T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
536314,Pencarn Farm,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.6
536314,Pencarn Farm,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.8
536314,Pencarn Farm,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.0
536314,Pencarn Farm,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.38
536314,Pencarn Farm,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.62
536314,Pencarn Farm,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.52
536314,Pencarn Farm,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.57
536314,Pencarn Farm,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.87
536314,Pencarn Farm,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.11
536314,Pencarn Farm,2024-01-22T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.0
536314,Pencarn Farm,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.5
536314,Pencarn Farm,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.9
536314,Pencarn Farm,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.7
536314,Pencarn Farm,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.79
536314,Pencarn Farm,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
536314,Pencarn Farm,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.34
536314,Pencarn Farm,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.53
536314,Pencarn Farm,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.98
536314,Pencarn Farm,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.25
536314,Pencarn Farm,2024-01-22T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
536314,Pencarn Farm,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
536314,Pencarn Farm,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
536314,Pencarn Farm,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
536314,Pencarn Farm,2024-01-22T15:40:00.000+00:00,transformer,,Temperature,C,22.5
536314,Pencarn Farm,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
536314,Pencarn Farm,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
536314,Pencarn Farm,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
536314,Pencarn Farm,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
536314,Pencarn Farm,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
536314,Pencarn Farm,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
536314,Pencarn Farm,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
536314,Pencarn Farm,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
536314,Pencarn Farm,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.8
536314,Pencarn Farm,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,57.01
536314,Pencarn Farm,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,55.59
536314,Pencarn Farm,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,48.01
536314,Pencarn Farm,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,108.8
536314,Pencarn Farm,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.4
536314,Pencarn Farm,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.9
536314,Pencarn Farm,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
536314,Pencarn Farm,2024-01-22T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.52
536314,Pencarn Farm,2024-01-22T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.8
536314,Pencarn Farm,2024-01-22T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.11
536314,Pencarn Farm,2024-01-22T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,15.23
536314,Pencarn Farm,2024-01-22T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,12.27
536314,Pencarn Farm,2024-01-22T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.94
536314,Pencarn Farm,2024-01-22T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,33.7
536314,Pencarn Farm,2024-01-22T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,65.1
536314,Pencarn Farm,2024-01-22T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.7
536314,Pencarn Farm,2024-01-22T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.5
536314,Pencarn Farm,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
536314,Pencarn Farm,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
536314,Pencarn Farm,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
536314,Pencarn Farm,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.18
536314,Pencarn Farm,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
536314,Pencarn Farm,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.83
536314,Pencarn Farm,2024-01-22T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
536314,Pencarn Farm,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
536314,Pencarn Farm,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
536314,Pencarn Farm,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.9
536314,Pencarn Farm,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
536314,Pencarn Farm,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.04
536314,Pencarn Farm,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.43
536314,Pencarn Farm,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.32
536314,Pencarn Farm,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.91
536314,Pencarn Farm,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.88
536314,Pencarn Farm,2024-01-22T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.8
536314,Pencarn Farm,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.8
536314,Pencarn Farm,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.2
536314,Pencarn Farm,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.7
536314,Pencarn Farm,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.9
536314,Pencarn Farm,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.67
536314,Pencarn Farm,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
536314,Pencarn Farm,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.61
536314,Pencarn Farm,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,24.28
536314,Pencarn Farm,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.67
536314,Pencarn Farm,2024-01-22T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.2
536314,Pencarn Farm,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.8
536314,Pencarn Farm,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.4
536314,Pencarn Farm,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.0
536314,Pencarn Farm,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.61
536314,Pencarn Farm,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
536314,Pencarn Farm,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
536314,Pencarn Farm,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.79
536314,Pencarn Farm,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.28
536314,Pencarn Farm,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.94
536314,Pencarn Farm,2024-01-22T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
536314,Pencarn Farm,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
536314,Pencarn Farm,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
536314,Pencarn Farm,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
536314,Pencarn Farm,2024-01-22T15:30:00.000+00:00,transformer,,Temperature,C,22.5
536314,Pencarn Farm,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
536314,Pencarn Farm,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
536314,Pencarn Farm,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
536314,Pencarn Farm,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
536314,Pencarn Farm,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
536314,Pencarn Farm,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
536314,Pencarn Farm,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
536314,Pencarn Farm,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
536314,Pencarn Farm,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
536314,Pencarn Farm,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,55.12
536314,Pencarn Farm,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,50.92
536314,Pencarn Farm,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,48.27
536314,Pencarn Farm,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,102.5
536314,Pencarn Farm,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.8
536314,Pencarn Farm,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.9
536314,Pencarn Farm,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
536314,Pencarn Farm,2024-01-22T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.52
536314,Pencarn Farm,2024-01-22T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.99
536314,Pencarn Farm,2024-01-22T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.2
536314,Pencarn Farm,2024-01-22T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,15.17
536314,Pencarn Farm,2024-01-22T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.69
536314,Pencarn Farm,2024-01-22T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.78
536314,Pencarn Farm,2024-01-22T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,36.6
536314,Pencarn Farm,2024-01-22T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,65.0
536314,Pencarn Farm,2024-01-22T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.2
536314,Pencarn Farm,2024-01-22T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.1
536314,Pencarn Farm,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
536314,Pencarn Farm,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
536314,Pencarn Farm,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
536314,Pencarn Farm,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.19
536314,Pencarn Farm,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
536314,Pencarn Farm,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.8
536314,Pencarn Farm,2024-01-22T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
536314,Pencarn Farm,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
536314,Pencarn Farm,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.3
536314,Pencarn Farm,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.1
536314,Pencarn Farm,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
536314,Pencarn Farm,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.99
536314,Pencarn Farm,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.87
536314,Pencarn Farm,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.98
536314,Pencarn Farm,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.7
536314,Pencarn Farm,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.39
536314,Pencarn Farm,2024-01-22T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
536314,Pencarn Farm,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.4
536314,Pencarn Farm,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.4
536314,Pencarn Farm,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.1
536314,Pencarn Farm,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.22
536314,Pencarn Farm,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.78
536314,Pencarn Farm,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.62
536314,Pencarn Farm,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.8
536314,Pencarn Farm,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.8
536314,Pencarn Farm,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.22
536314,Pencarn Farm,2024-01-22T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,55.2
536314,Pencarn Farm,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.2
536314,Pencarn Farm,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.6
536314,Pencarn Farm,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.9
536314,Pencarn Farm,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.93
536314,Pencarn Farm,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
536314,Pencarn Farm,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
536314,Pencarn Farm,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.26
536314,Pencarn Farm,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.16
536314,Pencarn Farm,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.12
536314,Pencarn Farm,2024-01-22T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
536314,Pencarn Farm,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
536314,Pencarn Farm,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
536314,Pencarn Farm,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
536314,Pencarn Farm,2024-01-22T15:20:00.000+00:00,transformer,,Temperature,C,22.4
536314,Pencarn Farm,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
536314,Pencarn Farm,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
536314,Pencarn Farm,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
536314,Pencarn Farm,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
536314,Pencarn Farm,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
536314,Pencarn Farm,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
