Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536314,Pencarn Farm,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
536314,Pencarn Farm,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
536314,Pencarn Farm,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
536314,Pencarn Farm,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,50.41
536314,Pencarn Farm,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,54.55
536314,Pencarn Farm,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,52.32
536314,Pencarn Farm,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,102.4
536314,Pencarn Farm,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.1
536314,Pencarn Farm,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.0
536314,Pencarn Farm,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.8
536314,Pencarn Farm,2024-01-22T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.63
536314,Pencarn Farm,2024-01-22T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.81
536314,Pencarn Farm,2024-01-22T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.55
536314,Pencarn Farm,2024-01-22T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,11.78
536314,Pencarn Farm,2024-01-22T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,15.86
536314,Pencarn Farm,2024-01-22T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,11.64
536314,Pencarn Farm,2024-01-22T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,34.3
536314,Pencarn Farm,2024-01-22T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.1
536314,Pencarn Farm,2024-01-22T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.9
536314,Pencarn Farm,2024-01-22T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.8
536314,Pencarn Farm,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
536314,Pencarn Farm,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
536314,Pencarn Farm,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
536314,Pencarn Farm,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
536314,Pencarn Farm,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.25
536314,Pencarn Farm,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.69
536314,Pencarn Farm,2024-01-22T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
536314,Pencarn Farm,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
536314,Pencarn Farm,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.0
536314,Pencarn Farm,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.1
536314,Pencarn Farm,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
536314,Pencarn Farm,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.4
536314,Pencarn Farm,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.11
536314,Pencarn Farm,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.67
536314,Pencarn Farm,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.86
536314,Pencarn Farm,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.9
536314,Pencarn Farm,2024-01-22T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
536314,Pencarn Farm,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.0
536314,Pencarn Farm,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.8
536314,Pencarn Farm,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.4
536314,Pencarn Farm,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.33
536314,Pencarn Farm,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.35
536314,Pencarn Farm,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.77
536314,Pencarn Farm,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.02
536314,Pencarn Farm,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,26.66
536314,Pencarn Farm,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.12
536314,Pencarn Farm,2024-01-22T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,58.7
536314,Pencarn Farm,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.4
536314,Pencarn Farm,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,114.1
536314,Pencarn Farm,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.8
536314,Pencarn Farm,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.01
536314,Pencarn Farm,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
536314,Pencarn Farm,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
536314,Pencarn Farm,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.67
536314,Pencarn Farm,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.51
536314,Pencarn Farm,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.79
536314,Pencarn Farm,2024-01-22T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
536314,Pencarn Farm,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
536314,Pencarn Farm,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
536314,Pencarn Farm,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
536314,Pencarn Farm,2024-01-22T15:10:00.000+00:00,transformer,,Temperature,C,22.4
536314,Pencarn Farm,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
536314,Pencarn Farm,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
536314,Pencarn Farm,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
536314,Pencarn Farm,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
536314,Pencarn Farm,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
536314,Pencarn Farm,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
536314,Pencarn Farm,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
536314,Pencarn Farm,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
536314,Pencarn Farm,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
536314,Pencarn Farm,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,47.24
536314,Pencarn Farm,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,64.13
536314,Pencarn Farm,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,51.14
536314,Pencarn Farm,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,120.8
536314,Pencarn Farm,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.1
536314,Pencarn Farm,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,273.8
536314,Pencarn Farm,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
536314,Pencarn Farm,2024-01-22T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.31
536314,Pencarn Farm,2024-01-22T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.97
536314,Pencarn Farm,2024-01-22T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.13
536314,Pencarn Farm,2024-01-22T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,14.35
536314,Pencarn Farm,2024-01-22T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,16.03
536314,Pencarn Farm,2024-01-22T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.24
536314,Pencarn Farm,2024-01-22T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,34.6
536314,Pencarn Farm,2024-01-22T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,61.2
536314,Pencarn Farm,2024-01-22T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.3
536314,Pencarn Farm,2024-01-22T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.7
536314,Pencarn Farm,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
536314,Pencarn Farm,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
536314,Pencarn Farm,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
536314,Pencarn Farm,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
536314,Pencarn Farm,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.26
536314,Pencarn Farm,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.78
536314,Pencarn Farm,2024-01-22T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
536314,Pencarn Farm,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
536314,Pencarn Farm,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.9
536314,Pencarn Farm,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.1
536314,Pencarn Farm,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
536314,Pencarn Farm,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.26
536314,Pencarn Farm,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.83
536314,Pencarn Farm,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.38
536314,Pencarn Farm,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.56
536314,Pencarn Farm,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.96
536314,Pencarn Farm,2024-01-22T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.5
536314,Pencarn Farm,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.8
536314,Pencarn Farm,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.0
536314,Pencarn Farm,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.5
536314,Pencarn Farm,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.07
536314,Pencarn Farm,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.24
536314,Pencarn Farm,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.74
536314,Pencarn Farm,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.85
536314,Pencarn Farm,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,26.99
536314,Pencarn Farm,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.31
536314,Pencarn Farm,2024-01-22T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,57.6
536314,Pencarn Farm,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.1
536314,Pencarn Farm,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.5
536314,Pencarn Farm,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.0
536314,Pencarn Farm,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
536314,Pencarn Farm,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
536314,Pencarn Farm,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
536314,Pencarn Farm,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.87
536314,Pencarn Farm,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.08
536314,Pencarn Farm,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.97
536314,Pencarn Farm,2024-01-22T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
536314,Pencarn Farm,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
536314,Pencarn Farm,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
536314,Pencarn Farm,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
536314,Pencarn Farm,2024-01-22T15:00:00.000+00:00,transformer,,Temperature,C,22.3
536314,Pencarn Farm,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
536314,Pencarn Farm,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
536314,Pencarn Farm,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
536314,Pencarn Farm,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
536314,Pencarn Farm,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
536314,Pencarn Farm,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
536314,Pencarn Farm,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
536314,Pencarn Farm,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
536314,Pencarn Farm,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
536314,Pencarn Farm,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,53.53
536314,Pencarn Farm,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,67.92
536314,Pencarn Farm,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,48.26
536314,Pencarn Farm,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,128.2
536314,Pencarn Farm,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.7
536314,Pencarn Farm,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,288.9
536314,Pencarn Farm,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
536314,Pencarn Farm,2024-01-22T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.43
536314,Pencarn Farm,2024-01-22T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.76
536314,Pencarn Farm,2024-01-22T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.97
536314,Pencarn Farm,2024-01-22T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.19
536314,Pencarn Farm,2024-01-22T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,14.37
536314,Pencarn Farm,2024-01-22T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.22
536314,Pencarn Farm,2024-01-22T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,36.1
536314,Pencarn Farm,2024-01-22T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.9
536314,Pencarn Farm,2024-01-22T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.9
536314,Pencarn Farm,2024-01-22T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.1
536314,Pencarn Farm,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
536314,Pencarn Farm,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
536314,Pencarn Farm,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
536314,Pencarn Farm,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
536314,Pencarn Farm,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.29
536314,Pencarn Farm,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.79
536314,Pencarn Farm,2024-01-22T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
536314,Pencarn Farm,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
536314,Pencarn Farm,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
536314,Pencarn Farm,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.2
536314,Pencarn Farm,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
536314,Pencarn Farm,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.91
536314,Pencarn Farm,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
536314,Pencarn Farm,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.6
536314,Pencarn Farm,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.42
536314,Pencarn Farm,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.11
536314,Pencarn Farm,2024-01-22T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,54.1
536314,Pencarn Farm,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.1
536314,Pencarn Farm,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.6
536314,Pencarn Farm,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.0
536314,Pencarn Farm,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.86
536314,Pencarn Farm,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.61
536314,Pencarn Farm,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
536314,Pencarn Farm,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.37
536314,Pencarn Farm,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,26.05
536314,Pencarn Farm,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.9
536314,Pencarn Farm,2024-01-22T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,51.3
536314,Pencarn Farm,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.4
536314,Pencarn Farm,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.4
536314,Pencarn Farm,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.8
536314,Pencarn Farm,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.8
536314,Pencarn Farm,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
536314,Pencarn Farm,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
536314,Pencarn Farm,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.05
536314,Pencarn Farm,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.97
536314,Pencarn Farm,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.69
536314,Pencarn Farm,2024-01-22T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
536314,Pencarn Farm,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.4
536314,Pencarn Farm,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
536314,Pencarn Farm,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
536314,Pencarn Farm,2024-01-22T14:50:00.000+00:00,transformer,,Temperature,C,22.3
536314,Pencarn Farm,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
536314,Pencarn Farm,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
536314,Pencarn Farm,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
536314,Pencarn Farm,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
536314,Pencarn Farm,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
536314,Pencarn Farm,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
536314,Pencarn Farm,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
536314,Pencarn Farm,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
536314,Pencarn Farm,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
536314,Pencarn Farm,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,44.29
536314,Pencarn Farm,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,62.1
536314,Pencarn Farm,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,48.72
536314,Pencarn Farm,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,126.4
536314,Pencarn Farm,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
536314,Pencarn Farm,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,265.7
536314,Pencarn Farm,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
536314,Pencarn Farm,2024-01-22T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.67
536314,Pencarn Farm,2024-01-22T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.06
536314,Pencarn Farm,2024-01-22T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.89
536314,Pencarn Farm,2024-01-22T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,11.36
536314,Pencarn Farm,2024-01-22T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.48
536314,Pencarn Farm,2024-01-22T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.89
536314,Pencarn Farm,2024-01-22T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,29.7
536314,Pencarn Farm,2024-01-22T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.7
536314,Pencarn Farm,2024-01-22T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.2
536314,Pencarn Farm,2024-01-22T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.2
536314,Pencarn Farm,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
536314,Pencarn Farm,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
536314,Pencarn Farm,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
536314,Pencarn Farm,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
536314,Pencarn Farm,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.25
536314,Pencarn Farm,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.79
536314,Pencarn Farm,2024-01-22T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
536314,Pencarn Farm,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.5
536314,Pencarn Farm,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
536314,Pencarn Farm,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.2
536314,Pencarn Farm,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
536314,Pencarn Farm,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.13
536314,Pencarn Farm,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
536314,Pencarn Farm,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.62
536314,Pencarn Farm,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.34
536314,Pencarn Farm,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.69
536314,Pencarn Farm,2024-01-22T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,51.4
536314,Pencarn Farm,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
536314,Pencarn Farm,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.7
536314,Pencarn Farm,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.1
536314,Pencarn Farm,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.8
536314,Pencarn Farm,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.28
536314,Pencarn Farm,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
536314,Pencarn Farm,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.16
536314,Pencarn Farm,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,27.44
536314,Pencarn Farm,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.94
536314,Pencarn Farm,2024-01-22T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,53.8
536314,Pencarn Farm,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.5
536314,Pencarn Farm,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,118.0
536314,Pencarn Farm,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.1
536314,Pencarn Farm,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.91
536314,Pencarn Farm,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
536314,Pencarn Farm,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
536314,Pencarn Farm,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.78
536314,Pencarn Farm,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.85
536314,Pencarn Farm,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.54
536314,Pencarn Farm,2024-01-22T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
536314,Pencarn Farm,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
536314,Pencarn Farm,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
536314,Pencarn Farm,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
536314,Pencarn Farm,2024-01-22T14:40:00.000+00:00,transformer,,Temperature,C,22.2
536314,Pencarn Farm,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
536314,Pencarn Farm,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
536314,Pencarn Farm,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
536314,Pencarn Farm,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
536314,Pencarn Farm,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
536314,Pencarn Farm,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
536314,Pencarn Farm,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
536314,Pencarn Farm,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
536314,Pencarn Farm,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
536314,Pencarn Farm,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,43.02
536314,Pencarn Farm,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,56.36
536314,Pencarn Farm,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,45.84
536314,Pencarn Farm,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,117.0
536314,Pencarn Farm,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
536314,Pencarn Farm,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.6
536314,Pencarn Farm,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
536314,Pencarn Farm,2024-01-22T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.53
536314,Pencarn Farm,2024-01-22T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.78
536314,Pencarn Farm,2024-01-22T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.7
536314,Pencarn Farm,2024-01-22T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,12.86
536314,Pencarn Farm,2024-01-22T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.89
536314,Pencarn Farm,2024-01-22T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,13.36
536314,Pencarn Farm,2024-01-22T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,30.6
536314,Pencarn Farm,2024-01-22T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,55.6
536314,Pencarn Farm,2024-01-22T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.6
536314,Pencarn Farm,2024-01-22T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.3
536314,Pencarn Farm,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
536314,Pencarn Farm,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
536314,Pencarn Farm,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
536314,Pencarn Farm,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
536314,Pencarn Farm,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.24
536314,Pencarn Farm,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.68
536314,Pencarn Farm,2024-01-22T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
536314,Pencarn Farm,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.5
536314,Pencarn Farm,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
536314,Pencarn Farm,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.9
536314,Pencarn Farm,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
536314,Pencarn Farm,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.25
536314,Pencarn Farm,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
536314,Pencarn Farm,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.46
536314,Pencarn Farm,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.78
536314,Pencarn Farm,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.41
536314,Pencarn Farm,2024-01-22T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.3
536314,Pencarn Farm,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
536314,Pencarn Farm,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.1
536314,Pencarn Farm,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.4
536314,Pencarn Farm,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.33
536314,Pencarn Farm,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.86
536314,Pencarn Farm,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.45
536314,Pencarn Farm,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.94
536314,Pencarn Farm,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,32.97
536314,Pencarn Farm,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.32
536314,Pencarn Farm,2024-01-22T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,69.5
536314,Pencarn Farm,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.1
536314,Pencarn Farm,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,140.2
536314,Pencarn Farm,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.2
536314,Pencarn Farm,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
536314,Pencarn Farm,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
536314,Pencarn Farm,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
536314,Pencarn Farm,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.94
536314,Pencarn Farm,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.33
536314,Pencarn Farm,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.75
536314,Pencarn Farm,2024-01-22T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
536314,Pencarn Farm,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
536314,Pencarn Farm,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
536314,Pencarn Farm,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
536314,Pencarn Farm,2024-01-22T14:30:00.000+00:00,transformer,,Temperature,C,22.1
536314,Pencarn Farm,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
536314,Pencarn Farm,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
536314,Pencarn Farm,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
536314,Pencarn Farm,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
536314,Pencarn Farm,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
536314,Pencarn Farm,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
536314,Pencarn Farm,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
536314,Pencarn Farm,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
536314,Pencarn Farm,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
536314,Pencarn Farm,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,46.29
536314,Pencarn Farm,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,57.2
536314,Pencarn Farm,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,48.51
536314,Pencarn Farm,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,108.1
536314,Pencarn Farm,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
536314,Pencarn Farm,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.4
536314,Pencarn Farm,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
536314,Pencarn Farm,2024-01-22T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.42
536314,Pencarn Farm,2024-01-22T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.7
536314,Pencarn Farm,2024-01-22T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
536314,Pencarn Farm,2024-01-22T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,12.67
536314,Pencarn Farm,2024-01-22T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.35
536314,Pencarn Farm,2024-01-22T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.63
536314,Pencarn Farm,2024-01-22T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,36.3
536314,Pencarn Farm,2024-01-22T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.9
536314,Pencarn Farm,2024-01-22T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.7
536314,Pencarn Farm,2024-01-22T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.0
536314,Pencarn Farm,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
536314,Pencarn Farm,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
536314,Pencarn Farm,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
536314,Pencarn Farm,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
536314,Pencarn Farm,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.25
536314,Pencarn Farm,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.89
536314,Pencarn Farm,2024-01-22T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
536314,Pencarn Farm,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
536314,Pencarn Farm,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
536314,Pencarn Farm,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
536314,Pencarn Farm,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
536314,Pencarn Farm,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.5
536314,Pencarn Farm,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
536314,Pencarn Farm,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.01
536314,Pencarn Farm,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.94
536314,Pencarn Farm,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.14
536314,Pencarn Farm,2024-01-22T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,49.4
536314,Pencarn Farm,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
536314,Pencarn Farm,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.7
536314,Pencarn Farm,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.9
536314,Pencarn Farm,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.61
536314,Pencarn Farm,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.12
536314,Pencarn Farm,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
536314,Pencarn Farm,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.69
536314,Pencarn Farm,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,26.66
536314,Pencarn Farm,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.79
536314,Pencarn Farm,2024-01-22T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,55.5
536314,Pencarn Farm,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.9
536314,Pencarn Farm,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,114.6
536314,Pencarn Farm,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.0
536314,Pencarn Farm,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.87
536314,Pencarn Farm,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
536314,Pencarn Farm,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
536314,Pencarn Farm,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.47
536314,Pencarn Farm,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.15
536314,Pencarn Farm,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
536314,Pencarn Farm,2024-01-22T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
536314,Pencarn Farm,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
536314,Pencarn Farm,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
536314,Pencarn Farm,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
536314,Pencarn Farm,2024-01-22T14:20:00.000+00:00,transformer,,Temperature,C,22.1
536314,Pencarn Farm,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
536314,Pencarn Farm,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
536314,Pencarn Farm,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
536314,Pencarn Farm,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
536314,Pencarn Farm,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
536314,Pencarn Farm,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
536314,Pencarn Farm,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
536314,Pencarn Farm,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
536314,Pencarn Farm,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
536314,Pencarn Farm,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,42.93
536314,Pencarn Farm,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,54.36
536314,Pencarn Farm,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,44.46
536314,Pencarn Farm,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,109.7
536314,Pencarn Farm,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
536314,Pencarn Farm,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.8
536314,Pencarn Farm,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
536314,Pencarn Farm,2024-01-22T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.53
536314,Pencarn Farm,2024-01-22T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.84
536314,Pencarn Farm,2024-01-22T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.71
536314,Pencarn Farm,2024-01-22T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,12.5
536314,Pencarn Farm,2024-01-22T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,12.75
536314,Pencarn Farm,2024-01-22T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.18
536314,Pencarn Farm,2024-01-22T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,48.2
536314,Pencarn Farm,2024-01-22T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,55.0
536314,Pencarn Farm,2024-01-22T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.1
536314,Pencarn Farm,2024-01-22T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.4
536314,Pencarn Farm,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
536314,Pencarn Farm,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
536314,Pencarn Farm,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
536314,Pencarn Farm,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.12
536314,Pencarn Farm,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.27
536314,Pencarn Farm,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.94
536314,Pencarn Farm,2024-01-22T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
536314,Pencarn Farm,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
536314,Pencarn Farm,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
536314,Pencarn Farm,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
536314,Pencarn Farm,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
536314,Pencarn Farm,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.09
536314,Pencarn Farm,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.63
536314,Pencarn Farm,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.61
536314,Pencarn Farm,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.58
536314,Pencarn Farm,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.27
536314,Pencarn Farm,2024-01-22T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.7
536314,Pencarn Farm,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.1
536314,Pencarn Farm,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.9
536314,Pencarn Farm,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.1
536314,Pencarn Farm,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.58
536314,Pencarn Farm,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.62
536314,Pencarn Farm,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.53
536314,Pencarn Farm,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.11
536314,Pencarn Farm,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,29.07
536314,Pencarn Farm,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.04
536314,Pencarn Farm,2024-01-22T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,60.9
536314,Pencarn Farm,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.8
536314,Pencarn Farm,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,123.7
536314,Pencarn Farm,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.6
536314,Pencarn Farm,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.14
536314,Pencarn Farm,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
536314,Pencarn Farm,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
536314,Pencarn Farm,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.83
536314,Pencarn Farm,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.62
536314,Pencarn Farm,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.6
536314,Pencarn Farm,2024-01-22T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
536314,Pencarn Farm,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
536314,Pencarn Farm,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
536314,Pencarn Farm,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
536314,Pencarn Farm,2024-01-22T14:10:00.000+00:00,transformer,,Temperature,C,22.1
536314,Pencarn Farm,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
536314,Pencarn Farm,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
536314,Pencarn Farm,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
536314,Pencarn Farm,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
536314,Pencarn Farm,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
536314,Pencarn Farm,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
536314,Pencarn Farm,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
536314,Pencarn Farm,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
536314,Pencarn Farm,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
536314,Pencarn Farm,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,41.17
536314,Pencarn Farm,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,60.29
536314,Pencarn Farm,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,43.04
536314,Pencarn Farm,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,127.3
536314,Pencarn Farm,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
536314,Pencarn Farm,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,258.1
536314,Pencarn Farm,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
536314,Pencarn Farm,2024-01-22T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.11
536314,Pencarn Farm,2024-01-22T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.4
536314,Pencarn Farm,2024-01-22T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.73
536314,Pencarn Farm,2024-01-22T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.43
536314,Pencarn Farm,2024-01-22T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.11
536314,Pencarn Farm,2024-01-22T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.29
536314,Pencarn Farm,2024-01-22T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,32.9
536314,Pencarn Farm,2024-01-22T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.2
536314,Pencarn Farm,2024-01-22T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.6
536314,Pencarn Farm,2024-01-22T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.4
536314,Pencarn Farm,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
536314,Pencarn Farm,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
536314,Pencarn Farm,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
536314,Pencarn Farm,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
536314,Pencarn Farm,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.3
536314,Pencarn Farm,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.06
536314,Pencarn Farm,2024-01-22T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
536314,Pencarn Farm,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
536314,Pencarn Farm,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.4
536314,Pencarn Farm,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.9
536314,Pencarn Farm,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
536314,Pencarn Farm,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.36
536314,Pencarn Farm,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
536314,Pencarn Farm,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.17
536314,Pencarn Farm,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.81
536314,Pencarn Farm,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.11
536314,Pencarn Farm,2024-01-22T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
536314,Pencarn Farm,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.3
536314,Pencarn Farm,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.8
536314,Pencarn Farm,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.9
536314,Pencarn Farm,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.3
536314,Pencarn Farm,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
536314,Pencarn Farm,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.81
536314,Pencarn Farm,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.23
536314,Pencarn Farm,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,28.72
536314,Pencarn Farm,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.19
536314,Pencarn Farm,2024-01-22T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,53.7
536314,Pencarn Farm,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.9
536314,Pencarn Farm,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,122.6
536314,Pencarn Farm,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.8
536314,Pencarn Farm,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.93
536314,Pencarn Farm,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
536314,Pencarn Farm,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
536314,Pencarn Farm,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.97
536314,Pencarn Farm,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.33
536314,Pencarn Farm,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.78
536314,Pencarn Farm,2024-01-22T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
536314,Pencarn Farm,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
536314,Pencarn Farm,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
536314,Pencarn Farm,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
536314,Pencarn Farm,2024-01-22T14:00:00.000+00:00,transformer,,Temperature,C,22.1
536314,Pencarn Farm,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
536314,Pencarn Farm,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
536314,Pencarn Farm,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
536314,Pencarn Farm,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
536314,Pencarn Farm,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
536314,Pencarn Farm,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
536314,Pencarn Farm,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
536314,Pencarn Farm,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
536314,Pencarn Farm,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
536314,Pencarn Farm,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,44.83
536314,Pencarn Farm,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,58.27
536314,Pencarn Farm,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,37.43
536314,Pencarn Farm,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,125.2
536314,Pencarn Farm,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
536314,Pencarn Farm,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.4
536314,Pencarn Farm,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
536314,Pencarn Farm,2024-01-22T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.97
536314,Pencarn Farm,2024-01-22T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
536314,Pencarn Farm,2024-01-22T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
536314,Pencarn Farm,2024-01-22T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.32
536314,Pencarn Farm,2024-01-22T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.31
536314,Pencarn Farm,2024-01-22T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.97
536314,Pencarn Farm,2024-01-22T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,36.2
536314,Pencarn Farm,2024-01-22T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.8
536314,Pencarn Farm,2024-01-22T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.9
536314,Pencarn Farm,2024-01-22T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.4
