Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536314,Pencarn Farm,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
536314,Pencarn Farm,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
536314,Pencarn Farm,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
536314,Pencarn Farm,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
536314,Pencarn Farm,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.32
536314,Pencarn Farm,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.78
536314,Pencarn Farm,2024-01-22T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
536314,Pencarn Farm,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
536314,Pencarn Farm,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.0
536314,Pencarn Farm,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
536314,Pencarn Farm,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
536314,Pencarn Farm,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.99
536314,Pencarn Farm,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
536314,Pencarn Farm,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.25
536314,Pencarn Farm,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.42
536314,Pencarn Farm,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.96
536314,Pencarn Farm,2024-01-22T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,45.7
536314,Pencarn Farm,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
536314,Pencarn Farm,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.6
536314,Pencarn Farm,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.6
536314,Pencarn Farm,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.69
536314,Pencarn Farm,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.93
536314,Pencarn Farm,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.54
536314,Pencarn Farm,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.28
536314,Pencarn Farm,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.84
536314,Pencarn Farm,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.92
536314,Pencarn Farm,2024-01-22T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.6
536314,Pencarn Farm,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.5
536314,Pencarn Farm,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.3
536314,Pencarn Farm,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.8
536314,Pencarn Farm,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.49
536314,Pencarn Farm,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
536314,Pencarn Farm,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
536314,Pencarn Farm,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.35
536314,Pencarn Farm,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.52
536314,Pencarn Farm,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.27
536314,Pencarn Farm,2024-01-22T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
536314,Pencarn Farm,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.7
536314,Pencarn Farm,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
536314,Pencarn Farm,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
536314,Pencarn Farm,2024-01-22T13:50:00.000+00:00,transformer,,Temperature,C,22.2
536314,Pencarn Farm,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
536314,Pencarn Farm,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
536314,Pencarn Farm,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
536314,Pencarn Farm,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
536314,Pencarn Farm,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
536314,Pencarn Farm,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
536314,Pencarn Farm,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
536314,Pencarn Farm,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
536314,Pencarn Farm,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
536314,Pencarn Farm,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,41.24
536314,Pencarn Farm,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,54.42
536314,Pencarn Farm,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,31.9
536314,Pencarn Farm,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,133.6
536314,Pencarn Farm,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
536314,Pencarn Farm,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.7
536314,Pencarn Farm,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
536314,Pencarn Farm,2024-01-22T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.44
536314,Pencarn Farm,2024-01-22T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.89
536314,Pencarn Farm,2024-01-22T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.06
536314,Pencarn Farm,2024-01-22T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.77
536314,Pencarn Farm,2024-01-22T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.76
536314,Pencarn Farm,2024-01-22T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.34
536314,Pencarn Farm,2024-01-22T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,31.9
536314,Pencarn Farm,2024-01-22T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.2
536314,Pencarn Farm,2024-01-22T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.1
536314,Pencarn Farm,2024-01-22T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.3
536314,Pencarn Farm,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
536314,Pencarn Farm,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
536314,Pencarn Farm,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
536314,Pencarn Farm,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
536314,Pencarn Farm,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.29
536314,Pencarn Farm,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.2
536314,Pencarn Farm,2024-01-22T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
536314,Pencarn Farm,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
536314,Pencarn Farm,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.0
536314,Pencarn Farm,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.7
536314,Pencarn Farm,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
536314,Pencarn Farm,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.05
536314,Pencarn Farm,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
536314,Pencarn Farm,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.72
536314,Pencarn Farm,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.47
536314,Pencarn Farm,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.83
536314,Pencarn Farm,2024-01-22T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
536314,Pencarn Farm,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
536314,Pencarn Farm,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
536314,Pencarn Farm,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.6
536314,Pencarn Farm,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.76
536314,Pencarn Farm,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.99
536314,Pencarn Farm,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
536314,Pencarn Farm,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.26
536314,Pencarn Farm,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.37
536314,Pencarn Farm,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.54
536314,Pencarn Farm,2024-01-22T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,52.0
536314,Pencarn Farm,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.8
536314,Pencarn Farm,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.6
536314,Pencarn Farm,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.0
536314,Pencarn Farm,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.54
536314,Pencarn Farm,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
536314,Pencarn Farm,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
536314,Pencarn Farm,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.49
536314,Pencarn Farm,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.06
536314,Pencarn Farm,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.63
536314,Pencarn Farm,2024-01-22T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.0
536314,Pencarn Farm,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.2
536314,Pencarn Farm,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.9
536314,Pencarn Farm,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
536314,Pencarn Farm,2024-01-22T13:40:00.000+00:00,transformer,,Temperature,C,22.3
536314,Pencarn Farm,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
536314,Pencarn Farm,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
536314,Pencarn Farm,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
536314,Pencarn Farm,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
536314,Pencarn Farm,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
536314,Pencarn Farm,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
536314,Pencarn Farm,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
536314,Pencarn Farm,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
536314,Pencarn Farm,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
536314,Pencarn Farm,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,37.25
536314,Pencarn Farm,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,51.95
536314,Pencarn Farm,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,30.54
536314,Pencarn Farm,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,129.0
536314,Pencarn Farm,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
536314,Pencarn Farm,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.1
536314,Pencarn Farm,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
536314,Pencarn Farm,2024-01-22T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.68
536314,Pencarn Farm,2024-01-22T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.74
536314,Pencarn Farm,2024-01-22T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.22
536314,Pencarn Farm,2024-01-22T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.82
536314,Pencarn Farm,2024-01-22T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.9
536314,Pencarn Farm,2024-01-22T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.0
536314,Pencarn Farm,2024-01-22T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,28.8
536314,Pencarn Farm,2024-01-22T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.9
536314,Pencarn Farm,2024-01-22T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.0
536314,Pencarn Farm,2024-01-22T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.6
536314,Pencarn Farm,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
536314,Pencarn Farm,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
536314,Pencarn Farm,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
536314,Pencarn Farm,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
536314,Pencarn Farm,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.97
536314,Pencarn Farm,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.83
536314,Pencarn Farm,2024-01-22T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.7
536314,Pencarn Farm,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
536314,Pencarn Farm,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.6
536314,Pencarn Farm,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.0
536314,Pencarn Farm,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
536314,Pencarn Farm,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.0
536314,Pencarn Farm,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
536314,Pencarn Farm,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.64
536314,Pencarn Farm,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.81
536314,Pencarn Farm,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.51
536314,Pencarn Farm,2024-01-22T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
536314,Pencarn Farm,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
536314,Pencarn Farm,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.3
536314,Pencarn Farm,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.9
536314,Pencarn Farm,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.6
536314,Pencarn Farm,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.61
536314,Pencarn Farm,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
536314,Pencarn Farm,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.58
536314,Pencarn Farm,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,32.06
536314,Pencarn Farm,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.99
536314,Pencarn Farm,2024-01-22T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,74.6
536314,Pencarn Farm,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.4
536314,Pencarn Farm,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,137.3
536314,Pencarn Farm,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.4
536314,Pencarn Farm,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.43
536314,Pencarn Farm,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.36
536314,Pencarn Farm,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.29
536314,Pencarn Farm,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.94
536314,Pencarn Farm,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.1
536314,Pencarn Farm,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.35
536314,Pencarn Farm,2024-01-22T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.9
536314,Pencarn Farm,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.7
536314,Pencarn Farm,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
536314,Pencarn Farm,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
536314,Pencarn Farm,2024-01-22T13:30:00.000+00:00,transformer,,Temperature,C,22.4
536314,Pencarn Farm,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
536314,Pencarn Farm,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
536314,Pencarn Farm,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
536314,Pencarn Farm,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
536314,Pencarn Farm,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
536314,Pencarn Farm,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
536314,Pencarn Farm,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
536314,Pencarn Farm,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
536314,Pencarn Farm,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
536314,Pencarn Farm,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
536314,Pencarn Farm,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,59.83
536314,Pencarn Farm,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,41.68
536314,Pencarn Farm,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,129.9
536314,Pencarn Farm,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
536314,Pencarn Farm,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,258.5
536314,Pencarn Farm,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
536314,Pencarn Farm,2024-01-22T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.43
536314,Pencarn Farm,2024-01-22T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.81
536314,Pencarn Farm,2024-01-22T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.62
536314,Pencarn Farm,2024-01-22T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.42
536314,Pencarn Farm,2024-01-22T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,12.43
536314,Pencarn Farm,2024-01-22T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.54
536314,Pencarn Farm,2024-01-22T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,34.3
536314,Pencarn Farm,2024-01-22T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.9
536314,Pencarn Farm,2024-01-22T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.7
536314,Pencarn Farm,2024-01-22T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.6
536314,Pencarn Farm,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
536314,Pencarn Farm,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
536314,Pencarn Farm,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
536314,Pencarn Farm,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
536314,Pencarn Farm,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.29
536314,Pencarn Farm,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.87
536314,Pencarn Farm,2024-01-22T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
536314,Pencarn Farm,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
536314,Pencarn Farm,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.3
536314,Pencarn Farm,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.2
536314,Pencarn Farm,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
536314,Pencarn Farm,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.16
536314,Pencarn Farm,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
536314,Pencarn Farm,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.02
536314,Pencarn Farm,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.79
536314,Pencarn Farm,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.26
536314,Pencarn Farm,2024-01-22T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
536314,Pencarn Farm,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.5
536314,Pencarn Farm,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
536314,Pencarn Farm,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.8
536314,Pencarn Farm,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.81
536314,Pencarn Farm,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
536314,Pencarn Farm,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
536314,Pencarn Farm,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.82
536314,Pencarn Farm,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,30.07
536314,Pencarn Farm,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.69
536314,Pencarn Farm,2024-01-22T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,66.7
536314,Pencarn Farm,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.0
536314,Pencarn Farm,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,130.1
536314,Pencarn Farm,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.3
536314,Pencarn Farm,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
536314,Pencarn Farm,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.53
536314,Pencarn Farm,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.44
536314,Pencarn Farm,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.81
536314,Pencarn Farm,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.58
536314,Pencarn Farm,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.49
536314,Pencarn Farm,2024-01-22T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.5
536314,Pencarn Farm,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.8
536314,Pencarn Farm,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
536314,Pencarn Farm,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
536314,Pencarn Farm,2024-01-22T13:20:00.000+00:00,transformer,,Temperature,C,22.5
536314,Pencarn Farm,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
536314,Pencarn Farm,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
536314,Pencarn Farm,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
536314,Pencarn Farm,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
536314,Pencarn Farm,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
536314,Pencarn Farm,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
536314,Pencarn Farm,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
536314,Pencarn Farm,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
536314,Pencarn Farm,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
536314,Pencarn Farm,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,42.09
536314,Pencarn Farm,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,58.16
536314,Pencarn Farm,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,40.84
536314,Pencarn Farm,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,125.4
536314,Pencarn Farm,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
536314,Pencarn Farm,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.3
536314,Pencarn Farm,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
536314,Pencarn Farm,2024-01-22T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.8
536314,Pencarn Farm,2024-01-22T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.9
536314,Pencarn Farm,2024-01-22T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.92
536314,Pencarn Farm,2024-01-22T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,12.34
536314,Pencarn Farm,2024-01-22T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.41
536314,Pencarn Farm,2024-01-22T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.41
536314,Pencarn Farm,2024-01-22T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,27.3
536314,Pencarn Farm,2024-01-22T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.2
536314,Pencarn Farm,2024-01-22T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.7
536314,Pencarn Farm,2024-01-22T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.3
536314,Pencarn Farm,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
536314,Pencarn Farm,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
536314,Pencarn Farm,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
536314,Pencarn Farm,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
536314,Pencarn Farm,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.42
536314,Pencarn Farm,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.91
536314,Pencarn Farm,2024-01-22T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
536314,Pencarn Farm,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
536314,Pencarn Farm,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
536314,Pencarn Farm,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
536314,Pencarn Farm,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
536314,Pencarn Farm,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.27
536314,Pencarn Farm,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.65
536314,Pencarn Farm,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.38
536314,Pencarn Farm,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.19
536314,Pencarn Farm,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.99
536314,Pencarn Farm,2024-01-22T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.4
536314,Pencarn Farm,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
536314,Pencarn Farm,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.2
536314,Pencarn Farm,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.0
536314,Pencarn Farm,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.89
536314,Pencarn Farm,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.81
536314,Pencarn Farm,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.63
536314,Pencarn Farm,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.56
536314,Pencarn Farm,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,28.09
536314,Pencarn Farm,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.09
536314,Pencarn Farm,2024-01-22T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,62.4
536314,Pencarn Farm,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.7
536314,Pencarn Farm,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,121.3
536314,Pencarn Farm,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.4
536314,Pencarn Farm,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
536314,Pencarn Farm,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.58
536314,Pencarn Farm,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.35
536314,Pencarn Farm,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.84
536314,Pencarn Farm,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.36
536314,Pencarn Farm,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.53
536314,Pencarn Farm,2024-01-22T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
536314,Pencarn Farm,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.8
536314,Pencarn Farm,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
536314,Pencarn Farm,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
536314,Pencarn Farm,2024-01-22T13:10:00.000+00:00,transformer,,Temperature,C,22.5
536314,Pencarn Farm,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
536314,Pencarn Farm,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
536314,Pencarn Farm,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
536314,Pencarn Farm,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
536314,Pencarn Farm,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
536314,Pencarn Farm,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
536314,Pencarn Farm,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
536314,Pencarn Farm,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
536314,Pencarn Farm,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
536314,Pencarn Farm,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,45.15
536314,Pencarn Farm,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,55.48
536314,Pencarn Farm,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,38.93
536314,Pencarn Farm,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,117.0
536314,Pencarn Farm,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
536314,Pencarn Farm,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.5
536314,Pencarn Farm,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
536314,Pencarn Farm,2024-01-22T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.26
536314,Pencarn Farm,2024-01-22T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
536314,Pencarn Farm,2024-01-22T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.77
536314,Pencarn Farm,2024-01-22T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,11.15
536314,Pencarn Farm,2024-01-22T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.53
536314,Pencarn Farm,2024-01-22T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.1
536314,Pencarn Farm,2024-01-22T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,35.8
536314,Pencarn Farm,2024-01-22T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.6
536314,Pencarn Farm,2024-01-22T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.8
536314,Pencarn Farm,2024-01-22T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.8
536314,Pencarn Farm,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
536314,Pencarn Farm,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
536314,Pencarn Farm,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
536314,Pencarn Farm,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
536314,Pencarn Farm,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
536314,Pencarn Farm,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.42
536314,Pencarn Farm,2024-01-22T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
536314,Pencarn Farm,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
536314,Pencarn Farm,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
536314,Pencarn Farm,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
536314,Pencarn Farm,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
536314,Pencarn Farm,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.7
536314,Pencarn Farm,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.22
536314,Pencarn Farm,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.34
536314,Pencarn Farm,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.94
536314,Pencarn Farm,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.38
536314,Pencarn Farm,2024-01-22T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
536314,Pencarn Farm,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.0
536314,Pencarn Farm,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.7
536314,Pencarn Farm,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.0
536314,Pencarn Farm,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.06
536314,Pencarn Farm,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.35
536314,Pencarn Farm,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.56
536314,Pencarn Farm,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.44
536314,Pencarn Farm,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.72
536314,Pencarn Farm,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.07
536314,Pencarn Farm,2024-01-22T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,55.3
536314,Pencarn Farm,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.7
536314,Pencarn Farm,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.8
536314,Pencarn Farm,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.3
536314,Pencarn Farm,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
536314,Pencarn Farm,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
536314,Pencarn Farm,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.34
536314,Pencarn Farm,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.02
536314,Pencarn Farm,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.81
536314,Pencarn Farm,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
536314,Pencarn Farm,2024-01-22T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
536314,Pencarn Farm,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.1
536314,Pencarn Farm,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
536314,Pencarn Farm,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
536314,Pencarn Farm,2024-01-22T13:00:00.000+00:00,transformer,,Temperature,C,22.5
536314,Pencarn Farm,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
536314,Pencarn Farm,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
536314,Pencarn Farm,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
536314,Pencarn Farm,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
536314,Pencarn Farm,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
536314,Pencarn Farm,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
536314,Pencarn Farm,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.98
536314,Pencarn Farm,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
536314,Pencarn Farm,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
536314,Pencarn Farm,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,41.97
536314,Pencarn Farm,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,54.18
536314,Pencarn Farm,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,31.71
536314,Pencarn Farm,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,132.0
536314,Pencarn Farm,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
536314,Pencarn Farm,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.2
536314,Pencarn Farm,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
536314,Pencarn Farm,2024-01-22T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.34
536314,Pencarn Farm,2024-01-22T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.77
536314,Pencarn Farm,2024-01-22T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.91
536314,Pencarn Farm,2024-01-22T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,14.03
536314,Pencarn Farm,2024-01-22T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.31
536314,Pencarn Farm,2024-01-22T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.63
536314,Pencarn Farm,2024-01-22T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,33.5
536314,Pencarn Farm,2024-01-22T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,62.1
536314,Pencarn Farm,2024-01-22T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.8
536314,Pencarn Farm,2024-01-22T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.7
536314,Pencarn Farm,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
536314,Pencarn Farm,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
536314,Pencarn Farm,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
536314,Pencarn Farm,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
536314,Pencarn Farm,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
536314,Pencarn Farm,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.72
536314,Pencarn Farm,2024-01-22T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
536314,Pencarn Farm,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.3
536314,Pencarn Farm,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.6
536314,Pencarn Farm,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.3
536314,Pencarn Farm,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
536314,Pencarn Farm,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.66
536314,Pencarn Farm,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.16
536314,Pencarn Farm,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.02
536314,Pencarn Farm,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.35
536314,Pencarn Farm,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.93
536314,Pencarn Farm,2024-01-22T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
536314,Pencarn Farm,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.1
536314,Pencarn Farm,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
536314,Pencarn Farm,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.8
536314,Pencarn Farm,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.78
536314,Pencarn Farm,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.47
536314,Pencarn Farm,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.54
536314,Pencarn Farm,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.75
536314,Pencarn Farm,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,26.77
536314,Pencarn Farm,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.47
536314,Pencarn Farm,2024-01-22T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,65.1
536314,Pencarn Farm,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.5
536314,Pencarn Farm,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.4
536314,Pencarn Farm,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.2
536314,Pencarn Farm,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.28
536314,Pencarn Farm,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
536314,Pencarn Farm,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.32
536314,Pencarn Farm,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.62
536314,Pencarn Farm,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.1
536314,Pencarn Farm,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.54
536314,Pencarn Farm,2024-01-22T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
536314,Pencarn Farm,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.3
536314,Pencarn Farm,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
536314,Pencarn Farm,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
536314,Pencarn Farm,2024-01-22T12:50:00.000+00:00,transformer,,Temperature,C,22.5
536314,Pencarn Farm,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
536314,Pencarn Farm,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
536314,Pencarn Farm,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
536314,Pencarn Farm,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
536314,Pencarn Farm,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
536314,Pencarn Farm,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
536314,Pencarn Farm,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
536314,Pencarn Farm,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
536314,Pencarn Farm,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
536314,Pencarn Farm,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,38.44
536314,Pencarn Farm,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,52.69
536314,Pencarn Farm,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,35.28
536314,Pencarn Farm,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,124.2
536314,Pencarn Farm,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
536314,Pencarn Farm,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.3
536314,Pencarn Farm,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
536314,Pencarn Farm,2024-01-22T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.07
536314,Pencarn Farm,2024-01-22T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.94
536314,Pencarn Farm,2024-01-22T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.32
536314,Pencarn Farm,2024-01-22T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,13.31
536314,Pencarn Farm,2024-01-22T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.01
536314,Pencarn Farm,2024-01-22T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,16.06
536314,Pencarn Farm,2024-01-22T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,38.2
536314,Pencarn Farm,2024-01-22T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,58.8
536314,Pencarn Farm,2024-01-22T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.2
536314,Pencarn Farm,2024-01-22T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,71.2
536314,Pencarn Farm,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
536314,Pencarn Farm,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
536314,Pencarn Farm,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
536314,Pencarn Farm,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
536314,Pencarn Farm,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
536314,Pencarn Farm,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.72
536314,Pencarn Farm,2024-01-22T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
536314,Pencarn Farm,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
536314,Pencarn Farm,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.3
536314,Pencarn Farm,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.9
536314,Pencarn Farm,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
536314,Pencarn Farm,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.72
536314,Pencarn Farm,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
536314,Pencarn Farm,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.23
536314,Pencarn Farm,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.73
536314,Pencarn Farm,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.59
536314,Pencarn Farm,2024-01-22T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
536314,Pencarn Farm,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
536314,Pencarn Farm,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.2
536314,Pencarn Farm,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.7
536314,Pencarn Farm,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.58
536314,Pencarn Farm,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
536314,Pencarn Farm,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.42
536314,Pencarn Farm,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.6
536314,Pencarn Farm,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,27.36
536314,Pencarn Farm,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.13
536314,Pencarn Farm,2024-01-22T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,63.0
536314,Pencarn Farm,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.2
536314,Pencarn Farm,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.2
536314,Pencarn Farm,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.6
536314,Pencarn Farm,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.56
536314,Pencarn Farm,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
536314,Pencarn Farm,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
536314,Pencarn Farm,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.41
536314,Pencarn Farm,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.03
536314,Pencarn Farm,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.23
536314,Pencarn Farm,2024-01-22T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
536314,Pencarn Farm,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
536314,Pencarn Farm,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
536314,Pencarn Farm,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
536314,Pencarn Farm,2024-01-22T12:40:00.000+00:00,transformer,,Temperature,C,22.5
536314,Pencarn Farm,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
536314,Pencarn Farm,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
536314,Pencarn Farm,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
536314,Pencarn Farm,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
536314,Pencarn Farm,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
536314,Pencarn Farm,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
536314,Pencarn Farm,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
536314,Pencarn Farm,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
536314,Pencarn Farm,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
536314,Pencarn Farm,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,36.62
536314,Pencarn Farm,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,57.3
536314,Pencarn Farm,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,51.74
536314,Pencarn Farm,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,123.2
536314,Pencarn Farm,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
536314,Pencarn Farm,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.8
536314,Pencarn Farm,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
536314,Pencarn Farm,2024-01-22T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
536314,Pencarn Farm,2024-01-22T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.7
536314,Pencarn Farm,2024-01-22T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.11
536314,Pencarn Farm,2024-01-22T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,12.6
536314,Pencarn Farm,2024-01-22T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,15.44
536314,Pencarn Farm,2024-01-22T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.59
536314,Pencarn Farm,2024-01-22T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,49.6
536314,Pencarn Farm,2024-01-22T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,55.2
536314,Pencarn Farm,2024-01-22T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.4
536314,Pencarn Farm,2024-01-22T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.3
536314,Pencarn Farm,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
536314,Pencarn Farm,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.11
536314,Pencarn Farm,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
536314,Pencarn Farm,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
536314,Pencarn Farm,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
536314,Pencarn Farm,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.01
536314,Pencarn Farm,2024-01-22T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
536314,Pencarn Farm,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
536314,Pencarn Farm,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.0
536314,Pencarn Farm,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
536314,Pencarn Farm,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
536314,Pencarn Farm,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.42
536314,Pencarn Farm,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.81
536314,Pencarn Farm,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.7
536314,Pencarn Farm,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.77
536314,Pencarn Farm,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.55
536314,Pencarn Farm,2024-01-22T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
536314,Pencarn Farm,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.9
536314,Pencarn Farm,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.5
536314,Pencarn Farm,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.3
