Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536314,Pencarn Farm,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.81
536314,Pencarn Farm,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
536314,Pencarn Farm,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
536314,Pencarn Farm,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.88
536314,Pencarn Farm,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.85
536314,Pencarn Farm,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.69
536314,Pencarn Farm,2024-01-22T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,54.1
536314,Pencarn Farm,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.0
536314,Pencarn Farm,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.6
536314,Pencarn Farm,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.6
536314,Pencarn Farm,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
536314,Pencarn Farm,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
536314,Pencarn Farm,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
536314,Pencarn Farm,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.97
536314,Pencarn Farm,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.55
536314,Pencarn Farm,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.03
536314,Pencarn Farm,2024-01-22T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
536314,Pencarn Farm,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
536314,Pencarn Farm,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
536314,Pencarn Farm,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.9
536314,Pencarn Farm,2024-01-22T12:30:00.000+00:00,transformer,,Temperature,C,22.5
536314,Pencarn Farm,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
536314,Pencarn Farm,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
536314,Pencarn Farm,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
536314,Pencarn Farm,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
536314,Pencarn Farm,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
536314,Pencarn Farm,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
536314,Pencarn Farm,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
536314,Pencarn Farm,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
536314,Pencarn Farm,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
536314,Pencarn Farm,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,34.24
536314,Pencarn Farm,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,55.8
536314,Pencarn Farm,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,36.88
536314,Pencarn Farm,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,128.3
536314,Pencarn Farm,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
536314,Pencarn Farm,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.5
536314,Pencarn Farm,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
536314,Pencarn Farm,2024-01-22T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.37
536314,Pencarn Farm,2024-01-22T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.26
536314,Pencarn Farm,2024-01-22T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.69
536314,Pencarn Farm,2024-01-22T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,13.11
536314,Pencarn Farm,2024-01-22T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.34
536314,Pencarn Farm,2024-01-22T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.16
536314,Pencarn Farm,2024-01-22T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,35.4
536314,Pencarn Farm,2024-01-22T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,56.6
536314,Pencarn Farm,2024-01-22T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.0
536314,Pencarn Farm,2024-01-22T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.8
536314,Pencarn Farm,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
536314,Pencarn Farm,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
536314,Pencarn Farm,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
536314,Pencarn Farm,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
536314,Pencarn Farm,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
536314,Pencarn Farm,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.84
536314,Pencarn Farm,2024-01-22T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
536314,Pencarn Farm,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
536314,Pencarn Farm,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.3
536314,Pencarn Farm,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.3
536314,Pencarn Farm,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
536314,Pencarn Farm,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.65
536314,Pencarn Farm,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
536314,Pencarn Farm,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.97
536314,Pencarn Farm,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.49
536314,Pencarn Farm,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.43
536314,Pencarn Farm,2024-01-22T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
536314,Pencarn Farm,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.3
536314,Pencarn Farm,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.1
536314,Pencarn Farm,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.1
536314,Pencarn Farm,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.03
536314,Pencarn Farm,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
536314,Pencarn Farm,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
536314,Pencarn Farm,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.65
536314,Pencarn Farm,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.34
536314,Pencarn Farm,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.03
536314,Pencarn Farm,2024-01-22T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.8
536314,Pencarn Farm,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.6
536314,Pencarn Farm,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.5
536314,Pencarn Farm,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.5
536314,Pencarn Farm,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.45
536314,Pencarn Farm,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
536314,Pencarn Farm,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
536314,Pencarn Farm,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.33
536314,Pencarn Farm,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.76
536314,Pencarn Farm,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.47
536314,Pencarn Farm,2024-01-22T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
536314,Pencarn Farm,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
536314,Pencarn Farm,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
536314,Pencarn Farm,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
536314,Pencarn Farm,2024-01-22T12:20:00.000+00:00,transformer,,Temperature,C,22.5
536314,Pencarn Farm,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
536314,Pencarn Farm,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
536314,Pencarn Farm,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
536314,Pencarn Farm,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
536314,Pencarn Farm,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
536314,Pencarn Farm,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
536314,Pencarn Farm,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
536314,Pencarn Farm,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
536314,Pencarn Farm,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
536314,Pencarn Farm,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,39.17
536314,Pencarn Farm,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,43.09
536314,Pencarn Farm,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,36.94
536314,Pencarn Farm,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,98.8
536314,Pencarn Farm,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
536314,Pencarn Farm,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
536314,Pencarn Farm,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
536314,Pencarn Farm,2024-01-22T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.7
536314,Pencarn Farm,2024-01-22T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.57
536314,Pencarn Farm,2024-01-22T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.74
536314,Pencarn Farm,2024-01-22T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,12.22
536314,Pencarn Farm,2024-01-22T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.54
536314,Pencarn Farm,2024-01-22T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.66
536314,Pencarn Farm,2024-01-22T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,40.2
536314,Pencarn Farm,2024-01-22T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.0
536314,Pencarn Farm,2024-01-22T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.8
536314,Pencarn Farm,2024-01-22T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.4
536314,Pencarn Farm,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
536314,Pencarn Farm,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
536314,Pencarn Farm,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
536314,Pencarn Farm,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
536314,Pencarn Farm,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
536314,Pencarn Farm,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.9
536314,Pencarn Farm,2024-01-22T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
536314,Pencarn Farm,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.7
536314,Pencarn Farm,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
536314,Pencarn Farm,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
536314,Pencarn Farm,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
536314,Pencarn Farm,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.36
536314,Pencarn Farm,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
536314,Pencarn Farm,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.83
536314,Pencarn Farm,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.67
536314,Pencarn Farm,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.87
536314,Pencarn Farm,2024-01-22T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
536314,Pencarn Farm,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
536314,Pencarn Farm,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.5
536314,Pencarn Farm,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.6
536314,Pencarn Farm,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.57
536314,Pencarn Farm,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.64
536314,Pencarn Farm,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.45
536314,Pencarn Farm,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.18
536314,Pencarn Farm,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.15
536314,Pencarn Farm,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.8
536314,Pencarn Farm,2024-01-22T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
536314,Pencarn Farm,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.3
536314,Pencarn Farm,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.6
536314,Pencarn Farm,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.9
536314,Pencarn Farm,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.39
536314,Pencarn Farm,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
536314,Pencarn Farm,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
536314,Pencarn Farm,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.83
536314,Pencarn Farm,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.9
536314,Pencarn Farm,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.21
536314,Pencarn Farm,2024-01-22T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
536314,Pencarn Farm,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
536314,Pencarn Farm,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
536314,Pencarn Farm,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
536314,Pencarn Farm,2024-01-22T12:10:00.000+00:00,transformer,,Temperature,C,22.5
536314,Pencarn Farm,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
536314,Pencarn Farm,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
536314,Pencarn Farm,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
536314,Pencarn Farm,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
536314,Pencarn Farm,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
536314,Pencarn Farm,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
536314,Pencarn Farm,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
536314,Pencarn Farm,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
536314,Pencarn Farm,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
536314,Pencarn Farm,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,40.16
536314,Pencarn Farm,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,34.43
536314,Pencarn Farm,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,34.43
536314,Pencarn Farm,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,99.3
536314,Pencarn Farm,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
536314,Pencarn Farm,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
536314,Pencarn Farm,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
536314,Pencarn Farm,2024-01-22T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
536314,Pencarn Farm,2024-01-22T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.32
536314,Pencarn Farm,2024-01-22T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.25
536314,Pencarn Farm,2024-01-22T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,11.88
536314,Pencarn Farm,2024-01-22T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.3
536314,Pencarn Farm,2024-01-22T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.79
536314,Pencarn Farm,2024-01-22T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,34.5
536314,Pencarn Farm,2024-01-22T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.0
536314,Pencarn Farm,2024-01-22T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.3
536314,Pencarn Farm,2024-01-22T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.5
536314,Pencarn Farm,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
536314,Pencarn Farm,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
536314,Pencarn Farm,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
536314,Pencarn Farm,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
536314,Pencarn Farm,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
536314,Pencarn Farm,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.79
536314,Pencarn Farm,2024-01-22T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
536314,Pencarn Farm,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
536314,Pencarn Farm,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.0
536314,Pencarn Farm,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.2
536314,Pencarn Farm,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
536314,Pencarn Farm,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.77
536314,Pencarn Farm,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
536314,Pencarn Farm,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.15
536314,Pencarn Farm,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.17
536314,Pencarn Farm,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.73
536314,Pencarn Farm,2024-01-22T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.1
536314,Pencarn Farm,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.0
536314,Pencarn Farm,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.0
536314,Pencarn Farm,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.8
536314,Pencarn Farm,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.3
536314,Pencarn Farm,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.48
536314,Pencarn Farm,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
536314,Pencarn Farm,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.41
536314,Pencarn Farm,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.6
536314,Pencarn Farm,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.38
536314,Pencarn Farm,2024-01-22T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
536314,Pencarn Farm,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.9
536314,Pencarn Farm,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.6
536314,Pencarn Farm,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.4
536314,Pencarn Farm,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
536314,Pencarn Farm,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
536314,Pencarn Farm,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
536314,Pencarn Farm,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.53
536314,Pencarn Farm,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.37
536314,Pencarn Farm,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.58
536314,Pencarn Farm,2024-01-22T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
536314,Pencarn Farm,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
536314,Pencarn Farm,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
536314,Pencarn Farm,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
536314,Pencarn Farm,2024-01-22T12:00:00.000+00:00,transformer,,Temperature,C,22.5
536314,Pencarn Farm,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
536314,Pencarn Farm,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
536314,Pencarn Farm,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
536314,Pencarn Farm,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
536314,Pencarn Farm,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
536314,Pencarn Farm,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
536314,Pencarn Farm,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
536314,Pencarn Farm,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
536314,Pencarn Farm,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
536314,Pencarn Farm,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,41.07
536314,Pencarn Farm,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,45.58
536314,Pencarn Farm,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,44.28
536314,Pencarn Farm,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,102.1
536314,Pencarn Farm,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
536314,Pencarn Farm,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
536314,Pencarn Farm,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
536314,Pencarn Farm,2024-01-22T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.17
536314,Pencarn Farm,2024-01-22T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
536314,Pencarn Farm,2024-01-22T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.46
536314,Pencarn Farm,2024-01-22T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,12.62
536314,Pencarn Farm,2024-01-22T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,13.06
536314,Pencarn Farm,2024-01-22T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.35
536314,Pencarn Farm,2024-01-22T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,46.0
536314,Pencarn Farm,2024-01-22T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.9
536314,Pencarn Farm,2024-01-22T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.5
536314,Pencarn Farm,2024-01-22T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.0
536314,Pencarn Farm,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
536314,Pencarn Farm,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
536314,Pencarn Farm,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
536314,Pencarn Farm,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.11
536314,Pencarn Farm,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
536314,Pencarn Farm,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.93
536314,Pencarn Farm,2024-01-22T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
536314,Pencarn Farm,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
536314,Pencarn Farm,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.3
536314,Pencarn Farm,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
536314,Pencarn Farm,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
536314,Pencarn Farm,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.61
536314,Pencarn Farm,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.66
536314,Pencarn Farm,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.66
536314,Pencarn Farm,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.93
536314,Pencarn Farm,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.35
536314,Pencarn Farm,2024-01-22T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
536314,Pencarn Farm,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.5
536314,Pencarn Farm,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.5
536314,Pencarn Farm,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.3
536314,Pencarn Farm,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
536314,Pencarn Farm,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
536314,Pencarn Farm,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
536314,Pencarn Farm,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.62
536314,Pencarn Farm,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.22
536314,Pencarn Farm,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.64
536314,Pencarn Farm,2024-01-22T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.0
536314,Pencarn Farm,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.8
536314,Pencarn Farm,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.8
536314,Pencarn Farm,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.4
536314,Pencarn Farm,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.65
536314,Pencarn Farm,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
536314,Pencarn Farm,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
536314,Pencarn Farm,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.62
536314,Pencarn Farm,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.2
536314,Pencarn Farm,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.24
536314,Pencarn Farm,2024-01-22T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
536314,Pencarn Farm,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
536314,Pencarn Farm,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
536314,Pencarn Farm,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
536314,Pencarn Farm,2024-01-22T11:50:00.000+00:00,transformer,,Temperature,C,22.4
536314,Pencarn Farm,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
536314,Pencarn Farm,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
536314,Pencarn Farm,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
536314,Pencarn Farm,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
536314,Pencarn Farm,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
536314,Pencarn Farm,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
536314,Pencarn Farm,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
536314,Pencarn Farm,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
536314,Pencarn Farm,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
536314,Pencarn Farm,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,41.64
536314,Pencarn Farm,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,48.56
536314,Pencarn Farm,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,40.51
536314,Pencarn Farm,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,102.0
536314,Pencarn Farm,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
536314,Pencarn Farm,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
536314,Pencarn Farm,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
536314,Pencarn Farm,2024-01-22T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.99
536314,Pencarn Farm,2024-01-22T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.46
536314,Pencarn Farm,2024-01-22T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.63
536314,Pencarn Farm,2024-01-22T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,13.78
536314,Pencarn Farm,2024-01-22T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,12.72
536314,Pencarn Farm,2024-01-22T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.43
536314,Pencarn Farm,2024-01-22T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,46.9
536314,Pencarn Farm,2024-01-22T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,59.4
536314,Pencarn Farm,2024-01-22T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.1
536314,Pencarn Farm,2024-01-22T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.1
536314,Pencarn Farm,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
536314,Pencarn Farm,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
536314,Pencarn Farm,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
536314,Pencarn Farm,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.11
536314,Pencarn Farm,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
536314,Pencarn Farm,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.93
536314,Pencarn Farm,2024-01-22T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
536314,Pencarn Farm,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
536314,Pencarn Farm,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
536314,Pencarn Farm,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.5
536314,Pencarn Farm,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
536314,Pencarn Farm,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.66
536314,Pencarn Farm,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
536314,Pencarn Farm,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.63
536314,Pencarn Farm,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.35
536314,Pencarn Farm,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.09
536314,Pencarn Farm,2024-01-22T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
536314,Pencarn Farm,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.6
536314,Pencarn Farm,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.9
536314,Pencarn Farm,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.8
536314,Pencarn Farm,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.76
536314,Pencarn Farm,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.47
536314,Pencarn Farm,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.43
536314,Pencarn Farm,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.68
536314,Pencarn Farm,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.3
536314,Pencarn Farm,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.29
536314,Pencarn Farm,2024-01-22T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
536314,Pencarn Farm,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.4
536314,Pencarn Farm,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.9
536314,Pencarn Farm,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.9
536314,Pencarn Farm,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.64
536314,Pencarn Farm,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
536314,Pencarn Farm,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
536314,Pencarn Farm,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.19
536314,Pencarn Farm,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.37
536314,Pencarn Farm,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.41
536314,Pencarn Farm,2024-01-22T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
536314,Pencarn Farm,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.9
536314,Pencarn Farm,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
536314,Pencarn Farm,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
536314,Pencarn Farm,2024-01-22T11:40:00.000+00:00,transformer,,Temperature,C,22.4
536314,Pencarn Farm,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
536314,Pencarn Farm,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
536314,Pencarn Farm,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
536314,Pencarn Farm,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
536314,Pencarn Farm,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
536314,Pencarn Farm,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
536314,Pencarn Farm,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
536314,Pencarn Farm,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
536314,Pencarn Farm,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
536314,Pencarn Farm,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,49.39
536314,Pencarn Farm,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,47.89
536314,Pencarn Farm,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,37.15
536314,Pencarn Farm,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,107.8
536314,Pencarn Farm,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.3
536314,Pencarn Farm,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
536314,Pencarn Farm,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
536314,Pencarn Farm,2024-01-22T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.78
536314,Pencarn Farm,2024-01-22T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.08
536314,Pencarn Farm,2024-01-22T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.33
536314,Pencarn Farm,2024-01-22T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,15.25
536314,Pencarn Farm,2024-01-22T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.44
536314,Pencarn Farm,2024-01-22T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.44
536314,Pencarn Farm,2024-01-22T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,45.7
536314,Pencarn Farm,2024-01-22T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,65.6
536314,Pencarn Farm,2024-01-22T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.3
536314,Pencarn Farm,2024-01-22T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.9
536314,Pencarn Farm,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
536314,Pencarn Farm,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
536314,Pencarn Farm,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
536314,Pencarn Farm,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.12
536314,Pencarn Farm,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
536314,Pencarn Farm,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.96
536314,Pencarn Farm,2024-01-22T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
536314,Pencarn Farm,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
536314,Pencarn Farm,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.0
536314,Pencarn Farm,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
536314,Pencarn Farm,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
536314,Pencarn Farm,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.65
536314,Pencarn Farm,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.87
536314,Pencarn Farm,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.84
536314,Pencarn Farm,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.02
536314,Pencarn Farm,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.2
536314,Pencarn Farm,2024-01-22T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
536314,Pencarn Farm,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.8
536314,Pencarn Farm,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.9
536314,Pencarn Farm,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
536314,Pencarn Farm,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
536314,Pencarn Farm,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
536314,Pencarn Farm,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
536314,Pencarn Farm,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.85
536314,Pencarn Farm,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.95
536314,Pencarn Farm,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.87
536314,Pencarn Farm,2024-01-22T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
536314,Pencarn Farm,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.4
536314,Pencarn Farm,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.3
536314,Pencarn Farm,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.0
536314,Pencarn Farm,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.59
536314,Pencarn Farm,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
536314,Pencarn Farm,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
536314,Pencarn Farm,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.81
536314,Pencarn Farm,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.59
536314,Pencarn Farm,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.38
536314,Pencarn Farm,2024-01-22T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
536314,Pencarn Farm,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.7
536314,Pencarn Farm,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
536314,Pencarn Farm,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.9
536314,Pencarn Farm,2024-01-22T11:30:00.000+00:00,transformer,,Temperature,C,22.4
536314,Pencarn Farm,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
536314,Pencarn Farm,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
536314,Pencarn Farm,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
536314,Pencarn Farm,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
536314,Pencarn Farm,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
536314,Pencarn Farm,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
536314,Pencarn Farm,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
536314,Pencarn Farm,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
536314,Pencarn Farm,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
536314,Pencarn Farm,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,44.86
536314,Pencarn Farm,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,49.18
536314,Pencarn Farm,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,38.85
536314,Pencarn Farm,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,106.6
536314,Pencarn Farm,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
536314,Pencarn Farm,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.8
536314,Pencarn Farm,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
536314,Pencarn Farm,2024-01-22T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.79
536314,Pencarn Farm,2024-01-22T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.88
536314,Pencarn Farm,2024-01-22T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.31
536314,Pencarn Farm,2024-01-22T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,14.83
536314,Pencarn Farm,2024-01-22T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.89
536314,Pencarn Farm,2024-01-22T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.18
536314,Pencarn Farm,2024-01-22T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,45.8
536314,Pencarn Farm,2024-01-22T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,64.0
536314,Pencarn Farm,2024-01-22T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.8
536314,Pencarn Farm,2024-01-22T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.4
536314,Pencarn Farm,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
536314,Pencarn Farm,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
536314,Pencarn Farm,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
536314,Pencarn Farm,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.13
536314,Pencarn Farm,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
536314,Pencarn Farm,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.58
536314,Pencarn Farm,2024-01-22T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
536314,Pencarn Farm,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
536314,Pencarn Farm,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
536314,Pencarn Farm,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
536314,Pencarn Farm,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
536314,Pencarn Farm,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.5
536314,Pencarn Farm,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.9
536314,Pencarn Farm,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.62
536314,Pencarn Farm,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.3
536314,Pencarn Farm,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.68
536314,Pencarn Farm,2024-01-22T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
536314,Pencarn Farm,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.8
536314,Pencarn Farm,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.9
536314,Pencarn Farm,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.7
536314,Pencarn Farm,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.19
536314,Pencarn Farm,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
536314,Pencarn Farm,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
536314,Pencarn Farm,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.59
536314,Pencarn Farm,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.01
536314,Pencarn Farm,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.5
536314,Pencarn Farm,2024-01-22T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
536314,Pencarn Farm,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.6
536314,Pencarn Farm,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.3
536314,Pencarn Farm,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.4
536314,Pencarn Farm,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.6
536314,Pencarn Farm,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
536314,Pencarn Farm,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
536314,Pencarn Farm,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.75
536314,Pencarn Farm,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.3
536314,Pencarn Farm,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.47
536314,Pencarn Farm,2024-01-22T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
536314,Pencarn Farm,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
536314,Pencarn Farm,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
536314,Pencarn Farm,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
536314,Pencarn Farm,2024-01-22T11:20:00.000+00:00,transformer,,Temperature,C,22.3
536314,Pencarn Farm,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
536314,Pencarn Farm,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
536314,Pencarn Farm,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
536314,Pencarn Farm,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
536314,Pencarn Farm,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
536314,Pencarn Farm,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
536314,Pencarn Farm,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
536314,Pencarn Farm,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
536314,Pencarn Farm,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
536314,Pencarn Farm,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,42.91
536314,Pencarn Farm,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,44.65
536314,Pencarn Farm,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,35.42
536314,Pencarn Farm,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,106.0
536314,Pencarn Farm,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
536314,Pencarn Farm,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
536314,Pencarn Farm,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
536314,Pencarn Farm,2024-01-22T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.25
536314,Pencarn Farm,2024-01-22T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.21
536314,Pencarn Farm,2024-01-22T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.22
536314,Pencarn Farm,2024-01-22T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,12.23
536314,Pencarn Farm,2024-01-22T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,12.98
536314,Pencarn Farm,2024-01-22T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.78
536314,Pencarn Farm,2024-01-22T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,34.4
536314,Pencarn Farm,2024-01-22T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.8
536314,Pencarn Farm,2024-01-22T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.0
536314,Pencarn Farm,2024-01-22T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.2
536314,Pencarn Farm,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
536314,Pencarn Farm,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
536314,Pencarn Farm,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
536314,Pencarn Farm,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
536314,Pencarn Farm,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
536314,Pencarn Farm,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.94
536314,Pencarn Farm,2024-01-22T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
536314,Pencarn Farm,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
536314,Pencarn Farm,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.9
536314,Pencarn Farm,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.4
536314,Pencarn Farm,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
536314,Pencarn Farm,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.83
536314,Pencarn Farm,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.75
536314,Pencarn Farm,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.38
536314,Pencarn Farm,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.78
536314,Pencarn Farm,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.82
536314,Pencarn Farm,2024-01-22T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
536314,Pencarn Farm,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.7
536314,Pencarn Farm,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.2
536314,Pencarn Farm,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.5
536314,Pencarn Farm,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.17
536314,Pencarn Farm,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.84
536314,Pencarn Farm,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
536314,Pencarn Farm,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.12
536314,Pencarn Farm,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.4
536314,Pencarn Farm,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.23
536314,Pencarn Farm,2024-01-22T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
536314,Pencarn Farm,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.3
536314,Pencarn Farm,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.1
536314,Pencarn Farm,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.6
536314,Pencarn Farm,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
536314,Pencarn Farm,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
536314,Pencarn Farm,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
536314,Pencarn Farm,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.2
536314,Pencarn Farm,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.9
536314,Pencarn Farm,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.71
536314,Pencarn Farm,2024-01-22T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
536314,Pencarn Farm,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
536314,Pencarn Farm,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
