Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536314,Pencarn Farm,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.3
536314,Pencarn Farm,2024-01-22T11:10:00.000+00:00,transformer,,Temperature,C,22.2
536314,Pencarn Farm,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
536314,Pencarn Farm,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
536314,Pencarn Farm,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
536314,Pencarn Farm,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
536314,Pencarn Farm,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
536314,Pencarn Farm,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
536314,Pencarn Farm,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
536314,Pencarn Farm,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
536314,Pencarn Farm,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
536314,Pencarn Farm,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,42.01
536314,Pencarn Farm,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,44.21
536314,Pencarn Farm,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,44.48
536314,Pencarn Farm,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,93.8
536314,Pencarn Farm,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
536314,Pencarn Farm,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
536314,Pencarn Farm,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
536314,Pencarn Farm,2024-01-22T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.76
536314,Pencarn Farm,2024-01-22T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.62
536314,Pencarn Farm,2024-01-22T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.82
536314,Pencarn Farm,2024-01-22T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,13.73
536314,Pencarn Farm,2024-01-22T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,14.05
536314,Pencarn Farm,2024-01-22T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.77
536314,Pencarn Farm,2024-01-22T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,37.0
536314,Pencarn Farm,2024-01-22T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,58.8
536314,Pencarn Farm,2024-01-22T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.8
536314,Pencarn Farm,2024-01-22T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.7
536314,Pencarn Farm,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
536314,Pencarn Farm,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
536314,Pencarn Farm,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
536314,Pencarn Farm,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
536314,Pencarn Farm,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
536314,Pencarn Farm,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.88
536314,Pencarn Farm,2024-01-22T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
536314,Pencarn Farm,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
536314,Pencarn Farm,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
536314,Pencarn Farm,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.2
536314,Pencarn Farm,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
536314,Pencarn Farm,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.61
536314,Pencarn Farm,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
536314,Pencarn Farm,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.72
536314,Pencarn Farm,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.03
536314,Pencarn Farm,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.28
536314,Pencarn Farm,2024-01-22T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
536314,Pencarn Farm,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.1
536314,Pencarn Farm,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.7
536314,Pencarn Farm,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.5
536314,Pencarn Farm,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.05
536314,Pencarn Farm,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.48
536314,Pencarn Farm,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.6
536314,Pencarn Farm,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.82
536314,Pencarn Farm,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.16
536314,Pencarn Farm,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.88
536314,Pencarn Farm,2024-01-22T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
536314,Pencarn Farm,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.1
536314,Pencarn Farm,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.3
536314,Pencarn Farm,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.4
536314,Pencarn Farm,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.22
536314,Pencarn Farm,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
536314,Pencarn Farm,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
536314,Pencarn Farm,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.5
536314,Pencarn Farm,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.99
536314,Pencarn Farm,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.83
536314,Pencarn Farm,2024-01-22T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
536314,Pencarn Farm,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
536314,Pencarn Farm,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
536314,Pencarn Farm,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
536314,Pencarn Farm,2024-01-22T11:00:00.000+00:00,transformer,,Temperature,C,22.2
536314,Pencarn Farm,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
536314,Pencarn Farm,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
536314,Pencarn Farm,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
536314,Pencarn Farm,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
536314,Pencarn Farm,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
536314,Pencarn Farm,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
536314,Pencarn Farm,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
536314,Pencarn Farm,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
536314,Pencarn Farm,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
536314,Pencarn Farm,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,45.81
536314,Pencarn Farm,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,46.4
536314,Pencarn Farm,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,42.64
536314,Pencarn Farm,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,95.6
536314,Pencarn Farm,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
536314,Pencarn Farm,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
536314,Pencarn Farm,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
536314,Pencarn Farm,2024-01-22T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.05
536314,Pencarn Farm,2024-01-22T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.33
536314,Pencarn Farm,2024-01-22T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.18
536314,Pencarn Farm,2024-01-22T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,12.57
536314,Pencarn Farm,2024-01-22T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.02
536314,Pencarn Farm,2024-01-22T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.47
536314,Pencarn Farm,2024-01-22T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,39.3
536314,Pencarn Farm,2024-01-22T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.0
536314,Pencarn Farm,2024-01-22T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.0
536314,Pencarn Farm,2024-01-22T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.1
536314,Pencarn Farm,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
536314,Pencarn Farm,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
536314,Pencarn Farm,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
536314,Pencarn Farm,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
536314,Pencarn Farm,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
536314,Pencarn Farm,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.7
536314,Pencarn Farm,2024-01-22T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
536314,Pencarn Farm,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
536314,Pencarn Farm,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
536314,Pencarn Farm,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.7
536314,Pencarn Farm,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
536314,Pencarn Farm,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.68
536314,Pencarn Farm,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
536314,Pencarn Farm,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.38
536314,Pencarn Farm,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.23
536314,Pencarn Farm,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.28
536314,Pencarn Farm,2024-01-22T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
536314,Pencarn Farm,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.6
536314,Pencarn Farm,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.3
536314,Pencarn Farm,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.6
536314,Pencarn Farm,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.64
536314,Pencarn Farm,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.86
536314,Pencarn Farm,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
536314,Pencarn Farm,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.31
536314,Pencarn Farm,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.14
536314,Pencarn Farm,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.02
536314,Pencarn Farm,2024-01-22T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
536314,Pencarn Farm,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.1
536314,Pencarn Farm,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.5
536314,Pencarn Farm,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.0
536314,Pencarn Farm,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.05
536314,Pencarn Farm,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
536314,Pencarn Farm,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
536314,Pencarn Farm,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.38
536314,Pencarn Farm,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.85
536314,Pencarn Farm,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.53
536314,Pencarn Farm,2024-01-22T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
536314,Pencarn Farm,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
536314,Pencarn Farm,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
536314,Pencarn Farm,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
536314,Pencarn Farm,2024-01-22T10:50:00.000+00:00,transformer,,Temperature,C,22.2
536314,Pencarn Farm,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
536314,Pencarn Farm,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
536314,Pencarn Farm,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
536314,Pencarn Farm,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
536314,Pencarn Farm,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
536314,Pencarn Farm,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
536314,Pencarn Farm,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
536314,Pencarn Farm,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
536314,Pencarn Farm,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
536314,Pencarn Farm,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,41.68
536314,Pencarn Farm,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,46.4
536314,Pencarn Farm,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,42.01
536314,Pencarn Farm,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,97.3
536314,Pencarn Farm,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
536314,Pencarn Farm,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.4
536314,Pencarn Farm,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
536314,Pencarn Farm,2024-01-22T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.72
536314,Pencarn Farm,2024-01-22T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
536314,Pencarn Farm,2024-01-22T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.55
536314,Pencarn Farm,2024-01-22T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,17.14
536314,Pencarn Farm,2024-01-22T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.22
536314,Pencarn Farm,2024-01-22T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.09
536314,Pencarn Farm,2024-01-22T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,55.6
536314,Pencarn Farm,2024-01-22T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,73.4
536314,Pencarn Farm,2024-01-22T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.1
536314,Pencarn Farm,2024-01-22T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.0
536314,Pencarn Farm,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
536314,Pencarn Farm,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
536314,Pencarn Farm,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
536314,Pencarn Farm,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
536314,Pencarn Farm,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
536314,Pencarn Farm,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.09
536314,Pencarn Farm,2024-01-22T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
536314,Pencarn Farm,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
536314,Pencarn Farm,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
536314,Pencarn Farm,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
536314,Pencarn Farm,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
536314,Pencarn Farm,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.58
536314,Pencarn Farm,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.04
536314,Pencarn Farm,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.52
536314,Pencarn Farm,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.99
536314,Pencarn Farm,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.43
536314,Pencarn Farm,2024-01-22T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
536314,Pencarn Farm,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.4
536314,Pencarn Farm,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.3
536314,Pencarn Farm,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.4
536314,Pencarn Farm,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.06
536314,Pencarn Farm,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.85
536314,Pencarn Farm,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
536314,Pencarn Farm,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.88
536314,Pencarn Farm,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.16
536314,Pencarn Farm,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.83
536314,Pencarn Farm,2024-01-22T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
536314,Pencarn Farm,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.0
536314,Pencarn Farm,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.2
536314,Pencarn Farm,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.9
536314,Pencarn Farm,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
536314,Pencarn Farm,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
536314,Pencarn Farm,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
536314,Pencarn Farm,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.03
536314,Pencarn Farm,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.9
536314,Pencarn Farm,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.32
536314,Pencarn Farm,2024-01-22T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
536314,Pencarn Farm,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
536314,Pencarn Farm,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
536314,Pencarn Farm,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
536314,Pencarn Farm,2024-01-22T10:40:00.000+00:00,transformer,,Temperature,C,22.1
536314,Pencarn Farm,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
536314,Pencarn Farm,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
536314,Pencarn Farm,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
536314,Pencarn Farm,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
536314,Pencarn Farm,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
536314,Pencarn Farm,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
536314,Pencarn Farm,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
536314,Pencarn Farm,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
536314,Pencarn Farm,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
536314,Pencarn Farm,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,44.66
536314,Pencarn Farm,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,40.38
536314,Pencarn Farm,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,42.77
536314,Pencarn Farm,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,97.0
536314,Pencarn Farm,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
536314,Pencarn Farm,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
536314,Pencarn Farm,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
536314,Pencarn Farm,2024-01-22T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
536314,Pencarn Farm,2024-01-22T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.34
536314,Pencarn Farm,2024-01-22T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.66
536314,Pencarn Farm,2024-01-22T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,17.56
536314,Pencarn Farm,2024-01-22T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.53
536314,Pencarn Farm,2024-01-22T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.75
536314,Pencarn Farm,2024-01-22T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,55.4
536314,Pencarn Farm,2024-01-22T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,75.3
536314,Pencarn Farm,2024-01-22T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.8
536314,Pencarn Farm,2024-01-22T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.4
536314,Pencarn Farm,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
536314,Pencarn Farm,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
536314,Pencarn Farm,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
536314,Pencarn Farm,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
536314,Pencarn Farm,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
536314,Pencarn Farm,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.69
536314,Pencarn Farm,2024-01-22T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
536314,Pencarn Farm,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
536314,Pencarn Farm,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.6
536314,Pencarn Farm,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.5
536314,Pencarn Farm,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
536314,Pencarn Farm,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.42
536314,Pencarn Farm,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.03
536314,Pencarn Farm,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.2
536314,Pencarn Farm,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.03
536314,Pencarn Farm,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.66
536314,Pencarn Farm,2024-01-22T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
536314,Pencarn Farm,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.0
536314,Pencarn Farm,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.6
536314,Pencarn Farm,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.3
536314,Pencarn Farm,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.0
536314,Pencarn Farm,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.61
536314,Pencarn Farm,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
536314,Pencarn Farm,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.73
536314,Pencarn Farm,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.73
536314,Pencarn Farm,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.13
536314,Pencarn Farm,2024-01-22T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
536314,Pencarn Farm,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.4
536314,Pencarn Farm,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.0
536314,Pencarn Farm,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.3
536314,Pencarn Farm,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
536314,Pencarn Farm,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.53
536314,Pencarn Farm,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
536314,Pencarn Farm,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.91
536314,Pencarn Farm,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.43
536314,Pencarn Farm,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.44
536314,Pencarn Farm,2024-01-22T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
536314,Pencarn Farm,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.3
536314,Pencarn Farm,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
536314,Pencarn Farm,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.5
536314,Pencarn Farm,2024-01-22T10:30:00.000+00:00,transformer,,Temperature,C,22.0
536314,Pencarn Farm,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
536314,Pencarn Farm,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
536314,Pencarn Farm,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
536314,Pencarn Farm,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
536314,Pencarn Farm,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
536314,Pencarn Farm,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
536314,Pencarn Farm,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
536314,Pencarn Farm,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
536314,Pencarn Farm,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
536314,Pencarn Farm,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,49.49
536314,Pencarn Farm,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,41.84
536314,Pencarn Farm,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,41.67
536314,Pencarn Farm,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,102.0
536314,Pencarn Farm,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
536314,Pencarn Farm,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
536314,Pencarn Farm,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
536314,Pencarn Farm,2024-01-22T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.4
536314,Pencarn Farm,2024-01-22T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.36
536314,Pencarn Farm,2024-01-22T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.77
536314,Pencarn Farm,2024-01-22T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,14.85
536314,Pencarn Farm,2024-01-22T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.18
536314,Pencarn Farm,2024-01-22T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.12
536314,Pencarn Farm,2024-01-22T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,43.8
536314,Pencarn Farm,2024-01-22T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,63.7
536314,Pencarn Farm,2024-01-22T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.6
536314,Pencarn Farm,2024-01-22T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.7
536314,Pencarn Farm,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
536314,Pencarn Farm,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
536314,Pencarn Farm,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
536314,Pencarn Farm,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
536314,Pencarn Farm,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
536314,Pencarn Farm,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.66
536314,Pencarn Farm,2024-01-22T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
536314,Pencarn Farm,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
536314,Pencarn Farm,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
536314,Pencarn Farm,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.3
536314,Pencarn Farm,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
536314,Pencarn Farm,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.24
536314,Pencarn Farm,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.0
536314,Pencarn Farm,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.86
536314,Pencarn Farm,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.27
536314,Pencarn Farm,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.48
536314,Pencarn Farm,2024-01-22T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
536314,Pencarn Farm,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
536314,Pencarn Farm,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.2
536314,Pencarn Farm,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.4
536314,Pencarn Farm,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.88
536314,Pencarn Farm,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.52
536314,Pencarn Farm,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
536314,Pencarn Farm,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.51
536314,Pencarn Farm,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.07
536314,Pencarn Farm,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.57
536314,Pencarn Farm,2024-01-22T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
536314,Pencarn Farm,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.2
536314,Pencarn Farm,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.5
536314,Pencarn Farm,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.1
536314,Pencarn Farm,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
536314,Pencarn Farm,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.44
536314,Pencarn Farm,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
536314,Pencarn Farm,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.24
536314,Pencarn Farm,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.27
536314,Pencarn Farm,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.14
536314,Pencarn Farm,2024-01-22T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
536314,Pencarn Farm,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
536314,Pencarn Farm,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
536314,Pencarn Farm,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.9
536314,Pencarn Farm,2024-01-22T10:20:00.000+00:00,transformer,,Temperature,C,22.0
536314,Pencarn Farm,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
536314,Pencarn Farm,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
536314,Pencarn Farm,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
536314,Pencarn Farm,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
536314,Pencarn Farm,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
536314,Pencarn Farm,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
536314,Pencarn Farm,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
536314,Pencarn Farm,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
536314,Pencarn Farm,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
536314,Pencarn Farm,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,44.52
536314,Pencarn Farm,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,35.92
536314,Pencarn Farm,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,38.97
536314,Pencarn Farm,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,97.7
536314,Pencarn Farm,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
536314,Pencarn Farm,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
536314,Pencarn Farm,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
536314,Pencarn Farm,2024-01-22T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.57
536314,Pencarn Farm,2024-01-22T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.56
536314,Pencarn Farm,2024-01-22T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.77
536314,Pencarn Farm,2024-01-22T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,14.4
536314,Pencarn Farm,2024-01-22T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.21
536314,Pencarn Farm,2024-01-22T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.08
536314,Pencarn Farm,2024-01-22T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,43.1
536314,Pencarn Farm,2024-01-22T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,61.8
536314,Pencarn Farm,2024-01-22T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.0
536314,Pencarn Farm,2024-01-22T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.7
536314,Pencarn Farm,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
536314,Pencarn Farm,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
536314,Pencarn Farm,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
536314,Pencarn Farm,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
536314,Pencarn Farm,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
536314,Pencarn Farm,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.03
536314,Pencarn Farm,2024-01-22T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
536314,Pencarn Farm,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
536314,Pencarn Farm,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
536314,Pencarn Farm,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
536314,Pencarn Farm,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
536314,Pencarn Farm,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.45
536314,Pencarn Farm,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
536314,Pencarn Farm,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.09
536314,Pencarn Farm,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.39
536314,Pencarn Farm,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.08
536314,Pencarn Farm,2024-01-22T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
536314,Pencarn Farm,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.1
536314,Pencarn Farm,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.2
536314,Pencarn Farm,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.1
536314,Pencarn Farm,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.75
536314,Pencarn Farm,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
536314,Pencarn Farm,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
536314,Pencarn Farm,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.12
536314,Pencarn Farm,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.51
536314,Pencarn Farm,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.85
536314,Pencarn Farm,2024-01-22T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
536314,Pencarn Farm,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.9
536314,Pencarn Farm,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.8
536314,Pencarn Farm,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.1
536314,Pencarn Farm,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
536314,Pencarn Farm,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.38
536314,Pencarn Farm,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
536314,Pencarn Farm,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.58
536314,Pencarn Farm,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.64
536314,Pencarn Farm,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.31
536314,Pencarn Farm,2024-01-22T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
536314,Pencarn Farm,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.8
536314,Pencarn Farm,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
536314,Pencarn Farm,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
536314,Pencarn Farm,2024-01-22T10:10:00.000+00:00,transformer,,Temperature,C,22.0
536314,Pencarn Farm,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
536314,Pencarn Farm,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
536314,Pencarn Farm,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
536314,Pencarn Farm,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
536314,Pencarn Farm,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
536314,Pencarn Farm,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
536314,Pencarn Farm,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
536314,Pencarn Farm,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
536314,Pencarn Farm,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
536314,Pencarn Farm,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,47.24
536314,Pencarn Farm,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,42.89
536314,Pencarn Farm,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,41.35
536314,Pencarn Farm,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,96.9
536314,Pencarn Farm,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
536314,Pencarn Farm,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
536314,Pencarn Farm,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
536314,Pencarn Farm,2024-01-22T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.3
536314,Pencarn Farm,2024-01-22T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.78
536314,Pencarn Farm,2024-01-22T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.63
536314,Pencarn Farm,2024-01-22T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,16.0
536314,Pencarn Farm,2024-01-22T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.67
536314,Pencarn Farm,2024-01-22T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.01
536314,Pencarn Farm,2024-01-22T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,45.9
536314,Pencarn Farm,2024-01-22T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,68.0
536314,Pencarn Farm,2024-01-22T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.1
536314,Pencarn Farm,2024-01-22T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.6
536314,Pencarn Farm,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
536314,Pencarn Farm,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
536314,Pencarn Farm,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
536314,Pencarn Farm,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
536314,Pencarn Farm,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
536314,Pencarn Farm,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.21
536314,Pencarn Farm,2024-01-22T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
536314,Pencarn Farm,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.5
536314,Pencarn Farm,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.5
536314,Pencarn Farm,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.7
536314,Pencarn Farm,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
536314,Pencarn Farm,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.74
536314,Pencarn Farm,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.04
536314,Pencarn Farm,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.32
536314,Pencarn Farm,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.26
536314,Pencarn Farm,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.64
536314,Pencarn Farm,2024-01-22T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
536314,Pencarn Farm,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
536314,Pencarn Farm,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.6
536314,Pencarn Farm,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.3
536314,Pencarn Farm,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.02
536314,Pencarn Farm,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.88
536314,Pencarn Farm,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
536314,Pencarn Farm,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.81
536314,Pencarn Farm,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.0
536314,Pencarn Farm,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.36
536314,Pencarn Farm,2024-01-22T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.8
536314,Pencarn Farm,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.4
536314,Pencarn Farm,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.1
536314,Pencarn Farm,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.2
536314,Pencarn Farm,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.3
536314,Pencarn Farm,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.36
536314,Pencarn Farm,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
536314,Pencarn Farm,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.09
536314,Pencarn Farm,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.47
536314,Pencarn Farm,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.36
536314,Pencarn Farm,2024-01-22T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
536314,Pencarn Farm,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.0
536314,Pencarn Farm,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
536314,Pencarn Farm,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
536314,Pencarn Farm,2024-01-22T10:00:00.000+00:00,transformer,,Temperature,C,21.9
536314,Pencarn Farm,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
536314,Pencarn Farm,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
536314,Pencarn Farm,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
536314,Pencarn Farm,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
536314,Pencarn Farm,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
536314,Pencarn Farm,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
536314,Pencarn Farm,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
536314,Pencarn Farm,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
536314,Pencarn Farm,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
536314,Pencarn Farm,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,45.28
536314,Pencarn Farm,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,47.56
536314,Pencarn Farm,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,39.58
536314,Pencarn Farm,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,96.9
536314,Pencarn Farm,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
536314,Pencarn Farm,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
536314,Pencarn Farm,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
536314,Pencarn Farm,2024-01-22T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.61
536314,Pencarn Farm,2024-01-22T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.02
536314,Pencarn Farm,2024-01-22T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.77
536314,Pencarn Farm,2024-01-22T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,17.9
536314,Pencarn Farm,2024-01-22T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.1
536314,Pencarn Farm,2024-01-22T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.58
536314,Pencarn Farm,2024-01-22T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,48.6
536314,Pencarn Farm,2024-01-22T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,75.5
536314,Pencarn Farm,2024-01-22T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.7
536314,Pencarn Farm,2024-01-22T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.9
536314,Pencarn Farm,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
536314,Pencarn Farm,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
536314,Pencarn Farm,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
536314,Pencarn Farm,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
536314,Pencarn Farm,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
536314,Pencarn Farm,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.09
536314,Pencarn Farm,2024-01-22T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
536314,Pencarn Farm,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
536314,Pencarn Farm,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
536314,Pencarn Farm,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
536314,Pencarn Farm,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
536314,Pencarn Farm,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.47
536314,Pencarn Farm,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.08
536314,Pencarn Farm,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.38
536314,Pencarn Farm,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.7
536314,Pencarn Farm,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.69
536314,Pencarn Farm,2024-01-22T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
536314,Pencarn Farm,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
536314,Pencarn Farm,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.6
536314,Pencarn Farm,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.6
536314,Pencarn Farm,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.18
536314,Pencarn Farm,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.97
536314,Pencarn Farm,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
536314,Pencarn Farm,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.73
536314,Pencarn Farm,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.23
536314,Pencarn Farm,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.39
536314,Pencarn Farm,2024-01-22T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.3
536314,Pencarn Farm,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.5
536314,Pencarn Farm,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.1
536314,Pencarn Farm,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.0
536314,Pencarn Farm,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.51
536314,Pencarn Farm,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.65
536314,Pencarn Farm,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
536314,Pencarn Farm,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.96
536314,Pencarn Farm,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.14
536314,Pencarn Farm,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.09
536314,Pencarn Farm,2024-01-22T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
536314,Pencarn Farm,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.9
536314,Pencarn Farm,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
536314,Pencarn Farm,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
536314,Pencarn Farm,2024-01-22T09:50:00.000+00:00,transformer,,Temperature,C,21.9
536314,Pencarn Farm,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
536314,Pencarn Farm,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
536314,Pencarn Farm,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
536314,Pencarn Farm,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
536314,Pencarn Farm,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
536314,Pencarn Farm,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
536314,Pencarn Farm,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
536314,Pencarn Farm,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
536314,Pencarn Farm,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
536314,Pencarn Farm,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,43.06
536314,Pencarn Farm,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,47.28
536314,Pencarn Farm,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,46.84
536314,Pencarn Farm,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,92.2
536314,Pencarn Farm,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
536314,Pencarn Farm,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
536314,Pencarn Farm,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
536314,Pencarn Farm,2024-01-22T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.42
536314,Pencarn Farm,2024-01-22T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.51
