Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536314,Pencarn Farm,2024-01-22T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.63
536314,Pencarn Farm,2024-01-22T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,18.03
536314,Pencarn Farm,2024-01-22T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.65
536314,Pencarn Farm,2024-01-22T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.98
536314,Pencarn Farm,2024-01-22T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,46.5
536314,Pencarn Farm,2024-01-22T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,76.5
536314,Pencarn Farm,2024-01-22T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.2
536314,Pencarn Farm,2024-01-22T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.2
536314,Pencarn Farm,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
536314,Pencarn Farm,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
536314,Pencarn Farm,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
536314,Pencarn Farm,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.13
536314,Pencarn Farm,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
536314,Pencarn Farm,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.47
536314,Pencarn Farm,2024-01-22T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
536314,Pencarn Farm,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
536314,Pencarn Farm,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
536314,Pencarn Farm,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
536314,Pencarn Farm,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
536314,Pencarn Farm,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.51
536314,Pencarn Farm,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.29
536314,Pencarn Farm,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.69
536314,Pencarn Farm,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.31
536314,Pencarn Farm,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.97
536314,Pencarn Farm,2024-01-22T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
536314,Pencarn Farm,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.2
536314,Pencarn Farm,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.5
536314,Pencarn Farm,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.5
536314,Pencarn Farm,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.23
536314,Pencarn Farm,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.35
536314,Pencarn Farm,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
536314,Pencarn Farm,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.28
536314,Pencarn Farm,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.19
536314,Pencarn Farm,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.09
536314,Pencarn Farm,2024-01-22T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
536314,Pencarn Farm,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.5
536314,Pencarn Farm,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.9
536314,Pencarn Farm,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.8
536314,Pencarn Farm,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.79
536314,Pencarn Farm,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
536314,Pencarn Farm,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.4
536314,Pencarn Farm,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.11
536314,Pencarn Farm,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.51
536314,Pencarn Farm,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.52
536314,Pencarn Farm,2024-01-22T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
536314,Pencarn Farm,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
536314,Pencarn Farm,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
536314,Pencarn Farm,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.5
536314,Pencarn Farm,2024-01-22T09:40:00.000+00:00,transformer,,Temperature,C,21.9
536314,Pencarn Farm,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
536314,Pencarn Farm,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
536314,Pencarn Farm,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
536314,Pencarn Farm,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
536314,Pencarn Farm,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
536314,Pencarn Farm,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
536314,Pencarn Farm,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
536314,Pencarn Farm,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
536314,Pencarn Farm,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
536314,Pencarn Farm,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,43.23
536314,Pencarn Farm,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,46.74
536314,Pencarn Farm,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,48.03
536314,Pencarn Farm,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,94.4
536314,Pencarn Farm,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
536314,Pencarn Farm,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
536314,Pencarn Farm,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
536314,Pencarn Farm,2024-01-22T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.63
536314,Pencarn Farm,2024-01-22T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.65
536314,Pencarn Farm,2024-01-22T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.95
536314,Pencarn Farm,2024-01-22T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,16.8
536314,Pencarn Farm,2024-01-22T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.25
536314,Pencarn Farm,2024-01-22T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.56
536314,Pencarn Farm,2024-01-22T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,48.4
536314,Pencarn Farm,2024-01-22T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,71.7
536314,Pencarn Farm,2024-01-22T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.0
536314,Pencarn Farm,2024-01-22T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.2
536314,Pencarn Farm,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
536314,Pencarn Farm,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
536314,Pencarn Farm,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
536314,Pencarn Farm,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.13
536314,Pencarn Farm,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
536314,Pencarn Farm,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.55
536314,Pencarn Farm,2024-01-22T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
536314,Pencarn Farm,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
536314,Pencarn Farm,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.1
536314,Pencarn Farm,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.6
536314,Pencarn Farm,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
536314,Pencarn Farm,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.6
536314,Pencarn Farm,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.37
536314,Pencarn Farm,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.63
536314,Pencarn Farm,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.61
536314,Pencarn Farm,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.25
536314,Pencarn Farm,2024-01-22T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.1
536314,Pencarn Farm,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.4
536314,Pencarn Farm,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.8
536314,Pencarn Farm,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.0
536314,Pencarn Farm,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.44
536314,Pencarn Farm,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
536314,Pencarn Farm,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
536314,Pencarn Farm,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.93
536314,Pencarn Farm,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.49
536314,Pencarn Farm,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.2
536314,Pencarn Farm,2024-01-22T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
536314,Pencarn Farm,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.6
536314,Pencarn Farm,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.6
536314,Pencarn Farm,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.3
536314,Pencarn Farm,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.6
536314,Pencarn Farm,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
536314,Pencarn Farm,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.64
536314,Pencarn Farm,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.21
536314,Pencarn Farm,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.77
536314,Pencarn Farm,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.09
536314,Pencarn Farm,2024-01-22T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
536314,Pencarn Farm,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
536314,Pencarn Farm,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
536314,Pencarn Farm,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.3
536314,Pencarn Farm,2024-01-22T09:30:00.000+00:00,transformer,,Temperature,C,21.9
536314,Pencarn Farm,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
536314,Pencarn Farm,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
536314,Pencarn Farm,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
536314,Pencarn Farm,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
536314,Pencarn Farm,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
536314,Pencarn Farm,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
536314,Pencarn Farm,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
536314,Pencarn Farm,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
536314,Pencarn Farm,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
536314,Pencarn Farm,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,46.7
536314,Pencarn Farm,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,42.23
536314,Pencarn Farm,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,42.65
536314,Pencarn Farm,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,98.5
536314,Pencarn Farm,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
536314,Pencarn Farm,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
536314,Pencarn Farm,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
536314,Pencarn Farm,2024-01-22T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.75
536314,Pencarn Farm,2024-01-22T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.86
536314,Pencarn Farm,2024-01-22T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.75
536314,Pencarn Farm,2024-01-22T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,16.15
536314,Pencarn Farm,2024-01-22T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.97
536314,Pencarn Farm,2024-01-22T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.49
536314,Pencarn Farm,2024-01-22T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,37.3
536314,Pencarn Farm,2024-01-22T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,69.8
536314,Pencarn Farm,2024-01-22T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.3
536314,Pencarn Farm,2024-01-22T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.0
536314,Pencarn Farm,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
536314,Pencarn Farm,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.11
536314,Pencarn Farm,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
536314,Pencarn Farm,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.11
536314,Pencarn Farm,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.25
536314,Pencarn Farm,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.05
536314,Pencarn Farm,2024-01-22T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
536314,Pencarn Farm,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.5
536314,Pencarn Farm,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
536314,Pencarn Farm,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.3
536314,Pencarn Farm,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
536314,Pencarn Farm,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.16
536314,Pencarn Farm,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.8
536314,Pencarn Farm,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.32
536314,Pencarn Farm,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,20.08
536314,Pencarn Farm,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.18
536314,Pencarn Farm,2024-01-22T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,54.1
536314,Pencarn Farm,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.9
536314,Pencarn Farm,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.0
536314,Pencarn Farm,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.3
536314,Pencarn Farm,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.92
536314,Pencarn Farm,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
536314,Pencarn Farm,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
536314,Pencarn Farm,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.0
536314,Pencarn Farm,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.35
536314,Pencarn Farm,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.46
536314,Pencarn Farm,2024-01-22T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
536314,Pencarn Farm,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.4
536314,Pencarn Farm,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.9
536314,Pencarn Farm,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.2
536314,Pencarn Farm,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.67
536314,Pencarn Farm,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
536314,Pencarn Farm,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.67
536314,Pencarn Farm,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.01
536314,Pencarn Farm,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.84
536314,Pencarn Farm,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.56
536314,Pencarn Farm,2024-01-22T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
536314,Pencarn Farm,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.3
536314,Pencarn Farm,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
536314,Pencarn Farm,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.3
536314,Pencarn Farm,2024-01-22T09:20:00.000+00:00,transformer,,Temperature,C,21.8
536314,Pencarn Farm,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
536314,Pencarn Farm,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
536314,Pencarn Farm,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
536314,Pencarn Farm,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
536314,Pencarn Farm,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
536314,Pencarn Farm,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
536314,Pencarn Farm,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
536314,Pencarn Farm,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
536314,Pencarn Farm,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
536314,Pencarn Farm,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,40.59
536314,Pencarn Farm,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,52.49
536314,Pencarn Farm,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,52.74
536314,Pencarn Farm,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,104.1
536314,Pencarn Farm,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
536314,Pencarn Farm,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.5
536314,Pencarn Farm,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
536314,Pencarn Farm,2024-01-22T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.45
536314,Pencarn Farm,2024-01-22T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.69
536314,Pencarn Farm,2024-01-22T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.47
536314,Pencarn Farm,2024-01-22T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,18.29
536314,Pencarn Farm,2024-01-22T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.1
536314,Pencarn Farm,2024-01-22T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.98
536314,Pencarn Farm,2024-01-22T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,42.8
536314,Pencarn Farm,2024-01-22T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,77.4
536314,Pencarn Farm,2024-01-22T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.4
536314,Pencarn Farm,2024-01-22T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.2
536314,Pencarn Farm,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
536314,Pencarn Farm,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.12
536314,Pencarn Farm,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
536314,Pencarn Farm,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.12
536314,Pencarn Farm,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.23
536314,Pencarn Farm,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.76
536314,Pencarn Farm,2024-01-22T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
536314,Pencarn Farm,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
536314,Pencarn Farm,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
536314,Pencarn Farm,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.6
536314,Pencarn Farm,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
536314,Pencarn Farm,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
536314,Pencarn Farm,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
536314,Pencarn Farm,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.37
536314,Pencarn Farm,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,18.81
536314,Pencarn Farm,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.81
536314,Pencarn Farm,2024-01-22T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.9
536314,Pencarn Farm,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.2
536314,Pencarn Farm,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.0
536314,Pencarn Farm,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.6
536314,Pencarn Farm,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.87
536314,Pencarn Farm,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
536314,Pencarn Farm,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.57
536314,Pencarn Farm,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.31
536314,Pencarn Farm,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.82
536314,Pencarn Farm,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.92
536314,Pencarn Farm,2024-01-22T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
536314,Pencarn Farm,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.2
536314,Pencarn Farm,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.5
536314,Pencarn Farm,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.2
536314,Pencarn Farm,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.47
536314,Pencarn Farm,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
536314,Pencarn Farm,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.6
536314,Pencarn Farm,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.3
536314,Pencarn Farm,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.33
536314,Pencarn Farm,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.25
536314,Pencarn Farm,2024-01-22T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
536314,Pencarn Farm,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.7
536314,Pencarn Farm,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
536314,Pencarn Farm,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.8
536314,Pencarn Farm,2024-01-22T09:10:00.000+00:00,transformer,,Temperature,C,21.8
536314,Pencarn Farm,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
536314,Pencarn Farm,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
536314,Pencarn Farm,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
536314,Pencarn Farm,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
536314,Pencarn Farm,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
536314,Pencarn Farm,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
536314,Pencarn Farm,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
536314,Pencarn Farm,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
536314,Pencarn Farm,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
536314,Pencarn Farm,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,49.39
536314,Pencarn Farm,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,51.28
536314,Pencarn Farm,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,45.73
536314,Pencarn Farm,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,100.3
536314,Pencarn Farm,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
536314,Pencarn Farm,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.0
536314,Pencarn Farm,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
536314,Pencarn Farm,2024-01-22T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.04
536314,Pencarn Farm,2024-01-22T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.38
536314,Pencarn Farm,2024-01-22T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.01
536314,Pencarn Farm,2024-01-22T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,19.92
536314,Pencarn Farm,2024-01-22T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.91
536314,Pencarn Farm,2024-01-22T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,12.33
536314,Pencarn Farm,2024-01-22T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,47.5
536314,Pencarn Farm,2024-01-22T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,83.6
536314,Pencarn Farm,2024-01-22T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.4
536314,Pencarn Farm,2024-01-22T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.7
536314,Pencarn Farm,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
536314,Pencarn Farm,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.16
536314,Pencarn Farm,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
536314,Pencarn Farm,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.12
536314,Pencarn Farm,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
536314,Pencarn Farm,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.66
536314,Pencarn Farm,2024-01-22T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
536314,Pencarn Farm,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
536314,Pencarn Farm,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.3
536314,Pencarn Farm,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.1
536314,Pencarn Farm,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
536314,Pencarn Farm,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.36
536314,Pencarn Farm,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.63
536314,Pencarn Farm,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.37
536314,Pencarn Farm,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.58
536314,Pencarn Farm,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.13
536314,Pencarn Farm,2024-01-22T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.3
536314,Pencarn Farm,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.3
536314,Pencarn Farm,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.2
536314,Pencarn Farm,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.0
536314,Pencarn Farm,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.18
536314,Pencarn Farm,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.02
536314,Pencarn Farm,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.62
536314,Pencarn Farm,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.46
536314,Pencarn Farm,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.81
536314,Pencarn Farm,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.35
536314,Pencarn Farm,2024-01-22T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.2
536314,Pencarn Farm,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.1
536314,Pencarn Farm,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.0
536314,Pencarn Farm,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.4
536314,Pencarn Farm,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.74
536314,Pencarn Farm,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
536314,Pencarn Farm,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.61
536314,Pencarn Farm,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.42
536314,Pencarn Farm,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.22
536314,Pencarn Farm,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.57
536314,Pencarn Farm,2024-01-22T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
536314,Pencarn Farm,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.6
536314,Pencarn Farm,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
536314,Pencarn Farm,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
536314,Pencarn Farm,2024-01-22T09:00:00.000+00:00,transformer,,Temperature,C,21.8
536314,Pencarn Farm,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
536314,Pencarn Farm,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
536314,Pencarn Farm,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
536314,Pencarn Farm,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
536314,Pencarn Farm,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
536314,Pencarn Farm,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
536314,Pencarn Farm,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
536314,Pencarn Farm,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
536314,Pencarn Farm,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
536314,Pencarn Farm,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,51.29
536314,Pencarn Farm,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,46.73
536314,Pencarn Farm,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,44.03
536314,Pencarn Farm,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,98.2
536314,Pencarn Farm,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.1
536314,Pencarn Farm,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.8
536314,Pencarn Farm,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
536314,Pencarn Farm,2024-01-22T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.26
536314,Pencarn Farm,2024-01-22T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.72
536314,Pencarn Farm,2024-01-22T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.32
536314,Pencarn Farm,2024-01-22T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,22.31
536314,Pencarn Farm,2024-01-22T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.51
536314,Pencarn Farm,2024-01-22T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.18
536314,Pencarn Farm,2024-01-22T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,56.6
536314,Pencarn Farm,2024-01-22T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,94.9
536314,Pencarn Farm,2024-01-22T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.8
536314,Pencarn Farm,2024-01-22T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.8
536314,Pencarn Farm,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
536314,Pencarn Farm,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.18
536314,Pencarn Farm,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
536314,Pencarn Farm,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.14
536314,Pencarn Farm,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
536314,Pencarn Farm,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.9
536314,Pencarn Farm,2024-01-22T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
536314,Pencarn Farm,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.7
536314,Pencarn Farm,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
536314,Pencarn Farm,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.3
536314,Pencarn Farm,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
536314,Pencarn Farm,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.41
536314,Pencarn Farm,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.9
536314,Pencarn Farm,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.46
536314,Pencarn Farm,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.44
536314,Pencarn Farm,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.26
536314,Pencarn Farm,2024-01-22T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
536314,Pencarn Farm,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.4
536314,Pencarn Farm,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.2
536314,Pencarn Farm,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.4
536314,Pencarn Farm,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.87
536314,Pencarn Farm,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.46
536314,Pencarn Farm,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.58
536314,Pencarn Farm,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.87
536314,Pencarn Farm,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.57
536314,Pencarn Farm,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.33
536314,Pencarn Farm,2024-01-22T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
536314,Pencarn Farm,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.0
536314,Pencarn Farm,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.0
536314,Pencarn Farm,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.2
536314,Pencarn Farm,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.59
536314,Pencarn Farm,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.48
536314,Pencarn Farm,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
536314,Pencarn Farm,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.19
536314,Pencarn Farm,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.38
536314,Pencarn Farm,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.33
536314,Pencarn Farm,2024-01-22T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
536314,Pencarn Farm,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
536314,Pencarn Farm,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
536314,Pencarn Farm,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
536314,Pencarn Farm,2024-01-22T08:50:00.000+00:00,transformer,,Temperature,C,21.8
536314,Pencarn Farm,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
536314,Pencarn Farm,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
536314,Pencarn Farm,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
536314,Pencarn Farm,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
536314,Pencarn Farm,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
536314,Pencarn Farm,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
536314,Pencarn Farm,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
536314,Pencarn Farm,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
536314,Pencarn Farm,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
536314,Pencarn Farm,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,53.98
536314,Pencarn Farm,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,50.11
536314,Pencarn Farm,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,40.99
536314,Pencarn Farm,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,106.1
536314,Pencarn Farm,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.9
536314,Pencarn Farm,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.9
536314,Pencarn Farm,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
536314,Pencarn Farm,2024-01-22T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.17
536314,Pencarn Farm,2024-01-22T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.42
536314,Pencarn Farm,2024-01-22T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.63
536314,Pencarn Farm,2024-01-22T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,19.48
536314,Pencarn Farm,2024-01-22T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.66
536314,Pencarn Farm,2024-01-22T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.82
536314,Pencarn Farm,2024-01-22T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,46.4
536314,Pencarn Farm,2024-01-22T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,83.1
536314,Pencarn Farm,2024-01-22T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,64.3
536314,Pencarn Farm,2024-01-22T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.4
536314,Pencarn Farm,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
536314,Pencarn Farm,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.18
536314,Pencarn Farm,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
536314,Pencarn Farm,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.11
536314,Pencarn Farm,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.26
536314,Pencarn Farm,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.26
536314,Pencarn Farm,2024-01-22T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
536314,Pencarn Farm,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
536314,Pencarn Farm,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.3
536314,Pencarn Farm,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.9
536314,Pencarn Farm,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
536314,Pencarn Farm,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.05
536314,Pencarn Farm,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
536314,Pencarn Farm,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.5
536314,Pencarn Farm,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.0
536314,Pencarn Farm,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.14
536314,Pencarn Farm,2024-01-22T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
536314,Pencarn Farm,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.5
536314,Pencarn Farm,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.8
536314,Pencarn Farm,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.2
536314,Pencarn Farm,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.67
536314,Pencarn Farm,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.1
536314,Pencarn Farm,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.34
536314,Pencarn Farm,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.86
536314,Pencarn Farm,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.13
536314,Pencarn Farm,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.07
536314,Pencarn Farm,2024-01-22T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.5
536314,Pencarn Farm,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.4
536314,Pencarn Farm,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.6
536314,Pencarn Farm,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.2
536314,Pencarn Farm,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.7
536314,Pencarn Farm,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
536314,Pencarn Farm,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
536314,Pencarn Farm,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.75
536314,Pencarn Farm,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.79
536314,Pencarn Farm,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.74
536314,Pencarn Farm,2024-01-22T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
536314,Pencarn Farm,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.1
536314,Pencarn Farm,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
536314,Pencarn Farm,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.6
536314,Pencarn Farm,2024-01-22T08:40:00.000+00:00,transformer,,Temperature,C,21.8
536314,Pencarn Farm,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
536314,Pencarn Farm,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
536314,Pencarn Farm,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
536314,Pencarn Farm,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
536314,Pencarn Farm,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
536314,Pencarn Farm,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
536314,Pencarn Farm,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
536314,Pencarn Farm,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
536314,Pencarn Farm,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
536314,Pencarn Farm,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,50.71
536314,Pencarn Farm,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,54.83
536314,Pencarn Farm,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,43.03
536314,Pencarn Farm,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,107.8
536314,Pencarn Farm,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.0
536314,Pencarn Farm,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.9
536314,Pencarn Farm,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
536314,Pencarn Farm,2024-01-22T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.16
536314,Pencarn Farm,2024-01-22T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.23
536314,Pencarn Farm,2024-01-22T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.69
536314,Pencarn Farm,2024-01-22T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,18.61
536314,Pencarn Farm,2024-01-22T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,12.85
536314,Pencarn Farm,2024-01-22T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.76
536314,Pencarn Farm,2024-01-22T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,42.2
536314,Pencarn Farm,2024-01-22T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,78.7
536314,Pencarn Farm,2024-01-22T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.2
536314,Pencarn Farm,2024-01-22T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.0
536314,Pencarn Farm,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
536314,Pencarn Farm,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.19
536314,Pencarn Farm,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
536314,Pencarn Farm,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.11
536314,Pencarn Farm,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.64
536314,Pencarn Farm,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.52
536314,Pencarn Farm,2024-01-22T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
536314,Pencarn Farm,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
536314,Pencarn Farm,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
536314,Pencarn Farm,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
536314,Pencarn Farm,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
536314,Pencarn Farm,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
536314,Pencarn Farm,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
536314,Pencarn Farm,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.45
536314,Pencarn Farm,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.02
536314,Pencarn Farm,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.49
536314,Pencarn Farm,2024-01-22T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
536314,Pencarn Farm,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.9
536314,Pencarn Farm,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.2
536314,Pencarn Farm,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.1
536314,Pencarn Farm,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.97
536314,Pencarn Farm,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.32
536314,Pencarn Farm,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.66
536314,Pencarn Farm,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.25
536314,Pencarn Farm,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.16
536314,Pencarn Farm,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.03
536314,Pencarn Farm,2024-01-22T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
536314,Pencarn Farm,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.9
536314,Pencarn Farm,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.6
536314,Pencarn Farm,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.0
536314,Pencarn Farm,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.49
536314,Pencarn Farm,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.86
536314,Pencarn Farm,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
536314,Pencarn Farm,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
536314,Pencarn Farm,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.76
536314,Pencarn Farm,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.59
536314,Pencarn Farm,2024-01-22T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
536314,Pencarn Farm,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
536314,Pencarn Farm,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
536314,Pencarn Farm,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
536314,Pencarn Farm,2024-01-22T08:30:00.000+00:00,transformer,,Temperature,C,21.8
536314,Pencarn Farm,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
536314,Pencarn Farm,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
536314,Pencarn Farm,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
536314,Pencarn Farm,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
536314,Pencarn Farm,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
536314,Pencarn Farm,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
536314,Pencarn Farm,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
536314,Pencarn Farm,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
536314,Pencarn Farm,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
536314,Pencarn Farm,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,51.42
536314,Pencarn Farm,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,46.45
536314,Pencarn Farm,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,37.39
536314,Pencarn Farm,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,107.4
536314,Pencarn Farm,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.1
536314,Pencarn Farm,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
536314,Pencarn Farm,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
536314,Pencarn Farm,2024-01-22T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.45
536314,Pencarn Farm,2024-01-22T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.78
536314,Pencarn Farm,2024-01-22T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.6
536314,Pencarn Farm,2024-01-22T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,19.38
536314,Pencarn Farm,2024-01-22T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.11
536314,Pencarn Farm,2024-01-22T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.15
536314,Pencarn Farm,2024-01-22T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,50.6
536314,Pencarn Farm,2024-01-22T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,82.1
536314,Pencarn Farm,2024-01-22T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.8
536314,Pencarn Farm,2024-01-22T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.3
536314,Pencarn Farm,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
536314,Pencarn Farm,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.2
536314,Pencarn Farm,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
536314,Pencarn Farm,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.13
536314,Pencarn Farm,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.26
536314,Pencarn Farm,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.78
536314,Pencarn Farm,2024-01-22T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
536314,Pencarn Farm,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
536314,Pencarn Farm,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
536314,Pencarn Farm,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.1
536314,Pencarn Farm,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
