Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536314,Pencarn Farm,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.92
536314,Pencarn Farm,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
536314,Pencarn Farm,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.21
536314,Pencarn Farm,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.07
536314,Pencarn Farm,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.32
536314,Pencarn Farm,2024-01-22T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.7
536314,Pencarn Farm,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.8
536314,Pencarn Farm,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.4
536314,Pencarn Farm,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.4
536314,Pencarn Farm,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.18
536314,Pencarn Farm,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.3
536314,Pencarn Farm,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.11
536314,Pencarn Farm,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.38
536314,Pencarn Farm,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.63
536314,Pencarn Farm,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.6
536314,Pencarn Farm,2024-01-22T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
536314,Pencarn Farm,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.6
536314,Pencarn Farm,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.8
536314,Pencarn Farm,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.4
536314,Pencarn Farm,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.38
536314,Pencarn Farm,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.53
536314,Pencarn Farm,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
536314,Pencarn Farm,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.13
536314,Pencarn Farm,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.99
536314,Pencarn Farm,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.02
536314,Pencarn Farm,2024-01-22T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
536314,Pencarn Farm,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
536314,Pencarn Farm,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
536314,Pencarn Farm,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
536314,Pencarn Farm,2024-01-22T08:20:00.000+00:00,transformer,,Temperature,C,21.8
536314,Pencarn Farm,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
536314,Pencarn Farm,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
536314,Pencarn Farm,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
536314,Pencarn Farm,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
536314,Pencarn Farm,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
536314,Pencarn Farm,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
536314,Pencarn Farm,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
536314,Pencarn Farm,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
536314,Pencarn Farm,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
536314,Pencarn Farm,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,50.23
536314,Pencarn Farm,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,49.06
536314,Pencarn Farm,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,41.86
536314,Pencarn Farm,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,102.1
536314,Pencarn Farm,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.7
536314,Pencarn Farm,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
536314,Pencarn Farm,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
536314,Pencarn Farm,2024-01-22T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.4
536314,Pencarn Farm,2024-01-22T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.52
536314,Pencarn Farm,2024-01-22T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.5
536314,Pencarn Farm,2024-01-22T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,22.06
536314,Pencarn Farm,2024-01-22T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,13.76
536314,Pencarn Farm,2024-01-22T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,13.81
536314,Pencarn Farm,2024-01-22T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,49.6
536314,Pencarn Farm,2024-01-22T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,92.8
536314,Pencarn Farm,2024-01-22T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.6
536314,Pencarn Farm,2024-01-22T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.2
536314,Pencarn Farm,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
536314,Pencarn Farm,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
536314,Pencarn Farm,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
536314,Pencarn Farm,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.13
536314,Pencarn Farm,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
536314,Pencarn Farm,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.49
536314,Pencarn Farm,2024-01-22T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
536314,Pencarn Farm,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
536314,Pencarn Farm,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
536314,Pencarn Farm,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.4
536314,Pencarn Farm,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
536314,Pencarn Farm,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.44
536314,Pencarn Farm,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
536314,Pencarn Farm,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.08
536314,Pencarn Farm,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.48
536314,Pencarn Farm,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.78
536314,Pencarn Farm,2024-01-22T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
536314,Pencarn Farm,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.2
536314,Pencarn Farm,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.5
536314,Pencarn Farm,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.5
536314,Pencarn Farm,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.83
536314,Pencarn Farm,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.75
536314,Pencarn Farm,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.16
536314,Pencarn Farm,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.33
536314,Pencarn Farm,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.08
536314,Pencarn Farm,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.9
536314,Pencarn Farm,2024-01-22T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.4
536314,Pencarn Farm,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.0
536314,Pencarn Farm,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.8
536314,Pencarn Farm,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.2
536314,Pencarn Farm,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
536314,Pencarn Farm,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.46
536314,Pencarn Farm,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
536314,Pencarn Farm,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.56
536314,Pencarn Farm,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.86
536314,Pencarn Farm,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.76
536314,Pencarn Farm,2024-01-22T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
536314,Pencarn Farm,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.1
536314,Pencarn Farm,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
536314,Pencarn Farm,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
536314,Pencarn Farm,2024-01-22T08:10:00.000+00:00,transformer,,Temperature,C,21.8
536314,Pencarn Farm,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
536314,Pencarn Farm,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
536314,Pencarn Farm,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
536314,Pencarn Farm,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
536314,Pencarn Farm,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
536314,Pencarn Farm,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
536314,Pencarn Farm,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
536314,Pencarn Farm,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
536314,Pencarn Farm,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
536314,Pencarn Farm,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,52.16
536314,Pencarn Farm,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,59.37
536314,Pencarn Farm,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,53.74
536314,Pencarn Farm,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,97.1
536314,Pencarn Farm,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.6
536314,Pencarn Farm,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.3
536314,Pencarn Farm,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.5
536314,Pencarn Farm,2024-01-22T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.18
536314,Pencarn Farm,2024-01-22T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.16
536314,Pencarn Farm,2024-01-22T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.48
536314,Pencarn Farm,2024-01-22T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,20.63
536314,Pencarn Farm,2024-01-22T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,14.39
536314,Pencarn Farm,2024-01-22T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,13.61
536314,Pencarn Farm,2024-01-22T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,42.4
536314,Pencarn Farm,2024-01-22T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,87.0
536314,Pencarn Farm,2024-01-22T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.8
536314,Pencarn Farm,2024-01-22T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.2
536314,Pencarn Farm,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
536314,Pencarn Farm,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
536314,Pencarn Farm,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
536314,Pencarn Farm,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.12
536314,Pencarn Farm,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
536314,Pencarn Farm,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.53
536314,Pencarn Farm,2024-01-22T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
536314,Pencarn Farm,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
536314,Pencarn Farm,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
536314,Pencarn Farm,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
536314,Pencarn Farm,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
536314,Pencarn Farm,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.96
536314,Pencarn Farm,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.83
536314,Pencarn Farm,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.24
536314,Pencarn Farm,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.97
536314,Pencarn Farm,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.41
536314,Pencarn Farm,2024-01-22T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.4
536314,Pencarn Farm,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.4
536314,Pencarn Farm,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.4
536314,Pencarn Farm,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.2
536314,Pencarn Farm,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.08
536314,Pencarn Farm,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.56
536314,Pencarn Farm,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
536314,Pencarn Farm,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.13
536314,Pencarn Farm,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.58
536314,Pencarn Farm,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.51
536314,Pencarn Farm,2024-01-22T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,55.5
536314,Pencarn Farm,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.1
536314,Pencarn Farm,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.4
536314,Pencarn Farm,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.4
536314,Pencarn Farm,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.87
536314,Pencarn Farm,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.52
536314,Pencarn Farm,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
536314,Pencarn Farm,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.06
536314,Pencarn Farm,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.92
536314,Pencarn Farm,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.37
536314,Pencarn Farm,2024-01-22T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
536314,Pencarn Farm,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
536314,Pencarn Farm,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
536314,Pencarn Farm,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
536314,Pencarn Farm,2024-01-22T08:00:00.000+00:00,transformer,,Temperature,C,21.8
536314,Pencarn Farm,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
536314,Pencarn Farm,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
536314,Pencarn Farm,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
536314,Pencarn Farm,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
536314,Pencarn Farm,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
536314,Pencarn Farm,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
536314,Pencarn Farm,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
536314,Pencarn Farm,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
536314,Pencarn Farm,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
536314,Pencarn Farm,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,51.18
536314,Pencarn Farm,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,55.02
536314,Pencarn Farm,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,55.43
536314,Pencarn Farm,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,96.5
536314,Pencarn Farm,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.2
536314,Pencarn Farm,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.9
536314,Pencarn Farm,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.9
536314,Pencarn Farm,2024-01-22T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.47
536314,Pencarn Farm,2024-01-22T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.82
536314,Pencarn Farm,2024-01-22T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.57
536314,Pencarn Farm,2024-01-22T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,17.61
536314,Pencarn Farm,2024-01-22T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,13.17
536314,Pencarn Farm,2024-01-22T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,15.73
536314,Pencarn Farm,2024-01-22T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,36.3
536314,Pencarn Farm,2024-01-22T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,74.5
536314,Pencarn Farm,2024-01-22T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.4
536314,Pencarn Farm,2024-01-22T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.8
536314,Pencarn Farm,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
536314,Pencarn Farm,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
536314,Pencarn Farm,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
536314,Pencarn Farm,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.36
536314,Pencarn Farm,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
536314,Pencarn Farm,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.28
536314,Pencarn Farm,2024-01-22T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
536314,Pencarn Farm,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
536314,Pencarn Farm,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
536314,Pencarn Farm,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
536314,Pencarn Farm,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
536314,Pencarn Farm,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.28
536314,Pencarn Farm,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.89
536314,Pencarn Farm,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.01
536314,Pencarn Farm,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.51
536314,Pencarn Farm,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.71
536314,Pencarn Farm,2024-01-22T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.7
536314,Pencarn Farm,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.0
536314,Pencarn Farm,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.5
536314,Pencarn Farm,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.8
536314,Pencarn Farm,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.4
536314,Pencarn Farm,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.97
536314,Pencarn Farm,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
536314,Pencarn Farm,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.08
536314,Pencarn Farm,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.07
536314,Pencarn Farm,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.11
536314,Pencarn Farm,2024-01-22T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
536314,Pencarn Farm,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.5
536314,Pencarn Farm,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.0
536314,Pencarn Farm,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.9
536314,Pencarn Farm,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.62
536314,Pencarn Farm,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.6
536314,Pencarn Farm,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
536314,Pencarn Farm,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.88
536314,Pencarn Farm,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.8
536314,Pencarn Farm,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.4
536314,Pencarn Farm,2024-01-22T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
536314,Pencarn Farm,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
536314,Pencarn Farm,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
536314,Pencarn Farm,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
536314,Pencarn Farm,2024-01-22T07:50:00.000+00:00,transformer,,Temperature,C,21.8
536314,Pencarn Farm,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
536314,Pencarn Farm,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
536314,Pencarn Farm,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
536314,Pencarn Farm,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
536314,Pencarn Farm,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
536314,Pencarn Farm,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
536314,Pencarn Farm,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.12
536314,Pencarn Farm,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
536314,Pencarn Farm,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
536314,Pencarn Farm,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,44.94
536314,Pencarn Farm,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,49.68
536314,Pencarn Farm,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,49.22
536314,Pencarn Farm,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,96.7
536314,Pencarn Farm,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
536314,Pencarn Farm,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.1
536314,Pencarn Farm,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
536314,Pencarn Farm,2024-01-22T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
536314,Pencarn Farm,2024-01-22T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.01
536314,Pencarn Farm,2024-01-22T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.3
536314,Pencarn Farm,2024-01-22T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,30.33
536314,Pencarn Farm,2024-01-22T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,22.14
536314,Pencarn Farm,2024-01-22T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,16.18
536314,Pencarn Farm,2024-01-22T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,65.6
536314,Pencarn Farm,2024-01-22T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,127.5
536314,Pencarn Farm,2024-01-22T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,95.5
536314,Pencarn Farm,2024-01-22T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,70.1
536314,Pencarn Farm,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
536314,Pencarn Farm,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
536314,Pencarn Farm,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
536314,Pencarn Farm,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
536314,Pencarn Farm,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
536314,Pencarn Farm,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.72
536314,Pencarn Farm,2024-01-22T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
536314,Pencarn Farm,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.9
536314,Pencarn Farm,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.2
536314,Pencarn Farm,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
536314,Pencarn Farm,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
536314,Pencarn Farm,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.87
536314,Pencarn Farm,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.4
536314,Pencarn Farm,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.04
536314,Pencarn Farm,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.83
536314,Pencarn Farm,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.51
536314,Pencarn Farm,2024-01-22T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.9
536314,Pencarn Farm,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.3
536314,Pencarn Farm,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.1
536314,Pencarn Farm,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.1
536314,Pencarn Farm,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.64
536314,Pencarn Farm,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.06
536314,Pencarn Farm,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.57
536314,Pencarn Farm,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.66
536314,Pencarn Farm,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.32
536314,Pencarn Farm,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.21
536314,Pencarn Farm,2024-01-22T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.1
536314,Pencarn Farm,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.7
536314,Pencarn Farm,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.8
536314,Pencarn Farm,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.4
536314,Pencarn Farm,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.61
536314,Pencarn Farm,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
536314,Pencarn Farm,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
536314,Pencarn Farm,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.62
536314,Pencarn Farm,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.6
536314,Pencarn Farm,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.47
536314,Pencarn Farm,2024-01-22T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
536314,Pencarn Farm,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
536314,Pencarn Farm,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
536314,Pencarn Farm,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
536314,Pencarn Farm,2024-01-22T07:40:00.000+00:00,transformer,,Temperature,C,21.7
536314,Pencarn Farm,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
536314,Pencarn Farm,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
536314,Pencarn Farm,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
536314,Pencarn Farm,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
536314,Pencarn Farm,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
536314,Pencarn Farm,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
536314,Pencarn Farm,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.21
536314,Pencarn Farm,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
536314,Pencarn Farm,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
536314,Pencarn Farm,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,58.38
536314,Pencarn Farm,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,57.05
536314,Pencarn Farm,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,54.1
536314,Pencarn Farm,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,103.7
536314,Pencarn Farm,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.9
536314,Pencarn Farm,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.4
536314,Pencarn Farm,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.7
536314,Pencarn Farm,2024-01-22T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.44
536314,Pencarn Farm,2024-01-22T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.54
536314,Pencarn Farm,2024-01-22T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.2
536314,Pencarn Farm,2024-01-22T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,17.81
536314,Pencarn Farm,2024-01-22T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,23.04
536314,Pencarn Farm,2024-01-22T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,14.85
536314,Pencarn Farm,2024-01-22T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,44.0
536314,Pencarn Farm,2024-01-22T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,77.5
536314,Pencarn Farm,2024-01-22T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,98.1
536314,Pencarn Farm,2024-01-22T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.8
536314,Pencarn Farm,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
536314,Pencarn Farm,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
536314,Pencarn Farm,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
536314,Pencarn Farm,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.77
536314,Pencarn Farm,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
536314,Pencarn Farm,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.81
536314,Pencarn Farm,2024-01-22T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
536314,Pencarn Farm,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
536314,Pencarn Farm,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.2
536314,Pencarn Farm,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.3
536314,Pencarn Farm,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
536314,Pencarn Farm,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.22
536314,Pencarn Farm,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.19
536314,Pencarn Farm,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.37
536314,Pencarn Farm,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.43
536314,Pencarn Farm,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.45
536314,Pencarn Farm,2024-01-22T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
536314,Pencarn Farm,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.3
536314,Pencarn Farm,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.8
536314,Pencarn Farm,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.2
536314,Pencarn Farm,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.52
536314,Pencarn Farm,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.66
536314,Pencarn Farm,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
536314,Pencarn Farm,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.75
536314,Pencarn Farm,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.45
536314,Pencarn Farm,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.66
536314,Pencarn Farm,2024-01-22T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,59.3
536314,Pencarn Farm,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.3
536314,Pencarn Farm,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.0
536314,Pencarn Farm,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.5
536314,Pencarn Farm,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
536314,Pencarn Farm,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
536314,Pencarn Farm,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
536314,Pencarn Farm,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.46
536314,Pencarn Farm,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.66
536314,Pencarn Farm,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.82
536314,Pencarn Farm,2024-01-22T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
536314,Pencarn Farm,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
536314,Pencarn Farm,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
536314,Pencarn Farm,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.3
536314,Pencarn Farm,2024-01-22T07:30:00.000+00:00,transformer,,Temperature,C,21.6
536314,Pencarn Farm,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
536314,Pencarn Farm,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
536314,Pencarn Farm,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
536314,Pencarn Farm,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
536314,Pencarn Farm,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
536314,Pencarn Farm,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
536314,Pencarn Farm,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.21
536314,Pencarn Farm,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
536314,Pencarn Farm,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
536314,Pencarn Farm,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,41.16
536314,Pencarn Farm,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,61.78
536314,Pencarn Farm,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,61.59
536314,Pencarn Farm,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,125.8
536314,Pencarn Farm,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
536314,Pencarn Farm,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,265.1
536314,Pencarn Farm,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.8
536314,Pencarn Farm,2024-01-22T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.84
536314,Pencarn Farm,2024-01-22T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.71
536314,Pencarn Farm,2024-01-22T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.48
536314,Pencarn Farm,2024-01-22T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,15.81
536314,Pencarn Farm,2024-01-22T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.9
536314,Pencarn Farm,2024-01-22T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,15.09
536314,Pencarn Farm,2024-01-22T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,31.3
536314,Pencarn Farm,2024-01-22T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,68.2
536314,Pencarn Farm,2024-01-22T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.1
536314,Pencarn Farm,2024-01-22T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,65.5
536314,Pencarn Farm,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
536314,Pencarn Farm,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
536314,Pencarn Farm,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
536314,Pencarn Farm,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.81
536314,Pencarn Farm,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
536314,Pencarn Farm,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.59
536314,Pencarn Farm,2024-01-22T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
536314,Pencarn Farm,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.3
536314,Pencarn Farm,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
536314,Pencarn Farm,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.8
536314,Pencarn Farm,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
536314,Pencarn Farm,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.65
536314,Pencarn Farm,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.21
536314,Pencarn Farm,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.13
536314,Pencarn Farm,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.11
536314,Pencarn Farm,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.49
536314,Pencarn Farm,2024-01-22T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
536314,Pencarn Farm,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.8
536314,Pencarn Farm,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.4
536314,Pencarn Farm,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.0
536314,Pencarn Farm,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.07
536314,Pencarn Farm,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.48
536314,Pencarn Farm,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
536314,Pencarn Farm,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.61
536314,Pencarn Farm,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.16
536314,Pencarn Farm,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.83
536314,Pencarn Farm,2024-01-22T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.6
536314,Pencarn Farm,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.4
536314,Pencarn Farm,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.9
536314,Pencarn Farm,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.0
536314,Pencarn Farm,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.7
536314,Pencarn Farm,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
536314,Pencarn Farm,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
536314,Pencarn Farm,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.14
536314,Pencarn Farm,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
536314,Pencarn Farm,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.37
536314,Pencarn Farm,2024-01-22T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
536314,Pencarn Farm,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
536314,Pencarn Farm,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
536314,Pencarn Farm,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.1
536314,Pencarn Farm,2024-01-22T07:20:00.000+00:00,transformer,,Temperature,C,21.5
536314,Pencarn Farm,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
536314,Pencarn Farm,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
536314,Pencarn Farm,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
536314,Pencarn Farm,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
536314,Pencarn Farm,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
536314,Pencarn Farm,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
536314,Pencarn Farm,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.8
536314,Pencarn Farm,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
536314,Pencarn Farm,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
536314,Pencarn Farm,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,47.51
536314,Pencarn Farm,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,52.3
536314,Pencarn Farm,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,50.37
536314,Pencarn Farm,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,98.6
536314,Pencarn Farm,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.1
536314,Pencarn Farm,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.8
536314,Pencarn Farm,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.2
536314,Pencarn Farm,2024-01-22T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.08
536314,Pencarn Farm,2024-01-22T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.03
536314,Pencarn Farm,2024-01-22T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.89
536314,Pencarn Farm,2024-01-22T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,16.69
536314,Pencarn Farm,2024-01-22T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,12.73
536314,Pencarn Farm,2024-01-22T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,12.71
536314,Pencarn Farm,2024-01-22T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,36.8
536314,Pencarn Farm,2024-01-22T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,71.7
536314,Pencarn Farm,2024-01-22T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.2
536314,Pencarn Farm,2024-01-22T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.9
536314,Pencarn Farm,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
536314,Pencarn Farm,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
536314,Pencarn Farm,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
536314,Pencarn Farm,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.87
536314,Pencarn Farm,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
536314,Pencarn Farm,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.53
536314,Pencarn Farm,2024-01-22T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
536314,Pencarn Farm,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
536314,Pencarn Farm,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
536314,Pencarn Farm,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.7
536314,Pencarn Farm,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
536314,Pencarn Farm,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.89
536314,Pencarn Farm,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.15
536314,Pencarn Farm,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.47
536314,Pencarn Farm,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.02
536314,Pencarn Farm,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.22
536314,Pencarn Farm,2024-01-22T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
536314,Pencarn Farm,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.0
536314,Pencarn Farm,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.2
536314,Pencarn Farm,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.4
536314,Pencarn Farm,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.0
536314,Pencarn Farm,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.4
536314,Pencarn Farm,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
536314,Pencarn Farm,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.41
536314,Pencarn Farm,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.45
536314,Pencarn Farm,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.22
536314,Pencarn Farm,2024-01-22T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,60.8
536314,Pencarn Farm,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.0
536314,Pencarn Farm,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.5
536314,Pencarn Farm,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.2
536314,Pencarn Farm,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
536314,Pencarn Farm,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
536314,Pencarn Farm,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
536314,Pencarn Farm,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.77
536314,Pencarn Farm,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.49
536314,Pencarn Farm,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.42
536314,Pencarn Farm,2024-01-22T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
536314,Pencarn Farm,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
536314,Pencarn Farm,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
536314,Pencarn Farm,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
536314,Pencarn Farm,2024-01-22T07:10:00.000+00:00,transformer,,Temperature,C,21.5
536314,Pencarn Farm,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
536314,Pencarn Farm,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
536314,Pencarn Farm,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
536314,Pencarn Farm,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
536314,Pencarn Farm,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
536314,Pencarn Farm,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
536314,Pencarn Farm,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
536314,Pencarn Farm,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
536314,Pencarn Farm,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
536314,Pencarn Farm,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,44.21
536314,Pencarn Farm,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,53.82
536314,Pencarn Farm,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,48.09
536314,Pencarn Farm,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,102.7
536314,Pencarn Farm,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
536314,Pencarn Farm,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.2
536314,Pencarn Farm,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
536314,Pencarn Farm,2024-01-22T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.23
536314,Pencarn Farm,2024-01-22T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.18
536314,Pencarn Farm,2024-01-22T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.85
536314,Pencarn Farm,2024-01-22T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,14.78
536314,Pencarn Farm,2024-01-22T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.49
536314,Pencarn Farm,2024-01-22T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,11.01
536314,Pencarn Farm,2024-01-22T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,39.8
536314,Pencarn Farm,2024-01-22T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,66.6
536314,Pencarn Farm,2024-01-22T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.5
536314,Pencarn Farm,2024-01-22T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.3
536314,Pencarn Farm,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
536314,Pencarn Farm,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
536314,Pencarn Farm,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
536314,Pencarn Farm,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.81
536314,Pencarn Farm,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
536314,Pencarn Farm,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.59
536314,Pencarn Farm,2024-01-22T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
536314,Pencarn Farm,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.3
536314,Pencarn Farm,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.7
536314,Pencarn Farm,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.9
536314,Pencarn Farm,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
536314,Pencarn Farm,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.36
536314,Pencarn Farm,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.06
536314,Pencarn Farm,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.63
536314,Pencarn Farm,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.06
536314,Pencarn Farm,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.44
536314,Pencarn Farm,2024-01-22T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.6
536314,Pencarn Farm,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
536314,Pencarn Farm,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.2
536314,Pencarn Farm,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.6
536314,Pencarn Farm,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.18
536314,Pencarn Farm,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.15
536314,Pencarn Farm,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
536314,Pencarn Farm,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.44
536314,Pencarn Farm,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.95
536314,Pencarn Farm,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.29
536314,Pencarn Farm,2024-01-22T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.0
536314,Pencarn Farm,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.5
536314,Pencarn Farm,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.8
536314,Pencarn Farm,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.6
