Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536314,Pencarn Farm,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.44
536314,Pencarn Farm,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
536314,Pencarn Farm,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
536314,Pencarn Farm,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.07
536314,Pencarn Farm,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.02
536314,Pencarn Farm,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.76
536314,Pencarn Farm,2024-01-22T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
536314,Pencarn Farm,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
536314,Pencarn Farm,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.1
536314,Pencarn Farm,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
536314,Pencarn Farm,2024-01-22T07:00:00.000+00:00,transformer,,Temperature,C,21.5
536314,Pencarn Farm,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
536314,Pencarn Farm,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
536314,Pencarn Farm,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
536314,Pencarn Farm,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
536314,Pencarn Farm,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
536314,Pencarn Farm,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
536314,Pencarn Farm,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.51
536314,Pencarn Farm,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
536314,Pencarn Farm,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
536314,Pencarn Farm,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,40.73
536314,Pencarn Farm,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,50.66
536314,Pencarn Farm,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,49.09
536314,Pencarn Farm,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,103.7
536314,Pencarn Farm,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
536314,Pencarn Farm,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.8
536314,Pencarn Farm,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
536314,Pencarn Farm,2024-01-22T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.43
536314,Pencarn Farm,2024-01-22T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.57
536314,Pencarn Farm,2024-01-22T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.91
536314,Pencarn Farm,2024-01-22T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.39
536314,Pencarn Farm,2024-01-22T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.73
536314,Pencarn Farm,2024-01-22T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.71
536314,Pencarn Farm,2024-01-22T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,28.4
536314,Pencarn Farm,2024-01-22T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.2
536314,Pencarn Farm,2024-01-22T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.5
536314,Pencarn Farm,2024-01-22T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.7
536314,Pencarn Farm,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
536314,Pencarn Farm,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
536314,Pencarn Farm,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
536314,Pencarn Farm,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.78
536314,Pencarn Farm,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
536314,Pencarn Farm,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.56
536314,Pencarn Farm,2024-01-22T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
536314,Pencarn Farm,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.9
536314,Pencarn Farm,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
536314,Pencarn Farm,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.7
536314,Pencarn Farm,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
536314,Pencarn Farm,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.19
536314,Pencarn Farm,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.05
536314,Pencarn Farm,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.73
536314,Pencarn Farm,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.56
536314,Pencarn Farm,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.32
536314,Pencarn Farm,2024-01-22T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.5
536314,Pencarn Farm,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
536314,Pencarn Farm,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.4
536314,Pencarn Farm,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.0
536314,Pencarn Farm,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.34
536314,Pencarn Farm,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.13
536314,Pencarn Farm,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
536314,Pencarn Farm,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.87
536314,Pencarn Farm,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.9
536314,Pencarn Farm,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.72
536314,Pencarn Farm,2024-01-22T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
536314,Pencarn Farm,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.6
536314,Pencarn Farm,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.5
536314,Pencarn Farm,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.0
536314,Pencarn Farm,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.39
536314,Pencarn Farm,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
536314,Pencarn Farm,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
536314,Pencarn Farm,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.62
536314,Pencarn Farm,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.26
536314,Pencarn Farm,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.79
536314,Pencarn Farm,2024-01-22T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.9
536314,Pencarn Farm,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
536314,Pencarn Farm,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.8
536314,Pencarn Farm,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
536314,Pencarn Farm,2024-01-22T06:50:00.000+00:00,transformer,,Temperature,C,21.5
536314,Pencarn Farm,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
536314,Pencarn Farm,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
536314,Pencarn Farm,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
536314,Pencarn Farm,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
536314,Pencarn Farm,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
536314,Pencarn Farm,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
536314,Pencarn Farm,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
536314,Pencarn Farm,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
536314,Pencarn Farm,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
536314,Pencarn Farm,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,34.38
536314,Pencarn Farm,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,49.59
536314,Pencarn Farm,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,43.11
536314,Pencarn Farm,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,104.6
536314,Pencarn Farm,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
536314,Pencarn Farm,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.1
536314,Pencarn Farm,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
536314,Pencarn Farm,2024-01-22T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.47
536314,Pencarn Farm,2024-01-22T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.22
536314,Pencarn Farm,2024-01-22T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.97
536314,Pencarn Farm,2024-01-22T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.23
536314,Pencarn Farm,2024-01-22T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.92
536314,Pencarn Farm,2024-01-22T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.35
536314,Pencarn Farm,2024-01-22T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,22.8
536314,Pencarn Farm,2024-01-22T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.1
536314,Pencarn Farm,2024-01-22T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.0
536314,Pencarn Farm,2024-01-22T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.7
536314,Pencarn Farm,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
536314,Pencarn Farm,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
536314,Pencarn Farm,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
536314,Pencarn Farm,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.77
536314,Pencarn Farm,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
536314,Pencarn Farm,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.59
536314,Pencarn Farm,2024-01-22T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
536314,Pencarn Farm,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.1
536314,Pencarn Farm,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
536314,Pencarn Farm,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
536314,Pencarn Farm,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
536314,Pencarn Farm,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.11
536314,Pencarn Farm,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.13
536314,Pencarn Farm,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.35
536314,Pencarn Farm,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.84
536314,Pencarn Farm,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.33
536314,Pencarn Farm,2024-01-22T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.1
536314,Pencarn Farm,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
536314,Pencarn Farm,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.7
536314,Pencarn Farm,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.3
536314,Pencarn Farm,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.07
536314,Pencarn Farm,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.32
536314,Pencarn Farm,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
536314,Pencarn Farm,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.4
536314,Pencarn Farm,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.73
536314,Pencarn Farm,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.89
536314,Pencarn Farm,2024-01-22T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
536314,Pencarn Farm,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.2
536314,Pencarn Farm,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.5
536314,Pencarn Farm,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.2
536314,Pencarn Farm,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.7
536314,Pencarn Farm,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
536314,Pencarn Farm,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
536314,Pencarn Farm,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.8
536314,Pencarn Farm,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.19
536314,Pencarn Farm,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.77
536314,Pencarn Farm,2024-01-22T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
536314,Pencarn Farm,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.7
536314,Pencarn Farm,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
536314,Pencarn Farm,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
536314,Pencarn Farm,2024-01-22T06:40:00.000+00:00,transformer,,Temperature,C,21.6
536314,Pencarn Farm,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
536314,Pencarn Farm,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
536314,Pencarn Farm,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
536314,Pencarn Farm,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
536314,Pencarn Farm,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
536314,Pencarn Farm,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
536314,Pencarn Farm,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.52
536314,Pencarn Farm,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
536314,Pencarn Farm,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
536314,Pencarn Farm,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,34.56
536314,Pencarn Farm,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,36.82
536314,Pencarn Farm,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,40.93
536314,Pencarn Farm,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,85.4
536314,Pencarn Farm,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
536314,Pencarn Farm,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
536314,Pencarn Farm,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
536314,Pencarn Farm,2024-01-22T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.39
536314,Pencarn Farm,2024-01-22T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.74
536314,Pencarn Farm,2024-01-22T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.61
536314,Pencarn Farm,2024-01-22T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.99
536314,Pencarn Farm,2024-01-22T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.11
536314,Pencarn Farm,2024-01-22T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.22
536314,Pencarn Farm,2024-01-22T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,26.5
536314,Pencarn Farm,2024-01-22T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.2
536314,Pencarn Farm,2024-01-22T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.1
536314,Pencarn Farm,2024-01-22T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.8
536314,Pencarn Farm,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
536314,Pencarn Farm,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
536314,Pencarn Farm,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
536314,Pencarn Farm,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.84
536314,Pencarn Farm,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
536314,Pencarn Farm,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.66
536314,Pencarn Farm,2024-01-22T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
536314,Pencarn Farm,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
536314,Pencarn Farm,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.8
536314,Pencarn Farm,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.0
536314,Pencarn Farm,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
536314,Pencarn Farm,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.97
536314,Pencarn Farm,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.35
536314,Pencarn Farm,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.34
536314,Pencarn Farm,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.52
536314,Pencarn Farm,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.66
536314,Pencarn Farm,2024-01-22T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.7
536314,Pencarn Farm,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
536314,Pencarn Farm,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.8
536314,Pencarn Farm,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.6
536314,Pencarn Farm,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.82
536314,Pencarn Farm,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.24
536314,Pencarn Farm,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
536314,Pencarn Farm,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.12
536314,Pencarn Farm,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.55
536314,Pencarn Farm,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.58
536314,Pencarn Farm,2024-01-22T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
536314,Pencarn Farm,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.8
536314,Pencarn Farm,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.5
536314,Pencarn Farm,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.8
536314,Pencarn Farm,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.47
536314,Pencarn Farm,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
536314,Pencarn Farm,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
536314,Pencarn Farm,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.59
536314,Pencarn Farm,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.88
536314,Pencarn Farm,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.44
536314,Pencarn Farm,2024-01-22T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
536314,Pencarn Farm,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.1
536314,Pencarn Farm,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.9
536314,Pencarn Farm,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
536314,Pencarn Farm,2024-01-22T06:30:00.000+00:00,transformer,,Temperature,C,21.7
536314,Pencarn Farm,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
536314,Pencarn Farm,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
536314,Pencarn Farm,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
536314,Pencarn Farm,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
536314,Pencarn Farm,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
536314,Pencarn Farm,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
536314,Pencarn Farm,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.29
536314,Pencarn Farm,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
536314,Pencarn Farm,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
536314,Pencarn Farm,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,33.89
536314,Pencarn Farm,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,35.19
536314,Pencarn Farm,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,36.57
536314,Pencarn Farm,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,82.7
536314,Pencarn Farm,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
536314,Pencarn Farm,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
536314,Pencarn Farm,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
536314,Pencarn Farm,2024-01-22T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.75
536314,Pencarn Farm,2024-01-22T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.15
536314,Pencarn Farm,2024-01-22T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.62
536314,Pencarn Farm,2024-01-22T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.92
536314,Pencarn Farm,2024-01-22T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.76
536314,Pencarn Farm,2024-01-22T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.11
536314,Pencarn Farm,2024-01-22T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,29.6
536314,Pencarn Farm,2024-01-22T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.1
536314,Pencarn Farm,2024-01-22T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.3
536314,Pencarn Farm,2024-01-22T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.1
536314,Pencarn Farm,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
536314,Pencarn Farm,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
536314,Pencarn Farm,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
536314,Pencarn Farm,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.9
536314,Pencarn Farm,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.58
536314,Pencarn Farm,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.43
536314,Pencarn Farm,2024-01-22T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
536314,Pencarn Farm,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
536314,Pencarn Farm,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
536314,Pencarn Farm,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
536314,Pencarn Farm,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
536314,Pencarn Farm,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.78
536314,Pencarn Farm,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.37
536314,Pencarn Farm,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.4
536314,Pencarn Farm,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.01
536314,Pencarn Farm,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.08
536314,Pencarn Farm,2024-01-22T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
536314,Pencarn Farm,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
536314,Pencarn Farm,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.6
536314,Pencarn Farm,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.7
536314,Pencarn Farm,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.59
536314,Pencarn Farm,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.82
536314,Pencarn Farm,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
536314,Pencarn Farm,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.22
536314,Pencarn Farm,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.46
536314,Pencarn Farm,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.97
536314,Pencarn Farm,2024-01-22T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
536314,Pencarn Farm,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.1
536314,Pencarn Farm,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.4
536314,Pencarn Farm,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.5
536314,Pencarn Farm,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
536314,Pencarn Farm,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
536314,Pencarn Farm,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
536314,Pencarn Farm,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.89
536314,Pencarn Farm,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.49
536314,Pencarn Farm,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.51
536314,Pencarn Farm,2024-01-22T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
536314,Pencarn Farm,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
536314,Pencarn Farm,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
536314,Pencarn Farm,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
536314,Pencarn Farm,2024-01-22T06:20:00.000+00:00,transformer,,Temperature,C,21.7
536314,Pencarn Farm,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
536314,Pencarn Farm,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
536314,Pencarn Farm,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
536314,Pencarn Farm,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
536314,Pencarn Farm,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
536314,Pencarn Farm,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
536314,Pencarn Farm,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.93
536314,Pencarn Farm,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
536314,Pencarn Farm,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
536314,Pencarn Farm,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,32.34
536314,Pencarn Farm,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,35.3
536314,Pencarn Farm,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,29.1
536314,Pencarn Farm,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,85.5
536314,Pencarn Farm,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
536314,Pencarn Farm,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
536314,Pencarn Farm,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
536314,Pencarn Farm,2024-01-22T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.78
536314,Pencarn Farm,2024-01-22T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.88
536314,Pencarn Farm,2024-01-22T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.52
536314,Pencarn Farm,2024-01-22T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.88
536314,Pencarn Farm,2024-01-22T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.3
536314,Pencarn Farm,2024-01-22T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,14.42
536314,Pencarn Farm,2024-01-22T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,31.7
536314,Pencarn Farm,2024-01-22T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.0
536314,Pencarn Farm,2024-01-22T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.1
536314,Pencarn Farm,2024-01-22T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.1
536314,Pencarn Farm,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
536314,Pencarn Farm,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
536314,Pencarn Farm,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
536314,Pencarn Farm,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.92
536314,Pencarn Farm,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
536314,Pencarn Farm,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.31
536314,Pencarn Farm,2024-01-22T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
536314,Pencarn Farm,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.7
536314,Pencarn Farm,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
536314,Pencarn Farm,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
536314,Pencarn Farm,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
536314,Pencarn Farm,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.61
536314,Pencarn Farm,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.35
536314,Pencarn Farm,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.93
536314,Pencarn Farm,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.43
536314,Pencarn Farm,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.44
536314,Pencarn Farm,2024-01-22T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.3
536314,Pencarn Farm,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
536314,Pencarn Farm,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.3
536314,Pencarn Farm,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.3
536314,Pencarn Farm,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.69
536314,Pencarn Farm,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.96
536314,Pencarn Farm,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
536314,Pencarn Farm,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.21
536314,Pencarn Farm,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.58
536314,Pencarn Farm,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.46
536314,Pencarn Farm,2024-01-22T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
536314,Pencarn Farm,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.9
536314,Pencarn Farm,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.8
536314,Pencarn Farm,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.6
536314,Pencarn Farm,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.67
536314,Pencarn Farm,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
536314,Pencarn Farm,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
536314,Pencarn Farm,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.12
536314,Pencarn Farm,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.33
536314,Pencarn Farm,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.6
536314,Pencarn Farm,2024-01-22T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
536314,Pencarn Farm,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.9
536314,Pencarn Farm,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
536314,Pencarn Farm,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
536314,Pencarn Farm,2024-01-22T06:10:00.000+00:00,transformer,,Temperature,C,21.8
536314,Pencarn Farm,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
536314,Pencarn Farm,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
536314,Pencarn Farm,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
536314,Pencarn Farm,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
536314,Pencarn Farm,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
536314,Pencarn Farm,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
536314,Pencarn Farm,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.9
536314,Pencarn Farm,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
536314,Pencarn Farm,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
536314,Pencarn Farm,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,31.07
536314,Pencarn Farm,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,40.8
536314,Pencarn Farm,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,34.24
536314,Pencarn Farm,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,86.1
536314,Pencarn Farm,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
536314,Pencarn Farm,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
536314,Pencarn Farm,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
536314,Pencarn Farm,2024-01-22T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.31
536314,Pencarn Farm,2024-01-22T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.81
536314,Pencarn Farm,2024-01-22T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.47
536314,Pencarn Farm,2024-01-22T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.13
536314,Pencarn Farm,2024-01-22T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,14.81
536314,Pencarn Farm,2024-01-22T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.69
536314,Pencarn Farm,2024-01-22T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,44.6
536314,Pencarn Farm,2024-01-22T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.8
536314,Pencarn Farm,2024-01-22T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.7
536314,Pencarn Farm,2024-01-22T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.4
536314,Pencarn Farm,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
536314,Pencarn Farm,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
536314,Pencarn Farm,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
536314,Pencarn Farm,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.9
536314,Pencarn Farm,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
536314,Pencarn Farm,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.59
536314,Pencarn Farm,2024-01-22T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
536314,Pencarn Farm,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
536314,Pencarn Farm,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.2
536314,Pencarn Farm,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.2
536314,Pencarn Farm,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
536314,Pencarn Farm,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.63
536314,Pencarn Farm,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.3
536314,Pencarn Farm,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.69
536314,Pencarn Farm,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.29
536314,Pencarn Farm,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.99
536314,Pencarn Farm,2024-01-22T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
536314,Pencarn Farm,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
536314,Pencarn Farm,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
536314,Pencarn Farm,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
536314,Pencarn Farm,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.07
536314,Pencarn Farm,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.73
536314,Pencarn Farm,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.69
536314,Pencarn Farm,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.97
536314,Pencarn Farm,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.78
536314,Pencarn Farm,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.6
536314,Pencarn Farm,2024-01-22T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
536314,Pencarn Farm,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.1
536314,Pencarn Farm,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.8
536314,Pencarn Farm,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.6
536314,Pencarn Farm,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.49
536314,Pencarn Farm,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
536314,Pencarn Farm,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
536314,Pencarn Farm,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.55
536314,Pencarn Farm,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
536314,Pencarn Farm,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.45
536314,Pencarn Farm,2024-01-22T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
536314,Pencarn Farm,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.0
536314,Pencarn Farm,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
536314,Pencarn Farm,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
536314,Pencarn Farm,2024-01-22T06:00:00.000+00:00,transformer,,Temperature,C,21.9
536314,Pencarn Farm,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
536314,Pencarn Farm,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
536314,Pencarn Farm,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
536314,Pencarn Farm,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
536314,Pencarn Farm,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
536314,Pencarn Farm,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
536314,Pencarn Farm,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.49
536314,Pencarn Farm,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
536314,Pencarn Farm,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
536314,Pencarn Farm,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,31.24
536314,Pencarn Farm,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,36.09
536314,Pencarn Farm,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.32
536314,Pencarn Farm,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,89.2
536314,Pencarn Farm,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
536314,Pencarn Farm,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
536314,Pencarn Farm,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
536314,Pencarn Farm,2024-01-22T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.58
536314,Pencarn Farm,2024-01-22T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.11
536314,Pencarn Farm,2024-01-22T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.64
536314,Pencarn Farm,2024-01-22T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.19
536314,Pencarn Farm,2024-01-22T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.25
536314,Pencarn Farm,2024-01-22T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.74
536314,Pencarn Farm,2024-01-22T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,25.4
536314,Pencarn Farm,2024-01-22T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.4
536314,Pencarn Farm,2024-01-22T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.7
536314,Pencarn Farm,2024-01-22T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.5
536314,Pencarn Farm,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
536314,Pencarn Farm,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
536314,Pencarn Farm,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
536314,Pencarn Farm,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.95
536314,Pencarn Farm,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
536314,Pencarn Farm,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.57
536314,Pencarn Farm,2024-01-22T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
536314,Pencarn Farm,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
536314,Pencarn Farm,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
536314,Pencarn Farm,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.7
536314,Pencarn Farm,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
536314,Pencarn Farm,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.74
536314,Pencarn Farm,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.49
536314,Pencarn Farm,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.05
536314,Pencarn Farm,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.05
536314,Pencarn Farm,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.22
536314,Pencarn Farm,2024-01-22T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
536314,Pencarn Farm,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
536314,Pencarn Farm,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
536314,Pencarn Farm,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.3
536314,Pencarn Farm,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.88
536314,Pencarn Farm,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.88
536314,Pencarn Farm,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.1
536314,Pencarn Farm,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.97
536314,Pencarn Farm,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.05
536314,Pencarn Farm,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.01
536314,Pencarn Farm,2024-01-22T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
536314,Pencarn Farm,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.7
536314,Pencarn Farm,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.1
536314,Pencarn Farm,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.6
536314,Pencarn Farm,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.62
536314,Pencarn Farm,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
536314,Pencarn Farm,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
536314,Pencarn Farm,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.23
536314,Pencarn Farm,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.64
536314,Pencarn Farm,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.4
536314,Pencarn Farm,2024-01-22T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
536314,Pencarn Farm,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
536314,Pencarn Farm,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
536314,Pencarn Farm,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
536314,Pencarn Farm,2024-01-22T05:50:00.000+00:00,transformer,,Temperature,C,22.1
536314,Pencarn Farm,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
536314,Pencarn Farm,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
536314,Pencarn Farm,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
536314,Pencarn Farm,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
536314,Pencarn Farm,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
536314,Pencarn Farm,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
536314,Pencarn Farm,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.71
536314,Pencarn Farm,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
536314,Pencarn Farm,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.4
536314,Pencarn Farm,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,28.39
536314,Pencarn Farm,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,28.12
536314,Pencarn Farm,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.96
536314,Pencarn Farm,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
536314,Pencarn Farm,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
536314,Pencarn Farm,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
536314,Pencarn Farm,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
536314,Pencarn Farm,2024-01-22T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.46
536314,Pencarn Farm,2024-01-22T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.67
536314,Pencarn Farm,2024-01-22T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.83
536314,Pencarn Farm,2024-01-22T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.11
536314,Pencarn Farm,2024-01-22T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.25
536314,Pencarn Farm,2024-01-22T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.51
536314,Pencarn Farm,2024-01-22T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,20.9
536314,Pencarn Farm,2024-01-22T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.8
536314,Pencarn Farm,2024-01-22T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.3
536314,Pencarn Farm,2024-01-22T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.9
536314,Pencarn Farm,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
536314,Pencarn Farm,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
536314,Pencarn Farm,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
536314,Pencarn Farm,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.18
536314,Pencarn Farm,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
536314,Pencarn Farm,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.51
536314,Pencarn Farm,2024-01-22T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
536314,Pencarn Farm,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
536314,Pencarn Farm,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
536314,Pencarn Farm,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
536314,Pencarn Farm,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
536314,Pencarn Farm,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.78
536314,Pencarn Farm,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.64
536314,Pencarn Farm,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.21
536314,Pencarn Farm,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.67
536314,Pencarn Farm,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.76
536314,Pencarn Farm,2024-01-22T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
536314,Pencarn Farm,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
536314,Pencarn Farm,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
536314,Pencarn Farm,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.5
536314,Pencarn Farm,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.01
536314,Pencarn Farm,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.98
536314,Pencarn Farm,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.0
536314,Pencarn Farm,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
536314,Pencarn Farm,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
536314,Pencarn Farm,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.13
536314,Pencarn Farm,2024-01-22T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
536314,Pencarn Farm,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
536314,Pencarn Farm,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.6
536314,Pencarn Farm,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.7
536314,Pencarn Farm,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.9
536314,Pencarn Farm,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
536314,Pencarn Farm,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
536314,Pencarn Farm,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.37
536314,Pencarn Farm,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.47
536314,Pencarn Farm,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.35
536314,Pencarn Farm,2024-01-22T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
536314,Pencarn Farm,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
536314,Pencarn Farm,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
536314,Pencarn Farm,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
536314,Pencarn Farm,2024-01-22T05:40:00.000+00:00,transformer,,Temperature,C,22.1
536314,Pencarn Farm,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
536314,Pencarn Farm,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
536314,Pencarn Farm,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
536314,Pencarn Farm,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
536314,Pencarn Farm,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
536314,Pencarn Farm,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
536314,Pencarn Farm,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.09
536314,Pencarn Farm,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.41
536314,Pencarn Farm,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
