Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536314,Pencarn Farm,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,23.87
536314,Pencarn Farm,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,25.51
536314,Pencarn Farm,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.27
536314,Pencarn Farm,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,67.9
536314,Pencarn Farm,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
536314,Pencarn Farm,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
536314,Pencarn Farm,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
536314,Pencarn Farm,2024-01-22T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.13
536314,Pencarn Farm,2024-01-22T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.48
536314,Pencarn Farm,2024-01-22T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.88
536314,Pencarn Farm,2024-01-22T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.06
536314,Pencarn Farm,2024-01-22T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.5
536314,Pencarn Farm,2024-01-22T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.75
536314,Pencarn Farm,2024-01-22T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,18.2
536314,Pencarn Farm,2024-01-22T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.0
536314,Pencarn Farm,2024-01-22T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.2
536314,Pencarn Farm,2024-01-22T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.8
536314,Pencarn Farm,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
536314,Pencarn Farm,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
536314,Pencarn Farm,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
536314,Pencarn Farm,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.13
536314,Pencarn Farm,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
536314,Pencarn Farm,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.48
536314,Pencarn Farm,2024-01-22T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
536314,Pencarn Farm,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
536314,Pencarn Farm,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
536314,Pencarn Farm,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
536314,Pencarn Farm,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
536314,Pencarn Farm,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.72
536314,Pencarn Farm,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.54
536314,Pencarn Farm,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.61
536314,Pencarn Farm,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.51
536314,Pencarn Farm,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.25
536314,Pencarn Farm,2024-01-22T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
536314,Pencarn Farm,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
536314,Pencarn Farm,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
536314,Pencarn Farm,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
536314,Pencarn Farm,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.45
536314,Pencarn Farm,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.76
536314,Pencarn Farm,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.15
536314,Pencarn Farm,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.17
536314,Pencarn Farm,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.56
536314,Pencarn Farm,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.61
536314,Pencarn Farm,2024-01-22T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
536314,Pencarn Farm,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.9
536314,Pencarn Farm,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
536314,Pencarn Farm,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
536314,Pencarn Farm,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.91
536314,Pencarn Farm,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
536314,Pencarn Farm,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
536314,Pencarn Farm,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.81
536314,Pencarn Farm,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.54
536314,Pencarn Farm,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.99
536314,Pencarn Farm,2024-01-22T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
536314,Pencarn Farm,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
536314,Pencarn Farm,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
536314,Pencarn Farm,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.9
536314,Pencarn Farm,2024-01-22T05:30:00.000+00:00,transformer,,Temperature,C,22.3
536314,Pencarn Farm,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
536314,Pencarn Farm,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
536314,Pencarn Farm,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
536314,Pencarn Farm,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
536314,Pencarn Farm,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
536314,Pencarn Farm,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
536314,Pencarn Farm,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.32
536314,Pencarn Farm,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
536314,Pencarn Farm,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.7
536314,Pencarn Farm,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,25.78
536314,Pencarn Farm,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,26.24
536314,Pencarn Farm,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,26.08
536314,Pencarn Farm,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
536314,Pencarn Farm,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
536314,Pencarn Farm,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
536314,Pencarn Farm,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
536314,Pencarn Farm,2024-01-22T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.98
536314,Pencarn Farm,2024-01-22T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.91
536314,Pencarn Farm,2024-01-22T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.82
536314,Pencarn Farm,2024-01-22T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.69
536314,Pencarn Farm,2024-01-22T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.21
536314,Pencarn Farm,2024-01-22T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.8
536314,Pencarn Farm,2024-01-22T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,18.5
536314,Pencarn Farm,2024-01-22T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.2
536314,Pencarn Farm,2024-01-22T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.7
536314,Pencarn Farm,2024-01-22T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.0
536314,Pencarn Farm,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
536314,Pencarn Farm,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
536314,Pencarn Farm,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
536314,Pencarn Farm,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.11
536314,Pencarn Farm,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
536314,Pencarn Farm,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.41
536314,Pencarn Farm,2024-01-22T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
536314,Pencarn Farm,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
536314,Pencarn Farm,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
536314,Pencarn Farm,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
536314,Pencarn Farm,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
536314,Pencarn Farm,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.55
536314,Pencarn Farm,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.58
536314,Pencarn Farm,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.22
536314,Pencarn Farm,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.72
536314,Pencarn Farm,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.85
536314,Pencarn Farm,2024-01-22T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
536314,Pencarn Farm,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
536314,Pencarn Farm,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
536314,Pencarn Farm,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.3
536314,Pencarn Farm,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.48
536314,Pencarn Farm,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.6
536314,Pencarn Farm,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.54
536314,Pencarn Farm,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.67
536314,Pencarn Farm,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.94
536314,Pencarn Farm,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.2
536314,Pencarn Farm,2024-01-22T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
536314,Pencarn Farm,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.2
536314,Pencarn Farm,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.3
536314,Pencarn Farm,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.8
536314,Pencarn Farm,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.77
536314,Pencarn Farm,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
536314,Pencarn Farm,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
536314,Pencarn Farm,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.54
536314,Pencarn Farm,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.3
536314,Pencarn Farm,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.63
536314,Pencarn Farm,2024-01-22T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
536314,Pencarn Farm,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
536314,Pencarn Farm,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
536314,Pencarn Farm,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
536314,Pencarn Farm,2024-01-22T05:20:00.000+00:00,transformer,,Temperature,C,22.4
536314,Pencarn Farm,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
536314,Pencarn Farm,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
536314,Pencarn Farm,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
536314,Pencarn Farm,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
536314,Pencarn Farm,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
536314,Pencarn Farm,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
536314,Pencarn Farm,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.8
536314,Pencarn Farm,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
536314,Pencarn Farm,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
536314,Pencarn Farm,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,25.22
536314,Pencarn Farm,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,28.3
536314,Pencarn Farm,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.89
536314,Pencarn Farm,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
536314,Pencarn Farm,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
536314,Pencarn Farm,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
536314,Pencarn Farm,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
536314,Pencarn Farm,2024-01-22T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.83
536314,Pencarn Farm,2024-01-22T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.32
536314,Pencarn Farm,2024-01-22T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.77
536314,Pencarn Farm,2024-01-22T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.32
536314,Pencarn Farm,2024-01-22T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.95
536314,Pencarn Farm,2024-01-22T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.88
536314,Pencarn Farm,2024-01-22T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,22.5
536314,Pencarn Farm,2024-01-22T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.6
536314,Pencarn Farm,2024-01-22T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.9
536314,Pencarn Farm,2024-01-22T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.3
536314,Pencarn Farm,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
536314,Pencarn Farm,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
536314,Pencarn Farm,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
536314,Pencarn Farm,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.11
536314,Pencarn Farm,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
536314,Pencarn Farm,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.42
536314,Pencarn Farm,2024-01-22T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
536314,Pencarn Farm,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
536314,Pencarn Farm,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
536314,Pencarn Farm,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
536314,Pencarn Farm,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
536314,Pencarn Farm,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.41
536314,Pencarn Farm,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.54
536314,Pencarn Farm,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.37
536314,Pencarn Farm,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.54
536314,Pencarn Farm,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.46
536314,Pencarn Farm,2024-01-22T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
536314,Pencarn Farm,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.9
536314,Pencarn Farm,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.9
536314,Pencarn Farm,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.5
536314,Pencarn Farm,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.62
536314,Pencarn Farm,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.07
536314,Pencarn Farm,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
536314,Pencarn Farm,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.83
536314,Pencarn Farm,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.82
536314,Pencarn Farm,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.66
536314,Pencarn Farm,2024-01-22T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
536314,Pencarn Farm,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
536314,Pencarn Farm,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.4
536314,Pencarn Farm,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.0
536314,Pencarn Farm,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.74
536314,Pencarn Farm,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
536314,Pencarn Farm,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
536314,Pencarn Farm,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.75
536314,Pencarn Farm,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.32
536314,Pencarn Farm,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.09
536314,Pencarn Farm,2024-01-22T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
536314,Pencarn Farm,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
536314,Pencarn Farm,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
536314,Pencarn Farm,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
536314,Pencarn Farm,2024-01-22T05:10:00.000+00:00,transformer,,Temperature,C,22.5
536314,Pencarn Farm,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
536314,Pencarn Farm,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
536314,Pencarn Farm,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
536314,Pencarn Farm,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
536314,Pencarn Farm,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
536314,Pencarn Farm,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
536314,Pencarn Farm,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.54
536314,Pencarn Farm,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
536314,Pencarn Farm,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
536314,Pencarn Farm,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,30.4
536314,Pencarn Farm,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,27.73
536314,Pencarn Farm,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,24.52
536314,Pencarn Farm,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
536314,Pencarn Farm,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
536314,Pencarn Farm,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
536314,Pencarn Farm,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
536314,Pencarn Farm,2024-01-22T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.09
536314,Pencarn Farm,2024-01-22T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.52
536314,Pencarn Farm,2024-01-22T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.81
536314,Pencarn Farm,2024-01-22T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.85
536314,Pencarn Farm,2024-01-22T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.23
536314,Pencarn Farm,2024-01-22T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.71
536314,Pencarn Farm,2024-01-22T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,17.1
536314,Pencarn Farm,2024-01-22T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.4
536314,Pencarn Farm,2024-01-22T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.3
536314,Pencarn Farm,2024-01-22T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.9
536314,Pencarn Farm,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
536314,Pencarn Farm,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
536314,Pencarn Farm,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
536314,Pencarn Farm,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
536314,Pencarn Farm,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
536314,Pencarn Farm,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.94
536314,Pencarn Farm,2024-01-22T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
536314,Pencarn Farm,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
536314,Pencarn Farm,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
536314,Pencarn Farm,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.3
536314,Pencarn Farm,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
536314,Pencarn Farm,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.58
536314,Pencarn Farm,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.57
536314,Pencarn Farm,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.78
536314,Pencarn Farm,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.25
536314,Pencarn Farm,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.46
536314,Pencarn Farm,2024-01-22T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
536314,Pencarn Farm,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.5
536314,Pencarn Farm,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.5
536314,Pencarn Farm,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
536314,Pencarn Farm,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.65
536314,Pencarn Farm,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.37
536314,Pencarn Farm,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
536314,Pencarn Farm,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.71
536314,Pencarn Farm,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.14
536314,Pencarn Farm,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.59
536314,Pencarn Farm,2024-01-22T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
536314,Pencarn Farm,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.8
536314,Pencarn Farm,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.3
536314,Pencarn Farm,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
536314,Pencarn Farm,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.61
536314,Pencarn Farm,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
536314,Pencarn Farm,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
536314,Pencarn Farm,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.99
536314,Pencarn Farm,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.9
536314,Pencarn Farm,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.46
536314,Pencarn Farm,2024-01-22T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
536314,Pencarn Farm,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
536314,Pencarn Farm,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
536314,Pencarn Farm,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
536314,Pencarn Farm,2024-01-22T05:00:00.000+00:00,transformer,,Temperature,C,22.6
536314,Pencarn Farm,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
536314,Pencarn Farm,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
536314,Pencarn Farm,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
536314,Pencarn Farm,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
536314,Pencarn Farm,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
536314,Pencarn Farm,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
536314,Pencarn Farm,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.54
536314,Pencarn Farm,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.41
536314,Pencarn Farm,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
536314,Pencarn Farm,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,29.42
536314,Pencarn Farm,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,28.61
536314,Pencarn Farm,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,23.15
536314,Pencarn Farm,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
536314,Pencarn Farm,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
536314,Pencarn Farm,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
536314,Pencarn Farm,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
536314,Pencarn Farm,2024-01-22T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.06
536314,Pencarn Farm,2024-01-22T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.57
536314,Pencarn Farm,2024-01-22T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.87
536314,Pencarn Farm,2024-01-22T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.7
536314,Pencarn Farm,2024-01-22T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.78
536314,Pencarn Farm,2024-01-22T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.62
536314,Pencarn Farm,2024-01-22T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,19.5
536314,Pencarn Farm,2024-01-22T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.8
536314,Pencarn Farm,2024-01-22T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.4
536314,Pencarn Farm,2024-01-22T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.6
536314,Pencarn Farm,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
536314,Pencarn Farm,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
536314,Pencarn Farm,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
536314,Pencarn Farm,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
536314,Pencarn Farm,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
536314,Pencarn Farm,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.46
536314,Pencarn Farm,2024-01-22T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
536314,Pencarn Farm,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
536314,Pencarn Farm,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
536314,Pencarn Farm,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
536314,Pencarn Farm,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
536314,Pencarn Farm,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.72
536314,Pencarn Farm,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.49
536314,Pencarn Farm,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.61
536314,Pencarn Farm,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.81
536314,Pencarn Farm,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.58
536314,Pencarn Farm,2024-01-22T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
536314,Pencarn Farm,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.8
536314,Pencarn Farm,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.2
536314,Pencarn Farm,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.8
536314,Pencarn Farm,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.73
536314,Pencarn Farm,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.27
536314,Pencarn Farm,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
536314,Pencarn Farm,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.93
536314,Pencarn Farm,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.81
536314,Pencarn Farm,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.86
536314,Pencarn Farm,2024-01-22T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
536314,Pencarn Farm,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.7
536314,Pencarn Farm,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.8
536314,Pencarn Farm,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.8
536314,Pencarn Farm,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.79
536314,Pencarn Farm,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
536314,Pencarn Farm,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
536314,Pencarn Farm,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.19
536314,Pencarn Farm,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.89
536314,Pencarn Farm,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.67
536314,Pencarn Farm,2024-01-22T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
536314,Pencarn Farm,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
536314,Pencarn Farm,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
536314,Pencarn Farm,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
536314,Pencarn Farm,2024-01-22T04:50:00.000+00:00,transformer,,Temperature,C,22.7
536314,Pencarn Farm,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
536314,Pencarn Farm,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
536314,Pencarn Farm,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
536314,Pencarn Farm,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
536314,Pencarn Farm,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
536314,Pencarn Farm,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
536314,Pencarn Farm,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.75
536314,Pencarn Farm,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
536314,Pencarn Farm,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
536314,Pencarn Farm,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,28.52
536314,Pencarn Farm,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,30.4
536314,Pencarn Farm,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,24.18
536314,Pencarn Farm,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
536314,Pencarn Farm,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
536314,Pencarn Farm,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
536314,Pencarn Farm,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
536314,Pencarn Farm,2024-01-22T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.36
536314,Pencarn Farm,2024-01-22T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.06
536314,Pencarn Farm,2024-01-22T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.92
536314,Pencarn Farm,2024-01-22T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.45
536314,Pencarn Farm,2024-01-22T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.96
536314,Pencarn Farm,2024-01-22T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.64
536314,Pencarn Farm,2024-01-22T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,17.5
536314,Pencarn Farm,2024-01-22T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.5
536314,Pencarn Farm,2024-01-22T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.6
536314,Pencarn Farm,2024-01-22T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.5
536314,Pencarn Farm,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
536314,Pencarn Farm,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
536314,Pencarn Farm,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
536314,Pencarn Farm,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
536314,Pencarn Farm,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
536314,Pencarn Farm,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.34
536314,Pencarn Farm,2024-01-22T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
536314,Pencarn Farm,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
536314,Pencarn Farm,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
536314,Pencarn Farm,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.9
536314,Pencarn Farm,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
536314,Pencarn Farm,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.71
536314,Pencarn Farm,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.34
536314,Pencarn Farm,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.49
536314,Pencarn Farm,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.53
536314,Pencarn Farm,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.56
536314,Pencarn Farm,2024-01-22T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
536314,Pencarn Farm,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.1
536314,Pencarn Farm,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.0
536314,Pencarn Farm,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.4
536314,Pencarn Farm,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.83
536314,Pencarn Farm,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.87
536314,Pencarn Farm,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
536314,Pencarn Farm,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.51
536314,Pencarn Farm,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.57
536314,Pencarn Farm,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.78
536314,Pencarn Farm,2024-01-22T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
536314,Pencarn Farm,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
536314,Pencarn Farm,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.5
536314,Pencarn Farm,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.1
536314,Pencarn Farm,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.77
536314,Pencarn Farm,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
536314,Pencarn Farm,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
536314,Pencarn Farm,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.48
536314,Pencarn Farm,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.5
536314,Pencarn Farm,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.71
536314,Pencarn Farm,2024-01-22T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
536314,Pencarn Farm,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
536314,Pencarn Farm,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
536314,Pencarn Farm,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
536314,Pencarn Farm,2024-01-22T04:40:00.000+00:00,transformer,,Temperature,C,22.8
536314,Pencarn Farm,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
536314,Pencarn Farm,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
536314,Pencarn Farm,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
536314,Pencarn Farm,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
536314,Pencarn Farm,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
536314,Pencarn Farm,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
536314,Pencarn Farm,2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.23
536314,Pencarn Farm,2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.24
536314,Pencarn Farm,2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
536314,Pencarn Farm,2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,29.04
536314,Pencarn Farm,2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,26.65
536314,Pencarn Farm,2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,24.03
536314,Pencarn Farm,2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
536314,Pencarn Farm,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
536314,Pencarn Farm,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
536314,Pencarn Farm,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
536314,Pencarn Farm,2024-01-22T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.69
536314,Pencarn Farm,2024-01-22T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.74
536314,Pencarn Farm,2024-01-22T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.96
536314,Pencarn Farm,2024-01-22T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.37
536314,Pencarn Farm,2024-01-22T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.96
536314,Pencarn Farm,2024-01-22T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.77
536314,Pencarn Farm,2024-01-22T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.8
536314,Pencarn Farm,2024-01-22T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.5
536314,Pencarn Farm,2024-01-22T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.3
536314,Pencarn Farm,2024-01-22T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.0
536314,Pencarn Farm,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
536314,Pencarn Farm,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
536314,Pencarn Farm,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
536314,Pencarn Farm,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.11
536314,Pencarn Farm,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
536314,Pencarn Farm,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.35
536314,Pencarn Farm,2024-01-22T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
536314,Pencarn Farm,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
536314,Pencarn Farm,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.8
536314,Pencarn Farm,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.8
536314,Pencarn Farm,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
536314,Pencarn Farm,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.64
536314,Pencarn Farm,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.13
536314,Pencarn Farm,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.28
536314,Pencarn Farm,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.37
536314,Pencarn Farm,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.62
536314,Pencarn Farm,2024-01-22T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
536314,Pencarn Farm,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.4
536314,Pencarn Farm,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.1
536314,Pencarn Farm,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.0
536314,Pencarn Farm,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.59
536314,Pencarn Farm,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.07
536314,Pencarn Farm,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.66
536314,Pencarn Farm,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.68
536314,Pencarn Farm,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.74
536314,Pencarn Farm,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.92
536314,Pencarn Farm,2024-01-22T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
536314,Pencarn Farm,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
536314,Pencarn Farm,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.4
536314,Pencarn Farm,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
536314,Pencarn Farm,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
536314,Pencarn Farm,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
536314,Pencarn Farm,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
536314,Pencarn Farm,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.79
536314,Pencarn Farm,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.56
536314,Pencarn Farm,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.7
536314,Pencarn Farm,2024-01-22T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
536314,Pencarn Farm,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
536314,Pencarn Farm,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
536314,Pencarn Farm,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
536314,Pencarn Farm,2024-01-22T04:30:00.000+00:00,transformer,,Temperature,C,23.0
536314,Pencarn Farm,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
536314,Pencarn Farm,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
536314,Pencarn Farm,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
536314,Pencarn Farm,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
536314,Pencarn Farm,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
536314,Pencarn Farm,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
536314,Pencarn Farm,2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.45
536314,Pencarn Farm,2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
536314,Pencarn Farm,2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
536314,Pencarn Farm,2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,28.23
536314,Pencarn Farm,2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,26.7
536314,Pencarn Farm,2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,24.37
536314,Pencarn Farm,2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
536314,Pencarn Farm,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
536314,Pencarn Farm,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
536314,Pencarn Farm,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
536314,Pencarn Farm,2024-01-22T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.99
536314,Pencarn Farm,2024-01-22T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.38
536314,Pencarn Farm,2024-01-22T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.91
536314,Pencarn Farm,2024-01-22T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.85
536314,Pencarn Farm,2024-01-22T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.44
536314,Pencarn Farm,2024-01-22T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.53
536314,Pencarn Farm,2024-01-22T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,16.5
536314,Pencarn Farm,2024-01-22T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.3
536314,Pencarn Farm,2024-01-22T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.9
536314,Pencarn Farm,2024-01-22T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.2
536314,Pencarn Farm,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
536314,Pencarn Farm,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
536314,Pencarn Farm,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
536314,Pencarn Farm,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
536314,Pencarn Farm,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
536314,Pencarn Farm,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.42
536314,Pencarn Farm,2024-01-22T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
536314,Pencarn Farm,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
536314,Pencarn Farm,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.8
536314,Pencarn Farm,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
536314,Pencarn Farm,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
536314,Pencarn Farm,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.82
536314,Pencarn Farm,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.06
536314,Pencarn Farm,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.22
536314,Pencarn Farm,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.91
536314,Pencarn Farm,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.99
536314,Pencarn Farm,2024-01-22T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
536314,Pencarn Farm,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.2
536314,Pencarn Farm,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.9
536314,Pencarn Farm,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.5
536314,Pencarn Farm,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.31
536314,Pencarn Farm,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.17
536314,Pencarn Farm,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.8
536314,Pencarn Farm,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.87
536314,Pencarn Farm,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.97
536314,Pencarn Farm,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.91
536314,Pencarn Farm,2024-01-22T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
536314,Pencarn Farm,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
536314,Pencarn Farm,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.4
536314,Pencarn Farm,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.5
536314,Pencarn Farm,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.64
536314,Pencarn Farm,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
536314,Pencarn Farm,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.29
536314,Pencarn Farm,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.43
536314,Pencarn Farm,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.64
536314,Pencarn Farm,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.59
536314,Pencarn Farm,2024-01-22T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
536314,Pencarn Farm,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
536314,Pencarn Farm,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
536314,Pencarn Farm,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
536314,Pencarn Farm,2024-01-22T04:20:00.000+00:00,transformer,,Temperature,C,23.1
536314,Pencarn Farm,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
536314,Pencarn Farm,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
536314,Pencarn Farm,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
536314,Pencarn Farm,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
536314,Pencarn Farm,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
536314,Pencarn Farm,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
536314,Pencarn Farm,2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.2
536314,Pencarn Farm,2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
536314,Pencarn Farm,2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
536314,Pencarn Farm,2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,27.48
536314,Pencarn Farm,2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,30.04
536314,Pencarn Farm,2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,24.43
536314,Pencarn Farm,2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
536314,Pencarn Farm,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
536314,Pencarn Farm,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
536314,Pencarn Farm,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
536314,Pencarn Farm,2024-01-22T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.21
536314,Pencarn Farm,2024-01-22T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.66
536314,Pencarn Farm,2024-01-22T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.79
536314,Pencarn Farm,2024-01-22T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.86
536314,Pencarn Farm,2024-01-22T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.31
536314,Pencarn Farm,2024-01-22T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.88
536314,Pencarn Farm,2024-01-22T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,17.7
536314,Pencarn Farm,2024-01-22T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.6
536314,Pencarn Farm,2024-01-22T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.8
536314,Pencarn Farm,2024-01-22T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.2
536314,Pencarn Farm,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
536314,Pencarn Farm,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
536314,Pencarn Farm,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
