Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536314,Pencarn Farm,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
536314,Pencarn Farm,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
536314,Pencarn Farm,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.33
536314,Pencarn Farm,2024-01-22T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
536314,Pencarn Farm,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
536314,Pencarn Farm,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.2
536314,Pencarn Farm,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
536314,Pencarn Farm,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
536314,Pencarn Farm,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.1
536314,Pencarn Farm,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.36
536314,Pencarn Farm,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.43
536314,Pencarn Farm,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.74
536314,Pencarn Farm,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.35
536314,Pencarn Farm,2024-01-22T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
536314,Pencarn Farm,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.9
536314,Pencarn Farm,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
536314,Pencarn Farm,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.1
536314,Pencarn Farm,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.49
536314,Pencarn Farm,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.61
536314,Pencarn Farm,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.64
536314,Pencarn Farm,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.24
536314,Pencarn Farm,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.48
536314,Pencarn Farm,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.22
536314,Pencarn Farm,2024-01-22T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
536314,Pencarn Farm,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
536314,Pencarn Farm,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.7
536314,Pencarn Farm,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
536314,Pencarn Farm,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
536314,Pencarn Farm,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
536314,Pencarn Farm,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
536314,Pencarn Farm,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.2
536314,Pencarn Farm,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.8
536314,Pencarn Farm,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.49
536314,Pencarn Farm,2024-01-22T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
536314,Pencarn Farm,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
536314,Pencarn Farm,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
536314,Pencarn Farm,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
536314,Pencarn Farm,2024-01-22T04:10:00.000+00:00,transformer,,Temperature,C,23.2
536314,Pencarn Farm,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
536314,Pencarn Farm,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
536314,Pencarn Farm,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
536314,Pencarn Farm,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
536314,Pencarn Farm,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
536314,Pencarn Farm,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
536314,Pencarn Farm,2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.64
536314,Pencarn Farm,2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
536314,Pencarn Farm,2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.27
536314,Pencarn Farm,2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,29.83
536314,Pencarn Farm,2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,28.42
536314,Pencarn Farm,2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,24.26
536314,Pencarn Farm,2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
536314,Pencarn Farm,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
536314,Pencarn Farm,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
536314,Pencarn Farm,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
536314,Pencarn Farm,2024-01-22T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.74
536314,Pencarn Farm,2024-01-22T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.84
536314,Pencarn Farm,2024-01-22T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.05
536314,Pencarn Farm,2024-01-22T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.67
536314,Pencarn Farm,2024-01-22T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.28
536314,Pencarn Farm,2024-01-22T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.55
536314,Pencarn Farm,2024-01-22T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,18.0
536314,Pencarn Farm,2024-01-22T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.8
536314,Pencarn Farm,2024-01-22T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.6
536314,Pencarn Farm,2024-01-22T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.4
536314,Pencarn Farm,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
536314,Pencarn Farm,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
536314,Pencarn Farm,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
536314,Pencarn Farm,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
536314,Pencarn Farm,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
536314,Pencarn Farm,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.27
536314,Pencarn Farm,2024-01-22T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
536314,Pencarn Farm,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
536314,Pencarn Farm,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
536314,Pencarn Farm,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
536314,Pencarn Farm,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
536314,Pencarn Farm,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.02
536314,Pencarn Farm,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.59
536314,Pencarn Farm,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.25
536314,Pencarn Farm,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.92
536314,Pencarn Farm,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.42
536314,Pencarn Farm,2024-01-22T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
536314,Pencarn Farm,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.4
536314,Pencarn Farm,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
536314,Pencarn Farm,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
536314,Pencarn Farm,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.78
536314,Pencarn Farm,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.96
536314,Pencarn Farm,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
536314,Pencarn Farm,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.89
536314,Pencarn Farm,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.96
536314,Pencarn Farm,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.51
536314,Pencarn Farm,2024-01-22T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
536314,Pencarn Farm,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
536314,Pencarn Farm,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.8
536314,Pencarn Farm,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.1
536314,Pencarn Farm,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
536314,Pencarn Farm,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
536314,Pencarn Farm,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
536314,Pencarn Farm,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.49
536314,Pencarn Farm,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.65
536314,Pencarn Farm,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.59
536314,Pencarn Farm,2024-01-22T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
536314,Pencarn Farm,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
536314,Pencarn Farm,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
536314,Pencarn Farm,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
536314,Pencarn Farm,2024-01-22T04:00:00.000+00:00,transformer,,Temperature,C,23.3
536314,Pencarn Farm,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
536314,Pencarn Farm,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
536314,Pencarn Farm,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
536314,Pencarn Farm,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
536314,Pencarn Farm,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
536314,Pencarn Farm,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
536314,Pencarn Farm,2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.71
536314,Pencarn Farm,2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.42
536314,Pencarn Farm,2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.41
536314,Pencarn Farm,2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,29.4
536314,Pencarn Farm,2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.92
536314,Pencarn Farm,2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.34
536314,Pencarn Farm,2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
536314,Pencarn Farm,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
536314,Pencarn Farm,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
536314,Pencarn Farm,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
536314,Pencarn Farm,2024-01-22T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.48
536314,Pencarn Farm,2024-01-22T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.28
536314,Pencarn Farm,2024-01-22T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.14
536314,Pencarn Farm,2024-01-22T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.54
536314,Pencarn Farm,2024-01-22T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.63
536314,Pencarn Farm,2024-01-22T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.34
536314,Pencarn Farm,2024-01-22T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,18.7
536314,Pencarn Farm,2024-01-22T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.7
536314,Pencarn Farm,2024-01-22T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.4
536314,Pencarn Farm,2024-01-22T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.8
536314,Pencarn Farm,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
536314,Pencarn Farm,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
536314,Pencarn Farm,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
536314,Pencarn Farm,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
536314,Pencarn Farm,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
536314,Pencarn Farm,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.29
536314,Pencarn Farm,2024-01-22T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
536314,Pencarn Farm,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
536314,Pencarn Farm,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
536314,Pencarn Farm,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
536314,Pencarn Farm,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
536314,Pencarn Farm,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.57
536314,Pencarn Farm,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.66
536314,Pencarn Farm,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.79
536314,Pencarn Farm,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.22
536314,Pencarn Farm,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.33
536314,Pencarn Farm,2024-01-22T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
536314,Pencarn Farm,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.6
536314,Pencarn Farm,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
536314,Pencarn Farm,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.7
536314,Pencarn Farm,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.45
536314,Pencarn Farm,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.9
536314,Pencarn Farm,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
536314,Pencarn Farm,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.44
536314,Pencarn Farm,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.31
536314,Pencarn Farm,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.38
536314,Pencarn Farm,2024-01-22T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
536314,Pencarn Farm,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
536314,Pencarn Farm,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.0
536314,Pencarn Farm,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.3
536314,Pencarn Farm,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.94
536314,Pencarn Farm,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
536314,Pencarn Farm,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.26
536314,Pencarn Farm,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.9
536314,Pencarn Farm,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.55
536314,Pencarn Farm,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.4
536314,Pencarn Farm,2024-01-22T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
536314,Pencarn Farm,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
536314,Pencarn Farm,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
536314,Pencarn Farm,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
536314,Pencarn Farm,2024-01-22T03:50:00.000+00:00,transformer,,Temperature,C,23.5
536314,Pencarn Farm,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
536314,Pencarn Farm,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
536314,Pencarn Farm,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
536314,Pencarn Farm,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
536314,Pencarn Farm,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
536314,Pencarn Farm,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
536314,Pencarn Farm,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.5
536314,Pencarn Farm,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
536314,Pencarn Farm,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.71
536314,Pencarn Farm,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,29.75
536314,Pencarn Farm,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,24.82
536314,Pencarn Farm,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.74
536314,Pencarn Farm,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,70.7
536314,Pencarn Farm,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
536314,Pencarn Farm,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
536314,Pencarn Farm,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
536314,Pencarn Farm,2024-01-22T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.33
536314,Pencarn Farm,2024-01-22T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.41
536314,Pencarn Farm,2024-01-22T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.11
536314,Pencarn Farm,2024-01-22T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.73
536314,Pencarn Farm,2024-01-22T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.0
536314,Pencarn Farm,2024-01-22T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.27
536314,Pencarn Farm,2024-01-22T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,17.8
536314,Pencarn Farm,2024-01-22T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.1
536314,Pencarn Farm,2024-01-22T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.1
536314,Pencarn Farm,2024-01-22T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.1
536314,Pencarn Farm,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
536314,Pencarn Farm,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
536314,Pencarn Farm,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
536314,Pencarn Farm,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
536314,Pencarn Farm,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
536314,Pencarn Farm,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.31
536314,Pencarn Farm,2024-01-22T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
536314,Pencarn Farm,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
536314,Pencarn Farm,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
536314,Pencarn Farm,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
536314,Pencarn Farm,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
536314,Pencarn Farm,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.57
536314,Pencarn Farm,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.84
536314,Pencarn Farm,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.07
536314,Pencarn Farm,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.26
536314,Pencarn Farm,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.79
536314,Pencarn Farm,2024-01-22T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.2
536314,Pencarn Farm,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.8
536314,Pencarn Farm,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
536314,Pencarn Farm,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
536314,Pencarn Farm,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.52
536314,Pencarn Farm,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.14
536314,Pencarn Farm,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
536314,Pencarn Farm,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.16
536314,Pencarn Farm,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.25
536314,Pencarn Farm,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.34
536314,Pencarn Farm,2024-01-22T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
536314,Pencarn Farm,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.4
536314,Pencarn Farm,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.5
536314,Pencarn Farm,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
536314,Pencarn Farm,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.9
536314,Pencarn Farm,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
536314,Pencarn Farm,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
536314,Pencarn Farm,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.86
536314,Pencarn Farm,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.43
536314,Pencarn Farm,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.6
536314,Pencarn Farm,2024-01-22T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
536314,Pencarn Farm,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
536314,Pencarn Farm,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
536314,Pencarn Farm,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
536314,Pencarn Farm,2024-01-22T03:40:00.000+00:00,transformer,,Temperature,C,23.6
536314,Pencarn Farm,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
536314,Pencarn Farm,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
536314,Pencarn Farm,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
536314,Pencarn Farm,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
536314,Pencarn Farm,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
536314,Pencarn Farm,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
536314,Pencarn Farm,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.57
536314,Pencarn Farm,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
536314,Pencarn Farm,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.56
536314,Pencarn Farm,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,30.86
536314,Pencarn Farm,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,24.04
536314,Pencarn Farm,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.32
536314,Pencarn Farm,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,72.3
536314,Pencarn Farm,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
536314,Pencarn Farm,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
536314,Pencarn Farm,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
536314,Pencarn Farm,2024-01-22T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.42
536314,Pencarn Farm,2024-01-22T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.75
536314,Pencarn Farm,2024-01-22T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.13
536314,Pencarn Farm,2024-01-22T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
536314,Pencarn Farm,2024-01-22T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.85
536314,Pencarn Farm,2024-01-22T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.92
536314,Pencarn Farm,2024-01-22T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,16.8
536314,Pencarn Farm,2024-01-22T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.4
536314,Pencarn Farm,2024-01-22T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.0
536314,Pencarn Farm,2024-01-22T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.0
536314,Pencarn Farm,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
536314,Pencarn Farm,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
536314,Pencarn Farm,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
536314,Pencarn Farm,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
536314,Pencarn Farm,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
536314,Pencarn Farm,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.31
536314,Pencarn Farm,2024-01-22T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
536314,Pencarn Farm,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
536314,Pencarn Farm,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
536314,Pencarn Farm,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.9
536314,Pencarn Farm,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
536314,Pencarn Farm,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.54
536314,Pencarn Farm,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.74
536314,Pencarn Farm,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.04
536314,Pencarn Farm,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.26
536314,Pencarn Farm,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
536314,Pencarn Farm,2024-01-22T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.5
536314,Pencarn Farm,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.9
536314,Pencarn Farm,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
536314,Pencarn Farm,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
536314,Pencarn Farm,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.59
536314,Pencarn Farm,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.16
536314,Pencarn Farm,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.6
536314,Pencarn Farm,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.49
536314,Pencarn Farm,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.55
536314,Pencarn Farm,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.12
536314,Pencarn Farm,2024-01-22T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
536314,Pencarn Farm,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.1
536314,Pencarn Farm,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.0
536314,Pencarn Farm,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.2
536314,Pencarn Farm,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.98
536314,Pencarn Farm,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
536314,Pencarn Farm,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
536314,Pencarn Farm,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.35
536314,Pencarn Farm,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.42
536314,Pencarn Farm,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.11
536314,Pencarn Farm,2024-01-22T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
536314,Pencarn Farm,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
536314,Pencarn Farm,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
536314,Pencarn Farm,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
536314,Pencarn Farm,2024-01-22T03:30:00.000+00:00,transformer,,Temperature,C,23.7
536314,Pencarn Farm,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
536314,Pencarn Farm,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
536314,Pencarn Farm,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
536314,Pencarn Farm,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
536314,Pencarn Farm,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
536314,Pencarn Farm,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
536314,Pencarn Farm,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.64
536314,Pencarn Farm,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
536314,Pencarn Farm,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.46
536314,Pencarn Farm,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,31.92
536314,Pencarn Farm,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.18
536314,Pencarn Farm,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.46
536314,Pencarn Farm,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,74.3
536314,Pencarn Farm,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
536314,Pencarn Farm,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
536314,Pencarn Farm,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
536314,Pencarn Farm,2024-01-22T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.15
536314,Pencarn Farm,2024-01-22T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.52
536314,Pencarn Farm,2024-01-22T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.92
536314,Pencarn Farm,2024-01-22T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.14
536314,Pencarn Farm,2024-01-22T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.42
536314,Pencarn Farm,2024-01-22T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.04
536314,Pencarn Farm,2024-01-22T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,17.6
536314,Pencarn Farm,2024-01-22T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.5
536314,Pencarn Farm,2024-01-22T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.1
536314,Pencarn Farm,2024-01-22T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.0
536314,Pencarn Farm,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
536314,Pencarn Farm,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
536314,Pencarn Farm,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
536314,Pencarn Farm,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
536314,Pencarn Farm,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
536314,Pencarn Farm,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.33
536314,Pencarn Farm,2024-01-22T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
536314,Pencarn Farm,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
536314,Pencarn Farm,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
536314,Pencarn Farm,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
536314,Pencarn Farm,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
536314,Pencarn Farm,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.7
536314,Pencarn Farm,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.71
536314,Pencarn Farm,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.21
536314,Pencarn Farm,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.17
536314,Pencarn Farm,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.08
536314,Pencarn Farm,2024-01-22T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.6
536314,Pencarn Farm,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.4
536314,Pencarn Farm,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
536314,Pencarn Farm,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
536314,Pencarn Farm,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.74
536314,Pencarn Farm,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.67
536314,Pencarn Farm,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.48
536314,Pencarn Farm,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.91
536314,Pencarn Farm,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.81
536314,Pencarn Farm,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.18
536314,Pencarn Farm,2024-01-22T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
536314,Pencarn Farm,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.8
536314,Pencarn Farm,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.1
536314,Pencarn Farm,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.1
536314,Pencarn Farm,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.06
536314,Pencarn Farm,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
536314,Pencarn Farm,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
536314,Pencarn Farm,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.88
536314,Pencarn Farm,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.84
536314,Pencarn Farm,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.8
536314,Pencarn Farm,2024-01-22T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
536314,Pencarn Farm,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
536314,Pencarn Farm,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
536314,Pencarn Farm,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
536314,Pencarn Farm,2024-01-22T03:20:00.000+00:00,transformer,,Temperature,C,23.9
536314,Pencarn Farm,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
536314,Pencarn Farm,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
536314,Pencarn Farm,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
536314,Pencarn Farm,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
536314,Pencarn Farm,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
536314,Pencarn Farm,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
536314,Pencarn Farm,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.48
536314,Pencarn Farm,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
536314,Pencarn Farm,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
536314,Pencarn Farm,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,33.18
536314,Pencarn Farm,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,28.33
536314,Pencarn Farm,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.43
536314,Pencarn Farm,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,77.9
536314,Pencarn Farm,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
536314,Pencarn Farm,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
536314,Pencarn Farm,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
536314,Pencarn Farm,2024-01-22T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.91
536314,Pencarn Farm,2024-01-22T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.89
536314,Pencarn Farm,2024-01-22T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.01
536314,Pencarn Farm,2024-01-22T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.2
536314,Pencarn Farm,2024-01-22T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.95
536314,Pencarn Farm,2024-01-22T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.71
536314,Pencarn Farm,2024-01-22T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,19.0
536314,Pencarn Farm,2024-01-22T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.4
536314,Pencarn Farm,2024-01-22T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.6
536314,Pencarn Farm,2024-01-22T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.1
536314,Pencarn Farm,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
536314,Pencarn Farm,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
536314,Pencarn Farm,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
536314,Pencarn Farm,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
536314,Pencarn Farm,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
536314,Pencarn Farm,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.32
536314,Pencarn Farm,2024-01-22T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
536314,Pencarn Farm,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
536314,Pencarn Farm,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.6
536314,Pencarn Farm,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
536314,Pencarn Farm,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
536314,Pencarn Farm,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.43
536314,Pencarn Farm,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.79
536314,Pencarn Farm,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.34
536314,Pencarn Farm,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.98
536314,Pencarn Farm,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
536314,Pencarn Farm,2024-01-22T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.7
536314,Pencarn Farm,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.0
536314,Pencarn Farm,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.1
536314,Pencarn Farm,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
536314,Pencarn Farm,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.68
536314,Pencarn Farm,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.94
536314,Pencarn Farm,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
536314,Pencarn Farm,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.39
536314,Pencarn Farm,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.27
536314,Pencarn Farm,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.88
536314,Pencarn Farm,2024-01-22T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
536314,Pencarn Farm,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.9
536314,Pencarn Farm,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.6
536314,Pencarn Farm,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.6
536314,Pencarn Farm,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
536314,Pencarn Farm,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
536314,Pencarn Farm,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
536314,Pencarn Farm,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.03
536314,Pencarn Farm,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
536314,Pencarn Farm,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.79
536314,Pencarn Farm,2024-01-22T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
536314,Pencarn Farm,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
536314,Pencarn Farm,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.3
536314,Pencarn Farm,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
536314,Pencarn Farm,2024-01-22T03:10:00.000+00:00,transformer,,Temperature,C,24.0
536314,Pencarn Farm,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
536314,Pencarn Farm,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
536314,Pencarn Farm,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
536314,Pencarn Farm,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
536314,Pencarn Farm,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
536314,Pencarn Farm,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
536314,Pencarn Farm,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.88
536314,Pencarn Farm,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
536314,Pencarn Farm,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
536314,Pencarn Farm,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,31.01
536314,Pencarn Farm,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,30.3
536314,Pencarn Farm,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.7
536314,Pencarn Farm,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
536314,Pencarn Farm,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
536314,Pencarn Farm,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
536314,Pencarn Farm,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
536314,Pencarn Farm,2024-01-22T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.06
536314,Pencarn Farm,2024-01-22T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.87
536314,Pencarn Farm,2024-01-22T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.05
536314,Pencarn Farm,2024-01-22T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.91
536314,Pencarn Farm,2024-01-22T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.88
536314,Pencarn Farm,2024-01-22T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.7
536314,Pencarn Farm,2024-01-22T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,18.4
536314,Pencarn Farm,2024-01-22T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.4
536314,Pencarn Farm,2024-01-22T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.0
536314,Pencarn Farm,2024-01-22T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.0
536314,Pencarn Farm,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
536314,Pencarn Farm,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
536314,Pencarn Farm,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
536314,Pencarn Farm,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
536314,Pencarn Farm,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
536314,Pencarn Farm,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.31
536314,Pencarn Farm,2024-01-22T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
536314,Pencarn Farm,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
536314,Pencarn Farm,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
536314,Pencarn Farm,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
536314,Pencarn Farm,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
536314,Pencarn Farm,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.48
536314,Pencarn Farm,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.55
536314,Pencarn Farm,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.93
536314,Pencarn Farm,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.13
536314,Pencarn Farm,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.26
536314,Pencarn Farm,2024-01-22T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
536314,Pencarn Farm,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.0
536314,Pencarn Farm,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
536314,Pencarn Farm,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
536314,Pencarn Farm,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.44
536314,Pencarn Farm,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.74
536314,Pencarn Farm,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
536314,Pencarn Farm,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.01
536314,Pencarn Farm,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.03
536314,Pencarn Farm,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.44
536314,Pencarn Farm,2024-01-22T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
536314,Pencarn Farm,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.4
536314,Pencarn Farm,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.7
536314,Pencarn Farm,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.7
536314,Pencarn Farm,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.61
536314,Pencarn Farm,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
536314,Pencarn Farm,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
536314,Pencarn Farm,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.63
536314,Pencarn Farm,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.56
536314,Pencarn Farm,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.84
536314,Pencarn Farm,2024-01-22T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
536314,Pencarn Farm,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
536314,Pencarn Farm,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
536314,Pencarn Farm,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
536314,Pencarn Farm,2024-01-22T03:00:00.000+00:00,transformer,,Temperature,C,24.1
536314,Pencarn Farm,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
536314,Pencarn Farm,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
536314,Pencarn Farm,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
536314,Pencarn Farm,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
536314,Pencarn Farm,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
536314,Pencarn Farm,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
536314,Pencarn Farm,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.61
536314,Pencarn Farm,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
536314,Pencarn Farm,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
536314,Pencarn Farm,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,30.52
536314,Pencarn Farm,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,28.71
536314,Pencarn Farm,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.56
536314,Pencarn Farm,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,74.4
536314,Pencarn Farm,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
536314,Pencarn Farm,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
536314,Pencarn Farm,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
536314,Pencarn Farm,2024-01-22T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.16
536314,Pencarn Farm,2024-01-22T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.41
536314,Pencarn Farm,2024-01-22T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.39
536314,Pencarn Farm,2024-01-22T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.74
536314,Pencarn Farm,2024-01-22T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.3
536314,Pencarn Farm,2024-01-22T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.42
536314,Pencarn Farm,2024-01-22T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,17.4
536314,Pencarn Farm,2024-01-22T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.0
536314,Pencarn Farm,2024-01-22T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.2
536314,Pencarn Farm,2024-01-22T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.7
536314,Pencarn Farm,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
536314,Pencarn Farm,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
536314,Pencarn Farm,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
536314,Pencarn Farm,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
536314,Pencarn Farm,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
536314,Pencarn Farm,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.38
536314,Pencarn Farm,2024-01-22T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
536314,Pencarn Farm,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
536314,Pencarn Farm,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
536314,Pencarn Farm,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
536314,Pencarn Farm,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
536314,Pencarn Farm,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.85
536314,Pencarn Farm,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.63
536314,Pencarn Farm,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.87
536314,Pencarn Farm,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.98
536314,Pencarn Farm,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.41
536314,Pencarn Farm,2024-01-22T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
536314,Pencarn Farm,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.9
536314,Pencarn Farm,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
536314,Pencarn Farm,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
536314,Pencarn Farm,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.59
536314,Pencarn Farm,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.76
536314,Pencarn Farm,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
