Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536314,Pencarn Farm,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.85
536314,Pencarn Farm,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.5
536314,Pencarn Farm,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.93
536314,Pencarn Farm,2024-01-22T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
536314,Pencarn Farm,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.5
536314,Pencarn Farm,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.9
536314,Pencarn Farm,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
536314,Pencarn Farm,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.73
536314,Pencarn Farm,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
536314,Pencarn Farm,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
536314,Pencarn Farm,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.24
536314,Pencarn Farm,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.42
536314,Pencarn Farm,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.87
536314,Pencarn Farm,2024-01-22T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
536314,Pencarn Farm,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
536314,Pencarn Farm,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
536314,Pencarn Farm,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
536314,Pencarn Farm,2024-01-22T02:50:00.000+00:00,transformer,,Temperature,C,24.2
536314,Pencarn Farm,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
536314,Pencarn Farm,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
536314,Pencarn Farm,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
536314,Pencarn Farm,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
536314,Pencarn Farm,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
536314,Pencarn Farm,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
536314,Pencarn Farm,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.05
536314,Pencarn Farm,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
536314,Pencarn Farm,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.41
536314,Pencarn Farm,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,30.74
536314,Pencarn Farm,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,26.3
536314,Pencarn Farm,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
536314,Pencarn Farm,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,71.9
536314,Pencarn Farm,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
536314,Pencarn Farm,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
536314,Pencarn Farm,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
536314,Pencarn Farm,2024-01-22T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.04
536314,Pencarn Farm,2024-01-22T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.23
536314,Pencarn Farm,2024-01-22T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.89
536314,Pencarn Farm,2024-01-22T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.3
536314,Pencarn Farm,2024-01-22T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.55
536314,Pencarn Farm,2024-01-22T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.97
536314,Pencarn Farm,2024-01-22T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,19.6
536314,Pencarn Farm,2024-01-22T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.8
536314,Pencarn Farm,2024-01-22T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.0
536314,Pencarn Farm,2024-01-22T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.4
536314,Pencarn Farm,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
536314,Pencarn Farm,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
536314,Pencarn Farm,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
536314,Pencarn Farm,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
536314,Pencarn Farm,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
536314,Pencarn Farm,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.48
536314,Pencarn Farm,2024-01-22T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
536314,Pencarn Farm,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
536314,Pencarn Farm,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
536314,Pencarn Farm,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
536314,Pencarn Farm,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
536314,Pencarn Farm,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.01
536314,Pencarn Farm,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.62
536314,Pencarn Farm,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.81
536314,Pencarn Farm,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.79
536314,Pencarn Farm,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.61
536314,Pencarn Farm,2024-01-22T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
536314,Pencarn Farm,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.6
536314,Pencarn Farm,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
536314,Pencarn Farm,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.3
536314,Pencarn Farm,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.05
536314,Pencarn Farm,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.84
536314,Pencarn Farm,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
536314,Pencarn Farm,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.5
536314,Pencarn Farm,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.12
536314,Pencarn Farm,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.62
536314,Pencarn Farm,2024-01-22T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
536314,Pencarn Farm,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.9
536314,Pencarn Farm,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.7
536314,Pencarn Farm,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.7
536314,Pencarn Farm,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
536314,Pencarn Farm,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
536314,Pencarn Farm,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
536314,Pencarn Farm,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.7
536314,Pencarn Farm,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.13
536314,Pencarn Farm,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.7
536314,Pencarn Farm,2024-01-22T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
536314,Pencarn Farm,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
536314,Pencarn Farm,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
536314,Pencarn Farm,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
536314,Pencarn Farm,2024-01-22T02:40:00.000+00:00,transformer,,Temperature,C,24.4
536314,Pencarn Farm,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
536314,Pencarn Farm,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
536314,Pencarn Farm,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
536314,Pencarn Farm,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
536314,Pencarn Farm,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
536314,Pencarn Farm,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
536314,Pencarn Farm,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.48
536314,Pencarn Farm,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
536314,Pencarn Farm,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.84
536314,Pencarn Farm,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,30.36
536314,Pencarn Farm,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,27.69
536314,Pencarn Farm,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.38
536314,Pencarn Farm,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
536314,Pencarn Farm,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
536314,Pencarn Farm,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
536314,Pencarn Farm,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
536314,Pencarn Farm,2024-01-22T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.57
536314,Pencarn Farm,2024-01-22T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.32
536314,Pencarn Farm,2024-01-22T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.47
536314,Pencarn Farm,2024-01-22T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.78
536314,Pencarn Farm,2024-01-22T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.86
536314,Pencarn Farm,2024-01-22T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.61
536314,Pencarn Farm,2024-01-22T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,19.9
536314,Pencarn Farm,2024-01-22T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.0
536314,Pencarn Farm,2024-01-22T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.5
536314,Pencarn Farm,2024-01-22T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.6
536314,Pencarn Farm,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
536314,Pencarn Farm,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
536314,Pencarn Farm,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
536314,Pencarn Farm,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
536314,Pencarn Farm,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
536314,Pencarn Farm,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.46
536314,Pencarn Farm,2024-01-22T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
536314,Pencarn Farm,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
536314,Pencarn Farm,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.8
536314,Pencarn Farm,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
536314,Pencarn Farm,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
536314,Pencarn Farm,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.93
536314,Pencarn Farm,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.45
536314,Pencarn Farm,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.02
536314,Pencarn Farm,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.76
536314,Pencarn Farm,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.05
536314,Pencarn Farm,2024-01-22T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
536314,Pencarn Farm,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.5
536314,Pencarn Farm,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
536314,Pencarn Farm,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
536314,Pencarn Farm,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.83
536314,Pencarn Farm,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.97
536314,Pencarn Farm,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.47
536314,Pencarn Farm,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.36
536314,Pencarn Farm,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.02
536314,Pencarn Farm,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.42
536314,Pencarn Farm,2024-01-22T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
536314,Pencarn Farm,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.8
536314,Pencarn Farm,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.3
536314,Pencarn Farm,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.1
536314,Pencarn Farm,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.92
536314,Pencarn Farm,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
536314,Pencarn Farm,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
536314,Pencarn Farm,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.46
536314,Pencarn Farm,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.12
536314,Pencarn Farm,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.49
536314,Pencarn Farm,2024-01-22T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
536314,Pencarn Farm,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
536314,Pencarn Farm,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.3
536314,Pencarn Farm,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
536314,Pencarn Farm,2024-01-22T02:30:00.000+00:00,transformer,,Temperature,C,24.5
536314,Pencarn Farm,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
536314,Pencarn Farm,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
536314,Pencarn Farm,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
536314,Pencarn Farm,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
536314,Pencarn Farm,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
536314,Pencarn Farm,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
536314,Pencarn Farm,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.88
536314,Pencarn Farm,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
536314,Pencarn Farm,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.6
536314,Pencarn Farm,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,30.68
536314,Pencarn Farm,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,30.87
536314,Pencarn Farm,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.02
536314,Pencarn Farm,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
536314,Pencarn Farm,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
536314,Pencarn Farm,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
536314,Pencarn Farm,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
536314,Pencarn Farm,2024-01-22T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.67
536314,Pencarn Farm,2024-01-22T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.27
536314,Pencarn Farm,2024-01-22T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.44
536314,Pencarn Farm,2024-01-22T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.79
536314,Pencarn Farm,2024-01-22T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.52
536314,Pencarn Farm,2024-01-22T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.87
536314,Pencarn Farm,2024-01-22T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,19.8
536314,Pencarn Farm,2024-01-22T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.4
536314,Pencarn Farm,2024-01-22T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.2
536314,Pencarn Farm,2024-01-22T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.9
536314,Pencarn Farm,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
536314,Pencarn Farm,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
536314,Pencarn Farm,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
536314,Pencarn Farm,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
536314,Pencarn Farm,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
536314,Pencarn Farm,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.41
536314,Pencarn Farm,2024-01-22T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
536314,Pencarn Farm,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
536314,Pencarn Farm,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
536314,Pencarn Farm,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
536314,Pencarn Farm,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
536314,Pencarn Farm,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.49
536314,Pencarn Farm,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.36
536314,Pencarn Farm,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.16
536314,Pencarn Farm,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.08
536314,Pencarn Farm,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.97
536314,Pencarn Farm,2024-01-22T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
536314,Pencarn Farm,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.0
536314,Pencarn Farm,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
536314,Pencarn Farm,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
536314,Pencarn Farm,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.68
536314,Pencarn Farm,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.9
536314,Pencarn Farm,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.57
536314,Pencarn Farm,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.34
536314,Pencarn Farm,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.17
536314,Pencarn Farm,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.56
536314,Pencarn Farm,2024-01-22T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
536314,Pencarn Farm,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.3
536314,Pencarn Farm,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.1
536314,Pencarn Farm,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.8
536314,Pencarn Farm,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.0
536314,Pencarn Farm,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
536314,Pencarn Farm,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
536314,Pencarn Farm,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.76
536314,Pencarn Farm,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.12
536314,Pencarn Farm,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.41
536314,Pencarn Farm,2024-01-22T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
536314,Pencarn Farm,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
536314,Pencarn Farm,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.3
536314,Pencarn Farm,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
536314,Pencarn Farm,2024-01-22T02:20:00.000+00:00,transformer,,Temperature,C,24.7
536314,Pencarn Farm,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
536314,Pencarn Farm,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
536314,Pencarn Farm,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
536314,Pencarn Farm,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
536314,Pencarn Farm,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
536314,Pencarn Farm,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
536314,Pencarn Farm,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.64
536314,Pencarn Farm,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
536314,Pencarn Farm,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.71
536314,Pencarn Farm,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,32.15
536314,Pencarn Farm,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
536314,Pencarn Farm,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.22
536314,Pencarn Farm,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,84.3
536314,Pencarn Farm,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
536314,Pencarn Farm,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
536314,Pencarn Farm,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
536314,Pencarn Farm,2024-01-22T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.56
536314,Pencarn Farm,2024-01-22T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.24
536314,Pencarn Farm,2024-01-22T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.43
536314,Pencarn Farm,2024-01-22T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.86
536314,Pencarn Farm,2024-01-22T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.39
536314,Pencarn Farm,2024-01-22T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.94
536314,Pencarn Farm,2024-01-22T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,19.6
536314,Pencarn Farm,2024-01-22T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.3
536314,Pencarn Farm,2024-01-22T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.5
536314,Pencarn Farm,2024-01-22T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.2
536314,Pencarn Farm,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
536314,Pencarn Farm,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
536314,Pencarn Farm,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
536314,Pencarn Farm,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
536314,Pencarn Farm,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
536314,Pencarn Farm,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.32
536314,Pencarn Farm,2024-01-22T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
536314,Pencarn Farm,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
536314,Pencarn Farm,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.7
536314,Pencarn Farm,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
536314,Pencarn Farm,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
536314,Pencarn Farm,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.66
536314,Pencarn Farm,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.32
536314,Pencarn Farm,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.1
536314,Pencarn Farm,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.06
536314,Pencarn Farm,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.49
536314,Pencarn Farm,2024-01-22T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
536314,Pencarn Farm,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.9
536314,Pencarn Farm,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.0
536314,Pencarn Farm,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
536314,Pencarn Farm,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.63
536314,Pencarn Farm,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.66
536314,Pencarn Farm,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
536314,Pencarn Farm,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.79
536314,Pencarn Farm,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.56
536314,Pencarn Farm,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.76
536314,Pencarn Farm,2024-01-22T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
536314,Pencarn Farm,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.2
536314,Pencarn Farm,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.3
536314,Pencarn Farm,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.8
536314,Pencarn Farm,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.82
536314,Pencarn Farm,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
536314,Pencarn Farm,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
536314,Pencarn Farm,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.45
536314,Pencarn Farm,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.63
536314,Pencarn Farm,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.46
536314,Pencarn Farm,2024-01-22T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
536314,Pencarn Farm,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
536314,Pencarn Farm,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.7
536314,Pencarn Farm,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
536314,Pencarn Farm,2024-01-22T02:10:00.000+00:00,transformer,,Temperature,C,24.8
536314,Pencarn Farm,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
536314,Pencarn Farm,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
536314,Pencarn Farm,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
536314,Pencarn Farm,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
536314,Pencarn Farm,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
536314,Pencarn Farm,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
536314,Pencarn Farm,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.55
536314,Pencarn Farm,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
536314,Pencarn Farm,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
536314,Pencarn Farm,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,33.29
536314,Pencarn Farm,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,32.75
536314,Pencarn Farm,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.96
536314,Pencarn Farm,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,83.1
536314,Pencarn Farm,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
536314,Pencarn Farm,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
536314,Pencarn Farm,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
536314,Pencarn Farm,2024-01-22T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.87
536314,Pencarn Farm,2024-01-22T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.44
536314,Pencarn Farm,2024-01-22T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.27
536314,Pencarn Farm,2024-01-22T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.2
536314,Pencarn Farm,2024-01-22T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.01
536314,Pencarn Farm,2024-01-22T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.53
536314,Pencarn Farm,2024-01-22T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,22.5
536314,Pencarn Farm,2024-01-22T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.1
536314,Pencarn Farm,2024-01-22T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.4
536314,Pencarn Farm,2024-01-22T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.2
536314,Pencarn Farm,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
536314,Pencarn Farm,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
536314,Pencarn Farm,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
536314,Pencarn Farm,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.11
536314,Pencarn Farm,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
536314,Pencarn Farm,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.33
536314,Pencarn Farm,2024-01-22T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
536314,Pencarn Farm,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
536314,Pencarn Farm,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.6
536314,Pencarn Farm,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
536314,Pencarn Farm,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
536314,Pencarn Farm,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.71
536314,Pencarn Farm,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.13
536314,Pencarn Farm,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.05
536314,Pencarn Farm,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.76
536314,Pencarn Farm,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.93
536314,Pencarn Farm,2024-01-22T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
536314,Pencarn Farm,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.6
536314,Pencarn Farm,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.4
536314,Pencarn Farm,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
536314,Pencarn Farm,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.5
536314,Pencarn Farm,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.72
536314,Pencarn Farm,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
536314,Pencarn Farm,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.78
536314,Pencarn Farm,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.73
536314,Pencarn Farm,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.7
536314,Pencarn Farm,2024-01-22T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
536314,Pencarn Farm,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.0
536314,Pencarn Farm,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.6
536314,Pencarn Farm,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.8
536314,Pencarn Farm,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.82
536314,Pencarn Farm,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
536314,Pencarn Farm,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
536314,Pencarn Farm,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.91
536314,Pencarn Farm,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.46
536314,Pencarn Farm,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.49
536314,Pencarn Farm,2024-01-22T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
536314,Pencarn Farm,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
536314,Pencarn Farm,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
536314,Pencarn Farm,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
536314,Pencarn Farm,2024-01-22T02:00:00.000+00:00,transformer,,Temperature,C,25.0
536314,Pencarn Farm,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
536314,Pencarn Farm,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
536314,Pencarn Farm,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
536314,Pencarn Farm,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
536314,Pencarn Farm,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
536314,Pencarn Farm,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
536314,Pencarn Farm,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.84
536314,Pencarn Farm,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
536314,Pencarn Farm,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
536314,Pencarn Farm,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,33.05
536314,Pencarn Farm,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,32.07
536314,Pencarn Farm,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.98
536314,Pencarn Farm,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,79.1
536314,Pencarn Farm,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
536314,Pencarn Farm,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
536314,Pencarn Farm,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
536314,Pencarn Farm,2024-01-22T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.4
536314,Pencarn Farm,2024-01-22T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.65
536314,Pencarn Farm,2024-01-22T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.03
536314,Pencarn Farm,2024-01-22T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.14
536314,Pencarn Farm,2024-01-22T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.34
536314,Pencarn Farm,2024-01-22T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.76
536314,Pencarn Farm,2024-01-22T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,19.5
536314,Pencarn Farm,2024-01-22T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.7
536314,Pencarn Farm,2024-01-22T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.6
536314,Pencarn Farm,2024-01-22T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.2
536314,Pencarn Farm,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
536314,Pencarn Farm,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
536314,Pencarn Farm,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
536314,Pencarn Farm,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
536314,Pencarn Farm,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
536314,Pencarn Farm,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.34
536314,Pencarn Farm,2024-01-22T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
536314,Pencarn Farm,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
536314,Pencarn Farm,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.7
536314,Pencarn Farm,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.9
536314,Pencarn Farm,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
536314,Pencarn Farm,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.88
536314,Pencarn Farm,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.55
536314,Pencarn Farm,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.15
536314,Pencarn Farm,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.9
536314,Pencarn Farm,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.73
536314,Pencarn Farm,2024-01-22T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
536314,Pencarn Farm,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
536314,Pencarn Farm,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.1
536314,Pencarn Farm,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.8
536314,Pencarn Farm,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.65
536314,Pencarn Farm,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.71
536314,Pencarn Farm,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
536314,Pencarn Farm,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.62
536314,Pencarn Farm,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.47
536314,Pencarn Farm,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.09
536314,Pencarn Farm,2024-01-22T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
536314,Pencarn Farm,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.9
536314,Pencarn Farm,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
536314,Pencarn Farm,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.3
536314,Pencarn Farm,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
536314,Pencarn Farm,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
536314,Pencarn Farm,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
536314,Pencarn Farm,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.97
536314,Pencarn Farm,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.59
536314,Pencarn Farm,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.62
536314,Pencarn Farm,2024-01-22T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
536314,Pencarn Farm,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
536314,Pencarn Farm,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.1
536314,Pencarn Farm,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
536314,Pencarn Farm,2024-01-22T01:50:00.000+00:00,transformer,,Temperature,C,25.2
536314,Pencarn Farm,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
536314,Pencarn Farm,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
536314,Pencarn Farm,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
536314,Pencarn Farm,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
536314,Pencarn Farm,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
536314,Pencarn Farm,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
536314,Pencarn Farm,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.46
536314,Pencarn Farm,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
536314,Pencarn Farm,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
536314,Pencarn Farm,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,26.99
536314,Pencarn Farm,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,29.43
536314,Pencarn Farm,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,27.53
536314,Pencarn Farm,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
536314,Pencarn Farm,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
536314,Pencarn Farm,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
536314,Pencarn Farm,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
536314,Pencarn Farm,2024-01-22T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.18
536314,Pencarn Farm,2024-01-22T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.2
536314,Pencarn Farm,2024-01-22T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.9
536314,Pencarn Farm,2024-01-22T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.9
536314,Pencarn Farm,2024-01-22T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.14
536314,Pencarn Farm,2024-01-22T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.95
536314,Pencarn Farm,2024-01-22T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,20.8
536314,Pencarn Farm,2024-01-22T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.3
536314,Pencarn Farm,2024-01-22T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.4
536314,Pencarn Farm,2024-01-22T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.8
536314,Pencarn Farm,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
536314,Pencarn Farm,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
536314,Pencarn Farm,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
536314,Pencarn Farm,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.11
536314,Pencarn Farm,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
536314,Pencarn Farm,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.39
536314,Pencarn Farm,2024-01-22T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
536314,Pencarn Farm,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
536314,Pencarn Farm,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.8
536314,Pencarn Farm,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
536314,Pencarn Farm,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
536314,Pencarn Farm,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.1
536314,Pencarn Farm,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.84
536314,Pencarn Farm,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.25
536314,Pencarn Farm,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.11
536314,Pencarn Farm,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.52
536314,Pencarn Farm,2024-01-22T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
536314,Pencarn Farm,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
536314,Pencarn Farm,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.5
536314,Pencarn Farm,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.5
536314,Pencarn Farm,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.13
536314,Pencarn Farm,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.88
536314,Pencarn Farm,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.57
536314,Pencarn Farm,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.17
536314,Pencarn Farm,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.8
536314,Pencarn Farm,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.47
536314,Pencarn Farm,2024-01-22T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
536314,Pencarn Farm,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.2
536314,Pencarn Farm,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.0
536314,Pencarn Farm,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.5
536314,Pencarn Farm,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
536314,Pencarn Farm,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
536314,Pencarn Farm,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
536314,Pencarn Farm,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.65
536314,Pencarn Farm,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.83
536314,Pencarn Farm,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.83
536314,Pencarn Farm,2024-01-22T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
536314,Pencarn Farm,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
536314,Pencarn Farm,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.3
536314,Pencarn Farm,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
536314,Pencarn Farm,2024-01-22T01:40:00.000+00:00,transformer,,Temperature,C,25.3
536314,Pencarn Farm,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
536314,Pencarn Farm,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
536314,Pencarn Farm,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
536314,Pencarn Farm,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
536314,Pencarn Farm,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
536314,Pencarn Farm,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
536314,Pencarn Farm,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.45
536314,Pencarn Farm,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
536314,Pencarn Farm,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
536314,Pencarn Farm,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,28.08
536314,Pencarn Farm,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,30.01
536314,Pencarn Farm,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,27.18
536314,Pencarn Farm,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,70.3
536314,Pencarn Farm,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
536314,Pencarn Farm,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
536314,Pencarn Farm,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
536314,Pencarn Farm,2024-01-22T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.33
536314,Pencarn Farm,2024-01-22T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.53
536314,Pencarn Farm,2024-01-22T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.01
536314,Pencarn Farm,2024-01-22T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.06
536314,Pencarn Farm,2024-01-22T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.36
536314,Pencarn Farm,2024-01-22T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.02
536314,Pencarn Farm,2024-01-22T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,20.7
536314,Pencarn Farm,2024-01-22T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.0
536314,Pencarn Farm,2024-01-22T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.8
536314,Pencarn Farm,2024-01-22T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.4
536314,Pencarn Farm,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
536314,Pencarn Farm,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
536314,Pencarn Farm,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
536314,Pencarn Farm,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.11
536314,Pencarn Farm,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
536314,Pencarn Farm,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.28
536314,Pencarn Farm,2024-01-22T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
536314,Pencarn Farm,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
536314,Pencarn Farm,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.8
536314,Pencarn Farm,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
536314,Pencarn Farm,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
536314,Pencarn Farm,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.22
536314,Pencarn Farm,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.75
536314,Pencarn Farm,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.13
536314,Pencarn Farm,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.99
536314,Pencarn Farm,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.62
536314,Pencarn Farm,2024-01-22T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
536314,Pencarn Farm,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
536314,Pencarn Farm,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.3
536314,Pencarn Farm,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.7
536314,Pencarn Farm,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.99
536314,Pencarn Farm,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.58
536314,Pencarn Farm,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.47
536314,Pencarn Farm,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.01
536314,Pencarn Farm,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.86
536314,Pencarn Farm,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.06
536314,Pencarn Farm,2024-01-22T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
536314,Pencarn Farm,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.1
536314,Pencarn Farm,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.4
536314,Pencarn Farm,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.9
536314,Pencarn Farm,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.86
536314,Pencarn Farm,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
536314,Pencarn Farm,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
536314,Pencarn Farm,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.22
536314,Pencarn Farm,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.04
536314,Pencarn Farm,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.81
536314,Pencarn Farm,2024-01-22T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
536314,Pencarn Farm,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
536314,Pencarn Farm,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
536314,Pencarn Farm,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
536314,Pencarn Farm,2024-01-22T01:30:00.000+00:00,transformer,,Temperature,C,25.6
536314,Pencarn Farm,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
536314,Pencarn Farm,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
