Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536314,Pencarn Farm,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
536314,Pencarn Farm,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
536314,Pencarn Farm,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
536314,Pencarn Farm,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
536314,Pencarn Farm,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.72
536314,Pencarn Farm,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
536314,Pencarn Farm,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
536314,Pencarn Farm,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,26.54
536314,Pencarn Farm,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,30.36
536314,Pencarn Farm,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,25.79
536314,Pencarn Farm,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
536314,Pencarn Farm,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
536314,Pencarn Farm,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
536314,Pencarn Farm,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
536314,Pencarn Farm,2024-01-22T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.66
536314,Pencarn Farm,2024-01-22T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.85
536314,Pencarn Farm,2024-01-22T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.94
536314,Pencarn Farm,2024-01-22T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.03
536314,Pencarn Farm,2024-01-22T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.05
536314,Pencarn Farm,2024-01-22T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.56
536314,Pencarn Farm,2024-01-22T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,18.3
536314,Pencarn Farm,2024-01-22T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.1
536314,Pencarn Farm,2024-01-22T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.9
536314,Pencarn Farm,2024-01-22T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.4
536314,Pencarn Farm,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
536314,Pencarn Farm,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
536314,Pencarn Farm,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
536314,Pencarn Farm,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
536314,Pencarn Farm,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
536314,Pencarn Farm,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.26
536314,Pencarn Farm,2024-01-22T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
536314,Pencarn Farm,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
536314,Pencarn Farm,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.8
536314,Pencarn Farm,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
536314,Pencarn Farm,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
536314,Pencarn Farm,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.07
536314,Pencarn Farm,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.29
536314,Pencarn Farm,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.77
536314,Pencarn Farm,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.52
536314,Pencarn Farm,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.26
536314,Pencarn Farm,2024-01-22T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
536314,Pencarn Farm,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
536314,Pencarn Farm,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
536314,Pencarn Farm,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.8
536314,Pencarn Farm,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.06
536314,Pencarn Farm,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.62
536314,Pencarn Farm,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
536314,Pencarn Farm,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.77
536314,Pencarn Farm,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.86
536314,Pencarn Farm,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.73
536314,Pencarn Farm,2024-01-22T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
536314,Pencarn Farm,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.5
536314,Pencarn Farm,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.6
536314,Pencarn Farm,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.3
536314,Pencarn Farm,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.57
536314,Pencarn Farm,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
536314,Pencarn Farm,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
536314,Pencarn Farm,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.65
536314,Pencarn Farm,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.08
536314,Pencarn Farm,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.94
536314,Pencarn Farm,2024-01-22T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
536314,Pencarn Farm,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
536314,Pencarn Farm,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
536314,Pencarn Farm,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
536314,Pencarn Farm,2024-01-22T01:20:00.000+00:00,transformer,,Temperature,C,25.8
536314,Pencarn Farm,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
536314,Pencarn Farm,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
536314,Pencarn Farm,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
536314,Pencarn Farm,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
536314,Pencarn Farm,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
536314,Pencarn Farm,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
536314,Pencarn Farm,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.79
536314,Pencarn Farm,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
536314,Pencarn Farm,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
536314,Pencarn Farm,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,23.32
536314,Pencarn Farm,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,31.62
536314,Pencarn Farm,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,26.76
536314,Pencarn Farm,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
536314,Pencarn Farm,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
536314,Pencarn Farm,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
536314,Pencarn Farm,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
536314,Pencarn Farm,2024-01-22T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.77
536314,Pencarn Farm,2024-01-22T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.77
536314,Pencarn Farm,2024-01-22T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.1
536314,Pencarn Farm,2024-01-22T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.19
536314,Pencarn Farm,2024-01-22T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.0
536314,Pencarn Farm,2024-01-22T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.25
536314,Pencarn Farm,2024-01-22T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,20.4
536314,Pencarn Farm,2024-01-22T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.0
536314,Pencarn Farm,2024-01-22T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.7
536314,Pencarn Farm,2024-01-22T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.7
536314,Pencarn Farm,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
536314,Pencarn Farm,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
536314,Pencarn Farm,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
536314,Pencarn Farm,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
536314,Pencarn Farm,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
536314,Pencarn Farm,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.39
536314,Pencarn Farm,2024-01-22T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
536314,Pencarn Farm,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
536314,Pencarn Farm,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
536314,Pencarn Farm,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
536314,Pencarn Farm,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
536314,Pencarn Farm,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.08
536314,Pencarn Farm,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.58
536314,Pencarn Farm,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.87
536314,Pencarn Farm,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.67
536314,Pencarn Farm,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.94
536314,Pencarn Farm,2024-01-22T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
536314,Pencarn Farm,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
536314,Pencarn Farm,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
536314,Pencarn Farm,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.0
536314,Pencarn Farm,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.58
536314,Pencarn Farm,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.09
536314,Pencarn Farm,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.45
536314,Pencarn Farm,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.98
536314,Pencarn Farm,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.16
536314,Pencarn Farm,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.04
536314,Pencarn Farm,2024-01-22T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
536314,Pencarn Farm,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.8
536314,Pencarn Farm,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.9
536314,Pencarn Farm,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.9
536314,Pencarn Farm,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.47
536314,Pencarn Farm,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
536314,Pencarn Farm,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
536314,Pencarn Farm,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.16
536314,Pencarn Farm,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.7
536314,Pencarn Farm,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.51
536314,Pencarn Farm,2024-01-22T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
536314,Pencarn Farm,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
536314,Pencarn Farm,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
536314,Pencarn Farm,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
536314,Pencarn Farm,2024-01-22T01:10:00.000+00:00,transformer,,Temperature,C,26.0
536314,Pencarn Farm,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
536314,Pencarn Farm,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
536314,Pencarn Farm,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
536314,Pencarn Farm,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
536314,Pencarn Farm,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
536314,Pencarn Farm,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
536314,Pencarn Farm,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.39
536314,Pencarn Farm,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.03
536314,Pencarn Farm,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.65
536314,Pencarn Farm,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,25.3
536314,Pencarn Farm,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,27.66
536314,Pencarn Farm,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,28.14
536314,Pencarn Farm,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
536314,Pencarn Farm,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
536314,Pencarn Farm,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
536314,Pencarn Farm,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
536314,Pencarn Farm,2024-01-22T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.71
536314,Pencarn Farm,2024-01-22T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.72
536314,Pencarn Farm,2024-01-22T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.24
536314,Pencarn Farm,2024-01-22T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.32
536314,Pencarn Farm,2024-01-22T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.71
536314,Pencarn Farm,2024-01-22T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.2
536314,Pencarn Farm,2024-01-22T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,19.6
536314,Pencarn Farm,2024-01-22T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.2
536314,Pencarn Farm,2024-01-22T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.0
536314,Pencarn Farm,2024-01-22T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.5
536314,Pencarn Farm,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
536314,Pencarn Farm,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
536314,Pencarn Farm,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
536314,Pencarn Farm,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
536314,Pencarn Farm,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
536314,Pencarn Farm,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.49
536314,Pencarn Farm,2024-01-22T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
536314,Pencarn Farm,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
536314,Pencarn Farm,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
536314,Pencarn Farm,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
536314,Pencarn Farm,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
536314,Pencarn Farm,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.97
536314,Pencarn Farm,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.77
536314,Pencarn Farm,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.91
536314,Pencarn Farm,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.71
536314,Pencarn Farm,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.99
536314,Pencarn Farm,2024-01-22T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
536314,Pencarn Farm,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
536314,Pencarn Farm,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
536314,Pencarn Farm,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.2
536314,Pencarn Farm,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.73
536314,Pencarn Farm,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.27
536314,Pencarn Farm,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
536314,Pencarn Farm,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.94
536314,Pencarn Farm,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.73
536314,Pencarn Farm,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.29
536314,Pencarn Farm,2024-01-22T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
536314,Pencarn Farm,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.0
536314,Pencarn Farm,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.8
536314,Pencarn Farm,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.6
536314,Pencarn Farm,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.68
536314,Pencarn Farm,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
536314,Pencarn Farm,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.3
536314,Pencarn Farm,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.61
536314,Pencarn Farm,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.11
536314,Pencarn Farm,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.54
536314,Pencarn Farm,2024-01-22T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
536314,Pencarn Farm,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
536314,Pencarn Farm,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
536314,Pencarn Farm,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
536314,Pencarn Farm,2024-01-22T01:00:00.000+00:00,transformer,,Temperature,C,26.2
536314,Pencarn Farm,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
536314,Pencarn Farm,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
536314,Pencarn Farm,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
536314,Pencarn Farm,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
536314,Pencarn Farm,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
536314,Pencarn Farm,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
536314,Pencarn Farm,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.72
536314,Pencarn Farm,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.16
536314,Pencarn Farm,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
536314,Pencarn Farm,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,24.89
536314,Pencarn Farm,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,26.37
536314,Pencarn Farm,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,28.51
536314,Pencarn Farm,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
536314,Pencarn Farm,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
536314,Pencarn Farm,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
536314,Pencarn Farm,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
536314,Pencarn Farm,2024-01-22T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.55
536314,Pencarn Farm,2024-01-22T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.59
536314,Pencarn Farm,2024-01-22T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.08
536314,Pencarn Farm,2024-01-22T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.64
536314,Pencarn Farm,2024-01-22T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.08
536314,Pencarn Farm,2024-01-22T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.77
536314,Pencarn Farm,2024-01-22T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,19.8
536314,Pencarn Farm,2024-01-22T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.4
536314,Pencarn Farm,2024-01-22T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.6
536314,Pencarn Farm,2024-01-22T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.8
536314,Pencarn Farm,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
536314,Pencarn Farm,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
536314,Pencarn Farm,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
536314,Pencarn Farm,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
536314,Pencarn Farm,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
536314,Pencarn Farm,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.63
536314,Pencarn Farm,2024-01-22T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
536314,Pencarn Farm,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
536314,Pencarn Farm,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
536314,Pencarn Farm,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.0
536314,Pencarn Farm,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
536314,Pencarn Farm,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.05
536314,Pencarn Farm,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.55
536314,Pencarn Farm,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.72
536314,Pencarn Farm,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.58
536314,Pencarn Farm,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.47
536314,Pencarn Farm,2024-01-22T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
536314,Pencarn Farm,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
536314,Pencarn Farm,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
536314,Pencarn Farm,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.1
536314,Pencarn Farm,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.46
536314,Pencarn Farm,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.33
536314,Pencarn Farm,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
536314,Pencarn Farm,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.84
536314,Pencarn Farm,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.15
536314,Pencarn Farm,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.16
536314,Pencarn Farm,2024-01-22T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
536314,Pencarn Farm,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.5
536314,Pencarn Farm,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
536314,Pencarn Farm,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.5
536314,Pencarn Farm,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
536314,Pencarn Farm,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
536314,Pencarn Farm,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
536314,Pencarn Farm,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.84
536314,Pencarn Farm,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.14
536314,Pencarn Farm,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.91
536314,Pencarn Farm,2024-01-22T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
536314,Pencarn Farm,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
536314,Pencarn Farm,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
536314,Pencarn Farm,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
536314,Pencarn Farm,2024-01-22T00:50:00.000+00:00,transformer,,Temperature,C,26.4
536314,Pencarn Farm,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
536314,Pencarn Farm,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
536314,Pencarn Farm,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
536314,Pencarn Farm,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
536314,Pencarn Farm,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
536314,Pencarn Farm,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
536314,Pencarn Farm,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.45
536314,Pencarn Farm,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.25
536314,Pencarn Farm,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.27
536314,Pencarn Farm,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,25.14
536314,Pencarn Farm,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,26.06
536314,Pencarn Farm,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,29.95
536314,Pencarn Farm,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,74.7
536314,Pencarn Farm,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
536314,Pencarn Farm,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
536314,Pencarn Farm,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
536314,Pencarn Farm,2024-01-22T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.29
536314,Pencarn Farm,2024-01-22T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.71
536314,Pencarn Farm,2024-01-22T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.01
536314,Pencarn Farm,2024-01-22T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.13
536314,Pencarn Farm,2024-01-22T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.88
536314,Pencarn Farm,2024-01-22T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.34
536314,Pencarn Farm,2024-01-22T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,19.3
536314,Pencarn Farm,2024-01-22T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.8
536314,Pencarn Farm,2024-01-22T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.1
536314,Pencarn Farm,2024-01-22T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.4
536314,Pencarn Farm,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
536314,Pencarn Farm,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
536314,Pencarn Farm,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
536314,Pencarn Farm,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
536314,Pencarn Farm,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
536314,Pencarn Farm,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.57
536314,Pencarn Farm,2024-01-22T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
536314,Pencarn Farm,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
536314,Pencarn Farm,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.2
536314,Pencarn Farm,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.8
536314,Pencarn Farm,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
536314,Pencarn Farm,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.14
536314,Pencarn Farm,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.43
536314,Pencarn Farm,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.64
536314,Pencarn Farm,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.66
536314,Pencarn Farm,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.41
536314,Pencarn Farm,2024-01-22T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
536314,Pencarn Farm,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
536314,Pencarn Farm,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
536314,Pencarn Farm,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.6
536314,Pencarn Farm,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.78
536314,Pencarn Farm,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.09
536314,Pencarn Farm,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
536314,Pencarn Farm,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.75
536314,Pencarn Farm,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.92
536314,Pencarn Farm,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.62
536314,Pencarn Farm,2024-01-22T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
536314,Pencarn Farm,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.2
536314,Pencarn Farm,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.0
536314,Pencarn Farm,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.2
536314,Pencarn Farm,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.89
536314,Pencarn Farm,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
536314,Pencarn Farm,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
536314,Pencarn Farm,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.69
536314,Pencarn Farm,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.93
536314,Pencarn Farm,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.07
536314,Pencarn Farm,2024-01-22T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
536314,Pencarn Farm,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
536314,Pencarn Farm,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
536314,Pencarn Farm,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
536314,Pencarn Farm,2024-01-22T00:40:00.000+00:00,transformer,,Temperature,C,26.6
536314,Pencarn Farm,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
536314,Pencarn Farm,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
536314,Pencarn Farm,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
536314,Pencarn Farm,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
536314,Pencarn Farm,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
536314,Pencarn Farm,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
536314,Pencarn Farm,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.64
536314,Pencarn Farm,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.61
536314,Pencarn Farm,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
536314,Pencarn Farm,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,26.31
536314,Pencarn Farm,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,25.5
536314,Pencarn Farm,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,35.02
536314,Pencarn Farm,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,79.8
536314,Pencarn Farm,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
536314,Pencarn Farm,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
536314,Pencarn Farm,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
536314,Pencarn Farm,2024-01-22T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.96
536314,Pencarn Farm,2024-01-22T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.69
536314,Pencarn Farm,2024-01-22T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.17
536314,Pencarn Farm,2024-01-22T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.75
536314,Pencarn Farm,2024-01-22T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.09
536314,Pencarn Farm,2024-01-22T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.92
536314,Pencarn Farm,2024-01-22T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,19.8
536314,Pencarn Farm,2024-01-22T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.0
536314,Pencarn Farm,2024-01-22T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.9
536314,Pencarn Farm,2024-01-22T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.0
536314,Pencarn Farm,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
536314,Pencarn Farm,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
536314,Pencarn Farm,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
536314,Pencarn Farm,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.11
536314,Pencarn Farm,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.52
536314,Pencarn Farm,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.57
536314,Pencarn Farm,2024-01-22T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
536314,Pencarn Farm,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
536314,Pencarn Farm,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.4
536314,Pencarn Farm,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.8
536314,Pencarn Farm,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
536314,Pencarn Farm,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.0
536314,Pencarn Farm,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.53
536314,Pencarn Farm,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.24
536314,Pencarn Farm,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.69
536314,Pencarn Farm,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.37
536314,Pencarn Farm,2024-01-22T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
536314,Pencarn Farm,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.5
536314,Pencarn Farm,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.7
536314,Pencarn Farm,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.6
536314,Pencarn Farm,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.89
536314,Pencarn Farm,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.66
536314,Pencarn Farm,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
536314,Pencarn Farm,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.23
536314,Pencarn Farm,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.55
536314,Pencarn Farm,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.92
536314,Pencarn Farm,2024-01-22T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
536314,Pencarn Farm,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.1
536314,Pencarn Farm,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.2
536314,Pencarn Farm,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.6
536314,Pencarn Farm,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.86
536314,Pencarn Farm,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
536314,Pencarn Farm,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
536314,Pencarn Farm,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.72
536314,Pencarn Farm,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.97
536314,Pencarn Farm,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.97
536314,Pencarn Farm,2024-01-22T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
536314,Pencarn Farm,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
536314,Pencarn Farm,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
536314,Pencarn Farm,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
536314,Pencarn Farm,2024-01-22T00:30:00.000+00:00,transformer,,Temperature,C,26.8
536314,Pencarn Farm,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
536314,Pencarn Farm,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
536314,Pencarn Farm,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
536314,Pencarn Farm,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
536314,Pencarn Farm,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
536314,Pencarn Farm,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
536314,Pencarn Farm,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.27
536314,Pencarn Farm,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.89
536314,Pencarn Farm,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
536314,Pencarn Farm,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,30.06
536314,Pencarn Farm,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,30.82
536314,Pencarn Farm,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,33.75
536314,Pencarn Farm,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,77.3
536314,Pencarn Farm,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
536314,Pencarn Farm,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
536314,Pencarn Farm,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
536314,Pencarn Farm,2024-01-22T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.5
536314,Pencarn Farm,2024-01-22T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.69
536314,Pencarn Farm,2024-01-22T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.13
536314,Pencarn Farm,2024-01-22T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.2
536314,Pencarn Farm,2024-01-22T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.3
536314,Pencarn Farm,2024-01-22T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.49
536314,Pencarn Farm,2024-01-22T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,21.3
536314,Pencarn Farm,2024-01-22T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.5
536314,Pencarn Farm,2024-01-22T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.1
536314,Pencarn Farm,2024-01-22T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.0
536314,Pencarn Farm,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
536314,Pencarn Farm,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
536314,Pencarn Farm,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
536314,Pencarn Farm,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
536314,Pencarn Farm,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.24
536314,Pencarn Farm,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.65
536314,Pencarn Farm,2024-01-22T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
536314,Pencarn Farm,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
536314,Pencarn Farm,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.4
536314,Pencarn Farm,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.9
536314,Pencarn Farm,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
536314,Pencarn Farm,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.09
536314,Pencarn Farm,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.4
536314,Pencarn Farm,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.13
536314,Pencarn Farm,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.82
536314,Pencarn Farm,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.14
536314,Pencarn Farm,2024-01-22T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
536314,Pencarn Farm,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
536314,Pencarn Farm,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.2
536314,Pencarn Farm,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.6
536314,Pencarn Farm,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.61
536314,Pencarn Farm,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.94
536314,Pencarn Farm,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
536314,Pencarn Farm,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.39
536314,Pencarn Farm,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.28
536314,Pencarn Farm,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.44
536314,Pencarn Farm,2024-01-22T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
536314,Pencarn Farm,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.4
536314,Pencarn Farm,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.4
536314,Pencarn Farm,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.0
536314,Pencarn Farm,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.86
536314,Pencarn Farm,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
536314,Pencarn Farm,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
536314,Pencarn Farm,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.97
536314,Pencarn Farm,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.22
536314,Pencarn Farm,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.02
536314,Pencarn Farm,2024-01-22T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
536314,Pencarn Farm,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
536314,Pencarn Farm,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
536314,Pencarn Farm,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
536314,Pencarn Farm,2024-01-22T00:20:00.000+00:00,transformer,,Temperature,C,27.0
536314,Pencarn Farm,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
536314,Pencarn Farm,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
536314,Pencarn Farm,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
536314,Pencarn Farm,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
536314,Pencarn Farm,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
536314,Pencarn Farm,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
536314,Pencarn Farm,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.53
536314,Pencarn Farm,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.4
536314,Pencarn Farm,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.04
536314,Pencarn Farm,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,30.76
536314,Pencarn Farm,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,36.86
536314,Pencarn Farm,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,29.75
536314,Pencarn Farm,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,84.6
536314,Pencarn Farm,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
536314,Pencarn Farm,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
536314,Pencarn Farm,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
536314,Pencarn Farm,2024-01-22T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.4
536314,Pencarn Farm,2024-01-22T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.61
536314,Pencarn Farm,2024-01-22T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.84
536314,Pencarn Farm,2024-01-22T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.03
536314,Pencarn Farm,2024-01-22T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.02
536314,Pencarn Farm,2024-01-22T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.77
536314,Pencarn Farm,2024-01-22T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,20.6
536314,Pencarn Farm,2024-01-22T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.6
536314,Pencarn Farm,2024-01-22T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.7
536314,Pencarn Farm,2024-01-22T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.6
536314,Pencarn Farm,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
536314,Pencarn Farm,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
536314,Pencarn Farm,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
536314,Pencarn Farm,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
536314,Pencarn Farm,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.24
536314,Pencarn Farm,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.53
536314,Pencarn Farm,2024-01-22T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
536314,Pencarn Farm,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
536314,Pencarn Farm,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.4
536314,Pencarn Farm,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.7
536314,Pencarn Farm,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
536314,Pencarn Farm,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.05
536314,Pencarn Farm,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.34
536314,Pencarn Farm,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.91
536314,Pencarn Farm,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.79
536314,Pencarn Farm,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.91
536314,Pencarn Farm,2024-01-22T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
536314,Pencarn Farm,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
536314,Pencarn Farm,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
536314,Pencarn Farm,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.6
536314,Pencarn Farm,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.12
536314,Pencarn Farm,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.43
536314,Pencarn Farm,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
536314,Pencarn Farm,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.83
536314,Pencarn Farm,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.31
536314,Pencarn Farm,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.61
536314,Pencarn Farm,2024-01-22T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
536314,Pencarn Farm,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.4
536314,Pencarn Farm,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.7
536314,Pencarn Farm,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.8
536314,Pencarn Farm,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.79
536314,Pencarn Farm,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
536314,Pencarn Farm,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
536314,Pencarn Farm,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.57
536314,Pencarn Farm,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.29
536314,Pencarn Farm,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.7
536314,Pencarn Farm,2024-01-22T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
536314,Pencarn Farm,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
536314,Pencarn Farm,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
536314,Pencarn Farm,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
536314,Pencarn Farm,2024-01-22T00:10:00.000+00:00,transformer,,Temperature,C,27.2
536314,Pencarn Farm,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
536314,Pencarn Farm,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
536314,Pencarn Farm,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
536314,Pencarn Farm,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
536314,Pencarn Farm,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
536314,Pencarn Farm,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
536314,Pencarn Farm,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.2
536314,Pencarn Farm,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.83
536314,Pencarn Farm,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
536314,Pencarn Farm,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,30.4
536314,Pencarn Farm,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,29.65
536314,Pencarn Farm,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,29.52
536314,Pencarn Farm,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,78.5
536314,Pencarn Farm,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
536314,Pencarn Farm,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
536314,Pencarn Farm,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
536314,Pencarn Farm,2024-01-22T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.82
536314,Pencarn Farm,2024-01-22T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.69
536314,Pencarn Farm,2024-01-22T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.86
536314,Pencarn Farm,2024-01-22T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.74
536314,Pencarn Farm,2024-01-22T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.45
536314,Pencarn Farm,2024-01-22T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.73
