Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536314,Pencarn Farm,2024-01-22T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,23.3
536314,Pencarn Farm,2024-01-22T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.6
536314,Pencarn Farm,2024-01-22T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.3
536314,Pencarn Farm,2024-01-22T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.1
536314,Pencarn Farm,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
536314,Pencarn Farm,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
536314,Pencarn Farm,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
536314,Pencarn Farm,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
536314,Pencarn Farm,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.26
536314,Pencarn Farm,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.64
536314,Pencarn Farm,2024-01-22T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
536314,Pencarn Farm,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
536314,Pencarn Farm,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.3
536314,Pencarn Farm,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.4
536314,Pencarn Farm,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
536314,Pencarn Farm,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.96
536314,Pencarn Farm,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.68
536314,Pencarn Farm,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.08
536314,Pencarn Farm,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.23
536314,Pencarn Farm,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.13
536314,Pencarn Farm,2024-01-22T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
536314,Pencarn Farm,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.2
536314,Pencarn Farm,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.3
536314,Pencarn Farm,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.8
536314,Pencarn Farm,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.3
536314,Pencarn Farm,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.38
536314,Pencarn Farm,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.73
536314,Pencarn Farm,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.36
536314,Pencarn Farm,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.97
536314,Pencarn Farm,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.4
536314,Pencarn Farm,2024-01-22T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
536314,Pencarn Farm,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.9
536314,Pencarn Farm,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.0
536314,Pencarn Farm,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.1
536314,Pencarn Farm,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
536314,Pencarn Farm,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
536314,Pencarn Farm,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
536314,Pencarn Farm,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.96
536314,Pencarn Farm,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.09
536314,Pencarn Farm,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.58
536314,Pencarn Farm,2024-01-22T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
536314,Pencarn Farm,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
536314,Pencarn Farm,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
536314,Pencarn Farm,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
536314,Pencarn Farm,2024-01-22T00:00:00.000+00:00,transformer,,Temperature,C,27.4
536314,Pencarn Farm,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
536314,Pencarn Farm,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
536314,Pencarn Farm,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
536314,Pencarn Farm,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
536314,Pencarn Farm,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
536314,Pencarn Farm,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
536314,Pencarn Farm,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.66
536314,Pencarn Farm,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.62
536314,Pencarn Farm,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
536314,Pencarn Farm,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,32.16
536314,Pencarn Farm,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
536314,Pencarn Farm,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,28.48
536314,Pencarn Farm,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,83.5
536314,Pencarn Farm,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
536314,Pencarn Farm,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
536314,Pencarn Farm,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
536314,Pencarn Farm,2024-01-23T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.5
536314,Pencarn Farm,2024-01-23T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.81
536314,Pencarn Farm,2024-01-23T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.1
536314,Pencarn Farm,2024-01-23T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.78
536314,Pencarn Farm,2024-01-23T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.66
536314,Pencarn Farm,2024-01-23T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.45
536314,Pencarn Farm,2024-01-23T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,27.3
536314,Pencarn Farm,2024-01-23T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.6
536314,Pencarn Farm,2024-01-23T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.1
536314,Pencarn Farm,2024-01-23T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.0
536314,Pencarn Farm,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
536314,Pencarn Farm,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.15
536314,Pencarn Farm,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
536314,Pencarn Farm,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
536314,Pencarn Farm,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.34
536314,Pencarn Farm,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.98
536314,Pencarn Farm,2024-01-23T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
536314,Pencarn Farm,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
536314,Pencarn Farm,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
536314,Pencarn Farm,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
536314,Pencarn Farm,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
536314,Pencarn Farm,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.75
536314,Pencarn Farm,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.21
536314,Pencarn Farm,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,19.33
536314,Pencarn Farm,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.34
536314,Pencarn Farm,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.8
536314,Pencarn Farm,2024-01-23T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,49.8
536314,Pencarn Farm,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.0
536314,Pencarn Farm,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
536314,Pencarn Farm,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.1
536314,Pencarn Farm,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.69
536314,Pencarn Farm,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.45
536314,Pencarn Farm,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
536314,Pencarn Farm,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.25
536314,Pencarn Farm,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.66
536314,Pencarn Farm,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.99
536314,Pencarn Farm,2024-01-23T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.3
536314,Pencarn Farm,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.4
536314,Pencarn Farm,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.6
536314,Pencarn Farm,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.9
536314,Pencarn Farm,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.24
536314,Pencarn Farm,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
536314,Pencarn Farm,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.34
536314,Pencarn Farm,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.95
536314,Pencarn Farm,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.31
536314,Pencarn Farm,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.36
536314,Pencarn Farm,2024-01-23T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
536314,Pencarn Farm,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.3
536314,Pencarn Farm,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
536314,Pencarn Farm,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.4
536314,Pencarn Farm,2024-01-23T23:50:00.000+00:00,transformer,,Temperature,C,28.0
536314,Pencarn Farm,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
536314,Pencarn Farm,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
536314,Pencarn Farm,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
536314,Pencarn Farm,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
536314,Pencarn Farm,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
536314,Pencarn Farm,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
536314,Pencarn Farm,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.09
536314,Pencarn Farm,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.09
536314,Pencarn Farm,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
536314,Pencarn Farm,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,55.34
536314,Pencarn Farm,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,43.31
536314,Pencarn Farm,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,51.58
536314,Pencarn Farm,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,94.6
536314,Pencarn Farm,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.1
536314,Pencarn Farm,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
536314,Pencarn Farm,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.3
536314,Pencarn Farm,2024-01-23T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.82
536314,Pencarn Farm,2024-01-23T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.99
536314,Pencarn Farm,2024-01-23T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.29
536314,Pencarn Farm,2024-01-23T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,10.74
536314,Pencarn Farm,2024-01-23T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.61
536314,Pencarn Farm,2024-01-23T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.84
536314,Pencarn Farm,2024-01-23T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,25.2
536314,Pencarn Farm,2024-01-23T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.6
536314,Pencarn Farm,2024-01-23T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.1
536314,Pencarn Farm,2024-01-23T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.7
536314,Pencarn Farm,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
536314,Pencarn Farm,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.12
536314,Pencarn Farm,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
536314,Pencarn Farm,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
536314,Pencarn Farm,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.32
536314,Pencarn Farm,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.95
536314,Pencarn Farm,2024-01-23T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
536314,Pencarn Farm,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
536314,Pencarn Farm,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
536314,Pencarn Farm,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.4
536314,Pencarn Farm,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
536314,Pencarn Farm,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.4
536314,Pencarn Farm,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.35
536314,Pencarn Farm,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,19.46
536314,Pencarn Farm,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.81
536314,Pencarn Farm,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.49
536314,Pencarn Farm,2024-01-23T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,53.4
536314,Pencarn Farm,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.5
536314,Pencarn Farm,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
536314,Pencarn Farm,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.9
536314,Pencarn Farm,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.96
536314,Pencarn Farm,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.14
536314,Pencarn Farm,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
536314,Pencarn Farm,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.9
536314,Pencarn Farm,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.79
536314,Pencarn Farm,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,24.33
536314,Pencarn Farm,2024-01-23T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.3
536314,Pencarn Farm,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.0
536314,Pencarn Farm,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.5
536314,Pencarn Farm,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.3
536314,Pencarn Farm,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.22
536314,Pencarn Farm,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
536314,Pencarn Farm,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.44
536314,Pencarn Farm,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.35
536314,Pencarn Farm,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.88
536314,Pencarn Farm,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.25
536314,Pencarn Farm,2024-01-23T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
536314,Pencarn Farm,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.8
536314,Pencarn Farm,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
536314,Pencarn Farm,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.2
536314,Pencarn Farm,2024-01-23T23:40:00.000+00:00,transformer,,Temperature,C,28.2
536314,Pencarn Farm,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
536314,Pencarn Farm,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
536314,Pencarn Farm,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
536314,Pencarn Farm,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
536314,Pencarn Farm,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
536314,Pencarn Farm,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
536314,Pencarn Farm,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.79
536314,Pencarn Farm,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.48
536314,Pencarn Farm,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.82
536314,Pencarn Farm,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,56.47
536314,Pencarn Farm,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,40.4
536314,Pencarn Farm,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,54.87
536314,Pencarn Farm,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,103.5
536314,Pencarn Farm,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.9
536314,Pencarn Farm,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
536314,Pencarn Farm,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.6
536314,Pencarn Farm,2024-01-23T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.14
536314,Pencarn Farm,2024-01-23T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.69
536314,Pencarn Farm,2024-01-23T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.29
536314,Pencarn Farm,2024-01-23T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,10.09
536314,Pencarn Farm,2024-01-23T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.41
536314,Pencarn Farm,2024-01-23T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.34
536314,Pencarn Farm,2024-01-23T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,24.6
536314,Pencarn Farm,2024-01-23T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.3
536314,Pencarn Farm,2024-01-23T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.1
536314,Pencarn Farm,2024-01-23T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.7
536314,Pencarn Farm,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
536314,Pencarn Farm,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.16
536314,Pencarn Farm,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
536314,Pencarn Farm,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
536314,Pencarn Farm,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.35
536314,Pencarn Farm,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.07
536314,Pencarn Farm,2024-01-23T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
536314,Pencarn Farm,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
536314,Pencarn Farm,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
536314,Pencarn Farm,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
536314,Pencarn Farm,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
536314,Pencarn Farm,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.96
536314,Pencarn Farm,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.29
536314,Pencarn Farm,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,20.16
536314,Pencarn Farm,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.09
536314,Pencarn Farm,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.59
536314,Pencarn Farm,2024-01-23T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,56.7
536314,Pencarn Farm,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.6
536314,Pencarn Farm,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
536314,Pencarn Farm,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.5
536314,Pencarn Farm,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.14
536314,Pencarn Farm,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.91
536314,Pencarn Farm,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.69
536314,Pencarn Farm,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.6
536314,Pencarn Farm,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.88
536314,Pencarn Farm,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.22
536314,Pencarn Farm,2024-01-23T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.3
536314,Pencarn Farm,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.2
536314,Pencarn Farm,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.8
536314,Pencarn Farm,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.9
536314,Pencarn Farm,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.04
536314,Pencarn Farm,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
536314,Pencarn Farm,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.73
536314,Pencarn Farm,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.61
536314,Pencarn Farm,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.13
536314,Pencarn Farm,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.08
536314,Pencarn Farm,2024-01-23T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
536314,Pencarn Farm,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.9
536314,Pencarn Farm,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
536314,Pencarn Farm,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.9
536314,Pencarn Farm,2024-01-23T23:30:00.000+00:00,transformer,,Temperature,C,28.4
536314,Pencarn Farm,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
536314,Pencarn Farm,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
536314,Pencarn Farm,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
536314,Pencarn Farm,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
536314,Pencarn Farm,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
536314,Pencarn Farm,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
536314,Pencarn Farm,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.22
536314,Pencarn Farm,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
536314,Pencarn Farm,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.2
536314,Pencarn Farm,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,58.47
536314,Pencarn Farm,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,40.87
536314,Pencarn Farm,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,52.3
536314,Pencarn Farm,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,109.1
536314,Pencarn Farm,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,252.0
536314,Pencarn Farm,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
536314,Pencarn Farm,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.9
536314,Pencarn Farm,2024-01-23T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.01
536314,Pencarn Farm,2024-01-23T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.47
536314,Pencarn Farm,2024-01-23T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.17
536314,Pencarn Farm,2024-01-23T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.43
536314,Pencarn Farm,2024-01-23T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.52
536314,Pencarn Farm,2024-01-23T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.85
536314,Pencarn Farm,2024-01-23T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,24.3
536314,Pencarn Farm,2024-01-23T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.7
536314,Pencarn Farm,2024-01-23T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.6
536314,Pencarn Farm,2024-01-23T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.4
536314,Pencarn Farm,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
536314,Pencarn Farm,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.15
536314,Pencarn Farm,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
536314,Pencarn Farm,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
536314,Pencarn Farm,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.35
536314,Pencarn Farm,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.2
536314,Pencarn Farm,2024-01-23T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
536314,Pencarn Farm,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
536314,Pencarn Farm,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
536314,Pencarn Farm,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
536314,Pencarn Farm,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
536314,Pencarn Farm,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.91
536314,Pencarn Farm,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.24
536314,Pencarn Farm,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,20.03
536314,Pencarn Farm,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.41
536314,Pencarn Farm,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.69
536314,Pencarn Farm,2024-01-23T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,54.2
536314,Pencarn Farm,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.9
536314,Pencarn Farm,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
536314,Pencarn Farm,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.7
536314,Pencarn Farm,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.55
536314,Pencarn Farm,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.3
536314,Pencarn Farm,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.56
536314,Pencarn Farm,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.78
536314,Pencarn Farm,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.03
536314,Pencarn Farm,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.82
536314,Pencarn Farm,2024-01-23T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
536314,Pencarn Farm,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.2
536314,Pencarn Farm,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.8
536314,Pencarn Farm,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.2
536314,Pencarn Farm,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
536314,Pencarn Farm,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
536314,Pencarn Farm,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.65
536314,Pencarn Farm,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.78
536314,Pencarn Farm,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.95
536314,Pencarn Farm,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.93
536314,Pencarn Farm,2024-01-23T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.8
536314,Pencarn Farm,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.5
536314,Pencarn Farm,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
536314,Pencarn Farm,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
536314,Pencarn Farm,2024-01-23T23:20:00.000+00:00,transformer,,Temperature,C,28.5
536314,Pencarn Farm,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
536314,Pencarn Farm,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
536314,Pencarn Farm,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
536314,Pencarn Farm,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
536314,Pencarn Farm,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
536314,Pencarn Farm,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
536314,Pencarn Farm,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.2
536314,Pencarn Farm,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
536314,Pencarn Farm,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.81
536314,Pencarn Farm,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,60.03
536314,Pencarn Farm,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,43.27
536314,Pencarn Farm,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,47.49
536314,Pencarn Farm,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,108.9
536314,Pencarn Farm,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.8
536314,Pencarn Farm,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
536314,Pencarn Farm,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
536314,Pencarn Farm,2024-01-23T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.16
536314,Pencarn Farm,2024-01-23T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.25
536314,Pencarn Farm,2024-01-23T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.34
536314,Pencarn Farm,2024-01-23T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,12.25
536314,Pencarn Farm,2024-01-23T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.29
536314,Pencarn Farm,2024-01-23T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,11.25
536314,Pencarn Farm,2024-01-23T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,26.9
536314,Pencarn Farm,2024-01-23T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,53.3
536314,Pencarn Farm,2024-01-23T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.8
536314,Pencarn Farm,2024-01-23T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.0
536314,Pencarn Farm,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
536314,Pencarn Farm,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
536314,Pencarn Farm,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
536314,Pencarn Farm,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
536314,Pencarn Farm,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
536314,Pencarn Farm,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.22
536314,Pencarn Farm,2024-01-23T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
536314,Pencarn Farm,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
536314,Pencarn Farm,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
536314,Pencarn Farm,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
536314,Pencarn Farm,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
536314,Pencarn Farm,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.7
536314,Pencarn Farm,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.35
536314,Pencarn Farm,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.95
536314,Pencarn Farm,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.66
536314,Pencarn Farm,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.0
536314,Pencarn Farm,2024-01-23T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,51.6
536314,Pencarn Farm,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.2
536314,Pencarn Farm,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
536314,Pencarn Farm,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.9
536314,Pencarn Farm,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.18
536314,Pencarn Farm,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.38
536314,Pencarn Farm,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.39
536314,Pencarn Farm,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.51
536314,Pencarn Farm,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.74
536314,Pencarn Farm,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.76
536314,Pencarn Farm,2024-01-23T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,51.1
536314,Pencarn Farm,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.3
536314,Pencarn Farm,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.8
536314,Pencarn Farm,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.7
536314,Pencarn Farm,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.88
536314,Pencarn Farm,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
536314,Pencarn Farm,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.53
536314,Pencarn Farm,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.19
536314,Pencarn Farm,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.45
536314,Pencarn Farm,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.99
536314,Pencarn Farm,2024-01-23T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.7
536314,Pencarn Farm,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.7
536314,Pencarn Farm,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.1
536314,Pencarn Farm,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
536314,Pencarn Farm,2024-01-23T23:10:00.000+00:00,transformer,,Temperature,C,28.7
536314,Pencarn Farm,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
536314,Pencarn Farm,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
536314,Pencarn Farm,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
536314,Pencarn Farm,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
536314,Pencarn Farm,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
536314,Pencarn Farm,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
536314,Pencarn Farm,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.85
536314,Pencarn Farm,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
536314,Pencarn Farm,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.78
536314,Pencarn Farm,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,62.92
536314,Pencarn Farm,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,49.32
536314,Pencarn Farm,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,44.21
536314,Pencarn Farm,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,122.9
536314,Pencarn Farm,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,271.4
536314,Pencarn Farm,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.4
536314,Pencarn Farm,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
536314,Pencarn Farm,2024-01-23T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.36
536314,Pencarn Farm,2024-01-23T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.34
536314,Pencarn Farm,2024-01-23T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.56
536314,Pencarn Farm,2024-01-23T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,12.59
536314,Pencarn Farm,2024-01-23T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.77
536314,Pencarn Farm,2024-01-23T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.93
536314,Pencarn Farm,2024-01-23T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,33.9
536314,Pencarn Farm,2024-01-23T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.9
536314,Pencarn Farm,2024-01-23T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.0
536314,Pencarn Farm,2024-01-23T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.8
536314,Pencarn Farm,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
536314,Pencarn Farm,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
536314,Pencarn Farm,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
536314,Pencarn Farm,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
536314,Pencarn Farm,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
536314,Pencarn Farm,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.27
536314,Pencarn Farm,2024-01-23T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
536314,Pencarn Farm,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
536314,Pencarn Farm,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
536314,Pencarn Farm,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
536314,Pencarn Farm,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
536314,Pencarn Farm,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.79
536314,Pencarn Farm,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.35
536314,Pencarn Farm,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,20.97
536314,Pencarn Farm,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.07
536314,Pencarn Farm,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.71
536314,Pencarn Farm,2024-01-23T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,54.4
536314,Pencarn Farm,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.6
536314,Pencarn Farm,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
536314,Pencarn Farm,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.4
536314,Pencarn Farm,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.36
536314,Pencarn Farm,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.0
536314,Pencarn Farm,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.78
536314,Pencarn Farm,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.62
536314,Pencarn Farm,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,26.85
536314,Pencarn Farm,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.19
536314,Pencarn Farm,2024-01-23T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,62.7
536314,Pencarn Farm,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.0
536314,Pencarn Farm,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.4
536314,Pencarn Farm,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.3
536314,Pencarn Farm,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.99
536314,Pencarn Farm,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
536314,Pencarn Farm,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.32
536314,Pencarn Farm,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.46
536314,Pencarn Farm,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.39
536314,Pencarn Farm,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.21
536314,Pencarn Farm,2024-01-23T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.9
536314,Pencarn Farm,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.8
536314,Pencarn Farm,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.7
536314,Pencarn Farm,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
536314,Pencarn Farm,2024-01-23T23:00:00.000+00:00,transformer,,Temperature,C,28.8
536314,Pencarn Farm,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
536314,Pencarn Farm,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
536314,Pencarn Farm,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
536314,Pencarn Farm,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
536314,Pencarn Farm,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
536314,Pencarn Farm,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
536314,Pencarn Farm,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.26
536314,Pencarn Farm,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
536314,Pencarn Farm,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.26
536314,Pencarn Farm,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,64.66
536314,Pencarn Farm,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,55.16
536314,Pencarn Farm,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,36.31
536314,Pencarn Farm,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,142.6
536314,Pencarn Farm,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,278.8
536314,Pencarn Farm,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.3
536314,Pencarn Farm,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
536314,Pencarn Farm,2024-01-23T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.08
536314,Pencarn Farm,2024-01-23T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.5
536314,Pencarn Farm,2024-01-23T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.3
536314,Pencarn Farm,2024-01-23T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,13.5
536314,Pencarn Farm,2024-01-23T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.46
536314,Pencarn Farm,2024-01-23T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.03
536314,Pencarn Farm,2024-01-23T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,37.9
536314,Pencarn Farm,2024-01-23T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,58.0
536314,Pencarn Farm,2024-01-23T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.5
536314,Pencarn Farm,2024-01-23T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.8
536314,Pencarn Farm,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
536314,Pencarn Farm,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
536314,Pencarn Farm,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
536314,Pencarn Farm,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
536314,Pencarn Farm,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
536314,Pencarn Farm,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.32
536314,Pencarn Farm,2024-01-23T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
536314,Pencarn Farm,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.7
536314,Pencarn Farm,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
536314,Pencarn Farm,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.9
536314,Pencarn Farm,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
536314,Pencarn Farm,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.65
536314,Pencarn Farm,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.65
536314,Pencarn Farm,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,21.51
536314,Pencarn Farm,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.51
536314,Pencarn Farm,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.03
536314,Pencarn Farm,2024-01-23T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,48.8
536314,Pencarn Farm,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.6
536314,Pencarn Farm,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.1
536314,Pencarn Farm,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.4
536314,Pencarn Farm,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.67
536314,Pencarn Farm,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.03
536314,Pencarn Farm,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.31
536314,Pencarn Farm,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.23
536314,Pencarn Farm,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.86
536314,Pencarn Farm,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.56
536314,Pencarn Farm,2024-01-23T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.8
536314,Pencarn Farm,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.6
536314,Pencarn Farm,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.6
536314,Pencarn Farm,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.2
536314,Pencarn Farm,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.06
536314,Pencarn Farm,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
536314,Pencarn Farm,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.43
536314,Pencarn Farm,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.52
536314,Pencarn Farm,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.27
536314,Pencarn Farm,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.56
536314,Pencarn Farm,2024-01-23T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
536314,Pencarn Farm,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.5
536314,Pencarn Farm,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
536314,Pencarn Farm,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
536314,Pencarn Farm,2024-01-23T22:50:00.000+00:00,transformer,,Temperature,C,28.9
536314,Pencarn Farm,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
536314,Pencarn Farm,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
536314,Pencarn Farm,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
536314,Pencarn Farm,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
536314,Pencarn Farm,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
536314,Pencarn Farm,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
536314,Pencarn Farm,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.26
536314,Pencarn Farm,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
536314,Pencarn Farm,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.03
536314,Pencarn Farm,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,70.78
536314,Pencarn Farm,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,54.21
536314,Pencarn Farm,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,38.49
536314,Pencarn Farm,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,154.1
536314,Pencarn Farm,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,300.4
536314,Pencarn Farm,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.3
536314,Pencarn Farm,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
536314,Pencarn Farm,2024-01-23T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.01
536314,Pencarn Farm,2024-01-23T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.6
536314,Pencarn Farm,2024-01-23T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.12
536314,Pencarn Farm,2024-01-23T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,12.63
536314,Pencarn Farm,2024-01-23T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.3
536314,Pencarn Farm,2024-01-23T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.47
536314,Pencarn Farm,2024-01-23T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,32.1
536314,Pencarn Farm,2024-01-23T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.5
536314,Pencarn Farm,2024-01-23T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.1
536314,Pencarn Farm,2024-01-23T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.4
536314,Pencarn Farm,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
536314,Pencarn Farm,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
536314,Pencarn Farm,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
536314,Pencarn Farm,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
536314,Pencarn Farm,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
536314,Pencarn Farm,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.28
536314,Pencarn Farm,2024-01-23T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
536314,Pencarn Farm,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
536314,Pencarn Farm,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.3
536314,Pencarn Farm,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
536314,Pencarn Farm,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
536314,Pencarn Farm,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.57
536314,Pencarn Farm,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.72
536314,Pencarn Farm,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,20.69
536314,Pencarn Farm,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.88
