Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536314,Pencarn Farm,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.49
536314,Pencarn Farm,2024-01-23T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,49.8
536314,Pencarn Farm,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.9
536314,Pencarn Farm,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.2
536314,Pencarn Farm,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.4
536314,Pencarn Farm,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.12
536314,Pencarn Farm,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.13
536314,Pencarn Farm,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.27
536314,Pencarn Farm,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,22.38
536314,Pencarn Farm,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.9
536314,Pencarn Farm,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.37
536314,Pencarn Farm,2024-01-23T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.7
536314,Pencarn Farm,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.0
536314,Pencarn Farm,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.2
536314,Pencarn Farm,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.2
536314,Pencarn Farm,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.98
536314,Pencarn Farm,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
536314,Pencarn Farm,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.54
536314,Pencarn Farm,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.35
536314,Pencarn Farm,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.86
536314,Pencarn Farm,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.29
536314,Pencarn Farm,2024-01-23T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.5
536314,Pencarn Farm,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.2
536314,Pencarn Farm,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
536314,Pencarn Farm,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
536314,Pencarn Farm,2024-01-23T22:40:00.000+00:00,transformer,,Temperature,C,29.0
536314,Pencarn Farm,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
536314,Pencarn Farm,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
536314,Pencarn Farm,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
536314,Pencarn Farm,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
536314,Pencarn Farm,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
536314,Pencarn Farm,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
536314,Pencarn Farm,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.7
536314,Pencarn Farm,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.3
536314,Pencarn Farm,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.95
536314,Pencarn Farm,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,71.12
536314,Pencarn Farm,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,52.05
536314,Pencarn Farm,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,39.89
536314,Pencarn Farm,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,153.3
536314,Pencarn Farm,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,303.5
536314,Pencarn Farm,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.4
536314,Pencarn Farm,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
536314,Pencarn Farm,2024-01-23T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.79
536314,Pencarn Farm,2024-01-23T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.77
536314,Pencarn Farm,2024-01-23T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.93
536314,Pencarn Farm,2024-01-23T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,13.56
536314,Pencarn Farm,2024-01-23T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.13
536314,Pencarn Farm,2024-01-23T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,12.77
536314,Pencarn Farm,2024-01-23T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,29.6
536314,Pencarn Farm,2024-01-23T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,58.7
536314,Pencarn Farm,2024-01-23T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.2
536314,Pencarn Farm,2024-01-23T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.8
536314,Pencarn Farm,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
536314,Pencarn Farm,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
536314,Pencarn Farm,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
536314,Pencarn Farm,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
536314,Pencarn Farm,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
536314,Pencarn Farm,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.3
536314,Pencarn Farm,2024-01-23T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
536314,Pencarn Farm,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
536314,Pencarn Farm,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.2
536314,Pencarn Farm,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
536314,Pencarn Farm,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.08
536314,Pencarn Farm,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.65
536314,Pencarn Farm,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.65
536314,Pencarn Farm,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.63
536314,Pencarn Farm,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.69
536314,Pencarn Farm,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.49
536314,Pencarn Farm,2024-01-23T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
536314,Pencarn Farm,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.3
536314,Pencarn Farm,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.1
536314,Pencarn Farm,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.7
536314,Pencarn Farm,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.76
536314,Pencarn Farm,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.22
536314,Pencarn Farm,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.06
536314,Pencarn Farm,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.44
536314,Pencarn Farm,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.51
536314,Pencarn Farm,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.77
536314,Pencarn Farm,2024-01-23T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.1
536314,Pencarn Farm,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.5
536314,Pencarn Farm,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.8
536314,Pencarn Farm,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.6
536314,Pencarn Farm,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
536314,Pencarn Farm,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
536314,Pencarn Farm,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.32
536314,Pencarn Farm,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.91
536314,Pencarn Farm,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.53
536314,Pencarn Farm,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.2
536314,Pencarn Farm,2024-01-23T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,52.7
536314,Pencarn Farm,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.7
536314,Pencarn Farm,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.7
536314,Pencarn Farm,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
536314,Pencarn Farm,2024-01-23T22:30:00.000+00:00,transformer,,Temperature,C,29.2
536314,Pencarn Farm,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
536314,Pencarn Farm,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
536314,Pencarn Farm,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
536314,Pencarn Farm,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
536314,Pencarn Farm,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
536314,Pencarn Farm,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
536314,Pencarn Farm,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.63
536314,Pencarn Farm,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
536314,Pencarn Farm,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.26
536314,Pencarn Farm,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,63.61
536314,Pencarn Farm,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,58.99
536314,Pencarn Farm,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,42.54
536314,Pencarn Farm,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,134.5
536314,Pencarn Farm,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,274.7
536314,Pencarn Farm,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.3
536314,Pencarn Farm,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
536314,Pencarn Farm,2024-01-23T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.71
536314,Pencarn Farm,2024-01-23T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.17
536314,Pencarn Farm,2024-01-23T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.78
536314,Pencarn Farm,2024-01-23T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,12.86
536314,Pencarn Farm,2024-01-23T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.62
536314,Pencarn Farm,2024-01-23T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,12.28
536314,Pencarn Farm,2024-01-23T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,30.8
536314,Pencarn Farm,2024-01-23T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,55.4
536314,Pencarn Farm,2024-01-23T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.9
536314,Pencarn Farm,2024-01-23T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.6
536314,Pencarn Farm,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
536314,Pencarn Farm,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
536314,Pencarn Farm,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
536314,Pencarn Farm,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
536314,Pencarn Farm,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
536314,Pencarn Farm,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.36
536314,Pencarn Farm,2024-01-23T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
536314,Pencarn Farm,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
536314,Pencarn Farm,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
536314,Pencarn Farm,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
536314,Pencarn Farm,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
536314,Pencarn Farm,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.78
536314,Pencarn Farm,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.4
536314,Pencarn Farm,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.39
536314,Pencarn Farm,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.74
536314,Pencarn Farm,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.53
536314,Pencarn Farm,2024-01-23T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
536314,Pencarn Farm,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.2
536314,Pencarn Farm,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.5
536314,Pencarn Farm,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.5
536314,Pencarn Farm,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.54
536314,Pencarn Farm,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.57
536314,Pencarn Farm,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.85
536314,Pencarn Farm,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.63
536314,Pencarn Farm,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,26.42
536314,Pencarn Farm,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.78
536314,Pencarn Farm,2024-01-23T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.6
536314,Pencarn Farm,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.8
536314,Pencarn Farm,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.9
536314,Pencarn Farm,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.5
536314,Pencarn Farm,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.01
536314,Pencarn Farm,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
536314,Pencarn Farm,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.39
536314,Pencarn Farm,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.63
536314,Pencarn Farm,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.18
536314,Pencarn Farm,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.22
536314,Pencarn Farm,2024-01-23T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
536314,Pencarn Farm,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.4
536314,Pencarn Farm,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.5
536314,Pencarn Farm,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
536314,Pencarn Farm,2024-01-23T22:20:00.000+00:00,transformer,,Temperature,C,29.2
536314,Pencarn Farm,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
536314,Pencarn Farm,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
536314,Pencarn Farm,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
536314,Pencarn Farm,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
536314,Pencarn Farm,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
536314,Pencarn Farm,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
536314,Pencarn Farm,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.12
536314,Pencarn Farm,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
536314,Pencarn Farm,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.65
536314,Pencarn Farm,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,64.59
536314,Pencarn Farm,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,57.06
536314,Pencarn Farm,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,47.18
536314,Pencarn Farm,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,123.8
536314,Pencarn Farm,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,277.5
536314,Pencarn Farm,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,245.5
536314,Pencarn Farm,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
536314,Pencarn Farm,2024-01-23T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.23
536314,Pencarn Farm,2024-01-23T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.51
536314,Pencarn Farm,2024-01-23T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.94
536314,Pencarn Farm,2024-01-23T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,13.7
536314,Pencarn Farm,2024-01-23T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.77
536314,Pencarn Farm,2024-01-23T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,11.84
536314,Pencarn Farm,2024-01-23T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,35.2
536314,Pencarn Farm,2024-01-23T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,58.7
536314,Pencarn Farm,2024-01-23T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.7
536314,Pencarn Farm,2024-01-23T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.4
536314,Pencarn Farm,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
536314,Pencarn Farm,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
536314,Pencarn Farm,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
536314,Pencarn Farm,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
536314,Pencarn Farm,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
536314,Pencarn Farm,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.72
536314,Pencarn Farm,2024-01-23T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
536314,Pencarn Farm,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.5
536314,Pencarn Farm,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.4
536314,Pencarn Farm,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.7
536314,Pencarn Farm,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
536314,Pencarn Farm,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.98
536314,Pencarn Farm,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.23
536314,Pencarn Farm,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.7
536314,Pencarn Farm,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.15
536314,Pencarn Farm,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.18
536314,Pencarn Farm,2024-01-23T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
536314,Pencarn Farm,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.6
536314,Pencarn Farm,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.2
536314,Pencarn Farm,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.8
536314,Pencarn Farm,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.58
536314,Pencarn Farm,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.73
536314,Pencarn Farm,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.54
536314,Pencarn Farm,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.6
536314,Pencarn Farm,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,28.31
536314,Pencarn Farm,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.59
536314,Pencarn Farm,2024-01-23T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,57.8
536314,Pencarn Farm,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.8
536314,Pencarn Farm,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,120.6
536314,Pencarn Farm,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.1
536314,Pencarn Farm,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.14
536314,Pencarn Farm,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
536314,Pencarn Farm,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.27
536314,Pencarn Farm,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.4
536314,Pencarn Farm,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.57
536314,Pencarn Farm,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.02
536314,Pencarn Farm,2024-01-23T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
536314,Pencarn Farm,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.6
536314,Pencarn Farm,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
536314,Pencarn Farm,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.4
536314,Pencarn Farm,2024-01-23T22:10:00.000+00:00,transformer,,Temperature,C,29.3
536314,Pencarn Farm,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
536314,Pencarn Farm,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
536314,Pencarn Farm,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
536314,Pencarn Farm,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
536314,Pencarn Farm,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
536314,Pencarn Farm,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
536314,Pencarn Farm,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.34
536314,Pencarn Farm,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.07
536314,Pencarn Farm,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
536314,Pencarn Farm,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,66.5
536314,Pencarn Farm,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,55.87
536314,Pencarn Farm,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,53.35
536314,Pencarn Farm,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,118.6
536314,Pencarn Farm,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,284.8
536314,Pencarn Farm,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.4
536314,Pencarn Farm,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.7
536314,Pencarn Farm,2024-01-23T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.21
536314,Pencarn Farm,2024-01-23T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.18
536314,Pencarn Farm,2024-01-23T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.83
536314,Pencarn Farm,2024-01-23T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,13.77
536314,Pencarn Farm,2024-01-23T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.03
536314,Pencarn Farm,2024-01-23T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,13.07
536314,Pencarn Farm,2024-01-23T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,34.1
536314,Pencarn Farm,2024-01-23T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,59.4
536314,Pencarn Farm,2024-01-23T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.6
536314,Pencarn Farm,2024-01-23T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.1
536314,Pencarn Farm,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
536314,Pencarn Farm,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
536314,Pencarn Farm,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
536314,Pencarn Farm,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
536314,Pencarn Farm,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
536314,Pencarn Farm,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.19
536314,Pencarn Farm,2024-01-23T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
536314,Pencarn Farm,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.5
536314,Pencarn Farm,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.4
536314,Pencarn Farm,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.1
536314,Pencarn Farm,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
536314,Pencarn Farm,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.57
536314,Pencarn Farm,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.17
536314,Pencarn Farm,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.95
536314,Pencarn Farm,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.2
536314,Pencarn Farm,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.95
536314,Pencarn Farm,2024-01-23T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
536314,Pencarn Farm,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.7
536314,Pencarn Farm,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.0
536314,Pencarn Farm,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.8
536314,Pencarn Farm,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.5
536314,Pencarn Farm,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.96
536314,Pencarn Farm,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.51
536314,Pencarn Farm,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.76
536314,Pencarn Farm,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,29.94
536314,Pencarn Farm,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.4
536314,Pencarn Farm,2024-01-23T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,64.0
536314,Pencarn Farm,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.5
536314,Pencarn Farm,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,127.1
536314,Pencarn Farm,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.2
536314,Pencarn Farm,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.34
536314,Pencarn Farm,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
536314,Pencarn Farm,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
536314,Pencarn Farm,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.4
536314,Pencarn Farm,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.17
536314,Pencarn Farm,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.52
536314,Pencarn Farm,2024-01-23T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
536314,Pencarn Farm,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.5
536314,Pencarn Farm,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
536314,Pencarn Farm,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.3
536314,Pencarn Farm,2024-01-23T22:00:00.000+00:00,transformer,,Temperature,C,29.4
536314,Pencarn Farm,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
536314,Pencarn Farm,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
536314,Pencarn Farm,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
536314,Pencarn Farm,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
536314,Pencarn Farm,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
536314,Pencarn Farm,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
536314,Pencarn Farm,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.88
536314,Pencarn Farm,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.7
536314,Pencarn Farm,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
536314,Pencarn Farm,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,66.99
536314,Pencarn Farm,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,59.43
536314,Pencarn Farm,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,57.14
536314,Pencarn Farm,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,116.2
536314,Pencarn Farm,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,286.6
536314,Pencarn Farm,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.8
536314,Pencarn Farm,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.9
536314,Pencarn Farm,2024-01-23T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.06
536314,Pencarn Farm,2024-01-23T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.89
536314,Pencarn Farm,2024-01-23T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.04
536314,Pencarn Farm,2024-01-23T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,16.74
536314,Pencarn Farm,2024-01-23T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.67
536314,Pencarn Farm,2024-01-23T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,17.5
536314,Pencarn Farm,2024-01-23T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,42.8
536314,Pencarn Farm,2024-01-23T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,71.2
536314,Pencarn Farm,2024-01-23T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.0
536314,Pencarn Farm,2024-01-23T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,75.5
536314,Pencarn Farm,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
536314,Pencarn Farm,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
536314,Pencarn Farm,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
536314,Pencarn Farm,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.12
536314,Pencarn Farm,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
536314,Pencarn Farm,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.21
536314,Pencarn Farm,2024-01-23T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
536314,Pencarn Farm,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
536314,Pencarn Farm,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
536314,Pencarn Farm,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
536314,Pencarn Farm,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
536314,Pencarn Farm,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.21
536314,Pencarn Farm,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.48
536314,Pencarn Farm,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.01
536314,Pencarn Farm,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.14
536314,Pencarn Farm,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.25
536314,Pencarn Farm,2024-01-23T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.5
536314,Pencarn Farm,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.1
536314,Pencarn Farm,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.2
536314,Pencarn Farm,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.6
536314,Pencarn Farm,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.02
536314,Pencarn Farm,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.14
536314,Pencarn Farm,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.81
536314,Pencarn Farm,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,23.54
536314,Pencarn Farm,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,28.55
536314,Pencarn Farm,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.8
536314,Pencarn Farm,2024-01-23T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,56.6
536314,Pencarn Farm,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.9
536314,Pencarn Farm,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,121.8
536314,Pencarn Farm,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.8
536314,Pencarn Farm,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.16
536314,Pencarn Farm,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
536314,Pencarn Farm,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
536314,Pencarn Farm,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.1
536314,Pencarn Farm,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.19
536314,Pencarn Farm,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.48
536314,Pencarn Farm,2024-01-23T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.0
536314,Pencarn Farm,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.5
536314,Pencarn Farm,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
536314,Pencarn Farm,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.3
536314,Pencarn Farm,2024-01-23T21:50:00.000+00:00,transformer,,Temperature,C,29.4
536314,Pencarn Farm,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
536314,Pencarn Farm,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
536314,Pencarn Farm,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
536314,Pencarn Farm,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
536314,Pencarn Farm,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
536314,Pencarn Farm,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
536314,Pencarn Farm,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.06
536314,Pencarn Farm,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.82
536314,Pencarn Farm,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
536314,Pencarn Farm,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,75.51
536314,Pencarn Farm,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,62.65
536314,Pencarn Farm,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,55.24
536314,Pencarn Farm,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,132.3
536314,Pencarn Farm,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,321.2
536314,Pencarn Farm,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,268.9
536314,Pencarn Farm,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.1
536314,Pencarn Farm,2024-01-23T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.14
536314,Pencarn Farm,2024-01-23T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.49
536314,Pencarn Farm,2024-01-23T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.98
536314,Pencarn Farm,2024-01-23T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,15.56
536314,Pencarn Farm,2024-01-23T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.27
536314,Pencarn Farm,2024-01-23T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,13.12
536314,Pencarn Farm,2024-01-23T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,34.9
536314,Pencarn Farm,2024-01-23T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,66.5
536314,Pencarn Farm,2024-01-23T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.3
536314,Pencarn Farm,2024-01-23T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.0
536314,Pencarn Farm,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
536314,Pencarn Farm,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
536314,Pencarn Farm,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
536314,Pencarn Farm,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.11
536314,Pencarn Farm,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
536314,Pencarn Farm,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.26
536314,Pencarn Farm,2024-01-23T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
536314,Pencarn Farm,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
536314,Pencarn Farm,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
536314,Pencarn Farm,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
536314,Pencarn Farm,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
536314,Pencarn Farm,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.6
536314,Pencarn Farm,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.6
536314,Pencarn Farm,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.01
536314,Pencarn Farm,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,18.25
536314,Pencarn Farm,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.24
536314,Pencarn Farm,2024-01-23T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.3
536314,Pencarn Farm,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.6
536314,Pencarn Farm,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.1
536314,Pencarn Farm,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.9
536314,Pencarn Farm,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.81
536314,Pencarn Farm,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.85
536314,Pencarn Farm,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.46
536314,Pencarn Farm,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.78
536314,Pencarn Farm,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,26.29
536314,Pencarn Farm,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.38
536314,Pencarn Farm,2024-01-23T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.4
536314,Pencarn Farm,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.1
536314,Pencarn Farm,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.9
536314,Pencarn Farm,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.4
536314,Pencarn Farm,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.83
536314,Pencarn Farm,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
536314,Pencarn Farm,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
536314,Pencarn Farm,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.82
536314,Pencarn Farm,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.26
536314,Pencarn Farm,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.52
536314,Pencarn Farm,2024-01-23T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.3
536314,Pencarn Farm,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.4
536314,Pencarn Farm,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.9
536314,Pencarn Farm,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
536314,Pencarn Farm,2024-01-23T21:40:00.000+00:00,transformer,,Temperature,C,29.6
536314,Pencarn Farm,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
536314,Pencarn Farm,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
536314,Pencarn Farm,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
536314,Pencarn Farm,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
536314,Pencarn Farm,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
536314,Pencarn Farm,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
536314,Pencarn Farm,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
536314,Pencarn Farm,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
536314,Pencarn Farm,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.06
536314,Pencarn Farm,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,70.28
536314,Pencarn Farm,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,66.2
536314,Pencarn Farm,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,54.52
536314,Pencarn Farm,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,129.2
536314,Pencarn Farm,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,300.8
536314,Pencarn Farm,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,284.1
536314,Pencarn Farm,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.1
536314,Pencarn Farm,2024-01-23T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.77
536314,Pencarn Farm,2024-01-23T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.72
536314,Pencarn Farm,2024-01-23T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.89
536314,Pencarn Farm,2024-01-23T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,14.5
536314,Pencarn Farm,2024-01-23T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.24
536314,Pencarn Farm,2024-01-23T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,16.73
536314,Pencarn Farm,2024-01-23T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,41.4
536314,Pencarn Farm,2024-01-23T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,61.8
536314,Pencarn Farm,2024-01-23T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.0
536314,Pencarn Farm,2024-01-23T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,72.0
536314,Pencarn Farm,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
536314,Pencarn Farm,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
536314,Pencarn Farm,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
536314,Pencarn Farm,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
536314,Pencarn Farm,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
536314,Pencarn Farm,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.84
536314,Pencarn Farm,2024-01-23T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
536314,Pencarn Farm,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.5
536314,Pencarn Farm,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
536314,Pencarn Farm,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
536314,Pencarn Farm,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
536314,Pencarn Farm,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.65
536314,Pencarn Farm,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.66
536314,Pencarn Farm,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.38
536314,Pencarn Farm,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.83
536314,Pencarn Farm,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.57
536314,Pencarn Farm,2024-01-23T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
536314,Pencarn Farm,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.4
536314,Pencarn Farm,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.4
536314,Pencarn Farm,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.7
536314,Pencarn Farm,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.84
536314,Pencarn Farm,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.84
536314,Pencarn Farm,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
536314,Pencarn Farm,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,28.52
536314,Pencarn Farm,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,25.91
536314,Pencarn Farm,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.93
536314,Pencarn Farm,2024-01-23T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.3
536314,Pencarn Farm,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,121.9
536314,Pencarn Farm,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.5
536314,Pencarn Farm,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.5
536314,Pencarn Farm,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.27
536314,Pencarn Farm,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
536314,Pencarn Farm,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
536314,Pencarn Farm,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.31
536314,Pencarn Farm,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.24
536314,Pencarn Farm,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.28
536314,Pencarn Farm,2024-01-23T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.6
536314,Pencarn Farm,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.8
536314,Pencarn Farm,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
536314,Pencarn Farm,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.9
536314,Pencarn Farm,2024-01-23T21:30:00.000+00:00,transformer,,Temperature,C,29.6
536314,Pencarn Farm,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
536314,Pencarn Farm,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
536314,Pencarn Farm,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
536314,Pencarn Farm,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
536314,Pencarn Farm,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
536314,Pencarn Farm,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
536314,Pencarn Farm,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.36
536314,Pencarn Farm,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.02
536314,Pencarn Farm,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
536314,Pencarn Farm,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,76.81
536314,Pencarn Farm,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,61.32
536314,Pencarn Farm,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,60.35
536314,Pencarn Farm,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,128.9
536314,Pencarn Farm,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,324.3
536314,Pencarn Farm,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,262.2
536314,Pencarn Farm,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.8
536314,Pencarn Farm,2024-01-23T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
536314,Pencarn Farm,2024-01-23T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.74
536314,Pencarn Farm,2024-01-23T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.98
536314,Pencarn Farm,2024-01-23T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,14.55
536314,Pencarn Farm,2024-01-23T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.97
536314,Pencarn Farm,2024-01-23T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,17.59
536314,Pencarn Farm,2024-01-23T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,46.2
536314,Pencarn Farm,2024-01-23T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,61.9
536314,Pencarn Farm,2024-01-23T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.8
536314,Pencarn Farm,2024-01-23T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,75.6
536314,Pencarn Farm,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
536314,Pencarn Farm,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
536314,Pencarn Farm,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
536314,Pencarn Farm,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.11
536314,Pencarn Farm,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
536314,Pencarn Farm,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.39
536314,Pencarn Farm,2024-01-23T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
536314,Pencarn Farm,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
536314,Pencarn Farm,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
536314,Pencarn Farm,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.8
536314,Pencarn Farm,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
536314,Pencarn Farm,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.55
536314,Pencarn Farm,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.44
536314,Pencarn Farm,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.82
536314,Pencarn Farm,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.34
536314,Pencarn Farm,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.07
536314,Pencarn Farm,2024-01-23T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
536314,Pencarn Farm,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.6
536314,Pencarn Farm,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.8
536314,Pencarn Farm,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.8
536314,Pencarn Farm,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.12
536314,Pencarn Farm,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.35
536314,Pencarn Farm,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
536314,Pencarn Farm,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.27
536314,Pencarn Farm,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.58
536314,Pencarn Farm,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.48
536314,Pencarn Farm,2024-01-23T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.8
536314,Pencarn Farm,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.6
536314,Pencarn Farm,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.5
536314,Pencarn Farm,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.8
536314,Pencarn Farm,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.24
536314,Pencarn Farm,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
536314,Pencarn Farm,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
536314,Pencarn Farm,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.16
