Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536314,Pencarn Farm,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.05
536314,Pencarn Farm,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.08
536314,Pencarn Farm,2024-01-23T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.2
536314,Pencarn Farm,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.4
536314,Pencarn Farm,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
536314,Pencarn Farm,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
536314,Pencarn Farm,2024-01-23T21:20:00.000+00:00,transformer,,Temperature,C,29.7
536314,Pencarn Farm,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
536314,Pencarn Farm,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
536314,Pencarn Farm,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
536314,Pencarn Farm,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
536314,Pencarn Farm,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
536314,Pencarn Farm,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
536314,Pencarn Farm,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.01
536314,Pencarn Farm,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.62
536314,Pencarn Farm,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
536314,Pencarn Farm,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,68.91
536314,Pencarn Farm,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,56.01
536314,Pencarn Farm,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,61.6
536314,Pencarn Farm,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,122.1
536314,Pencarn Farm,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,292.4
536314,Pencarn Farm,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.9
536314,Pencarn Farm,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.2
536314,Pencarn Farm,2024-01-23T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.58
536314,Pencarn Farm,2024-01-23T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.89
536314,Pencarn Farm,2024-01-23T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.41
536314,Pencarn Farm,2024-01-23T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,17.76
536314,Pencarn Farm,2024-01-23T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.64
536314,Pencarn Farm,2024-01-23T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,14.38
536314,Pencarn Farm,2024-01-23T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,44.4
536314,Pencarn Farm,2024-01-23T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,75.4
536314,Pencarn Farm,2024-01-23T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.6
536314,Pencarn Farm,2024-01-23T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.5
536314,Pencarn Farm,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
536314,Pencarn Farm,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
536314,Pencarn Farm,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.25
536314,Pencarn Farm,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.13
536314,Pencarn Farm,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
536314,Pencarn Farm,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.48
536314,Pencarn Farm,2024-01-23T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
536314,Pencarn Farm,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
536314,Pencarn Farm,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.3
536314,Pencarn Farm,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.8
536314,Pencarn Farm,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.8
536314,Pencarn Farm,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.2
536314,Pencarn Farm,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.68
536314,Pencarn Farm,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.16
536314,Pencarn Farm,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.48
536314,Pencarn Farm,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.14
536314,Pencarn Farm,2024-01-23T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
536314,Pencarn Farm,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.2
536314,Pencarn Farm,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.1
536314,Pencarn Farm,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.5
536314,Pencarn Farm,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.18
536314,Pencarn Farm,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.7
536314,Pencarn Farm,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
536314,Pencarn Farm,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,22.38
536314,Pencarn Farm,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.75
536314,Pencarn Farm,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.15
536314,Pencarn Farm,2024-01-23T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.9
536314,Pencarn Farm,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.7
536314,Pencarn Farm,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.4
536314,Pencarn Farm,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.7
536314,Pencarn Farm,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.41
536314,Pencarn Farm,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
536314,Pencarn Farm,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
536314,Pencarn Farm,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.37
536314,Pencarn Farm,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.28
536314,Pencarn Farm,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.77
536314,Pencarn Farm,2024-01-23T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,56.9
536314,Pencarn Farm,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.7
536314,Pencarn Farm,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
536314,Pencarn Farm,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
536314,Pencarn Farm,2024-01-23T21:10:00.000+00:00,transformer,,Temperature,C,29.8
536314,Pencarn Farm,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
536314,Pencarn Farm,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
536314,Pencarn Farm,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
536314,Pencarn Farm,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
536314,Pencarn Farm,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
536314,Pencarn Farm,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
536314,Pencarn Farm,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.11
536314,Pencarn Farm,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.81
536314,Pencarn Farm,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
536314,Pencarn Farm,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,76.79
536314,Pencarn Farm,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,57.24
536314,Pencarn Farm,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,59.92
536314,Pencarn Farm,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,134.2
536314,Pencarn Farm,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,326.7
536314,Pencarn Farm,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.2
536314,Pencarn Farm,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.7
536314,Pencarn Farm,2024-01-23T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.21
536314,Pencarn Farm,2024-01-23T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.43
536314,Pencarn Farm,2024-01-23T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.33
536314,Pencarn Farm,2024-01-23T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,20.71
536314,Pencarn Farm,2024-01-23T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.29
536314,Pencarn Farm,2024-01-23T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,16.22
536314,Pencarn Farm,2024-01-23T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,50.7
536314,Pencarn Farm,2024-01-23T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,87.8
536314,Pencarn Farm,2024-01-23T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.4
536314,Pencarn Farm,2024-01-23T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,70.5
536314,Pencarn Farm,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
536314,Pencarn Farm,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
536314,Pencarn Farm,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.31
536314,Pencarn Farm,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.15
536314,Pencarn Farm,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
536314,Pencarn Farm,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.72
536314,Pencarn Farm,2024-01-23T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
536314,Pencarn Farm,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
536314,Pencarn Farm,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.2
536314,Pencarn Farm,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.3
536314,Pencarn Farm,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
536314,Pencarn Farm,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.12
536314,Pencarn Farm,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.44
536314,Pencarn Farm,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.83
536314,Pencarn Farm,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.49
536314,Pencarn Farm,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.15
536314,Pencarn Farm,2024-01-23T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
536314,Pencarn Farm,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.2
536314,Pencarn Farm,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.6
536314,Pencarn Farm,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.5
536314,Pencarn Farm,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.0
536314,Pencarn Farm,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.11
536314,Pencarn Farm,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.0
536314,Pencarn Farm,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.82
536314,Pencarn Farm,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,28.51
536314,Pencarn Farm,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.01
536314,Pencarn Farm,2024-01-23T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.6
536314,Pencarn Farm,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.2
536314,Pencarn Farm,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,122.4
536314,Pencarn Farm,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.1
536314,Pencarn Farm,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.31
536314,Pencarn Farm,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
536314,Pencarn Farm,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
536314,Pencarn Farm,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.18
536314,Pencarn Farm,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.63
536314,Pencarn Farm,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.51
536314,Pencarn Farm,2024-01-23T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,58.7
536314,Pencarn Farm,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.1
536314,Pencarn Farm,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
536314,Pencarn Farm,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
536314,Pencarn Farm,2024-01-23T21:00:00.000+00:00,transformer,,Temperature,C,29.8
536314,Pencarn Farm,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
536314,Pencarn Farm,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
536314,Pencarn Farm,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
536314,Pencarn Farm,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
536314,Pencarn Farm,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
536314,Pencarn Farm,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
536314,Pencarn Farm,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.48
536314,Pencarn Farm,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.49
536314,Pencarn Farm,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.66
536314,Pencarn Farm,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,79.68
536314,Pencarn Farm,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,62.0
536314,Pencarn Farm,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,67.62
536314,Pencarn Farm,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,140.4
536314,Pencarn Farm,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,339.0
536314,Pencarn Farm,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,267.1
536314,Pencarn Farm,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,291.5
536314,Pencarn Farm,2024-01-23T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.51
536314,Pencarn Farm,2024-01-23T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.38
536314,Pencarn Farm,2024-01-23T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.03
536314,Pencarn Farm,2024-01-23T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,20.23
536314,Pencarn Farm,2024-01-23T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.64
536314,Pencarn Farm,2024-01-23T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,13.58
536314,Pencarn Farm,2024-01-23T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,50.4
536314,Pencarn Farm,2024-01-23T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,85.9
536314,Pencarn Farm,2024-01-23T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.1
536314,Pencarn Farm,2024-01-23T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.7
536314,Pencarn Farm,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
536314,Pencarn Farm,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
536314,Pencarn Farm,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.41
536314,Pencarn Farm,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.16
536314,Pencarn Farm,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
536314,Pencarn Farm,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.86
536314,Pencarn Farm,2024-01-23T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.7
536314,Pencarn Farm,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
536314,Pencarn Farm,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.5
536314,Pencarn Farm,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.1
536314,Pencarn Farm,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
536314,Pencarn Farm,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.28
536314,Pencarn Farm,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.26
536314,Pencarn Farm,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.61
536314,Pencarn Farm,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.08
536314,Pencarn Farm,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.07
536314,Pencarn Farm,2024-01-23T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
536314,Pencarn Farm,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.3
536314,Pencarn Farm,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.2
536314,Pencarn Farm,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.9
536314,Pencarn Farm,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.2
536314,Pencarn Farm,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.36
536314,Pencarn Farm,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.56
536314,Pencarn Farm,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.28
536314,Pencarn Farm,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,27.46
536314,Pencarn Farm,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.05
536314,Pencarn Farm,2024-01-23T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,53.9
536314,Pencarn Farm,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.4
536314,Pencarn Farm,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,118.5
536314,Pencarn Farm,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.2
536314,Pencarn Farm,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.26
536314,Pencarn Farm,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
536314,Pencarn Farm,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
536314,Pencarn Farm,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.57
536314,Pencarn Farm,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.99
536314,Pencarn Farm,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.71
536314,Pencarn Farm,2024-01-23T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,56.7
536314,Pencarn Farm,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.0
536314,Pencarn Farm,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
536314,Pencarn Farm,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
536314,Pencarn Farm,2024-01-23T20:50:00.000+00:00,transformer,,Temperature,C,29.8
536314,Pencarn Farm,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
536314,Pencarn Farm,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
536314,Pencarn Farm,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
536314,Pencarn Farm,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
536314,Pencarn Farm,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
536314,Pencarn Farm,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
536314,Pencarn Farm,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.79
536314,Pencarn Farm,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.52
536314,Pencarn Farm,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
536314,Pencarn Farm,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,75.86
536314,Pencarn Farm,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,63.25
536314,Pencarn Farm,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,69.27
536314,Pencarn Farm,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,133.5
536314,Pencarn Farm,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,324.2
536314,Pencarn Farm,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,273.5
536314,Pencarn Farm,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,299.8
536314,Pencarn Farm,2024-01-23T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.87
536314,Pencarn Farm,2024-01-23T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.51
536314,Pencarn Farm,2024-01-23T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.8
536314,Pencarn Farm,2024-01-23T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,20.59
536314,Pencarn Farm,2024-01-23T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,12.41
536314,Pencarn Farm,2024-01-23T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,16.09
536314,Pencarn Farm,2024-01-23T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,51.1
536314,Pencarn Farm,2024-01-23T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,87.9
536314,Pencarn Farm,2024-01-23T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.0
536314,Pencarn Farm,2024-01-23T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,71.1
536314,Pencarn Farm,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
536314,Pencarn Farm,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
536314,Pencarn Farm,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
536314,Pencarn Farm,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.11
536314,Pencarn Farm,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
536314,Pencarn Farm,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.72
536314,Pencarn Farm,2024-01-23T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
536314,Pencarn Farm,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
536314,Pencarn Farm,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.9
536314,Pencarn Farm,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.4
536314,Pencarn Farm,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
536314,Pencarn Farm,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.46
536314,Pencarn Farm,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.07
536314,Pencarn Farm,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.3
536314,Pencarn Farm,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.14
536314,Pencarn Farm,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.87
536314,Pencarn Farm,2024-01-23T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
536314,Pencarn Farm,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.7
536314,Pencarn Farm,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.0
536314,Pencarn Farm,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.4
536314,Pencarn Farm,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.59
536314,Pencarn Farm,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.2
536314,Pencarn Farm,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.54
536314,Pencarn Farm,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.89
536314,Pencarn Farm,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,27.8
536314,Pencarn Farm,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.93
536314,Pencarn Farm,2024-01-23T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,54.4
536314,Pencarn Farm,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.1
536314,Pencarn Farm,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,120.9
536314,Pencarn Farm,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.2
536314,Pencarn Farm,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.28
536314,Pencarn Farm,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
536314,Pencarn Farm,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
536314,Pencarn Farm,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.27
536314,Pencarn Farm,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.64
536314,Pencarn Farm,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.83
536314,Pencarn Farm,2024-01-23T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,63.8
536314,Pencarn Farm,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.7
536314,Pencarn Farm,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
536314,Pencarn Farm,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
536314,Pencarn Farm,2024-01-23T20:40:00.000+00:00,transformer,,Temperature,C,29.8
536314,Pencarn Farm,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
536314,Pencarn Farm,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
536314,Pencarn Farm,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
536314,Pencarn Farm,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
536314,Pencarn Farm,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
536314,Pencarn Farm,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
536314,Pencarn Farm,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
536314,Pencarn Farm,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.66
536314,Pencarn Farm,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
536314,Pencarn Farm,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,78.16
536314,Pencarn Farm,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,61.08
536314,Pencarn Farm,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,61.43
536314,Pencarn Farm,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,141.9
536314,Pencarn Farm,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,336.3
536314,Pencarn Farm,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,267.0
536314,Pencarn Farm,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.9
536314,Pencarn Farm,2024-01-23T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.76
536314,Pencarn Farm,2024-01-23T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.73
536314,Pencarn Farm,2024-01-23T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.25
536314,Pencarn Farm,2024-01-23T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,24.31
536314,Pencarn Farm,2024-01-23T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.67
536314,Pencarn Farm,2024-01-23T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,16.8
536314,Pencarn Farm,2024-01-23T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,62.0
536314,Pencarn Farm,2024-01-23T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,103.2
536314,Pencarn Farm,2024-01-23T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.9
536314,Pencarn Farm,2024-01-23T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,74.0
536314,Pencarn Farm,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
536314,Pencarn Farm,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
536314,Pencarn Farm,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
536314,Pencarn Farm,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
536314,Pencarn Farm,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
536314,Pencarn Farm,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.96
536314,Pencarn Farm,2024-01-23T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
536314,Pencarn Farm,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
536314,Pencarn Farm,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.1
536314,Pencarn Farm,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
536314,Pencarn Farm,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
536314,Pencarn Farm,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.36
536314,Pencarn Farm,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.1
536314,Pencarn Farm,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.73
536314,Pencarn Farm,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.92
536314,Pencarn Farm,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.33
536314,Pencarn Farm,2024-01-23T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.1
536314,Pencarn Farm,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.5
536314,Pencarn Farm,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.4
536314,Pencarn Farm,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.8
536314,Pencarn Farm,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.6
536314,Pencarn Farm,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.02
536314,Pencarn Farm,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.38
536314,Pencarn Farm,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,23.21
536314,Pencarn Farm,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,29.1
536314,Pencarn Farm,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.42
536314,Pencarn Farm,2024-01-23T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.1
536314,Pencarn Farm,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.0
536314,Pencarn Farm,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,125.7
536314,Pencarn Farm,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.9
536314,Pencarn Farm,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.08
536314,Pencarn Farm,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
536314,Pencarn Farm,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
536314,Pencarn Farm,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.6
536314,Pencarn Farm,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.5
536314,Pencarn Farm,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.4
536314,Pencarn Farm,2024-01-23T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,60.2
536314,Pencarn Farm,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.7
536314,Pencarn Farm,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.4
536314,Pencarn Farm,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
536314,Pencarn Farm,2024-01-23T20:30:00.000+00:00,transformer,,Temperature,C,29.8
536314,Pencarn Farm,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
536314,Pencarn Farm,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
536314,Pencarn Farm,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
536314,Pencarn Farm,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
536314,Pencarn Farm,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
536314,Pencarn Farm,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
536314,Pencarn Farm,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
536314,Pencarn Farm,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
536314,Pencarn Farm,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
536314,Pencarn Farm,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,86.95
536314,Pencarn Farm,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,64.24
536314,Pencarn Farm,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,68.92
536314,Pencarn Farm,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,147.6
536314,Pencarn Farm,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,371.1
536314,Pencarn Farm,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,279.2
536314,Pencarn Farm,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,300.2
536314,Pencarn Farm,2024-01-23T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
536314,Pencarn Farm,2024-01-23T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.82
536314,Pencarn Farm,2024-01-23T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.82
536314,Pencarn Farm,2024-01-23T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,22.97
536314,Pencarn Farm,2024-01-23T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,12.81
536314,Pencarn Farm,2024-01-23T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,15.87
536314,Pencarn Farm,2024-01-23T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,57.6
536314,Pencarn Farm,2024-01-23T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,97.4
536314,Pencarn Farm,2024-01-23T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.9
536314,Pencarn Farm,2024-01-23T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,70.2
536314,Pencarn Farm,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
536314,Pencarn Farm,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
536314,Pencarn Farm,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
536314,Pencarn Farm,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
536314,Pencarn Farm,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
536314,Pencarn Farm,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.44
536314,Pencarn Farm,2024-01-23T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
536314,Pencarn Farm,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.5
536314,Pencarn Farm,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.4
536314,Pencarn Farm,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.3
536314,Pencarn Farm,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.92
536314,Pencarn Farm,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.52
536314,Pencarn Farm,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.15
536314,Pencarn Farm,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.95
536314,Pencarn Farm,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.11
536314,Pencarn Farm,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.55
536314,Pencarn Farm,2024-01-23T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
536314,Pencarn Farm,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.5
536314,Pencarn Farm,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.3
536314,Pencarn Farm,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.0
536314,Pencarn Farm,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.11
536314,Pencarn Farm,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.35
536314,Pencarn Farm,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.61
536314,Pencarn Farm,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,21.98
536314,Pencarn Farm,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,31.88
536314,Pencarn Farm,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,24.32
536314,Pencarn Farm,2024-01-23T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,59.3
536314,Pencarn Farm,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.6
536314,Pencarn Farm,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,136.5
536314,Pencarn Farm,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.9
536314,Pencarn Farm,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.14
536314,Pencarn Farm,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
536314,Pencarn Farm,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
536314,Pencarn Farm,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.92
536314,Pencarn Farm,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.24
536314,Pencarn Farm,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.78
536314,Pencarn Farm,2024-01-23T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,56.0
536314,Pencarn Farm,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.4
536314,Pencarn Farm,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
536314,Pencarn Farm,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
536314,Pencarn Farm,2024-01-23T20:20:00.000+00:00,transformer,,Temperature,C,29.8
536314,Pencarn Farm,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
536314,Pencarn Farm,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
536314,Pencarn Farm,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
536314,Pencarn Farm,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
536314,Pencarn Farm,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
536314,Pencarn Farm,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
536314,Pencarn Farm,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.63
536314,Pencarn Farm,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.56
536314,Pencarn Farm,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
536314,Pencarn Farm,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,85.91
536314,Pencarn Farm,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,68.09
536314,Pencarn Farm,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,66.96
536314,Pencarn Farm,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,148.1
536314,Pencarn Farm,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,365.6
536314,Pencarn Farm,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,293.7
536314,Pencarn Farm,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,289.9
536314,Pencarn Farm,2024-01-23T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.45
536314,Pencarn Farm,2024-01-23T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.79
536314,Pencarn Farm,2024-01-23T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.03
536314,Pencarn Farm,2024-01-23T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,21.36
536314,Pencarn Farm,2024-01-23T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,13.58
536314,Pencarn Farm,2024-01-23T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,14.94
536314,Pencarn Farm,2024-01-23T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,55.3
536314,Pencarn Farm,2024-01-23T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,92.0
536314,Pencarn Farm,2024-01-23T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.4
536314,Pencarn Farm,2024-01-23T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,66.7
536314,Pencarn Farm,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
536314,Pencarn Farm,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
536314,Pencarn Farm,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
536314,Pencarn Farm,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
536314,Pencarn Farm,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
536314,Pencarn Farm,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.39
536314,Pencarn Farm,2024-01-23T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
536314,Pencarn Farm,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
536314,Pencarn Farm,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.1
536314,Pencarn Farm,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.4
536314,Pencarn Farm,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
536314,Pencarn Farm,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.68
536314,Pencarn Farm,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.3
536314,Pencarn Farm,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.4
536314,Pencarn Farm,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.26
536314,Pencarn Farm,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,19.51
536314,Pencarn Farm,2024-01-23T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
536314,Pencarn Farm,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.1
536314,Pencarn Farm,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.5
536314,Pencarn Farm,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.1
536314,Pencarn Farm,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.04
536314,Pencarn Farm,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.47
536314,Pencarn Farm,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
536314,Pencarn Farm,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,26.11
536314,Pencarn Farm,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,33.56
536314,Pencarn Farm,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.58
536314,Pencarn Farm,2024-01-23T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,60.3
536314,Pencarn Farm,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,112.1
536314,Pencarn Farm,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,144.6
536314,Pencarn Farm,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.0
536314,Pencarn Farm,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.04
536314,Pencarn Farm,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
536314,Pencarn Farm,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
536314,Pencarn Farm,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.9
536314,Pencarn Farm,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.26
536314,Pencarn Farm,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.5
536314,Pencarn Farm,2024-01-23T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,60.7
536314,Pencarn Farm,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.2
536314,Pencarn Farm,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
536314,Pencarn Farm,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
536314,Pencarn Farm,2024-01-23T20:10:00.000+00:00,transformer,,Temperature,C,29.7
536314,Pencarn Farm,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
536314,Pencarn Farm,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
536314,Pencarn Farm,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
536314,Pencarn Farm,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
536314,Pencarn Farm,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
536314,Pencarn Farm,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
536314,Pencarn Farm,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.49
536314,Pencarn Farm,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.34
536314,Pencarn Farm,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
536314,Pencarn Farm,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,86.86
536314,Pencarn Farm,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,72.73
536314,Pencarn Farm,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,65.93
536314,Pencarn Farm,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,149.3
536314,Pencarn Farm,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,369.8
536314,Pencarn Farm,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,313.2
536314,Pencarn Farm,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,286.1
536314,Pencarn Farm,2024-01-23T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.34
536314,Pencarn Farm,2024-01-23T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.7
536314,Pencarn Farm,2024-01-23T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.74
536314,Pencarn Farm,2024-01-23T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,20.69
536314,Pencarn Farm,2024-01-23T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,14.37
536314,Pencarn Farm,2024-01-23T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,20.92
536314,Pencarn Farm,2024-01-23T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,51.4
536314,Pencarn Farm,2024-01-23T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,88.8
536314,Pencarn Farm,2024-01-23T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.6
536314,Pencarn Farm,2024-01-23T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,90.8
536314,Pencarn Farm,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
536314,Pencarn Farm,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
536314,Pencarn Farm,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
536314,Pencarn Farm,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
536314,Pencarn Farm,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
536314,Pencarn Farm,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.24
536314,Pencarn Farm,2024-01-23T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
536314,Pencarn Farm,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
536314,Pencarn Farm,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.9
536314,Pencarn Farm,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
536314,Pencarn Farm,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
536314,Pencarn Farm,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.62
536314,Pencarn Farm,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.16
536314,Pencarn Farm,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.94
536314,Pencarn Farm,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.35
536314,Pencarn Farm,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.71
536314,Pencarn Farm,2024-01-23T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
536314,Pencarn Farm,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.8
536314,Pencarn Farm,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.4
536314,Pencarn Farm,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.3
536314,Pencarn Farm,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.27
536314,Pencarn Farm,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.92
536314,Pencarn Farm,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
536314,Pencarn Farm,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.49
536314,Pencarn Farm,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.17
536314,Pencarn Farm,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,28.68
536314,Pencarn Farm,2024-01-23T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,57.7
536314,Pencarn Farm,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.0
536314,Pencarn Farm,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.7
536314,Pencarn Farm,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,123.7
536314,Pencarn Farm,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.77
536314,Pencarn Farm,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
536314,Pencarn Farm,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
536314,Pencarn Farm,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.46
536314,Pencarn Farm,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.93
536314,Pencarn Farm,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.49
536314,Pencarn Farm,2024-01-23T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,54.4
536314,Pencarn Farm,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.4
536314,Pencarn Farm,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
536314,Pencarn Farm,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.5
536314,Pencarn Farm,2024-01-23T20:00:00.000+00:00,transformer,,Temperature,C,29.6
536314,Pencarn Farm,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
536314,Pencarn Farm,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
536314,Pencarn Farm,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
536314,Pencarn Farm,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
536314,Pencarn Farm,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
536314,Pencarn Farm,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
536314,Pencarn Farm,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.35
536314,Pencarn Farm,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.74
536314,Pencarn Farm,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
536314,Pencarn Farm,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,81.65
536314,Pencarn Farm,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,60.88
536314,Pencarn Farm,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,78.04
