Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536314,Pencarn Farm,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,146.3
536314,Pencarn Farm,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,349.3
536314,Pencarn Farm,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,265.0
536314,Pencarn Farm,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,336.3
536314,Pencarn Farm,2024-01-23T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.32
536314,Pencarn Farm,2024-01-23T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.69
536314,Pencarn Farm,2024-01-23T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.75
536314,Pencarn Farm,2024-01-23T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,26.03
536314,Pencarn Farm,2024-01-23T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,15.58
536314,Pencarn Farm,2024-01-23T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,22.84
536314,Pencarn Farm,2024-01-23T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,59.2
536314,Pencarn Farm,2024-01-23T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,110.9
536314,Pencarn Farm,2024-01-23T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.2
536314,Pencarn Farm,2024-01-23T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,99.2
536314,Pencarn Farm,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
536314,Pencarn Farm,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
536314,Pencarn Farm,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
536314,Pencarn Farm,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.13
536314,Pencarn Farm,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
536314,Pencarn Farm,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.81
536314,Pencarn Farm,2024-01-23T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
536314,Pencarn Farm,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.5
536314,Pencarn Farm,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.2
536314,Pencarn Farm,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
536314,Pencarn Farm,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
536314,Pencarn Farm,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.26
536314,Pencarn Farm,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.94
536314,Pencarn Farm,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,21.05
536314,Pencarn Farm,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.38
536314,Pencarn Farm,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,20.82
536314,Pencarn Farm,2024-01-23T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
536314,Pencarn Farm,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.2
536314,Pencarn Farm,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.4
536314,Pencarn Farm,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.8
536314,Pencarn Farm,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.11
536314,Pencarn Farm,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.93
536314,Pencarn Farm,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
536314,Pencarn Farm,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.5
536314,Pencarn Farm,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.49
536314,Pencarn Farm,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,31.13
536314,Pencarn Farm,2024-01-23T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,60.1
536314,Pencarn Farm,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.3
536314,Pencarn Farm,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.0
536314,Pencarn Farm,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,134.0
536314,Pencarn Farm,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.6
536314,Pencarn Farm,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
536314,Pencarn Farm,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
536314,Pencarn Farm,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.82
536314,Pencarn Farm,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.19
536314,Pencarn Farm,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.68
536314,Pencarn Farm,2024-01-23T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,58.0
536314,Pencarn Farm,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.7
536314,Pencarn Farm,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
536314,Pencarn Farm,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.9
536314,Pencarn Farm,2024-01-23T19:50:00.000+00:00,transformer,,Temperature,C,29.5
536314,Pencarn Farm,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
536314,Pencarn Farm,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
536314,Pencarn Farm,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
536314,Pencarn Farm,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
536314,Pencarn Farm,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
536314,Pencarn Farm,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
536314,Pencarn Farm,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
536314,Pencarn Farm,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.34
536314,Pencarn Farm,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
536314,Pencarn Farm,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,88.53
536314,Pencarn Farm,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,62.7
536314,Pencarn Farm,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,84.29
536314,Pencarn Farm,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,151.1
536314,Pencarn Farm,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,379.7
536314,Pencarn Farm,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,273.6
536314,Pencarn Farm,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,363.9
536314,Pencarn Farm,2024-01-23T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.36
536314,Pencarn Farm,2024-01-23T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.37
536314,Pencarn Farm,2024-01-23T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.84
536314,Pencarn Farm,2024-01-23T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,23.4
536314,Pencarn Farm,2024-01-23T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,18.33
536314,Pencarn Farm,2024-01-23T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,22.43
536314,Pencarn Farm,2024-01-23T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,49.5
536314,Pencarn Farm,2024-01-23T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,99.2
536314,Pencarn Farm,2024-01-23T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,79.0
536314,Pencarn Farm,2024-01-23T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,97.5
536314,Pencarn Farm,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
536314,Pencarn Farm,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
536314,Pencarn Farm,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
536314,Pencarn Farm,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.12
536314,Pencarn Farm,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
536314,Pencarn Farm,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.99
536314,Pencarn Farm,2024-01-23T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
536314,Pencarn Farm,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
536314,Pencarn Farm,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.0
536314,Pencarn Farm,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
536314,Pencarn Farm,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
536314,Pencarn Farm,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.14
536314,Pencarn Farm,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.94
536314,Pencarn Farm,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,20.86
536314,Pencarn Farm,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,22.12
536314,Pencarn Farm,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,21.72
536314,Pencarn Farm,2024-01-23T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.9
536314,Pencarn Farm,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.0
536314,Pencarn Farm,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,95.0
536314,Pencarn Farm,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,93.3
536314,Pencarn Farm,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.22
536314,Pencarn Farm,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.14
536314,Pencarn Farm,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
536314,Pencarn Farm,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.17
536314,Pencarn Farm,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.76
536314,Pencarn Farm,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,30.56
536314,Pencarn Farm,2024-01-23T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,56.9
536314,Pencarn Farm,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.6
536314,Pencarn Farm,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.5
536314,Pencarn Farm,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,131.1
536314,Pencarn Farm,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.94
536314,Pencarn Farm,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
536314,Pencarn Farm,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
536314,Pencarn Farm,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.1
536314,Pencarn Farm,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.68
536314,Pencarn Farm,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.28
536314,Pencarn Farm,2024-01-23T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,61.0
536314,Pencarn Farm,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.1
536314,Pencarn Farm,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.1
536314,Pencarn Farm,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
536314,Pencarn Farm,2024-01-23T19:40:00.000+00:00,transformer,,Temperature,C,29.4
536314,Pencarn Farm,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
536314,Pencarn Farm,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
536314,Pencarn Farm,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
536314,Pencarn Farm,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
536314,Pencarn Farm,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
536314,Pencarn Farm,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
536314,Pencarn Farm,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
536314,Pencarn Farm,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.44
536314,Pencarn Farm,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
536314,Pencarn Farm,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,85.65
536314,Pencarn Farm,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,68.98
536314,Pencarn Farm,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,82.98
536314,Pencarn Farm,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,141.3
536314,Pencarn Farm,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,365.7
536314,Pencarn Farm,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,298.0
536314,Pencarn Farm,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,356.9
536314,Pencarn Farm,2024-01-23T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.73
536314,Pencarn Farm,2024-01-23T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.02
536314,Pencarn Farm,2024-01-23T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.74
536314,Pencarn Farm,2024-01-23T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,22.76
536314,Pencarn Farm,2024-01-23T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,18.24
536314,Pencarn Farm,2024-01-23T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,19.66
536314,Pencarn Farm,2024-01-23T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,45.6
536314,Pencarn Farm,2024-01-23T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,95.8
536314,Pencarn Farm,2024-01-23T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,77.7
536314,Pencarn Farm,2024-01-23T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,84.5
536314,Pencarn Farm,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
536314,Pencarn Farm,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
536314,Pencarn Farm,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
536314,Pencarn Farm,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.12
536314,Pencarn Farm,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
536314,Pencarn Farm,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.18
536314,Pencarn Farm,2024-01-23T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
536314,Pencarn Farm,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
536314,Pencarn Farm,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
536314,Pencarn Farm,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
536314,Pencarn Farm,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
536314,Pencarn Farm,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.06
536314,Pencarn Farm,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.15
536314,Pencarn Farm,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.09
536314,Pencarn Farm,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,19.01
536314,Pencarn Farm,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,22.12
536314,Pencarn Farm,2024-01-23T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.5
536314,Pencarn Farm,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.9
536314,Pencarn Farm,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.2
536314,Pencarn Farm,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,94.2
536314,Pencarn Farm,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.27
536314,Pencarn Farm,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.44
536314,Pencarn Farm,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.65
536314,Pencarn Farm,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,23.75
536314,Pencarn Farm,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.62
536314,Pencarn Farm,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,29.62
536314,Pencarn Farm,2024-01-23T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,53.2
536314,Pencarn Farm,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.4
536314,Pencarn Farm,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.3
536314,Pencarn Farm,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,126.5
536314,Pencarn Farm,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.27
536314,Pencarn Farm,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
536314,Pencarn Farm,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
536314,Pencarn Farm,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.22
536314,Pencarn Farm,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.29
536314,Pencarn Farm,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.32
536314,Pencarn Farm,2024-01-23T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,54.8
536314,Pencarn Farm,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.2
536314,Pencarn Farm,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.7
536314,Pencarn Farm,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.8
536314,Pencarn Farm,2024-01-23T19:30:00.000+00:00,transformer,,Temperature,C,29.3
536314,Pencarn Farm,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
536314,Pencarn Farm,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
536314,Pencarn Farm,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
536314,Pencarn Farm,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
536314,Pencarn Farm,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
536314,Pencarn Farm,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
536314,Pencarn Farm,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
536314,Pencarn Farm,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
536314,Pencarn Farm,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
536314,Pencarn Farm,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,84.95
536314,Pencarn Farm,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,66.26
536314,Pencarn Farm,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,82.9
536314,Pencarn Farm,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,142.4
536314,Pencarn Farm,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,359.0
536314,Pencarn Farm,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,283.5
536314,Pencarn Farm,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,353.5
536314,Pencarn Farm,2024-01-23T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.2
536314,Pencarn Farm,2024-01-23T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.18
536314,Pencarn Farm,2024-01-23T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.58
536314,Pencarn Farm,2024-01-23T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,21.9
536314,Pencarn Farm,2024-01-23T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,16.63
536314,Pencarn Farm,2024-01-23T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,18.51
536314,Pencarn Farm,2024-01-23T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,44.9
536314,Pencarn Farm,2024-01-23T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,92.7
536314,Pencarn Farm,2024-01-23T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,71.2
536314,Pencarn Farm,2024-01-23T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,80.0
536314,Pencarn Farm,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
536314,Pencarn Farm,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
536314,Pencarn Farm,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
536314,Pencarn Farm,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.74
536314,Pencarn Farm,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
536314,Pencarn Farm,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.63
536314,Pencarn Farm,2024-01-23T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
536314,Pencarn Farm,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
536314,Pencarn Farm,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
536314,Pencarn Farm,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
536314,Pencarn Farm,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
536314,Pencarn Farm,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.87
536314,Pencarn Farm,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.87
536314,Pencarn Farm,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,20.97
536314,Pencarn Farm,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,23.39
536314,Pencarn Farm,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,19.47
536314,Pencarn Farm,2024-01-23T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.4
536314,Pencarn Farm,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.9
536314,Pencarn Farm,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,99.8
536314,Pencarn Farm,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.0
536314,Pencarn Farm,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.19
536314,Pencarn Farm,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.51
536314,Pencarn Farm,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
536314,Pencarn Farm,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,21.97
536314,Pencarn Farm,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.52
536314,Pencarn Farm,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,29.11
536314,Pencarn Farm,2024-01-23T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.6
536314,Pencarn Farm,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.5
536314,Pencarn Farm,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.5
536314,Pencarn Farm,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,124.0
536314,Pencarn Farm,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.88
536314,Pencarn Farm,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
536314,Pencarn Farm,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
536314,Pencarn Farm,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.31
536314,Pencarn Farm,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.35
536314,Pencarn Farm,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.07
536314,Pencarn Farm,2024-01-23T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.2
536314,Pencarn Farm,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.5
536314,Pencarn Farm,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.6
536314,Pencarn Farm,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.5
536314,Pencarn Farm,2024-01-23T19:20:00.000+00:00,transformer,,Temperature,C,29.2
536314,Pencarn Farm,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
536314,Pencarn Farm,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
536314,Pencarn Farm,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
536314,Pencarn Farm,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
536314,Pencarn Farm,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
536314,Pencarn Farm,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
536314,Pencarn Farm,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
536314,Pencarn Farm,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.08
536314,Pencarn Farm,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
536314,Pencarn Farm,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,85.89
536314,Pencarn Farm,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,73.99
536314,Pencarn Farm,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,78.79
536314,Pencarn Farm,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,132.4
536314,Pencarn Farm,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,363.6
536314,Pencarn Farm,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,316.8
536314,Pencarn Farm,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,336.2
536314,Pencarn Farm,2024-01-23T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.95
536314,Pencarn Farm,2024-01-23T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.2
536314,Pencarn Farm,2024-01-23T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.52
536314,Pencarn Farm,2024-01-23T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,20.91
536314,Pencarn Farm,2024-01-23T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,14.5
536314,Pencarn Farm,2024-01-23T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,21.6
536314,Pencarn Farm,2024-01-23T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,50.9
536314,Pencarn Farm,2024-01-23T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,88.0
536314,Pencarn Farm,2024-01-23T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.2
536314,Pencarn Farm,2024-01-23T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,93.2
536314,Pencarn Farm,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
536314,Pencarn Farm,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
536314,Pencarn Farm,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
536314,Pencarn Farm,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.42
536314,Pencarn Farm,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
536314,Pencarn Farm,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.58
536314,Pencarn Farm,2024-01-23T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
536314,Pencarn Farm,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
536314,Pencarn Farm,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
536314,Pencarn Farm,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.7
536314,Pencarn Farm,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
536314,Pencarn Farm,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.82
536314,Pencarn Farm,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
536314,Pencarn Farm,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,22.16
536314,Pencarn Farm,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,28.26
536314,Pencarn Farm,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,20.33
536314,Pencarn Farm,2024-01-23T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,53.3
536314,Pencarn Farm,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.3
536314,Pencarn Farm,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,119.1
536314,Pencarn Farm,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.5
536314,Pencarn Farm,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.4
536314,Pencarn Farm,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.43
536314,Pencarn Farm,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.6
536314,Pencarn Farm,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,22.66
536314,Pencarn Farm,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.65
536314,Pencarn Farm,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,31.79
536314,Pencarn Farm,2024-01-23T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,53.9
536314,Pencarn Farm,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.2
536314,Pencarn Farm,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.3
536314,Pencarn Farm,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,134.2
536314,Pencarn Farm,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.16
536314,Pencarn Farm,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
536314,Pencarn Farm,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
536314,Pencarn Farm,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.79
536314,Pencarn Farm,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.28
536314,Pencarn Farm,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.38
536314,Pencarn Farm,2024-01-23T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,60.0
536314,Pencarn Farm,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.9
536314,Pencarn Farm,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
536314,Pencarn Farm,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
536314,Pencarn Farm,2024-01-23T19:10:00.000+00:00,transformer,,Temperature,C,29.0
536314,Pencarn Farm,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
536314,Pencarn Farm,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
536314,Pencarn Farm,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
536314,Pencarn Farm,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
536314,Pencarn Farm,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
536314,Pencarn Farm,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
536314,Pencarn Farm,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.48
536314,Pencarn Farm,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
536314,Pencarn Farm,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
536314,Pencarn Farm,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,88.94
536314,Pencarn Farm,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,76.78
536314,Pencarn Farm,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,81.68
536314,Pencarn Farm,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,131.4
536314,Pencarn Farm,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,373.6
536314,Pencarn Farm,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,324.7
536314,Pencarn Farm,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,345.9
536314,Pencarn Farm,2024-01-23T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.19
536314,Pencarn Farm,2024-01-23T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.27
536314,Pencarn Farm,2024-01-23T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.9
536314,Pencarn Farm,2024-01-23T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,24.78
536314,Pencarn Farm,2024-01-23T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,17.54
536314,Pencarn Farm,2024-01-23T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,18.62
536314,Pencarn Farm,2024-01-23T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,51.9
536314,Pencarn Farm,2024-01-23T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,104.4
536314,Pencarn Farm,2024-01-23T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,75.4
536314,Pencarn Farm,2024-01-23T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,80.3
536314,Pencarn Farm,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
536314,Pencarn Farm,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
536314,Pencarn Farm,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
536314,Pencarn Farm,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.75
536314,Pencarn Farm,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
536314,Pencarn Farm,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.62
536314,Pencarn Farm,2024-01-23T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
536314,Pencarn Farm,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
536314,Pencarn Farm,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.9
536314,Pencarn Farm,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
536314,Pencarn Farm,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
536314,Pencarn Farm,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.83
536314,Pencarn Farm,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
536314,Pencarn Farm,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,20.5
536314,Pencarn Farm,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,25.11
536314,Pencarn Farm,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,20.13
536314,Pencarn Farm,2024-01-23T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.1
536314,Pencarn Farm,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.2
536314,Pencarn Farm,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,106.2
536314,Pencarn Farm,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.6
536314,Pencarn Farm,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.4
536314,Pencarn Farm,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.95
536314,Pencarn Farm,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.64
536314,Pencarn Farm,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,25.81
536314,Pencarn Farm,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,27.6
536314,Pencarn Farm,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,32.17
536314,Pencarn Farm,2024-01-23T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.2
536314,Pencarn Farm,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,110.3
536314,Pencarn Farm,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,118.4
536314,Pencarn Farm,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,136.7
536314,Pencarn Farm,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.98
536314,Pencarn Farm,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
536314,Pencarn Farm,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.44
536314,Pencarn Farm,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,24.73
536314,Pencarn Farm,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.64
536314,Pencarn Farm,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
536314,Pencarn Farm,2024-01-23T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,73.0
536314,Pencarn Farm,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.6
536314,Pencarn Farm,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.9
536314,Pencarn Farm,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
536314,Pencarn Farm,2024-01-23T19:00:00.000+00:00,transformer,,Temperature,C,28.8
536314,Pencarn Farm,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
536314,Pencarn Farm,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
536314,Pencarn Farm,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
536314,Pencarn Farm,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
536314,Pencarn Farm,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
536314,Pencarn Farm,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
536314,Pencarn Farm,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
536314,Pencarn Farm,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
536314,Pencarn Farm,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
536314,Pencarn Farm,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,97.57
536314,Pencarn Farm,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,79.99
536314,Pencarn Farm,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,79.54
536314,Pencarn Farm,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,146.5
536314,Pencarn Farm,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,410.1
536314,Pencarn Farm,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,338.6
536314,Pencarn Farm,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,338.0
536314,Pencarn Farm,2024-01-23T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.81
536314,Pencarn Farm,2024-01-23T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.48
536314,Pencarn Farm,2024-01-23T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.65
536314,Pencarn Farm,2024-01-23T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,27.9
536314,Pencarn Farm,2024-01-23T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,27.56
536314,Pencarn Farm,2024-01-23T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,21.1
536314,Pencarn Farm,2024-01-23T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,57.6
536314,Pencarn Farm,2024-01-23T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,118.5
536314,Pencarn Farm,2024-01-23T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,118.7
536314,Pencarn Farm,2024-01-23T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,90.8
536314,Pencarn Farm,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
536314,Pencarn Farm,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
536314,Pencarn Farm,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
536314,Pencarn Farm,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.28
536314,Pencarn Farm,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
536314,Pencarn Farm,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.68
536314,Pencarn Farm,2024-01-23T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
536314,Pencarn Farm,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
536314,Pencarn Farm,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.4
536314,Pencarn Farm,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.4
536314,Pencarn Farm,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
536314,Pencarn Farm,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.47
536314,Pencarn Farm,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
536314,Pencarn Farm,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.58
536314,Pencarn Farm,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,28.58
536314,Pencarn Farm,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,21.64
536314,Pencarn Farm,2024-01-23T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,62.5
536314,Pencarn Farm,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.6
536314,Pencarn Farm,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,120.9
536314,Pencarn Farm,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.0
536314,Pencarn Farm,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.95
536314,Pencarn Farm,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.09
536314,Pencarn Farm,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
536314,Pencarn Farm,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,23.48
536314,Pencarn Farm,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,27.6
536314,Pencarn Farm,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,28.96
536314,Pencarn Farm,2024-01-23T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.5
536314,Pencarn Farm,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.2
536314,Pencarn Farm,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,118.0
536314,Pencarn Farm,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,123.5
536314,Pencarn Farm,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.76
536314,Pencarn Farm,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
536314,Pencarn Farm,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.37
536314,Pencarn Farm,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,24.67
536314,Pencarn Farm,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.36
536314,Pencarn Farm,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.22
536314,Pencarn Farm,2024-01-23T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,76.1
536314,Pencarn Farm,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.5
536314,Pencarn Farm,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.5
536314,Pencarn Farm,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
536314,Pencarn Farm,2024-01-23T18:50:00.000+00:00,transformer,,Temperature,C,28.5
536314,Pencarn Farm,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
536314,Pencarn Farm,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
536314,Pencarn Farm,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
536314,Pencarn Farm,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
536314,Pencarn Farm,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
536314,Pencarn Farm,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
536314,Pencarn Farm,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
536314,Pencarn Farm,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
536314,Pencarn Farm,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
536314,Pencarn Farm,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,92.91
536314,Pencarn Farm,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,96.31
536314,Pencarn Farm,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,78.6
536314,Pencarn Farm,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,154.5
536314,Pencarn Farm,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,393.0
536314,Pencarn Farm,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,408.0
536314,Pencarn Farm,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,335.6
536314,Pencarn Farm,2024-01-23T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.38
536314,Pencarn Farm,2024-01-23T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.47
536314,Pencarn Farm,2024-01-23T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.81
536314,Pencarn Farm,2024-01-23T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,30.13
536314,Pencarn Farm,2024-01-23T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,26.43
536314,Pencarn Farm,2024-01-23T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,20.28
536314,Pencarn Farm,2024-01-23T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,57.9
536314,Pencarn Farm,2024-01-23T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,127.1
536314,Pencarn Farm,2024-01-23T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,113.7
536314,Pencarn Farm,2024-01-23T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,87.8
536314,Pencarn Farm,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
536314,Pencarn Farm,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
536314,Pencarn Farm,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
536314,Pencarn Farm,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.36
536314,Pencarn Farm,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
536314,Pencarn Farm,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.89
536314,Pencarn Farm,2024-01-23T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
536314,Pencarn Farm,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
536314,Pencarn Farm,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.1
536314,Pencarn Farm,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.1
536314,Pencarn Farm,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
536314,Pencarn Farm,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.36
536314,Pencarn Farm,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
536314,Pencarn Farm,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.57
536314,Pencarn Farm,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,22.36
536314,Pencarn Farm,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,24.01
536314,Pencarn Farm,2024-01-23T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,49.4
536314,Pencarn Farm,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.7
536314,Pencarn Farm,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,97.4
536314,Pencarn Farm,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,102.1
536314,Pencarn Farm,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.07
536314,Pencarn Farm,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.27
536314,Pencarn Farm,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
536314,Pencarn Farm,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,22.06
536314,Pencarn Farm,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,28.99
536314,Pencarn Farm,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,32.8
536314,Pencarn Farm,2024-01-23T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,58.3
536314,Pencarn Farm,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.2
536314,Pencarn Farm,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,123.9
536314,Pencarn Farm,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,139.8
536314,Pencarn Farm,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
536314,Pencarn Farm,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
536314,Pencarn Farm,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
536314,Pencarn Farm,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,23.57
536314,Pencarn Farm,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.72
536314,Pencarn Farm,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.22
536314,Pencarn Farm,2024-01-23T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,69.3
536314,Pencarn Farm,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.0
536314,Pencarn Farm,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.1
536314,Pencarn Farm,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.9
536314,Pencarn Farm,2024-01-23T18:40:00.000+00:00,transformer,,Temperature,C,28.1
536314,Pencarn Farm,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
536314,Pencarn Farm,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
536314,Pencarn Farm,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
536314,Pencarn Farm,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
536314,Pencarn Farm,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
536314,Pencarn Farm,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
536314,Pencarn Farm,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
536314,Pencarn Farm,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
536314,Pencarn Farm,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
536314,Pencarn Farm,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,94.7
536314,Pencarn Farm,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,88.65
536314,Pencarn Farm,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,85.2
536314,Pencarn Farm,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,144.8
536314,Pencarn Farm,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,401.1
536314,Pencarn Farm,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,378.6
536314,Pencarn Farm,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,363.6
536314,Pencarn Farm,2024-01-23T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.72
536314,Pencarn Farm,2024-01-23T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.38
536314,Pencarn Farm,2024-01-23T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.3
536314,Pencarn Farm,2024-01-23T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,29.2
536314,Pencarn Farm,2024-01-23T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,25.0
536314,Pencarn Farm,2024-01-23T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,20.37
536314,Pencarn Farm,2024-01-23T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,53.5
536314,Pencarn Farm,2024-01-23T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,124.2
536314,Pencarn Farm,2024-01-23T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,106.5
536314,Pencarn Farm,2024-01-23T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,88.2
536314,Pencarn Farm,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
536314,Pencarn Farm,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
536314,Pencarn Farm,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
536314,Pencarn Farm,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.79
536314,Pencarn Farm,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
