Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536314,Pencarn Farm,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.89
536314,Pencarn Farm,2024-01-23T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
536314,Pencarn Farm,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.3
536314,Pencarn Farm,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.1
536314,Pencarn Farm,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.1
536314,Pencarn Farm,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
536314,Pencarn Farm,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.56
536314,Pencarn Farm,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
536314,Pencarn Farm,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.27
536314,Pencarn Farm,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.49
536314,Pencarn Farm,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,21.38
536314,Pencarn Farm,2024-01-23T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.8
536314,Pencarn Farm,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.3
536314,Pencarn Farm,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.0
536314,Pencarn Farm,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.7
536314,Pencarn Farm,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.7
536314,Pencarn Farm,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.1
536314,Pencarn Farm,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
536314,Pencarn Farm,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,28.06
536314,Pencarn Farm,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,27.66
536314,Pencarn Farm,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,33.53
536314,Pencarn Farm,2024-01-23T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.7
536314,Pencarn Farm,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,121.0
536314,Pencarn Farm,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,118.7
536314,Pencarn Farm,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,143.1
536314,Pencarn Farm,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.99
536314,Pencarn Farm,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
536314,Pencarn Farm,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
536314,Pencarn Farm,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.33
536314,Pencarn Farm,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.99
536314,Pencarn Farm,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.78
536314,Pencarn Farm,2024-01-23T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,58.9
536314,Pencarn Farm,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.1
536314,Pencarn Farm,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.4
536314,Pencarn Farm,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
536314,Pencarn Farm,2024-01-23T18:30:00.000+00:00,transformer,,Temperature,C,27.8
536314,Pencarn Farm,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
536314,Pencarn Farm,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
536314,Pencarn Farm,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
536314,Pencarn Farm,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
536314,Pencarn Farm,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
536314,Pencarn Farm,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
536314,Pencarn Farm,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
536314,Pencarn Farm,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
536314,Pencarn Farm,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
536314,Pencarn Farm,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,95.65
536314,Pencarn Farm,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,81.29
536314,Pencarn Farm,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,83.94
536314,Pencarn Farm,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,137.2
536314,Pencarn Farm,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,406.6
536314,Pencarn Farm,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,346.8
536314,Pencarn Farm,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,359.1
536314,Pencarn Farm,2024-01-23T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.37
536314,Pencarn Farm,2024-01-23T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.46
536314,Pencarn Farm,2024-01-23T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.09
536314,Pencarn Farm,2024-01-23T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,25.52
536314,Pencarn Farm,2024-01-23T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,19.9
536314,Pencarn Farm,2024-01-23T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,25.69
536314,Pencarn Farm,2024-01-23T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,49.9
536314,Pencarn Farm,2024-01-23T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,108.4
536314,Pencarn Farm,2024-01-23T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,85.2
536314,Pencarn Farm,2024-01-23T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,110.9
536314,Pencarn Farm,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
536314,Pencarn Farm,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
536314,Pencarn Farm,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
536314,Pencarn Farm,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.64
536314,Pencarn Farm,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
536314,Pencarn Farm,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.84
536314,Pencarn Farm,2024-01-23T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
536314,Pencarn Farm,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
536314,Pencarn Farm,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.1
536314,Pencarn Farm,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
536314,Pencarn Farm,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
536314,Pencarn Farm,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.28
536314,Pencarn Farm,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
536314,Pencarn Farm,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.18
536314,Pencarn Farm,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,18.01
536314,Pencarn Farm,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,20.15
536314,Pencarn Farm,2024-01-23T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.8
536314,Pencarn Farm,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.0
536314,Pencarn Farm,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.0
536314,Pencarn Farm,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.5
536314,Pencarn Farm,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.28
536314,Pencarn Farm,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.06
536314,Pencarn Farm,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.49
536314,Pencarn Farm,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,29.19
536314,Pencarn Farm,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,31.59
536314,Pencarn Farm,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,31.93
536314,Pencarn Farm,2024-01-23T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.8
536314,Pencarn Farm,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,124.8
536314,Pencarn Farm,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,135.2
536314,Pencarn Farm,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,137.6
536314,Pencarn Farm,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
536314,Pencarn Farm,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
536314,Pencarn Farm,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
536314,Pencarn Farm,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.56
536314,Pencarn Farm,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.52
536314,Pencarn Farm,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.8
536314,Pencarn Farm,2024-01-23T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,58.9
536314,Pencarn Farm,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.0
536314,Pencarn Farm,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.9
536314,Pencarn Farm,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.3
536314,Pencarn Farm,2024-01-23T18:20:00.000+00:00,transformer,,Temperature,C,27.4
536314,Pencarn Farm,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
536314,Pencarn Farm,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
536314,Pencarn Farm,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
536314,Pencarn Farm,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
536314,Pencarn Farm,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
536314,Pencarn Farm,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
536314,Pencarn Farm,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
536314,Pencarn Farm,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
536314,Pencarn Farm,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
536314,Pencarn Farm,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,93.09
536314,Pencarn Farm,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,84.13
536314,Pencarn Farm,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,87.41
536314,Pencarn Farm,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,134.4
536314,Pencarn Farm,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,395.6
536314,Pencarn Farm,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,358.7
536314,Pencarn Farm,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,374.8
536314,Pencarn Farm,2024-01-23T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
536314,Pencarn Farm,2024-01-23T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.39
536314,Pencarn Farm,2024-01-23T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.37
536314,Pencarn Farm,2024-01-23T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,29.3
536314,Pencarn Farm,2024-01-23T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,17.92
536314,Pencarn Farm,2024-01-23T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,18.64
536314,Pencarn Farm,2024-01-23T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,64.3
536314,Pencarn Farm,2024-01-23T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,124.3
536314,Pencarn Farm,2024-01-23T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,77.8
536314,Pencarn Farm,2024-01-23T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,81.0
536314,Pencarn Farm,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
536314,Pencarn Farm,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
536314,Pencarn Farm,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
536314,Pencarn Farm,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.18
536314,Pencarn Farm,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
536314,Pencarn Farm,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.82
536314,Pencarn Farm,2024-01-23T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
536314,Pencarn Farm,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
536314,Pencarn Farm,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
536314,Pencarn Farm,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
536314,Pencarn Farm,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
536314,Pencarn Farm,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.24
536314,Pencarn Farm,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
536314,Pencarn Farm,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.51
536314,Pencarn Farm,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.36
536314,Pencarn Farm,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,21.16
536314,Pencarn Farm,2024-01-23T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.4
536314,Pencarn Farm,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.8
536314,Pencarn Farm,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.7
536314,Pencarn Farm,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.8
536314,Pencarn Farm,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.08
536314,Pencarn Farm,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.43
536314,Pencarn Farm,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
536314,Pencarn Farm,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,26.42
536314,Pencarn Farm,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,39.84
536314,Pencarn Farm,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,35.78
536314,Pencarn Farm,2024-01-23T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,63.9
536314,Pencarn Farm,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,113.4
536314,Pencarn Farm,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,170.0
536314,Pencarn Farm,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,152.8
536314,Pencarn Farm,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.42
536314,Pencarn Farm,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.44
536314,Pencarn Farm,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
536314,Pencarn Farm,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.34
536314,Pencarn Farm,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.96
536314,Pencarn Farm,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.57
536314,Pencarn Farm,2024-01-23T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,60.6
536314,Pencarn Farm,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.8
536314,Pencarn Farm,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.6
536314,Pencarn Farm,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.8
536314,Pencarn Farm,2024-01-23T18:10:00.000+00:00,transformer,,Temperature,C,27.0
536314,Pencarn Farm,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
536314,Pencarn Farm,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
536314,Pencarn Farm,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
536314,Pencarn Farm,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
536314,Pencarn Farm,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
536314,Pencarn Farm,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
536314,Pencarn Farm,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
536314,Pencarn Farm,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
536314,Pencarn Farm,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
536314,Pencarn Farm,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,95.76
536314,Pencarn Farm,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,87.14
536314,Pencarn Farm,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,85.97
536314,Pencarn Farm,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,131.6
536314,Pencarn Farm,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,406.9
536314,Pencarn Farm,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,372.4
536314,Pencarn Farm,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,368.5
536314,Pencarn Farm,2024-01-23T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.06
536314,Pencarn Farm,2024-01-23T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.4
536314,Pencarn Farm,2024-01-23T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.62
536314,Pencarn Farm,2024-01-23T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,28.22
536314,Pencarn Farm,2024-01-23T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,20.62
536314,Pencarn Farm,2024-01-23T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,17.94
536314,Pencarn Farm,2024-01-23T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,57.0
536314,Pencarn Farm,2024-01-23T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,119.5
536314,Pencarn Farm,2024-01-23T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,89.4
536314,Pencarn Farm,2024-01-23T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,77.9
536314,Pencarn Farm,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
536314,Pencarn Farm,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
536314,Pencarn Farm,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
536314,Pencarn Farm,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.09
536314,Pencarn Farm,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
536314,Pencarn Farm,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.72
536314,Pencarn Farm,2024-01-23T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
536314,Pencarn Farm,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
536314,Pencarn Farm,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.1
536314,Pencarn Farm,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.4
536314,Pencarn Farm,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
536314,Pencarn Farm,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.14
536314,Pencarn Farm,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
536314,Pencarn Farm,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.05
536314,Pencarn Farm,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.89
536314,Pencarn Farm,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,28.71
536314,Pencarn Farm,2024-01-23T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,78.8
536314,Pencarn Farm,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.0
536314,Pencarn Farm,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.5
536314,Pencarn Farm,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,123.0
536314,Pencarn Farm,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.15
536314,Pencarn Farm,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
536314,Pencarn Farm,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
536314,Pencarn Farm,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,27.35
536314,Pencarn Farm,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,36.1
536314,Pencarn Farm,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,34.92
536314,Pencarn Farm,2024-01-23T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,55.2
536314,Pencarn Farm,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,116.9
536314,Pencarn Farm,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,155.0
536314,Pencarn Farm,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,149.5
536314,Pencarn Farm,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.37
536314,Pencarn Farm,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
536314,Pencarn Farm,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
536314,Pencarn Farm,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,24.12
536314,Pencarn Farm,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.62
536314,Pencarn Farm,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.59
536314,Pencarn Farm,2024-01-23T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,61.1
536314,Pencarn Farm,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.5
536314,Pencarn Farm,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.3
536314,Pencarn Farm,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.3
536314,Pencarn Farm,2024-01-23T18:00:00.000+00:00,transformer,,Temperature,C,26.6
536314,Pencarn Farm,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
536314,Pencarn Farm,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
536314,Pencarn Farm,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
536314,Pencarn Farm,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
536314,Pencarn Farm,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
536314,Pencarn Farm,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
536314,Pencarn Farm,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
536314,Pencarn Farm,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
536314,Pencarn Farm,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
536314,Pencarn Farm,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,91.84
536314,Pencarn Farm,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,85.31
536314,Pencarn Farm,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,92.87
536314,Pencarn Farm,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,132.2
536314,Pencarn Farm,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,389.9
536314,Pencarn Farm,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,365.5
536314,Pencarn Farm,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,396.4
536314,Pencarn Farm,2024-01-23T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.42
536314,Pencarn Farm,2024-01-23T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.29
536314,Pencarn Farm,2024-01-23T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.02
536314,Pencarn Farm,2024-01-23T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,25.71
536314,Pencarn Farm,2024-01-23T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,18.6
536314,Pencarn Farm,2024-01-23T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,22.76
536314,Pencarn Farm,2024-01-23T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,52.8
536314,Pencarn Farm,2024-01-23T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,109.5
536314,Pencarn Farm,2024-01-23T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,81.2
536314,Pencarn Farm,2024-01-23T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,99.8
536314,Pencarn Farm,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
536314,Pencarn Farm,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
536314,Pencarn Farm,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
536314,Pencarn Farm,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.94
536314,Pencarn Farm,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
536314,Pencarn Farm,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.6
536314,Pencarn Farm,2024-01-23T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
536314,Pencarn Farm,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
536314,Pencarn Farm,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.0
536314,Pencarn Farm,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.9
536314,Pencarn Farm,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
536314,Pencarn Farm,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.0
536314,Pencarn Farm,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.83
536314,Pencarn Farm,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.92
536314,Pencarn Farm,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.06
536314,Pencarn Farm,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,24.45
536314,Pencarn Farm,2024-01-23T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,53.5
536314,Pencarn Farm,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.0
536314,Pencarn Farm,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.2
536314,Pencarn Farm,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,104.7
536314,Pencarn Farm,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.13
536314,Pencarn Farm,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.99
536314,Pencarn Farm,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
536314,Pencarn Farm,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,22.97
536314,Pencarn Farm,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,31.37
536314,Pencarn Farm,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,35.8
536314,Pencarn Farm,2024-01-23T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,64.6
536314,Pencarn Farm,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.7
536314,Pencarn Farm,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,134.5
536314,Pencarn Farm,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,153.2
536314,Pencarn Farm,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.46
536314,Pencarn Farm,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
536314,Pencarn Farm,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
536314,Pencarn Farm,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,26.61
536314,Pencarn Farm,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.28
536314,Pencarn Farm,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.16
536314,Pencarn Farm,2024-01-23T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,72.6
536314,Pencarn Farm,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.2
536314,Pencarn Farm,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.0
536314,Pencarn Farm,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
536314,Pencarn Farm,2024-01-23T17:50:00.000+00:00,transformer,,Temperature,C,26.3
536314,Pencarn Farm,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
536314,Pencarn Farm,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
536314,Pencarn Farm,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
536314,Pencarn Farm,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
536314,Pencarn Farm,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
536314,Pencarn Farm,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
536314,Pencarn Farm,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
536314,Pencarn Farm,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
536314,Pencarn Farm,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
536314,Pencarn Farm,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,91.16
536314,Pencarn Farm,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,79.38
536314,Pencarn Farm,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,92.78
536314,Pencarn Farm,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,136.2
536314,Pencarn Farm,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,388.5
536314,Pencarn Farm,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,340.2
536314,Pencarn Farm,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,397.0
536314,Pencarn Farm,2024-01-23T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.22
536314,Pencarn Farm,2024-01-23T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.94
536314,Pencarn Farm,2024-01-23T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.71
536314,Pencarn Farm,2024-01-23T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,26.12
536314,Pencarn Farm,2024-01-23T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,21.6
536314,Pencarn Farm,2024-01-23T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,24.68
536314,Pencarn Farm,2024-01-23T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,46.5
536314,Pencarn Farm,2024-01-23T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,111.5
536314,Pencarn Farm,2024-01-23T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,92.5
536314,Pencarn Farm,2024-01-23T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,105.7
536314,Pencarn Farm,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
536314,Pencarn Farm,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
536314,Pencarn Farm,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
536314,Pencarn Farm,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.88
536314,Pencarn Farm,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
536314,Pencarn Farm,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.58
536314,Pencarn Farm,2024-01-23T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
536314,Pencarn Farm,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.7
536314,Pencarn Farm,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.1
536314,Pencarn Farm,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.8
536314,Pencarn Farm,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
536314,Pencarn Farm,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.38
536314,Pencarn Farm,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.7
536314,Pencarn Farm,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.81
536314,Pencarn Farm,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,19.48
536314,Pencarn Farm,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,19.83
536314,Pencarn Farm,2024-01-23T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,45.0
536314,Pencarn Farm,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.3
536314,Pencarn Farm,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.3
536314,Pencarn Farm,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.6
536314,Pencarn Farm,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.29
536314,Pencarn Farm,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.04
536314,Pencarn Farm,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.79
536314,Pencarn Farm,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.49
536314,Pencarn Farm,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,30.36
536314,Pencarn Farm,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,29.72
536314,Pencarn Farm,2024-01-23T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,54.3
536314,Pencarn Farm,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.0
536314,Pencarn Farm,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,130.7
536314,Pencarn Farm,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,127.9
536314,Pencarn Farm,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.87
536314,Pencarn Farm,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
536314,Pencarn Farm,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
536314,Pencarn Farm,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,24.21
536314,Pencarn Farm,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.79
536314,Pencarn Farm,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.2
536314,Pencarn Farm,2024-01-23T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,72.2
536314,Pencarn Farm,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.4
536314,Pencarn Farm,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.8
536314,Pencarn Farm,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
536314,Pencarn Farm,2024-01-23T17:40:00.000+00:00,transformer,,Temperature,C,26.0
536314,Pencarn Farm,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
536314,Pencarn Farm,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
536314,Pencarn Farm,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
536314,Pencarn Farm,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
536314,Pencarn Farm,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
536314,Pencarn Farm,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
536314,Pencarn Farm,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
536314,Pencarn Farm,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
536314,Pencarn Farm,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
536314,Pencarn Farm,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,87.53
536314,Pencarn Farm,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,84.36
536314,Pencarn Farm,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,82.01
536314,Pencarn Farm,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,124.8
536314,Pencarn Farm,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,372.6
536314,Pencarn Farm,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,359.9
536314,Pencarn Farm,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,351.2
536314,Pencarn Farm,2024-01-23T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.94
536314,Pencarn Farm,2024-01-23T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.9
536314,Pencarn Farm,2024-01-23T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.24
536314,Pencarn Farm,2024-01-23T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,25.65
536314,Pencarn Farm,2024-01-23T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,23.86
536314,Pencarn Farm,2024-01-23T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,22.82
536314,Pencarn Farm,2024-01-23T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,40.5
536314,Pencarn Farm,2024-01-23T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,109.0
536314,Pencarn Farm,2024-01-23T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,102.2
536314,Pencarn Farm,2024-01-23T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,98.1
536314,Pencarn Farm,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
536314,Pencarn Farm,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
536314,Pencarn Farm,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
536314,Pencarn Farm,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.88
536314,Pencarn Farm,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
536314,Pencarn Farm,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.24
536314,Pencarn Farm,2024-01-23T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
536314,Pencarn Farm,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
536314,Pencarn Farm,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.3
536314,Pencarn Farm,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
536314,Pencarn Farm,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
536314,Pencarn Farm,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.15
536314,Pencarn Farm,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
536314,Pencarn Farm,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.25
536314,Pencarn Farm,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,22.79
536314,Pencarn Farm,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,19.36
536314,Pencarn Farm,2024-01-23T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,59.2
536314,Pencarn Farm,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.4
536314,Pencarn Farm,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,98.6
536314,Pencarn Farm,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.1
536314,Pencarn Farm,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.89
536314,Pencarn Farm,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.67
536314,Pencarn Farm,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
536314,Pencarn Farm,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.83
536314,Pencarn Farm,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,28.15
536314,Pencarn Farm,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,31.05
536314,Pencarn Farm,2024-01-23T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,64.3
536314,Pencarn Farm,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.0
536314,Pencarn Farm,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,121.9
536314,Pencarn Farm,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,133.3
536314,Pencarn Farm,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.82
536314,Pencarn Farm,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
536314,Pencarn Farm,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
536314,Pencarn Farm,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,23.2
536314,Pencarn Farm,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.1
536314,Pencarn Farm,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.38
536314,Pencarn Farm,2024-01-23T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,65.4
536314,Pencarn Farm,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.2
536314,Pencarn Farm,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
536314,Pencarn Farm,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
536314,Pencarn Farm,2024-01-23T17:30:00.000+00:00,transformer,,Temperature,C,25.7
536314,Pencarn Farm,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
536314,Pencarn Farm,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
536314,Pencarn Farm,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
536314,Pencarn Farm,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
536314,Pencarn Farm,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
536314,Pencarn Farm,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
536314,Pencarn Farm,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
536314,Pencarn Farm,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
536314,Pencarn Farm,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
536314,Pencarn Farm,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,79.82
536314,Pencarn Farm,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,84.1
536314,Pencarn Farm,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,83.86
536314,Pencarn Farm,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,124.6
536314,Pencarn Farm,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,341.9
536314,Pencarn Farm,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,359.7
536314,Pencarn Farm,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,359.0
536314,Pencarn Farm,2024-01-23T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.31
536314,Pencarn Farm,2024-01-23T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.79
536314,Pencarn Farm,2024-01-23T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.56
536314,Pencarn Farm,2024-01-23T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,27.3
536314,Pencarn Farm,2024-01-23T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,19.31
536314,Pencarn Farm,2024-01-23T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,19.62
536314,Pencarn Farm,2024-01-23T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,54.3
536314,Pencarn Farm,2024-01-23T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,116.0
536314,Pencarn Farm,2024-01-23T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,83.3
536314,Pencarn Farm,2024-01-23T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,84.4
536314,Pencarn Farm,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
536314,Pencarn Farm,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
536314,Pencarn Farm,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
536314,Pencarn Farm,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.86
536314,Pencarn Farm,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.23
536314,Pencarn Farm,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.81
536314,Pencarn Farm,2024-01-23T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
536314,Pencarn Farm,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.7
536314,Pencarn Farm,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
536314,Pencarn Farm,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.6
536314,Pencarn Farm,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
536314,Pencarn Farm,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.7
536314,Pencarn Farm,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.21
536314,Pencarn Farm,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.6
536314,Pencarn Farm,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,20.5
536314,Pencarn Farm,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,21.98
536314,Pencarn Farm,2024-01-23T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,60.1
536314,Pencarn Farm,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.7
536314,Pencarn Farm,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,89.1
536314,Pencarn Farm,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,94.0
536314,Pencarn Farm,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.54
536314,Pencarn Farm,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.28
536314,Pencarn Farm,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.69
536314,Pencarn Farm,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,22.96
536314,Pencarn Farm,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,33.96
536314,Pencarn Farm,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,25.6
536314,Pencarn Farm,2024-01-23T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,60.2
536314,Pencarn Farm,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.4
536314,Pencarn Farm,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,145.7
536314,Pencarn Farm,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.0
536314,Pencarn Farm,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.13
536314,Pencarn Farm,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
536314,Pencarn Farm,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
536314,Pencarn Farm,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.73
536314,Pencarn Farm,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.07
536314,Pencarn Farm,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.44
536314,Pencarn Farm,2024-01-23T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.4
536314,Pencarn Farm,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.2
536314,Pencarn Farm,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
536314,Pencarn Farm,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.3
536314,Pencarn Farm,2024-01-23T17:20:00.000+00:00,transformer,,Temperature,C,25.3
536314,Pencarn Farm,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
536314,Pencarn Farm,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
536314,Pencarn Farm,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
536314,Pencarn Farm,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
536314,Pencarn Farm,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
536314,Pencarn Farm,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
536314,Pencarn Farm,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
536314,Pencarn Farm,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
536314,Pencarn Farm,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
536314,Pencarn Farm,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,81.46
536314,Pencarn Farm,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,82.07
536314,Pencarn Farm,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,79.45
536314,Pencarn Farm,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,123.6
536314,Pencarn Farm,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,348.2
536314,Pencarn Farm,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,351.6
536314,Pencarn Farm,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,340.8
536314,Pencarn Farm,2024-01-23T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.93
536314,Pencarn Farm,2024-01-23T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.5
536314,Pencarn Farm,2024-01-23T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.02
536314,Pencarn Farm,2024-01-23T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,24.77
536314,Pencarn Farm,2024-01-23T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,30.22
536314,Pencarn Farm,2024-01-23T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,17.52
536314,Pencarn Farm,2024-01-23T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,57.5
536314,Pencarn Farm,2024-01-23T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,105.2
536314,Pencarn Farm,2024-01-23T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,128.9
536314,Pencarn Farm,2024-01-23T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,76.3
536314,Pencarn Farm,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
536314,Pencarn Farm,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
536314,Pencarn Farm,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
536314,Pencarn Farm,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.97
536314,Pencarn Farm,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.36
536314,Pencarn Farm,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.85
536314,Pencarn Farm,2024-01-23T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
536314,Pencarn Farm,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
536314,Pencarn Farm,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.3
536314,Pencarn Farm,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
536314,Pencarn Farm,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
536314,Pencarn Farm,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.1
536314,Pencarn Farm,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.25
536314,Pencarn Farm,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.74
536314,Pencarn Farm,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.16
536314,Pencarn Farm,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.61
536314,Pencarn Farm,2024-01-23T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,52.3
536314,Pencarn Farm,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.3
536314,Pencarn Farm,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.2
536314,Pencarn Farm,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.2
536314,Pencarn Farm,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.91
536314,Pencarn Farm,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.01
536314,Pencarn Farm,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.58
536314,Pencarn Farm,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.12
