Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536314,Pencarn Farm,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,35.2
536314,Pencarn Farm,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.85
536314,Pencarn Farm,2024-01-23T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,78.4
536314,Pencarn Farm,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.3
536314,Pencarn Farm,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,150.5
536314,Pencarn Farm,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.1
536314,Pencarn Farm,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.14
536314,Pencarn Farm,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
536314,Pencarn Farm,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
536314,Pencarn Farm,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.75
536314,Pencarn Farm,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.4
536314,Pencarn Farm,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.13
536314,Pencarn Farm,2024-01-23T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.1
536314,Pencarn Farm,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.6
536314,Pencarn Farm,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.3
536314,Pencarn Farm,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.7
536314,Pencarn Farm,2024-01-23T17:10:00.000+00:00,transformer,,Temperature,C,25.0
536314,Pencarn Farm,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
536314,Pencarn Farm,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
536314,Pencarn Farm,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
536314,Pencarn Farm,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
536314,Pencarn Farm,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
536314,Pencarn Farm,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
536314,Pencarn Farm,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
536314,Pencarn Farm,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
536314,Pencarn Farm,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
536314,Pencarn Farm,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,69.35
536314,Pencarn Farm,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,97.34
536314,Pencarn Farm,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,72.96
536314,Pencarn Farm,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,171.2
536314,Pencarn Farm,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,299.1
536314,Pencarn Farm,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,415.4
536314,Pencarn Farm,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,313.6
536314,Pencarn Farm,2024-01-23T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.51
536314,Pencarn Farm,2024-01-23T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.56
536314,Pencarn Farm,2024-01-23T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.08
536314,Pencarn Farm,2024-01-23T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,21.78
536314,Pencarn Farm,2024-01-23T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,38.29
536314,Pencarn Farm,2024-01-23T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,12.48
536314,Pencarn Farm,2024-01-23T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,92.4
536314,Pencarn Farm,2024-01-23T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,92.2
536314,Pencarn Farm,2024-01-23T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,162.0
536314,Pencarn Farm,2024-01-23T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.6
536314,Pencarn Farm,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
536314,Pencarn Farm,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
536314,Pencarn Farm,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
536314,Pencarn Farm,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.47
536314,Pencarn Farm,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.44
536314,Pencarn Farm,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.39
536314,Pencarn Farm,2024-01-23T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
536314,Pencarn Farm,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
536314,Pencarn Farm,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.5
536314,Pencarn Farm,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.1
536314,Pencarn Farm,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
536314,Pencarn Farm,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.52
536314,Pencarn Farm,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.65
536314,Pencarn Farm,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.4
536314,Pencarn Farm,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.96
536314,Pencarn Farm,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.76
536314,Pencarn Farm,2024-01-23T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.3
536314,Pencarn Farm,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.3
536314,Pencarn Farm,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.2
536314,Pencarn Farm,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.7
536314,Pencarn Farm,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.99
536314,Pencarn Farm,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.94
536314,Pencarn Farm,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.54
536314,Pencarn Farm,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.34
536314,Pencarn Farm,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,30.89
536314,Pencarn Farm,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.65
536314,Pencarn Farm,2024-01-23T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,66.2
536314,Pencarn Farm,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.9
536314,Pencarn Farm,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,133.2
536314,Pencarn Farm,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.7
536314,Pencarn Farm,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.89
536314,Pencarn Farm,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
536314,Pencarn Farm,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
536314,Pencarn Farm,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.43
536314,Pencarn Farm,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.97
536314,Pencarn Farm,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.18
536314,Pencarn Farm,2024-01-23T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
536314,Pencarn Farm,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.8
536314,Pencarn Farm,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.6
536314,Pencarn Farm,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.9
536314,Pencarn Farm,2024-01-23T17:00:00.000+00:00,transformer,,Temperature,C,24.7
536314,Pencarn Farm,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
536314,Pencarn Farm,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
536314,Pencarn Farm,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
536314,Pencarn Farm,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
536314,Pencarn Farm,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
536314,Pencarn Farm,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
536314,Pencarn Farm,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
536314,Pencarn Farm,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
536314,Pencarn Farm,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
536314,Pencarn Farm,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,64.43
536314,Pencarn Farm,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,96.55
536314,Pencarn Farm,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,61.46
536314,Pencarn Farm,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,184.1
536314,Pencarn Farm,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,277.2
536314,Pencarn Farm,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,411.7
536314,Pencarn Farm,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.5
536314,Pencarn Farm,2024-01-23T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.5
536314,Pencarn Farm,2024-01-23T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.93
536314,Pencarn Farm,2024-01-23T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.32
536314,Pencarn Farm,2024-01-23T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,25.09
536314,Pencarn Farm,2024-01-23T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,34.19
536314,Pencarn Farm,2024-01-23T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.95
536314,Pencarn Farm,2024-01-23T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,88.5
536314,Pencarn Farm,2024-01-23T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,106.7
536314,Pencarn Farm,2024-01-23T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,144.7
536314,Pencarn Farm,2024-01-23T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.9
536314,Pencarn Farm,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
536314,Pencarn Farm,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
536314,Pencarn Farm,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
536314,Pencarn Farm,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
536314,Pencarn Farm,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.39
536314,Pencarn Farm,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.13
536314,Pencarn Farm,2024-01-23T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
536314,Pencarn Farm,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
536314,Pencarn Farm,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.3
536314,Pencarn Farm,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
536314,Pencarn Farm,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
536314,Pencarn Farm,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.9
536314,Pencarn Farm,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.41
536314,Pencarn Farm,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.48
536314,Pencarn Farm,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.43
536314,Pencarn Farm,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.74
536314,Pencarn Farm,2024-01-23T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
536314,Pencarn Farm,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.1
536314,Pencarn Farm,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.1
536314,Pencarn Farm,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.3
536314,Pencarn Farm,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.96
536314,Pencarn Farm,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.51
536314,Pencarn Farm,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.68
536314,Pencarn Farm,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.35
536314,Pencarn Farm,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,26.77
536314,Pencarn Farm,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.75
536314,Pencarn Farm,2024-01-23T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,56.6
536314,Pencarn Farm,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.0
536314,Pencarn Farm,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.0
536314,Pencarn Farm,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.3
536314,Pencarn Farm,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.58
536314,Pencarn Farm,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
536314,Pencarn Farm,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
536314,Pencarn Farm,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.42
536314,Pencarn Farm,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.11
536314,Pencarn Farm,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.73
536314,Pencarn Farm,2024-01-23T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.5
536314,Pencarn Farm,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.3
536314,Pencarn Farm,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.9
536314,Pencarn Farm,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.2
536314,Pencarn Farm,2024-01-23T16:50:00.000+00:00,transformer,,Temperature,C,24.4
536314,Pencarn Farm,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
536314,Pencarn Farm,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
536314,Pencarn Farm,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
536314,Pencarn Farm,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
536314,Pencarn Farm,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
536314,Pencarn Farm,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
536314,Pencarn Farm,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
536314,Pencarn Farm,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
536314,Pencarn Farm,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
536314,Pencarn Farm,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,66.34
536314,Pencarn Farm,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,90.89
536314,Pencarn Farm,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,57.31
536314,Pencarn Farm,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,167.6
536314,Pencarn Farm,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,284.5
536314,Pencarn Farm,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,387.7
536314,Pencarn Farm,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.3
536314,Pencarn Farm,2024-01-23T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.09
536314,Pencarn Farm,2024-01-23T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.14
536314,Pencarn Farm,2024-01-23T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.74
536314,Pencarn Farm,2024-01-23T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,18.94
536314,Pencarn Farm,2024-01-23T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,25.64
536314,Pencarn Farm,2024-01-23T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.29
536314,Pencarn Farm,2024-01-23T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,60.6
536314,Pencarn Farm,2024-01-23T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,80.9
536314,Pencarn Farm,2024-01-23T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,110.0
536314,Pencarn Farm,2024-01-23T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.1
536314,Pencarn Farm,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
536314,Pencarn Farm,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
536314,Pencarn Farm,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
536314,Pencarn Farm,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.82
536314,Pencarn Farm,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.29
536314,Pencarn Farm,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.91
536314,Pencarn Farm,2024-01-23T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
536314,Pencarn Farm,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
536314,Pencarn Farm,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.0
536314,Pencarn Farm,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
536314,Pencarn Farm,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
536314,Pencarn Farm,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.47
536314,Pencarn Farm,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.02
536314,Pencarn Farm,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.57
536314,Pencarn Farm,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.04
536314,Pencarn Farm,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,19.4
536314,Pencarn Farm,2024-01-23T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,46.2
536314,Pencarn Farm,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.1
536314,Pencarn Farm,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.1
536314,Pencarn Farm,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.1
536314,Pencarn Farm,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.8
536314,Pencarn Farm,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.36
536314,Pencarn Farm,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.64
536314,Pencarn Farm,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.71
536314,Pencarn Farm,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.52
536314,Pencarn Farm,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.35
536314,Pencarn Farm,2024-01-23T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,53.2
536314,Pencarn Farm,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.0
536314,Pencarn Farm,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.6
536314,Pencarn Farm,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.0
536314,Pencarn Farm,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.42
536314,Pencarn Farm,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
536314,Pencarn Farm,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
536314,Pencarn Farm,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.92
536314,Pencarn Farm,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.51
536314,Pencarn Farm,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.32
536314,Pencarn Farm,2024-01-23T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,60.4
536314,Pencarn Farm,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.6
536314,Pencarn Farm,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.1
536314,Pencarn Farm,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
536314,Pencarn Farm,2024-01-23T16:40:00.000+00:00,transformer,,Temperature,C,24.1
536314,Pencarn Farm,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
536314,Pencarn Farm,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
536314,Pencarn Farm,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
536314,Pencarn Farm,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
536314,Pencarn Farm,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
536314,Pencarn Farm,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
536314,Pencarn Farm,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
536314,Pencarn Farm,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
536314,Pencarn Farm,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
536314,Pencarn Farm,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,63.95
536314,Pencarn Farm,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,79.0
536314,Pencarn Farm,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,58.28
536314,Pencarn Farm,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,136.1
536314,Pencarn Farm,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,274.4
536314,Pencarn Farm,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,337.9
536314,Pencarn Farm,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.9
536314,Pencarn Farm,2024-01-23T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.12
536314,Pencarn Farm,2024-01-23T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.13
536314,Pencarn Farm,2024-01-23T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.37
536314,Pencarn Farm,2024-01-23T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,17.33
536314,Pencarn Farm,2024-01-23T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,20.3
536314,Pencarn Farm,2024-01-23T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.42
536314,Pencarn Farm,2024-01-23T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,44.0
536314,Pencarn Farm,2024-01-23T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,74.2
536314,Pencarn Farm,2024-01-23T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,86.3
536314,Pencarn Farm,2024-01-23T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.2
536314,Pencarn Farm,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
536314,Pencarn Farm,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
536314,Pencarn Farm,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
536314,Pencarn Farm,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.08
536314,Pencarn Farm,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.26
536314,Pencarn Farm,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.88
536314,Pencarn Farm,2024-01-23T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
536314,Pencarn Farm,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
536314,Pencarn Farm,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.9
536314,Pencarn Farm,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.4
536314,Pencarn Farm,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
536314,Pencarn Farm,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.1
536314,Pencarn Farm,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.21
536314,Pencarn Farm,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.62
536314,Pencarn Farm,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.07
536314,Pencarn Farm,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.01
536314,Pencarn Farm,2024-01-23T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.5
536314,Pencarn Farm,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.6
536314,Pencarn Farm,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.3
536314,Pencarn Farm,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.3
536314,Pencarn Farm,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.45
536314,Pencarn Farm,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.83
536314,Pencarn Farm,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
536314,Pencarn Farm,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.41
536314,Pencarn Farm,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.52
536314,Pencarn Farm,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.1
536314,Pencarn Farm,2024-01-23T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,57.0
536314,Pencarn Farm,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.4
536314,Pencarn Farm,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.9
536314,Pencarn Farm,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.6
536314,Pencarn Farm,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.34
536314,Pencarn Farm,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.75
536314,Pencarn Farm,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
536314,Pencarn Farm,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.51
536314,Pencarn Farm,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.13
536314,Pencarn Farm,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.57
536314,Pencarn Farm,2024-01-23T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
536314,Pencarn Farm,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.9
536314,Pencarn Farm,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
536314,Pencarn Farm,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
536314,Pencarn Farm,2024-01-23T16:30:00.000+00:00,transformer,,Temperature,C,24.0
536314,Pencarn Farm,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
536314,Pencarn Farm,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
536314,Pencarn Farm,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
536314,Pencarn Farm,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
536314,Pencarn Farm,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
536314,Pencarn Farm,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
536314,Pencarn Farm,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
536314,Pencarn Farm,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
536314,Pencarn Farm,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
536314,Pencarn Farm,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,53.96
536314,Pencarn Farm,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,64.28
536314,Pencarn Farm,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,55.98
536314,Pencarn Farm,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,122.2
536314,Pencarn Farm,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.6
536314,Pencarn Farm,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,276.3
536314,Pencarn Farm,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.0
536314,Pencarn Farm,2024-01-23T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.96
536314,Pencarn Farm,2024-01-23T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.38
536314,Pencarn Farm,2024-01-23T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.33
536314,Pencarn Farm,2024-01-23T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,20.03
536314,Pencarn Farm,2024-01-23T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,18.9
536314,Pencarn Farm,2024-01-23T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,14.46
536314,Pencarn Farm,2024-01-23T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,37.8
536314,Pencarn Farm,2024-01-23T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,85.2
536314,Pencarn Farm,2024-01-23T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,80.3
536314,Pencarn Farm,2024-01-23T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.9
536314,Pencarn Farm,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
536314,Pencarn Farm,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
536314,Pencarn Farm,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
536314,Pencarn Farm,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.39
536314,Pencarn Farm,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.28
536314,Pencarn Farm,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.89
536314,Pencarn Farm,2024-01-23T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
536314,Pencarn Farm,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
536314,Pencarn Farm,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
536314,Pencarn Farm,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.2
536314,Pencarn Farm,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
536314,Pencarn Farm,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.35
536314,Pencarn Farm,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.56
536314,Pencarn Farm,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.97
536314,Pencarn Farm,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.26
536314,Pencarn Farm,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.84
536314,Pencarn Farm,2024-01-23T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.2
536314,Pencarn Farm,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
536314,Pencarn Farm,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.3
536314,Pencarn Farm,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.6
536314,Pencarn Farm,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.98
536314,Pencarn Farm,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.57
536314,Pencarn Farm,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.53
536314,Pencarn Farm,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.58
536314,Pencarn Farm,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.85
536314,Pencarn Farm,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.36
536314,Pencarn Farm,2024-01-23T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.6
536314,Pencarn Farm,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.4
536314,Pencarn Farm,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.5
536314,Pencarn Farm,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.2
536314,Pencarn Farm,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.68
536314,Pencarn Farm,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.63
536314,Pencarn Farm,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
536314,Pencarn Farm,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.64
536314,Pencarn Farm,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.64
536314,Pencarn Farm,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.34
536314,Pencarn Farm,2024-01-23T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
536314,Pencarn Farm,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.0
536314,Pencarn Farm,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
536314,Pencarn Farm,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
536314,Pencarn Farm,2024-01-23T16:20:00.000+00:00,transformer,,Temperature,C,24.0
536314,Pencarn Farm,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
536314,Pencarn Farm,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
536314,Pencarn Farm,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
536314,Pencarn Farm,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
536314,Pencarn Farm,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
536314,Pencarn Farm,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
536314,Pencarn Farm,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
536314,Pencarn Farm,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
536314,Pencarn Farm,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
536314,Pencarn Farm,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,51.6
536314,Pencarn Farm,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,61.93
536314,Pencarn Farm,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,54.89
536314,Pencarn Farm,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,115.5
536314,Pencarn Farm,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.3
536314,Pencarn Farm,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.6
536314,Pencarn Farm,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.2
536314,Pencarn Farm,2024-01-23T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.19
536314,Pencarn Farm,2024-01-23T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.63
536314,Pencarn Farm,2024-01-23T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.59
536314,Pencarn Farm,2024-01-23T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,16.67
536314,Pencarn Farm,2024-01-23T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,19.0
536314,Pencarn Farm,2024-01-23T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.86
536314,Pencarn Farm,2024-01-23T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,40.9
536314,Pencarn Farm,2024-01-23T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,71.1
536314,Pencarn Farm,2024-01-23T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,81.0
536314,Pencarn Farm,2024-01-23T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.5
536314,Pencarn Farm,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.26
536314,Pencarn Farm,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
536314,Pencarn Farm,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
536314,Pencarn Farm,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.27
536314,Pencarn Farm,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.29
536314,Pencarn Farm,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.51
536314,Pencarn Farm,2024-01-23T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
536314,Pencarn Farm,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
536314,Pencarn Farm,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.0
536314,Pencarn Farm,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
536314,Pencarn Farm,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
536314,Pencarn Farm,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.43
536314,Pencarn Farm,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.8
536314,Pencarn Farm,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.27
536314,Pencarn Farm,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.19
536314,Pencarn Farm,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.93
536314,Pencarn Farm,2024-01-23T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.1
536314,Pencarn Farm,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
536314,Pencarn Farm,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.1
536314,Pencarn Farm,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.0
536314,Pencarn Farm,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.1
536314,Pencarn Farm,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.78
536314,Pencarn Farm,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.5
536314,Pencarn Farm,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.09
536314,Pencarn Farm,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,25.82
536314,Pencarn Farm,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.26
536314,Pencarn Farm,2024-01-23T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,55.0
536314,Pencarn Farm,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.7
536314,Pencarn Farm,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.9
536314,Pencarn Farm,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.2
536314,Pencarn Farm,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.76
536314,Pencarn Farm,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.35
536314,Pencarn Farm,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
536314,Pencarn Farm,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
536314,Pencarn Farm,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.34
536314,Pencarn Farm,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.08
536314,Pencarn Farm,2024-01-23T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
536314,Pencarn Farm,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.7
536314,Pencarn Farm,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
536314,Pencarn Farm,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
536314,Pencarn Farm,2024-01-23T16:10:00.000+00:00,transformer,,Temperature,C,23.8
536314,Pencarn Farm,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
536314,Pencarn Farm,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
536314,Pencarn Farm,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
536314,Pencarn Farm,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
536314,Pencarn Farm,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
536314,Pencarn Farm,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
536314,Pencarn Farm,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
536314,Pencarn Farm,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
536314,Pencarn Farm,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
536314,Pencarn Farm,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,50.31
536314,Pencarn Farm,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,63.64
536314,Pencarn Farm,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,48.64
536314,Pencarn Farm,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,120.8
536314,Pencarn Farm,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.9
536314,Pencarn Farm,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,273.1
536314,Pencarn Farm,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.9
536314,Pencarn Farm,2024-01-23T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.37
536314,Pencarn Farm,2024-01-23T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.41
536314,Pencarn Farm,2024-01-23T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.53
536314,Pencarn Farm,2024-01-23T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,15.81
536314,Pencarn Farm,2024-01-23T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,20.18
536314,Pencarn Farm,2024-01-23T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.91
536314,Pencarn Farm,2024-01-23T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,49.1
536314,Pencarn Farm,2024-01-23T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,67.9
536314,Pencarn Farm,2024-01-23T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,86.2
536314,Pencarn Farm,2024-01-23T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.4
536314,Pencarn Farm,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
536314,Pencarn Farm,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
536314,Pencarn Farm,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
536314,Pencarn Farm,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.33
536314,Pencarn Farm,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.26
536314,Pencarn Farm,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.16
536314,Pencarn Farm,2024-01-23T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
536314,Pencarn Farm,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
536314,Pencarn Farm,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.2
536314,Pencarn Farm,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
536314,Pencarn Farm,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
536314,Pencarn Farm,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.84
536314,Pencarn Farm,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.5
536314,Pencarn Farm,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.94
536314,Pencarn Farm,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.71
536314,Pencarn Farm,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.82
536314,Pencarn Farm,2024-01-23T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,50.6
536314,Pencarn Farm,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.8
536314,Pencarn Farm,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.5
536314,Pencarn Farm,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.7
536314,Pencarn Farm,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.03
536314,Pencarn Farm,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
536314,Pencarn Farm,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
536314,Pencarn Farm,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.9
536314,Pencarn Farm,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,29.65
536314,Pencarn Farm,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.73
536314,Pencarn Farm,2024-01-23T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,61.1
536314,Pencarn Farm,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.4
536314,Pencarn Farm,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,126.7
536314,Pencarn Farm,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.2
536314,Pencarn Farm,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.59
536314,Pencarn Farm,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.47
536314,Pencarn Farm,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
536314,Pencarn Farm,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.39
536314,Pencarn Farm,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.56
536314,Pencarn Farm,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.03
536314,Pencarn Farm,2024-01-23T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
536314,Pencarn Farm,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.5
536314,Pencarn Farm,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
536314,Pencarn Farm,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
536314,Pencarn Farm,2024-01-23T16:00:00.000+00:00,transformer,,Temperature,C,23.7
536314,Pencarn Farm,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
536314,Pencarn Farm,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
536314,Pencarn Farm,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
536314,Pencarn Farm,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
536314,Pencarn Farm,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
536314,Pencarn Farm,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
536314,Pencarn Farm,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
536314,Pencarn Farm,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
536314,Pencarn Farm,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
536314,Pencarn Farm,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,51.37
536314,Pencarn Farm,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,64.36
536314,Pencarn Farm,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,53.66
536314,Pencarn Farm,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,118.6
536314,Pencarn Farm,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.6
536314,Pencarn Farm,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,276.6
536314,Pencarn Farm,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.4
536314,Pencarn Farm,2024-01-23T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.02
536314,Pencarn Farm,2024-01-23T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.48
536314,Pencarn Farm,2024-01-23T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.17
536314,Pencarn Farm,2024-01-23T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,13.28
536314,Pencarn Farm,2024-01-23T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,22.14
536314,Pencarn Farm,2024-01-23T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.35
536314,Pencarn Farm,2024-01-23T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,52.5
536314,Pencarn Farm,2024-01-23T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,57.6
536314,Pencarn Farm,2024-01-23T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,94.5
536314,Pencarn Farm,2024-01-23T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.9
536314,Pencarn Farm,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
536314,Pencarn Farm,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
536314,Pencarn Farm,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
536314,Pencarn Farm,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.69
536314,Pencarn Farm,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.33
536314,Pencarn Farm,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.03
536314,Pencarn Farm,2024-01-23T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
536314,Pencarn Farm,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
536314,Pencarn Farm,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
536314,Pencarn Farm,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
536314,Pencarn Farm,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
536314,Pencarn Farm,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.62
536314,Pencarn Farm,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.23
536314,Pencarn Farm,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.73
536314,Pencarn Farm,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.71
536314,Pencarn Farm,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.32
536314,Pencarn Farm,2024-01-23T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,47.5
536314,Pencarn Farm,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
536314,Pencarn Farm,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.9
536314,Pencarn Farm,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.4
536314,Pencarn Farm,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
536314,Pencarn Farm,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.3
536314,Pencarn Farm,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
536314,Pencarn Farm,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.88
536314,Pencarn Farm,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.78
536314,Pencarn Farm,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.68
536314,Pencarn Farm,2024-01-23T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
536314,Pencarn Farm,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.5
536314,Pencarn Farm,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.5
536314,Pencarn Farm,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.0
536314,Pencarn Farm,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.56
536314,Pencarn Farm,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
536314,Pencarn Farm,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
536314,Pencarn Farm,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.95
536314,Pencarn Farm,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.99
536314,Pencarn Farm,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.75
536314,Pencarn Farm,2024-01-23T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
536314,Pencarn Farm,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.7
536314,Pencarn Farm,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
536314,Pencarn Farm,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
536314,Pencarn Farm,2024-01-23T15:50:00.000+00:00,transformer,,Temperature,C,23.5
536314,Pencarn Farm,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
536314,Pencarn Farm,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
