Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536314,Pencarn Farm,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
536314,Pencarn Farm,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
536314,Pencarn Farm,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
536314,Pencarn Farm,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
536314,Pencarn Farm,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
536314,Pencarn Farm,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
536314,Pencarn Farm,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
536314,Pencarn Farm,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,49.53
536314,Pencarn Farm,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,58.94
536314,Pencarn Farm,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,57.12
536314,Pencarn Farm,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,109.9
536314,Pencarn Farm,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
536314,Pencarn Farm,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.7
536314,Pencarn Farm,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.4
536314,Pencarn Farm,2024-01-23T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.01
536314,Pencarn Farm,2024-01-23T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.99
536314,Pencarn Farm,2024-01-23T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.22
536314,Pencarn Farm,2024-01-23T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,13.54
536314,Pencarn Farm,2024-01-23T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,18.66
536314,Pencarn Farm,2024-01-23T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.04
536314,Pencarn Farm,2024-01-23T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,38.4
536314,Pencarn Farm,2024-01-23T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,59.0
536314,Pencarn Farm,2024-01-23T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,80.3
536314,Pencarn Farm,2024-01-23T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.7
536314,Pencarn Farm,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
536314,Pencarn Farm,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
536314,Pencarn Farm,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
536314,Pencarn Farm,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.27
536314,Pencarn Farm,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.29
536314,Pencarn Farm,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.85
536314,Pencarn Farm,2024-01-23T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
536314,Pencarn Farm,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
536314,Pencarn Farm,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
536314,Pencarn Farm,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
536314,Pencarn Farm,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
536314,Pencarn Farm,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.45
536314,Pencarn Farm,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.19
536314,Pencarn Farm,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.36
536314,Pencarn Farm,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.94
536314,Pencarn Farm,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.34
536314,Pencarn Farm,2024-01-23T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,44.5
536314,Pencarn Farm,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.6
536314,Pencarn Farm,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.0
536314,Pencarn Farm,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.4
536314,Pencarn Farm,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.31
536314,Pencarn Farm,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.61
536314,Pencarn Farm,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
536314,Pencarn Farm,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.23
536314,Pencarn Farm,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.29
536314,Pencarn Farm,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.17
536314,Pencarn Farm,2024-01-23T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.9
536314,Pencarn Farm,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.2
536314,Pencarn Farm,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.5
536314,Pencarn Farm,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.9
536314,Pencarn Farm,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.29
536314,Pencarn Farm,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.39
536314,Pencarn Farm,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
536314,Pencarn Farm,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.89
536314,Pencarn Farm,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.24
536314,Pencarn Farm,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.24
536314,Pencarn Farm,2024-01-23T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
536314,Pencarn Farm,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.1
536314,Pencarn Farm,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
536314,Pencarn Farm,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
536314,Pencarn Farm,2024-01-23T15:40:00.000+00:00,transformer,,Temperature,C,23.4
536314,Pencarn Farm,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
536314,Pencarn Farm,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
536314,Pencarn Farm,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
536314,Pencarn Farm,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
536314,Pencarn Farm,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
536314,Pencarn Farm,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
536314,Pencarn Farm,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
536314,Pencarn Farm,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
536314,Pencarn Farm,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
536314,Pencarn Farm,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,43.29
536314,Pencarn Farm,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,54.41
536314,Pencarn Farm,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,51.64
536314,Pencarn Farm,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,108.4
536314,Pencarn Farm,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
536314,Pencarn Farm,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.4
536314,Pencarn Farm,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.4
536314,Pencarn Farm,2024-01-23T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.05
536314,Pencarn Farm,2024-01-23T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.29
536314,Pencarn Farm,2024-01-23T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.34
536314,Pencarn Farm,2024-01-23T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,15.15
536314,Pencarn Farm,2024-01-23T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,16.37
536314,Pencarn Farm,2024-01-23T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.78
536314,Pencarn Farm,2024-01-23T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,35.3
536314,Pencarn Farm,2024-01-23T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,65.4
536314,Pencarn Farm,2024-01-23T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,70.2
536314,Pencarn Farm,2024-01-23T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.1
536314,Pencarn Farm,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
536314,Pencarn Farm,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
536314,Pencarn Farm,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
536314,Pencarn Farm,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.17
536314,Pencarn Farm,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
536314,Pencarn Farm,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.86
536314,Pencarn Farm,2024-01-23T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
536314,Pencarn Farm,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
536314,Pencarn Farm,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
536314,Pencarn Farm,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.4
536314,Pencarn Farm,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
536314,Pencarn Farm,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.19
536314,Pencarn Farm,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.5
536314,Pencarn Farm,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.83
536314,Pencarn Farm,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.05
536314,Pencarn Farm,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.06
536314,Pencarn Farm,2024-01-23T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
536314,Pencarn Farm,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.7
536314,Pencarn Farm,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.2
536314,Pencarn Farm,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.5
536314,Pencarn Farm,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.57
536314,Pencarn Farm,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.8
536314,Pencarn Farm,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
536314,Pencarn Farm,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.95
536314,Pencarn Farm,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.15
536314,Pencarn Farm,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.41
536314,Pencarn Farm,2024-01-23T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.8
536314,Pencarn Farm,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.6
536314,Pencarn Farm,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.6
536314,Pencarn Farm,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.2
536314,Pencarn Farm,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.59
536314,Pencarn Farm,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
536314,Pencarn Farm,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
536314,Pencarn Farm,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.09
536314,Pencarn Farm,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.3
536314,Pencarn Farm,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.8
536314,Pencarn Farm,2024-01-23T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
536314,Pencarn Farm,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.3
536314,Pencarn Farm,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
536314,Pencarn Farm,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
536314,Pencarn Farm,2024-01-23T15:30:00.000+00:00,transformer,,Temperature,C,23.4
536314,Pencarn Farm,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
536314,Pencarn Farm,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
536314,Pencarn Farm,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
536314,Pencarn Farm,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
536314,Pencarn Farm,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
536314,Pencarn Farm,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
536314,Pencarn Farm,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
536314,Pencarn Farm,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
536314,Pencarn Farm,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
536314,Pencarn Farm,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,46.2
536314,Pencarn Farm,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,53.87
536314,Pencarn Farm,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,47.93
536314,Pencarn Farm,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,104.2
536314,Pencarn Farm,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
536314,Pencarn Farm,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.0
536314,Pencarn Farm,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
536314,Pencarn Farm,2024-01-23T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.65
536314,Pencarn Farm,2024-01-23T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.63
536314,Pencarn Farm,2024-01-23T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.21
536314,Pencarn Farm,2024-01-23T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,15.83
536314,Pencarn Farm,2024-01-23T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,17.56
536314,Pencarn Farm,2024-01-23T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.34
536314,Pencarn Farm,2024-01-23T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,39.6
536314,Pencarn Farm,2024-01-23T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,68.1
536314,Pencarn Farm,2024-01-23T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,75.5
536314,Pencarn Farm,2024-01-23T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.2
536314,Pencarn Farm,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
536314,Pencarn Farm,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
536314,Pencarn Farm,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
536314,Pencarn Farm,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.17
536314,Pencarn Farm,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.1
536314,Pencarn Farm,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.96
536314,Pencarn Farm,2024-01-23T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
536314,Pencarn Farm,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
536314,Pencarn Farm,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
536314,Pencarn Farm,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
536314,Pencarn Farm,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
536314,Pencarn Farm,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.06
536314,Pencarn Farm,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.22
536314,Pencarn Farm,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.83
536314,Pencarn Farm,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.89
536314,Pencarn Farm,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.01
536314,Pencarn Farm,2024-01-23T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,40.0
536314,Pencarn Farm,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.3
536314,Pencarn Farm,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.4
536314,Pencarn Farm,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.2
536314,Pencarn Farm,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.35
536314,Pencarn Farm,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.99
536314,Pencarn Farm,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
536314,Pencarn Farm,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.13
536314,Pencarn Farm,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.42
536314,Pencarn Farm,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.8
536314,Pencarn Farm,2024-01-23T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,52.5
536314,Pencarn Farm,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.7
536314,Pencarn Farm,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.5
536314,Pencarn Farm,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.6
536314,Pencarn Farm,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.58
536314,Pencarn Farm,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
536314,Pencarn Farm,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
536314,Pencarn Farm,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.62
536314,Pencarn Farm,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
536314,Pencarn Farm,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.92
536314,Pencarn Farm,2024-01-23T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
536314,Pencarn Farm,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
536314,Pencarn Farm,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
536314,Pencarn Farm,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
536314,Pencarn Farm,2024-01-23T15:20:00.000+00:00,transformer,,Temperature,C,23.3
536314,Pencarn Farm,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
536314,Pencarn Farm,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
536314,Pencarn Farm,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
536314,Pencarn Farm,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
536314,Pencarn Farm,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
536314,Pencarn Farm,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
536314,Pencarn Farm,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
536314,Pencarn Farm,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
536314,Pencarn Farm,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
536314,Pencarn Farm,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,47.58
536314,Pencarn Farm,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,52.97
536314,Pencarn Farm,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,52.02
536314,Pencarn Farm,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,101.9
536314,Pencarn Farm,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.9
536314,Pencarn Farm,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.4
536314,Pencarn Farm,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.2
536314,Pencarn Farm,2024-01-23T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.79
536314,Pencarn Farm,2024-01-23T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.23
536314,Pencarn Farm,2024-01-23T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.28
536314,Pencarn Farm,2024-01-23T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,13.32
536314,Pencarn Farm,2024-01-23T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,20.23
536314,Pencarn Farm,2024-01-23T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.75
536314,Pencarn Farm,2024-01-23T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,45.3
536314,Pencarn Farm,2024-01-23T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,57.0
536314,Pencarn Farm,2024-01-23T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,87.2
536314,Pencarn Farm,2024-01-23T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.8
536314,Pencarn Farm,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
536314,Pencarn Farm,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
536314,Pencarn Farm,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
536314,Pencarn Farm,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
536314,Pencarn Farm,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.19
536314,Pencarn Farm,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.19
536314,Pencarn Farm,2024-01-23T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
536314,Pencarn Farm,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.5
536314,Pencarn Farm,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.8
536314,Pencarn Farm,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
536314,Pencarn Farm,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
536314,Pencarn Farm,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.25
536314,Pencarn Farm,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
536314,Pencarn Farm,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.45
536314,Pencarn Farm,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.75
536314,Pencarn Farm,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.32
536314,Pencarn Farm,2024-01-23T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,45.0
536314,Pencarn Farm,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.2
536314,Pencarn Farm,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.7
536314,Pencarn Farm,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.6
536314,Pencarn Farm,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.1
536314,Pencarn Farm,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.9
536314,Pencarn Farm,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
536314,Pencarn Farm,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.73
536314,Pencarn Farm,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.02
536314,Pencarn Farm,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.64
536314,Pencarn Farm,2024-01-23T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.9
536314,Pencarn Farm,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.3
536314,Pencarn Farm,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.7
536314,Pencarn Farm,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.5
536314,Pencarn Farm,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.44
536314,Pencarn Farm,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.35
536314,Pencarn Farm,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
536314,Pencarn Farm,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.11
536314,Pencarn Farm,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.98
536314,Pencarn Farm,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.98
536314,Pencarn Farm,2024-01-23T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
536314,Pencarn Farm,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.1
536314,Pencarn Farm,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
536314,Pencarn Farm,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
536314,Pencarn Farm,2024-01-23T15:10:00.000+00:00,transformer,,Temperature,C,23.2
536314,Pencarn Farm,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
536314,Pencarn Farm,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
536314,Pencarn Farm,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
536314,Pencarn Farm,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
536314,Pencarn Farm,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
536314,Pencarn Farm,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
536314,Pencarn Farm,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
536314,Pencarn Farm,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
536314,Pencarn Farm,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
536314,Pencarn Farm,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,42.69
536314,Pencarn Farm,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,50.17
536314,Pencarn Farm,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,51.89
536314,Pencarn Farm,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,103.7
536314,Pencarn Farm,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
536314,Pencarn Farm,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.3
536314,Pencarn Farm,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.6
536314,Pencarn Farm,2024-01-23T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.68
536314,Pencarn Farm,2024-01-23T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.71
536314,Pencarn Farm,2024-01-23T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.15
536314,Pencarn Farm,2024-01-23T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,12.2
536314,Pencarn Farm,2024-01-23T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,21.94
536314,Pencarn Farm,2024-01-23T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.5
536314,Pencarn Farm,2024-01-23T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,56.1
536314,Pencarn Farm,2024-01-23T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.4
536314,Pencarn Farm,2024-01-23T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,96.2
536314,Pencarn Farm,2024-01-23T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.4
536314,Pencarn Farm,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
536314,Pencarn Farm,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
536314,Pencarn Farm,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
536314,Pencarn Farm,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
536314,Pencarn Farm,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.33
536314,Pencarn Farm,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.38
536314,Pencarn Farm,2024-01-23T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
536314,Pencarn Farm,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.5
536314,Pencarn Farm,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
536314,Pencarn Farm,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.7
536314,Pencarn Farm,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
536314,Pencarn Farm,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.45
536314,Pencarn Farm,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.89
536314,Pencarn Farm,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.03
536314,Pencarn Farm,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.81
536314,Pencarn Farm,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.66
536314,Pencarn Farm,2024-01-23T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.5
536314,Pencarn Farm,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.2
536314,Pencarn Farm,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
536314,Pencarn Farm,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.2
536314,Pencarn Farm,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.1
536314,Pencarn Farm,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.6
536314,Pencarn Farm,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
536314,Pencarn Farm,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.05
536314,Pencarn Farm,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.29
536314,Pencarn Farm,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.35
536314,Pencarn Farm,2024-01-23T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
536314,Pencarn Farm,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.7
536314,Pencarn Farm,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.2
536314,Pencarn Farm,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.5
536314,Pencarn Farm,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.6
536314,Pencarn Farm,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
536314,Pencarn Farm,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
536314,Pencarn Farm,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.9
536314,Pencarn Farm,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.31
536314,Pencarn Farm,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.89
536314,Pencarn Farm,2024-01-23T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
536314,Pencarn Farm,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
536314,Pencarn Farm,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
536314,Pencarn Farm,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
536314,Pencarn Farm,2024-01-23T15:00:00.000+00:00,transformer,,Temperature,C,23.1
536314,Pencarn Farm,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
536314,Pencarn Farm,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
536314,Pencarn Farm,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
536314,Pencarn Farm,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
536314,Pencarn Farm,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
536314,Pencarn Farm,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
536314,Pencarn Farm,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
536314,Pencarn Farm,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
536314,Pencarn Farm,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
536314,Pencarn Farm,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,43.21
536314,Pencarn Farm,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,53.68
536314,Pencarn Farm,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,49.78
536314,Pencarn Farm,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,105.2
536314,Pencarn Farm,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
536314,Pencarn Farm,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.2
536314,Pencarn Farm,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
536314,Pencarn Farm,2024-01-23T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.01
536314,Pencarn Farm,2024-01-23T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.87
536314,Pencarn Farm,2024-01-23T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.38
536314,Pencarn Farm,2024-01-23T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,13.2
536314,Pencarn Farm,2024-01-23T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,16.13
536314,Pencarn Farm,2024-01-23T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.73
536314,Pencarn Farm,2024-01-23T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,35.8
536314,Pencarn Farm,2024-01-23T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,56.4
536314,Pencarn Farm,2024-01-23T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.7
536314,Pencarn Farm,2024-01-23T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.1
536314,Pencarn Farm,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
536314,Pencarn Farm,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
536314,Pencarn Farm,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
536314,Pencarn Farm,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
536314,Pencarn Farm,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.28
536314,Pencarn Farm,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.9
536314,Pencarn Farm,2024-01-23T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
536314,Pencarn Farm,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
536314,Pencarn Farm,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.5
536314,Pencarn Farm,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
536314,Pencarn Farm,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
536314,Pencarn Farm,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.5
536314,Pencarn Farm,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.01
536314,Pencarn Farm,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.08
536314,Pencarn Farm,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.75
536314,Pencarn Farm,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.89
536314,Pencarn Farm,2024-01-23T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
536314,Pencarn Farm,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.1
536314,Pencarn Farm,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
536314,Pencarn Farm,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.4
536314,Pencarn Farm,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.5
536314,Pencarn Farm,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.13
536314,Pencarn Farm,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.48
536314,Pencarn Farm,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.69
536314,Pencarn Farm,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.3
536314,Pencarn Farm,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.69
536314,Pencarn Farm,2024-01-23T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.2
536314,Pencarn Farm,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.0
536314,Pencarn Farm,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.8
536314,Pencarn Farm,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.8
536314,Pencarn Farm,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.43
536314,Pencarn Farm,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
536314,Pencarn Farm,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
536314,Pencarn Farm,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.11
536314,Pencarn Farm,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.34
536314,Pencarn Farm,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.83
536314,Pencarn Farm,2024-01-23T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
536314,Pencarn Farm,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
536314,Pencarn Farm,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
536314,Pencarn Farm,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
536314,Pencarn Farm,2024-01-23T14:50:00.000+00:00,transformer,,Temperature,C,23.1
536314,Pencarn Farm,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
536314,Pencarn Farm,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
536314,Pencarn Farm,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
536314,Pencarn Farm,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
536314,Pencarn Farm,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
536314,Pencarn Farm,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
536314,Pencarn Farm,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
536314,Pencarn Farm,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
536314,Pencarn Farm,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
536314,Pencarn Farm,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,41.14
536314,Pencarn Farm,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,44.79
536314,Pencarn Farm,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,44.04
536314,Pencarn Farm,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,96.3
536314,Pencarn Farm,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
536314,Pencarn Farm,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
536314,Pencarn Farm,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
536314,Pencarn Farm,2024-01-23T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.68
536314,Pencarn Farm,2024-01-23T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.84
536314,Pencarn Farm,2024-01-23T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.53
536314,Pencarn Farm,2024-01-23T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,14.37
536314,Pencarn Farm,2024-01-23T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,16.31
536314,Pencarn Farm,2024-01-23T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.54
536314,Pencarn Farm,2024-01-23T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,34.4
536314,Pencarn Farm,2024-01-23T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,60.8
536314,Pencarn Farm,2024-01-23T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.9
536314,Pencarn Farm,2024-01-23T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.5
536314,Pencarn Farm,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
536314,Pencarn Farm,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
536314,Pencarn Farm,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
536314,Pencarn Farm,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
536314,Pencarn Farm,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.25
536314,Pencarn Farm,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.82
536314,Pencarn Farm,2024-01-23T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
536314,Pencarn Farm,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
536314,Pencarn Farm,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
536314,Pencarn Farm,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.2
536314,Pencarn Farm,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
536314,Pencarn Farm,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.06
536314,Pencarn Farm,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.36
536314,Pencarn Farm,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.77
536314,Pencarn Farm,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.24
536314,Pencarn Farm,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.6
536314,Pencarn Farm,2024-01-23T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
536314,Pencarn Farm,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
536314,Pencarn Farm,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
536314,Pencarn Farm,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.2
536314,Pencarn Farm,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.87
536314,Pencarn Farm,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.27
536314,Pencarn Farm,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
536314,Pencarn Farm,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.69
536314,Pencarn Farm,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.19
536314,Pencarn Farm,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.89
536314,Pencarn Farm,2024-01-23T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.9
536314,Pencarn Farm,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.9
536314,Pencarn Farm,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.0
536314,Pencarn Farm,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.1
536314,Pencarn Farm,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.45
536314,Pencarn Farm,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
536314,Pencarn Farm,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
536314,Pencarn Farm,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.22
536314,Pencarn Farm,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.72
536314,Pencarn Farm,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.14
536314,Pencarn Farm,2024-01-23T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
536314,Pencarn Farm,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
536314,Pencarn Farm,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
536314,Pencarn Farm,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
536314,Pencarn Farm,2024-01-23T14:40:00.000+00:00,transformer,,Temperature,C,23.0
536314,Pencarn Farm,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
536314,Pencarn Farm,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
536314,Pencarn Farm,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
536314,Pencarn Farm,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
536314,Pencarn Farm,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
536314,Pencarn Farm,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
536314,Pencarn Farm,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
536314,Pencarn Farm,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
536314,Pencarn Farm,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
536314,Pencarn Farm,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,40.13
536314,Pencarn Farm,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,45.71
536314,Pencarn Farm,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,41.98
536314,Pencarn Farm,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,95.9
536314,Pencarn Farm,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
536314,Pencarn Farm,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
536314,Pencarn Farm,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
536314,Pencarn Farm,2024-01-23T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.57
536314,Pencarn Farm,2024-01-23T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.34
536314,Pencarn Farm,2024-01-23T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.36
536314,Pencarn Farm,2024-01-23T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,15.08
536314,Pencarn Farm,2024-01-23T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,17.9
536314,Pencarn Farm,2024-01-23T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.78
536314,Pencarn Farm,2024-01-23T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,35.5
536314,Pencarn Farm,2024-01-23T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,64.0
536314,Pencarn Farm,2024-01-23T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,75.6
536314,Pencarn Farm,2024-01-23T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.3
536314,Pencarn Farm,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
536314,Pencarn Farm,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
536314,Pencarn Farm,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
536314,Pencarn Farm,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
536314,Pencarn Farm,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.44
536314,Pencarn Farm,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.8
536314,Pencarn Farm,2024-01-23T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
536314,Pencarn Farm,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
536314,Pencarn Farm,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
536314,Pencarn Farm,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.3
536314,Pencarn Farm,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
536314,Pencarn Farm,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.74
536314,Pencarn Farm,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.35
536314,Pencarn Farm,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.21
536314,Pencarn Farm,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.41
536314,Pencarn Farm,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.68
536314,Pencarn Farm,2024-01-23T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
536314,Pencarn Farm,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.5
536314,Pencarn Farm,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.5
536314,Pencarn Farm,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.4
536314,Pencarn Farm,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.17
536314,Pencarn Farm,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.97
536314,Pencarn Farm,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
536314,Pencarn Farm,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.69
536314,Pencarn Farm,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.19
536314,Pencarn Farm,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.22
536314,Pencarn Farm,2024-01-23T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,53.7
536314,Pencarn Farm,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.2
536314,Pencarn Farm,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.7
536314,Pencarn Farm,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.2
536314,Pencarn Farm,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.37
536314,Pencarn Farm,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
536314,Pencarn Farm,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.29
536314,Pencarn Farm,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.67
536314,Pencarn Farm,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.92
536314,Pencarn Farm,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.72
536314,Pencarn Farm,2024-01-23T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
536314,Pencarn Farm,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.7
536314,Pencarn Farm,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
536314,Pencarn Farm,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
536314,Pencarn Farm,2024-01-23T14:30:00.000+00:00,transformer,,Temperature,C,22.9
536314,Pencarn Farm,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
536314,Pencarn Farm,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
536314,Pencarn Farm,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
536314,Pencarn Farm,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
536314,Pencarn Farm,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
536314,Pencarn Farm,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
536314,Pencarn Farm,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
536314,Pencarn Farm,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
536314,Pencarn Farm,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
536314,Pencarn Farm,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,41.71
536314,Pencarn Farm,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,51.86
536314,Pencarn Farm,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,44.2
536314,Pencarn Farm,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,100.7
536314,Pencarn Farm,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
536314,Pencarn Farm,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.0
536314,Pencarn Farm,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
536314,Pencarn Farm,2024-01-23T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.16
536314,Pencarn Farm,2024-01-23T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.53
536314,Pencarn Farm,2024-01-23T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.03
536314,Pencarn Farm,2024-01-23T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,13.68
536314,Pencarn Farm,2024-01-23T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,18.57
536314,Pencarn Farm,2024-01-23T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,14.31
