Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536314,Pencarn Farm,2024-01-23T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,34.0
536314,Pencarn Farm,2024-01-23T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,58.5
536314,Pencarn Farm,2024-01-23T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,78.4
536314,Pencarn Farm,2024-01-23T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.0
536314,Pencarn Farm,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
536314,Pencarn Farm,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
536314,Pencarn Farm,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
536314,Pencarn Farm,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
536314,Pencarn Farm,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
536314,Pencarn Farm,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.74
536314,Pencarn Farm,2024-01-23T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
536314,Pencarn Farm,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
536314,Pencarn Farm,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
536314,Pencarn Farm,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.2
536314,Pencarn Farm,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
536314,Pencarn Farm,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.77
536314,Pencarn Farm,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.13
536314,Pencarn Farm,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.3
536314,Pencarn Farm,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.05
536314,Pencarn Farm,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.67
536314,Pencarn Farm,2024-01-23T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
536314,Pencarn Farm,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
536314,Pencarn Farm,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.7
536314,Pencarn Farm,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.4
536314,Pencarn Farm,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.82
536314,Pencarn Farm,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.81
536314,Pencarn Farm,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
536314,Pencarn Farm,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.98
536314,Pencarn Farm,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.7
536314,Pencarn Farm,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.89
536314,Pencarn Farm,2024-01-23T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.9
536314,Pencarn Farm,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.1
536314,Pencarn Farm,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.5
536314,Pencarn Farm,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.3
536314,Pencarn Farm,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.62
536314,Pencarn Farm,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
536314,Pencarn Farm,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
536314,Pencarn Farm,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.06
536314,Pencarn Farm,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.99
536314,Pencarn Farm,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
536314,Pencarn Farm,2024-01-23T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
536314,Pencarn Farm,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.1
536314,Pencarn Farm,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
536314,Pencarn Farm,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
536314,Pencarn Farm,2024-01-23T14:20:00.000+00:00,transformer,,Temperature,C,22.8
536314,Pencarn Farm,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
536314,Pencarn Farm,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
536314,Pencarn Farm,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
536314,Pencarn Farm,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
536314,Pencarn Farm,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
536314,Pencarn Farm,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
536314,Pencarn Farm,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
536314,Pencarn Farm,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
536314,Pencarn Farm,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
536314,Pencarn Farm,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,43.06
536314,Pencarn Farm,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,48.48
536314,Pencarn Farm,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,48.61
536314,Pencarn Farm,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,101.8
536314,Pencarn Farm,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
536314,Pencarn Farm,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.3
536314,Pencarn Farm,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
536314,Pencarn Farm,2024-01-23T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.37
536314,Pencarn Farm,2024-01-23T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.52
536314,Pencarn Farm,2024-01-23T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.23
536314,Pencarn Farm,2024-01-23T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,15.71
536314,Pencarn Farm,2024-01-23T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,18.91
536314,Pencarn Farm,2024-01-23T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,15.55
536314,Pencarn Farm,2024-01-23T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,30.3
536314,Pencarn Farm,2024-01-23T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,66.5
536314,Pencarn Farm,2024-01-23T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,79.9
536314,Pencarn Farm,2024-01-23T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,66.8
536314,Pencarn Farm,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
536314,Pencarn Farm,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
536314,Pencarn Farm,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
536314,Pencarn Farm,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
536314,Pencarn Farm,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
536314,Pencarn Farm,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.27
536314,Pencarn Farm,2024-01-23T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
536314,Pencarn Farm,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
536314,Pencarn Farm,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
536314,Pencarn Farm,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
536314,Pencarn Farm,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
536314,Pencarn Farm,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.91
536314,Pencarn Farm,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.07
536314,Pencarn Farm,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.96
536314,Pencarn Farm,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.01
536314,Pencarn Farm,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.56
536314,Pencarn Farm,2024-01-23T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
536314,Pencarn Farm,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.0
536314,Pencarn Farm,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.6
536314,Pencarn Farm,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.3
536314,Pencarn Farm,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.43
536314,Pencarn Farm,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.05
536314,Pencarn Farm,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
536314,Pencarn Farm,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.1
536314,Pencarn Farm,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.63
536314,Pencarn Farm,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.71
536314,Pencarn Farm,2024-01-23T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.2
536314,Pencarn Farm,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.4
536314,Pencarn Farm,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.8
536314,Pencarn Farm,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.5
536314,Pencarn Farm,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
536314,Pencarn Farm,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
536314,Pencarn Farm,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
536314,Pencarn Farm,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.95
536314,Pencarn Farm,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.75
536314,Pencarn Farm,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.21
536314,Pencarn Farm,2024-01-23T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
536314,Pencarn Farm,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
536314,Pencarn Farm,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
536314,Pencarn Farm,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
536314,Pencarn Farm,2024-01-23T14:10:00.000+00:00,transformer,,Temperature,C,22.7
536314,Pencarn Farm,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
536314,Pencarn Farm,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
536314,Pencarn Farm,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
536314,Pencarn Farm,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
536314,Pencarn Farm,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
536314,Pencarn Farm,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
536314,Pencarn Farm,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
536314,Pencarn Farm,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
536314,Pencarn Farm,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
536314,Pencarn Farm,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,47.77
536314,Pencarn Farm,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,53.47
536314,Pencarn Farm,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,53.31
536314,Pencarn Farm,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,102.0
536314,Pencarn Farm,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
536314,Pencarn Farm,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.7
536314,Pencarn Farm,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.1
536314,Pencarn Farm,2024-01-23T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.48
536314,Pencarn Farm,2024-01-23T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.6
536314,Pencarn Farm,2024-01-23T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.38
536314,Pencarn Farm,2024-01-23T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,14.84
536314,Pencarn Farm,2024-01-23T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,20.43
536314,Pencarn Farm,2024-01-23T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,14.17
536314,Pencarn Farm,2024-01-23T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,35.8
536314,Pencarn Farm,2024-01-23T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,62.7
536314,Pencarn Farm,2024-01-23T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,86.1
536314,Pencarn Farm,2024-01-23T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.4
536314,Pencarn Farm,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
536314,Pencarn Farm,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
536314,Pencarn Farm,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
536314,Pencarn Farm,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
536314,Pencarn Farm,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
536314,Pencarn Farm,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.2
536314,Pencarn Farm,2024-01-23T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
536314,Pencarn Farm,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.5
536314,Pencarn Farm,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.5
536314,Pencarn Farm,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.3
536314,Pencarn Farm,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
536314,Pencarn Farm,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.44
536314,Pencarn Farm,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.17
536314,Pencarn Farm,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.52
536314,Pencarn Farm,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.25
536314,Pencarn Farm,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.84
536314,Pencarn Farm,2024-01-23T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
536314,Pencarn Farm,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.6
536314,Pencarn Farm,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.7
536314,Pencarn Farm,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.2
536314,Pencarn Farm,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.06
536314,Pencarn Farm,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.38
536314,Pencarn Farm,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
536314,Pencarn Farm,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.18
536314,Pencarn Farm,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.93
536314,Pencarn Farm,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.22
536314,Pencarn Farm,2024-01-23T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.5
536314,Pencarn Farm,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.4
536314,Pencarn Farm,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.7
536314,Pencarn Farm,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.5
536314,Pencarn Farm,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.41
536314,Pencarn Farm,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
536314,Pencarn Farm,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
536314,Pencarn Farm,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.76
536314,Pencarn Farm,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.97
536314,Pencarn Farm,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.45
536314,Pencarn Farm,2024-01-23T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
536314,Pencarn Farm,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.3
536314,Pencarn Farm,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
536314,Pencarn Farm,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
536314,Pencarn Farm,2024-01-23T14:00:00.000+00:00,transformer,,Temperature,C,22.6
536314,Pencarn Farm,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
536314,Pencarn Farm,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
536314,Pencarn Farm,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
536314,Pencarn Farm,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
536314,Pencarn Farm,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
536314,Pencarn Farm,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
536314,Pencarn Farm,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
536314,Pencarn Farm,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
536314,Pencarn Farm,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
536314,Pencarn Farm,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,47.34
536314,Pencarn Farm,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,54.77
536314,Pencarn Farm,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,50.88
536314,Pencarn Farm,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,104.1
536314,Pencarn Farm,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.1
536314,Pencarn Farm,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.4
536314,Pencarn Farm,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
536314,Pencarn Farm,2024-01-23T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.07
536314,Pencarn Farm,2024-01-23T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.42
536314,Pencarn Farm,2024-01-23T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.98
536314,Pencarn Farm,2024-01-23T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,18.04
536314,Pencarn Farm,2024-01-23T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,23.05
536314,Pencarn Farm,2024-01-23T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,15.9
536314,Pencarn Farm,2024-01-23T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,39.9
536314,Pencarn Farm,2024-01-23T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,77.0
536314,Pencarn Farm,2024-01-23T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,96.8
536314,Pencarn Farm,2024-01-23T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.5
536314,Pencarn Farm,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
536314,Pencarn Farm,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
536314,Pencarn Farm,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
536314,Pencarn Farm,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
536314,Pencarn Farm,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
536314,Pencarn Farm,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.97
536314,Pencarn Farm,2024-01-23T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
536314,Pencarn Farm,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
536314,Pencarn Farm,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.5
536314,Pencarn Farm,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
536314,Pencarn Farm,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
536314,Pencarn Farm,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.59
536314,Pencarn Farm,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.05
536314,Pencarn Farm,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.31
536314,Pencarn Farm,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.36
536314,Pencarn Farm,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.77
536314,Pencarn Farm,2024-01-23T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
536314,Pencarn Farm,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.1
536314,Pencarn Farm,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.6
536314,Pencarn Farm,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.8
536314,Pencarn Farm,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.69
536314,Pencarn Farm,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.79
536314,Pencarn Farm,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
536314,Pencarn Farm,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.1
536314,Pencarn Farm,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.74
536314,Pencarn Farm,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.16
536314,Pencarn Farm,2024-01-23T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
536314,Pencarn Farm,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.6
536314,Pencarn Farm,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.2
536314,Pencarn Farm,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.1
536314,Pencarn Farm,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.48
536314,Pencarn Farm,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
536314,Pencarn Farm,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
536314,Pencarn Farm,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.91
536314,Pencarn Farm,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.13
536314,Pencarn Farm,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.56
536314,Pencarn Farm,2024-01-23T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
536314,Pencarn Farm,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
536314,Pencarn Farm,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
536314,Pencarn Farm,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
536314,Pencarn Farm,2024-01-23T13:50:00.000+00:00,transformer,,Temperature,C,22.5
536314,Pencarn Farm,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
536314,Pencarn Farm,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
536314,Pencarn Farm,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
536314,Pencarn Farm,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
536314,Pencarn Farm,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
536314,Pencarn Farm,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
536314,Pencarn Farm,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
536314,Pencarn Farm,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
536314,Pencarn Farm,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
536314,Pencarn Farm,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,52.4
536314,Pencarn Farm,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,55.46
536314,Pencarn Farm,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,53.35
536314,Pencarn Farm,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,101.6
536314,Pencarn Farm,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.9
536314,Pencarn Farm,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.4
536314,Pencarn Farm,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.5
536314,Pencarn Farm,2024-01-23T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.51
536314,Pencarn Farm,2024-01-23T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.95
536314,Pencarn Farm,2024-01-23T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.16
536314,Pencarn Farm,2024-01-23T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,17.34
536314,Pencarn Farm,2024-01-23T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,23.93
536314,Pencarn Farm,2024-01-23T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,13.26
536314,Pencarn Farm,2024-01-23T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,44.1
536314,Pencarn Farm,2024-01-23T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,73.5
536314,Pencarn Farm,2024-01-23T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,100.7
536314,Pencarn Farm,2024-01-23T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.7
536314,Pencarn Farm,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
536314,Pencarn Farm,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
536314,Pencarn Farm,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
536314,Pencarn Farm,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
536314,Pencarn Farm,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.34
536314,Pencarn Farm,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.86
536314,Pencarn Farm,2024-01-23T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
536314,Pencarn Farm,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
536314,Pencarn Farm,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
536314,Pencarn Farm,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.5
536314,Pencarn Farm,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
536314,Pencarn Farm,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.81
536314,Pencarn Farm,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.74
536314,Pencarn Farm,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.0
536314,Pencarn Farm,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.89
536314,Pencarn Farm,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.6
536314,Pencarn Farm,2024-01-23T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.7
536314,Pencarn Farm,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.9
536314,Pencarn Farm,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
536314,Pencarn Farm,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.5
536314,Pencarn Farm,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.5
536314,Pencarn Farm,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.58
536314,Pencarn Farm,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
536314,Pencarn Farm,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.41
536314,Pencarn Farm,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.47
536314,Pencarn Farm,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.59
536314,Pencarn Farm,2024-01-23T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
536314,Pencarn Farm,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.4
536314,Pencarn Farm,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.3
536314,Pencarn Farm,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.2
536314,Pencarn Farm,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.37
536314,Pencarn Farm,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
536314,Pencarn Farm,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
536314,Pencarn Farm,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.91
536314,Pencarn Farm,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.83
536314,Pencarn Farm,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.17
536314,Pencarn Farm,2024-01-23T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
536314,Pencarn Farm,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
536314,Pencarn Farm,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
536314,Pencarn Farm,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
536314,Pencarn Farm,2024-01-23T13:40:00.000+00:00,transformer,,Temperature,C,22.4
536314,Pencarn Farm,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
536314,Pencarn Farm,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
536314,Pencarn Farm,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
536314,Pencarn Farm,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
536314,Pencarn Farm,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
536314,Pencarn Farm,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
536314,Pencarn Farm,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
536314,Pencarn Farm,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
536314,Pencarn Farm,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
536314,Pencarn Farm,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,52.69
536314,Pencarn Farm,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,55.46
536314,Pencarn Farm,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,49.49
536314,Pencarn Farm,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,103.4
536314,Pencarn Farm,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.3
536314,Pencarn Farm,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.3
536314,Pencarn Farm,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.2
536314,Pencarn Farm,2024-01-23T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.12
536314,Pencarn Farm,2024-01-23T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.65
536314,Pencarn Farm,2024-01-23T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.89
536314,Pencarn Farm,2024-01-23T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,12.02
536314,Pencarn Farm,2024-01-23T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,23.12
536314,Pencarn Farm,2024-01-23T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,13.37
536314,Pencarn Farm,2024-01-23T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,53.9
536314,Pencarn Farm,2024-01-23T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.8
536314,Pencarn Farm,2024-01-23T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,99.9
536314,Pencarn Farm,2024-01-23T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.6
536314,Pencarn Farm,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
536314,Pencarn Farm,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
536314,Pencarn Farm,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
536314,Pencarn Farm,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
536314,Pencarn Farm,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
536314,Pencarn Farm,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.72
536314,Pencarn Farm,2024-01-23T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
536314,Pencarn Farm,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.7
536314,Pencarn Farm,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
536314,Pencarn Farm,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
536314,Pencarn Farm,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
536314,Pencarn Farm,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.91
536314,Pencarn Farm,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.09
536314,Pencarn Farm,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.07
536314,Pencarn Farm,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.34
536314,Pencarn Farm,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.88
536314,Pencarn Farm,2024-01-23T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
536314,Pencarn Farm,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.8
536314,Pencarn Farm,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.7
536314,Pencarn Farm,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.8
536314,Pencarn Farm,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.69
536314,Pencarn Farm,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.97
536314,Pencarn Farm,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
536314,Pencarn Farm,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.79
536314,Pencarn Farm,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.56
536314,Pencarn Farm,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.52
536314,Pencarn Farm,2024-01-23T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
536314,Pencarn Farm,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.9
536314,Pencarn Farm,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.0
536314,Pencarn Farm,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.6
536314,Pencarn Farm,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.56
536314,Pencarn Farm,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.44
536314,Pencarn Farm,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
536314,Pencarn Farm,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.33
536314,Pencarn Farm,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.36
536314,Pencarn Farm,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.54
536314,Pencarn Farm,2024-01-23T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
536314,Pencarn Farm,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
536314,Pencarn Farm,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
536314,Pencarn Farm,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.5
536314,Pencarn Farm,2024-01-23T13:30:00.000+00:00,transformer,,Temperature,C,22.3
536314,Pencarn Farm,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
536314,Pencarn Farm,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
536314,Pencarn Farm,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
536314,Pencarn Farm,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
536314,Pencarn Farm,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
536314,Pencarn Farm,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
536314,Pencarn Farm,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
536314,Pencarn Farm,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
536314,Pencarn Farm,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
536314,Pencarn Farm,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,46.21
536314,Pencarn Farm,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,54.6
536314,Pencarn Farm,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,50.04
536314,Pencarn Farm,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,108.6
536314,Pencarn Farm,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
536314,Pencarn Farm,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.3
536314,Pencarn Farm,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.3
536314,Pencarn Farm,2024-01-23T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.38
536314,Pencarn Farm,2024-01-23T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.91
536314,Pencarn Farm,2024-01-23T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.77
536314,Pencarn Farm,2024-01-23T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,12.53
536314,Pencarn Farm,2024-01-23T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,21.89
536314,Pencarn Farm,2024-01-23T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,14.87
536314,Pencarn Farm,2024-01-23T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,46.8
536314,Pencarn Farm,2024-01-23T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,53.8
536314,Pencarn Farm,2024-01-23T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,93.0
536314,Pencarn Farm,2024-01-23T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,64.1
536314,Pencarn Farm,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
536314,Pencarn Farm,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
536314,Pencarn Farm,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
536314,Pencarn Farm,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
536314,Pencarn Farm,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
536314,Pencarn Farm,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.77
536314,Pencarn Farm,2024-01-23T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
536314,Pencarn Farm,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
536314,Pencarn Farm,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
536314,Pencarn Farm,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.5
536314,Pencarn Farm,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
536314,Pencarn Farm,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.32
536314,Pencarn Farm,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.64
536314,Pencarn Farm,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.26
536314,Pencarn Farm,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.31
536314,Pencarn Farm,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.41
536314,Pencarn Farm,2024-01-23T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,43.3
536314,Pencarn Farm,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.8
536314,Pencarn Farm,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.3
536314,Pencarn Farm,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.8
536314,Pencarn Farm,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.08
536314,Pencarn Farm,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.23
536314,Pencarn Farm,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
536314,Pencarn Farm,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.06
536314,Pencarn Farm,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.64
536314,Pencarn Farm,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.72
536314,Pencarn Farm,2024-01-23T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
536314,Pencarn Farm,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.8
536314,Pencarn Farm,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.1
536314,Pencarn Farm,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.8
536314,Pencarn Farm,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.57
536314,Pencarn Farm,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
536314,Pencarn Farm,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
536314,Pencarn Farm,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.21
536314,Pencarn Farm,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.82
536314,Pencarn Farm,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.08
536314,Pencarn Farm,2024-01-23T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
536314,Pencarn Farm,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.1
536314,Pencarn Farm,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
536314,Pencarn Farm,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.3
536314,Pencarn Farm,2024-01-23T13:20:00.000+00:00,transformer,,Temperature,C,22.1
536314,Pencarn Farm,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
536314,Pencarn Farm,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
536314,Pencarn Farm,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
536314,Pencarn Farm,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
536314,Pencarn Farm,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
536314,Pencarn Farm,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
536314,Pencarn Farm,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
536314,Pencarn Farm,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
536314,Pencarn Farm,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
536314,Pencarn Farm,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,47.07
536314,Pencarn Farm,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,50.83
536314,Pencarn Farm,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,57.85
536314,Pencarn Farm,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,111.8
536314,Pencarn Farm,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
536314,Pencarn Farm,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.3
536314,Pencarn Farm,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.0
536314,Pencarn Farm,2024-01-23T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.38
536314,Pencarn Farm,2024-01-23T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.41
536314,Pencarn Farm,2024-01-23T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.74
536314,Pencarn Farm,2024-01-23T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,14.58
536314,Pencarn Farm,2024-01-23T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,20.71
536314,Pencarn Farm,2024-01-23T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,13.05
536314,Pencarn Farm,2024-01-23T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,41.1
536314,Pencarn Farm,2024-01-23T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,62.4
536314,Pencarn Farm,2024-01-23T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,87.2
536314,Pencarn Farm,2024-01-23T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.6
536314,Pencarn Farm,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
536314,Pencarn Farm,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
536314,Pencarn Farm,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
536314,Pencarn Farm,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
536314,Pencarn Farm,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
536314,Pencarn Farm,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.9
536314,Pencarn Farm,2024-01-23T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
536314,Pencarn Farm,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
536314,Pencarn Farm,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.2
536314,Pencarn Farm,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.3
536314,Pencarn Farm,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
536314,Pencarn Farm,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.65
536314,Pencarn Farm,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
536314,Pencarn Farm,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.05
536314,Pencarn Farm,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.6
536314,Pencarn Farm,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.53
536314,Pencarn Farm,2024-01-23T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,46.6
536314,Pencarn Farm,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.9
536314,Pencarn Farm,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
536314,Pencarn Farm,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.8
536314,Pencarn Farm,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.21
536314,Pencarn Farm,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.22
536314,Pencarn Farm,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.45
536314,Pencarn Farm,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.56
536314,Pencarn Farm,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.51
536314,Pencarn Farm,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.22
536314,Pencarn Farm,2024-01-23T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,51.5
536314,Pencarn Farm,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.2
536314,Pencarn Farm,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.1
536314,Pencarn Farm,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.8
536314,Pencarn Farm,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.67
536314,Pencarn Farm,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
536314,Pencarn Farm,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
536314,Pencarn Farm,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.08
536314,Pencarn Farm,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.91
536314,Pencarn Farm,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.08
536314,Pencarn Farm,2024-01-23T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
536314,Pencarn Farm,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
536314,Pencarn Farm,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
536314,Pencarn Farm,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
536314,Pencarn Farm,2024-01-23T13:10:00.000+00:00,transformer,,Temperature,C,22.1
536314,Pencarn Farm,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
536314,Pencarn Farm,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
536314,Pencarn Farm,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
536314,Pencarn Farm,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
536314,Pencarn Farm,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
536314,Pencarn Farm,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
536314,Pencarn Farm,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
536314,Pencarn Farm,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
536314,Pencarn Farm,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
536314,Pencarn Farm,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,45.32
536314,Pencarn Farm,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,54.87
536314,Pencarn Farm,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,51.78
536314,Pencarn Farm,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,113.8
536314,Pencarn Farm,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.3
536314,Pencarn Farm,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.0
536314,Pencarn Farm,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
536314,Pencarn Farm,2024-01-23T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.38
536314,Pencarn Farm,2024-01-23T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.2
536314,Pencarn Farm,2024-01-23T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.09
536314,Pencarn Farm,2024-01-23T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,15.89
536314,Pencarn Farm,2024-01-23T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,20.96
536314,Pencarn Farm,2024-01-23T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.53
536314,Pencarn Farm,2024-01-23T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,47.7
536314,Pencarn Farm,2024-01-23T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,68.0
536314,Pencarn Farm,2024-01-23T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,88.5
536314,Pencarn Farm,2024-01-23T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.7
536314,Pencarn Farm,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
536314,Pencarn Farm,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
536314,Pencarn Farm,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
536314,Pencarn Farm,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
536314,Pencarn Farm,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
536314,Pencarn Farm,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.22
536314,Pencarn Farm,2024-01-23T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
536314,Pencarn Farm,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
536314,Pencarn Farm,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
536314,Pencarn Farm,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.4
536314,Pencarn Farm,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
536314,Pencarn Farm,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.53
536314,Pencarn Farm,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.92
536314,Pencarn Farm,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.07
536314,Pencarn Farm,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.51
