Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536314,Pencarn Farm,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.54
536314,Pencarn Farm,2024-01-23T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
536314,Pencarn Farm,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.9
536314,Pencarn Farm,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.9
536314,Pencarn Farm,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.7
536314,Pencarn Farm,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.12
536314,Pencarn Farm,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.44
536314,Pencarn Farm,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.68
536314,Pencarn Farm,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.05
536314,Pencarn Farm,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,26.5
536314,Pencarn Farm,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.56
536314,Pencarn Farm,2024-01-23T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,56.4
536314,Pencarn Farm,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.2
536314,Pencarn Farm,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.5
536314,Pencarn Farm,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.3
536314,Pencarn Farm,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.35
536314,Pencarn Farm,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.29
536314,Pencarn Farm,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
536314,Pencarn Farm,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.3
536314,Pencarn Farm,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.49
536314,Pencarn Farm,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.07
536314,Pencarn Farm,2024-01-23T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
536314,Pencarn Farm,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.9
536314,Pencarn Farm,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
536314,Pencarn Farm,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
536314,Pencarn Farm,2024-01-23T13:00:00.000+00:00,transformer,,Temperature,C,21.9
536314,Pencarn Farm,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
536314,Pencarn Farm,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
536314,Pencarn Farm,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
536314,Pencarn Farm,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
536314,Pencarn Farm,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
536314,Pencarn Farm,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
536314,Pencarn Farm,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
536314,Pencarn Farm,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
536314,Pencarn Farm,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
536314,Pencarn Farm,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,47.37
536314,Pencarn Farm,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,59.63
536314,Pencarn Farm,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,46.92
536314,Pencarn Farm,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,117.1
536314,Pencarn Farm,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.4
536314,Pencarn Farm,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.1
536314,Pencarn Farm,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
536314,Pencarn Farm,2024-01-23T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.85
536314,Pencarn Farm,2024-01-23T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.73
536314,Pencarn Farm,2024-01-23T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.07
536314,Pencarn Farm,2024-01-23T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,17.18
536314,Pencarn Farm,2024-01-23T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,21.93
536314,Pencarn Farm,2024-01-23T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,12.27
536314,Pencarn Farm,2024-01-23T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,46.2
536314,Pencarn Farm,2024-01-23T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,73.2
536314,Pencarn Farm,2024-01-23T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,92.9
536314,Pencarn Farm,2024-01-23T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.6
536314,Pencarn Farm,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
536314,Pencarn Farm,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
536314,Pencarn Farm,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
536314,Pencarn Farm,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
536314,Pencarn Farm,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
536314,Pencarn Farm,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.24
536314,Pencarn Farm,2024-01-23T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
536314,Pencarn Farm,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
536314,Pencarn Farm,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.2
536314,Pencarn Farm,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
536314,Pencarn Farm,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
536314,Pencarn Farm,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.35
536314,Pencarn Farm,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.5
536314,Pencarn Farm,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.59
536314,Pencarn Farm,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.49
536314,Pencarn Farm,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.45
536314,Pencarn Farm,2024-01-23T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
536314,Pencarn Farm,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.4
536314,Pencarn Farm,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.5
536314,Pencarn Farm,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.5
536314,Pencarn Farm,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.98
536314,Pencarn Farm,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.65
536314,Pencarn Farm,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.83
536314,Pencarn Farm,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.74
536314,Pencarn Farm,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.79
536314,Pencarn Farm,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.76
536314,Pencarn Farm,2024-01-23T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.1
536314,Pencarn Farm,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.6
536314,Pencarn Farm,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.1
536314,Pencarn Farm,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.0
536314,Pencarn Farm,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.52
536314,Pencarn Farm,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
536314,Pencarn Farm,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
536314,Pencarn Farm,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.47
536314,Pencarn Farm,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.3
536314,Pencarn Farm,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.66
536314,Pencarn Farm,2024-01-23T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
536314,Pencarn Farm,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
536314,Pencarn Farm,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
536314,Pencarn Farm,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
536314,Pencarn Farm,2024-01-23T12:50:00.000+00:00,transformer,,Temperature,C,21.8
536314,Pencarn Farm,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
536314,Pencarn Farm,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
536314,Pencarn Farm,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
536314,Pencarn Farm,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
536314,Pencarn Farm,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
536314,Pencarn Farm,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
536314,Pencarn Farm,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
536314,Pencarn Farm,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
536314,Pencarn Farm,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
536314,Pencarn Farm,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,50.04
536314,Pencarn Farm,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,56.7
536314,Pencarn Farm,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,46.37
536314,Pencarn Farm,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,112.9
536314,Pencarn Farm,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.8
536314,Pencarn Farm,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.8
536314,Pencarn Farm,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
536314,Pencarn Farm,2024-01-23T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
536314,Pencarn Farm,2024-01-23T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.63
536314,Pencarn Farm,2024-01-23T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.21
536314,Pencarn Farm,2024-01-23T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,16.42
536314,Pencarn Farm,2024-01-23T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,24.36
536314,Pencarn Farm,2024-01-23T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.24
536314,Pencarn Farm,2024-01-23T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,57.8
536314,Pencarn Farm,2024-01-23T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,70.1
536314,Pencarn Farm,2024-01-23T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,103.9
536314,Pencarn Farm,2024-01-23T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.3
536314,Pencarn Farm,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
536314,Pencarn Farm,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
536314,Pencarn Farm,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
536314,Pencarn Farm,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
536314,Pencarn Farm,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.23
536314,Pencarn Farm,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.72
536314,Pencarn Farm,2024-01-23T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
536314,Pencarn Farm,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
536314,Pencarn Farm,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.4
536314,Pencarn Farm,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.3
536314,Pencarn Farm,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
536314,Pencarn Farm,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.71
536314,Pencarn Farm,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.42
536314,Pencarn Farm,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.79
536314,Pencarn Farm,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.71
536314,Pencarn Farm,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.15
536314,Pencarn Farm,2024-01-23T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
536314,Pencarn Farm,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.1
536314,Pencarn Farm,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.8
536314,Pencarn Farm,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.4
536314,Pencarn Farm,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.41
536314,Pencarn Farm,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.58
536314,Pencarn Farm,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.52
536314,Pencarn Farm,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.87
536314,Pencarn Farm,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.73
536314,Pencarn Farm,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.79
536314,Pencarn Farm,2024-01-23T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.5
536314,Pencarn Farm,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.9
536314,Pencarn Farm,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.5
536314,Pencarn Farm,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.6
536314,Pencarn Farm,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.54
536314,Pencarn Farm,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
536314,Pencarn Farm,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
536314,Pencarn Farm,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.03
536314,Pencarn Farm,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.71
536314,Pencarn Farm,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.92
536314,Pencarn Farm,2024-01-23T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
536314,Pencarn Farm,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
536314,Pencarn Farm,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
536314,Pencarn Farm,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
536314,Pencarn Farm,2024-01-23T12:40:00.000+00:00,transformer,,Temperature,C,21.6
536314,Pencarn Farm,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
536314,Pencarn Farm,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
536314,Pencarn Farm,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
536314,Pencarn Farm,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
536314,Pencarn Farm,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
536314,Pencarn Farm,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
536314,Pencarn Farm,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
536314,Pencarn Farm,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
536314,Pencarn Farm,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
536314,Pencarn Farm,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,48.15
536314,Pencarn Farm,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,62.74
536314,Pencarn Farm,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,45.83
536314,Pencarn Farm,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,122.7
536314,Pencarn Farm,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.7
536314,Pencarn Farm,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,269.0
536314,Pencarn Farm,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
536314,Pencarn Farm,2024-01-23T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.21
536314,Pencarn Farm,2024-01-23T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.85
536314,Pencarn Farm,2024-01-23T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.85
536314,Pencarn Farm,2024-01-23T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,15.88
536314,Pencarn Farm,2024-01-23T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,26.55
536314,Pencarn Farm,2024-01-23T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.3
536314,Pencarn Farm,2024-01-23T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,65.6
536314,Pencarn Farm,2024-01-23T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,67.5
536314,Pencarn Farm,2024-01-23T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,112.5
536314,Pencarn Farm,2024-01-23T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.2
536314,Pencarn Farm,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
536314,Pencarn Farm,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
536314,Pencarn Farm,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
536314,Pencarn Farm,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
536314,Pencarn Farm,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.24
536314,Pencarn Farm,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.59
536314,Pencarn Farm,2024-01-23T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
536314,Pencarn Farm,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
536314,Pencarn Farm,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.4
536314,Pencarn Farm,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
536314,Pencarn Farm,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
536314,Pencarn Farm,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.22
536314,Pencarn Farm,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.46
536314,Pencarn Farm,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
536314,Pencarn Farm,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.5
536314,Pencarn Farm,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.49
536314,Pencarn Farm,2024-01-23T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
536314,Pencarn Farm,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.1
536314,Pencarn Farm,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.7
536314,Pencarn Farm,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.4
536314,Pencarn Farm,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.18
536314,Pencarn Farm,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.15
536314,Pencarn Farm,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.54
536314,Pencarn Farm,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.28
536314,Pencarn Farm,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.48
536314,Pencarn Farm,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.51
536314,Pencarn Farm,2024-01-23T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
536314,Pencarn Farm,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.1
536314,Pencarn Farm,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.4
536314,Pencarn Farm,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.2
536314,Pencarn Farm,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.56
536314,Pencarn Farm,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
536314,Pencarn Farm,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
536314,Pencarn Farm,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.31
536314,Pencarn Farm,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.48
536314,Pencarn Farm,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.78
536314,Pencarn Farm,2024-01-23T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
536314,Pencarn Farm,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
536314,Pencarn Farm,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
536314,Pencarn Farm,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
536314,Pencarn Farm,2024-01-23T12:30:00.000+00:00,transformer,,Temperature,C,21.5
536314,Pencarn Farm,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
536314,Pencarn Farm,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
536314,Pencarn Farm,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
536314,Pencarn Farm,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
536314,Pencarn Farm,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
536314,Pencarn Farm,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
536314,Pencarn Farm,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
536314,Pencarn Farm,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
536314,Pencarn Farm,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
536314,Pencarn Farm,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,45.51
536314,Pencarn Farm,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,64.26
536314,Pencarn Farm,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,46.67
536314,Pencarn Farm,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,128.1
536314,Pencarn Farm,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
536314,Pencarn Farm,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,275.3
536314,Pencarn Farm,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
536314,Pencarn Farm,2024-01-23T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.14
536314,Pencarn Farm,2024-01-23T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.18
536314,Pencarn Farm,2024-01-23T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.43
536314,Pencarn Farm,2024-01-23T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,16.09
536314,Pencarn Farm,2024-01-23T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,22.08
536314,Pencarn Farm,2024-01-23T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,13.17
536314,Pencarn Farm,2024-01-23T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,45.4
536314,Pencarn Farm,2024-01-23T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,69.0
536314,Pencarn Farm,2024-01-23T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,94.2
536314,Pencarn Farm,2024-01-23T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.4
536314,Pencarn Farm,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
536314,Pencarn Farm,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
536314,Pencarn Farm,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
536314,Pencarn Farm,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
536314,Pencarn Farm,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
536314,Pencarn Farm,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.8
536314,Pencarn Farm,2024-01-23T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
536314,Pencarn Farm,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
536314,Pencarn Farm,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
536314,Pencarn Farm,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
536314,Pencarn Farm,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
536314,Pencarn Farm,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.75
536314,Pencarn Farm,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.25
536314,Pencarn Farm,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.91
536314,Pencarn Farm,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.14
536314,Pencarn Farm,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.02
536314,Pencarn Farm,2024-01-23T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,45.6
536314,Pencarn Farm,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.7
536314,Pencarn Farm,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.8
536314,Pencarn Farm,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.5
536314,Pencarn Farm,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.09
536314,Pencarn Farm,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.95
536314,Pencarn Farm,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.43
536314,Pencarn Farm,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.77
536314,Pencarn Farm,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,26.25
536314,Pencarn Farm,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.36
536314,Pencarn Farm,2024-01-23T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,56.0
536314,Pencarn Farm,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.0
536314,Pencarn Farm,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.9
536314,Pencarn Farm,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.7
536314,Pencarn Farm,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.64
536314,Pencarn Farm,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
536314,Pencarn Farm,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
536314,Pencarn Farm,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.54
536314,Pencarn Farm,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.01
536314,Pencarn Farm,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.42
536314,Pencarn Farm,2024-01-23T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
536314,Pencarn Farm,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
536314,Pencarn Farm,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
536314,Pencarn Farm,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
536314,Pencarn Farm,2024-01-23T12:20:00.000+00:00,transformer,,Temperature,C,21.3
536314,Pencarn Farm,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
536314,Pencarn Farm,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
536314,Pencarn Farm,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
536314,Pencarn Farm,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
536314,Pencarn Farm,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
536314,Pencarn Farm,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
536314,Pencarn Farm,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
536314,Pencarn Farm,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.33
536314,Pencarn Farm,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
536314,Pencarn Farm,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,44.35
536314,Pencarn Farm,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,61.67
536314,Pencarn Farm,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,52.77
536314,Pencarn Farm,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,122.0
536314,Pencarn Farm,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
536314,Pencarn Farm,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.2
536314,Pencarn Farm,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.2
536314,Pencarn Farm,2024-01-23T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.61
536314,Pencarn Farm,2024-01-23T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.67
536314,Pencarn Farm,2024-01-23T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.72
536314,Pencarn Farm,2024-01-23T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,15.0
536314,Pencarn Farm,2024-01-23T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,20.45
536314,Pencarn Farm,2024-01-23T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.93
536314,Pencarn Farm,2024-01-23T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,48.2
536314,Pencarn Farm,2024-01-23T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,64.6
536314,Pencarn Farm,2024-01-23T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,86.7
536314,Pencarn Farm,2024-01-23T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.6
536314,Pencarn Farm,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
536314,Pencarn Farm,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
536314,Pencarn Farm,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
536314,Pencarn Farm,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
536314,Pencarn Farm,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
536314,Pencarn Farm,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.25
536314,Pencarn Farm,2024-01-23T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
536314,Pencarn Farm,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
536314,Pencarn Farm,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.2
536314,Pencarn Farm,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.7
536314,Pencarn Farm,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
536314,Pencarn Farm,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.44
536314,Pencarn Farm,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.15
536314,Pencarn Farm,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.15
536314,Pencarn Farm,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.55
536314,Pencarn Farm,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.64
536314,Pencarn Farm,2024-01-23T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.1
536314,Pencarn Farm,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.2
536314,Pencarn Farm,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.3
536314,Pencarn Farm,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.9
536314,Pencarn Farm,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.56
536314,Pencarn Farm,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.7
536314,Pencarn Farm,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
536314,Pencarn Farm,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.27
536314,Pencarn Farm,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,26.7
536314,Pencarn Farm,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.15
536314,Pencarn Farm,2024-01-23T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,53.1
536314,Pencarn Farm,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.7
536314,Pencarn Farm,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,114.6
536314,Pencarn Farm,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.8
536314,Pencarn Farm,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
536314,Pencarn Farm,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
536314,Pencarn Farm,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
536314,Pencarn Farm,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.54
536314,Pencarn Farm,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.19
536314,Pencarn Farm,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.76
536314,Pencarn Farm,2024-01-23T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
536314,Pencarn Farm,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
536314,Pencarn Farm,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
536314,Pencarn Farm,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
536314,Pencarn Farm,2024-01-23T12:10:00.000+00:00,transformer,,Temperature,C,21.2
536314,Pencarn Farm,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
536314,Pencarn Farm,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
536314,Pencarn Farm,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
536314,Pencarn Farm,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
536314,Pencarn Farm,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
536314,Pencarn Farm,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
536314,Pencarn Farm,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
536314,Pencarn Farm,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
536314,Pencarn Farm,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
536314,Pencarn Farm,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,46.02
536314,Pencarn Farm,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,61.07
536314,Pencarn Farm,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,46.73
536314,Pencarn Farm,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,116.7
536314,Pencarn Farm,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
536314,Pencarn Farm,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,261.5
536314,Pencarn Farm,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
536314,Pencarn Farm,2024-01-23T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.33
536314,Pencarn Farm,2024-01-23T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.77
536314,Pencarn Farm,2024-01-23T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.66
536314,Pencarn Farm,2024-01-23T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,13.71
536314,Pencarn Farm,2024-01-23T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,21.56
536314,Pencarn Farm,2024-01-23T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.76
536314,Pencarn Farm,2024-01-23T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,48.2
536314,Pencarn Farm,2024-01-23T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,58.5
536314,Pencarn Farm,2024-01-23T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,91.3
536314,Pencarn Farm,2024-01-23T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.5
536314,Pencarn Farm,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
536314,Pencarn Farm,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
536314,Pencarn Farm,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
536314,Pencarn Farm,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
536314,Pencarn Farm,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
536314,Pencarn Farm,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.99
536314,Pencarn Farm,2024-01-23T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
536314,Pencarn Farm,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
536314,Pencarn Farm,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
536314,Pencarn Farm,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
536314,Pencarn Farm,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
536314,Pencarn Farm,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.12
536314,Pencarn Farm,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.1
536314,Pencarn Farm,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.27
536314,Pencarn Farm,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.3
536314,Pencarn Farm,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.3
536314,Pencarn Farm,2024-01-23T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
536314,Pencarn Farm,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.5
536314,Pencarn Farm,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
536314,Pencarn Farm,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.0
536314,Pencarn Farm,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.18
536314,Pencarn Farm,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.17
536314,Pencarn Farm,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
536314,Pencarn Farm,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.72
536314,Pencarn Farm,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,30.56
536314,Pencarn Farm,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.48
536314,Pencarn Farm,2024-01-23T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,63.4
536314,Pencarn Farm,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.8
536314,Pencarn Farm,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,130.5
536314,Pencarn Farm,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.2
536314,Pencarn Farm,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.67
536314,Pencarn Farm,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
536314,Pencarn Farm,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
536314,Pencarn Farm,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.56
536314,Pencarn Farm,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.92
536314,Pencarn Farm,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.8
536314,Pencarn Farm,2024-01-23T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
536314,Pencarn Farm,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
536314,Pencarn Farm,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
536314,Pencarn Farm,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
536314,Pencarn Farm,2024-01-23T12:00:00.000+00:00,transformer,,Temperature,C,21.1
536314,Pencarn Farm,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
536314,Pencarn Farm,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
536314,Pencarn Farm,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
536314,Pencarn Farm,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
536314,Pencarn Farm,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
536314,Pencarn Farm,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
536314,Pencarn Farm,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
536314,Pencarn Farm,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
536314,Pencarn Farm,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
536314,Pencarn Farm,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,48.29
536314,Pencarn Farm,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,64.56
536314,Pencarn Farm,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,48.33
536314,Pencarn Farm,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,119.2
536314,Pencarn Farm,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.4
536314,Pencarn Farm,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,274.8
536314,Pencarn Farm,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
536314,Pencarn Farm,2024-01-23T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.82
536314,Pencarn Farm,2024-01-23T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.69
536314,Pencarn Farm,2024-01-23T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.68
536314,Pencarn Farm,2024-01-23T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,16.56
536314,Pencarn Farm,2024-01-23T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,19.89
536314,Pencarn Farm,2024-01-23T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.62
536314,Pencarn Farm,2024-01-23T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,35.8
536314,Pencarn Farm,2024-01-23T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,70.2
536314,Pencarn Farm,2024-01-23T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,84.1
536314,Pencarn Farm,2024-01-23T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.7
536314,Pencarn Farm,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
536314,Pencarn Farm,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
536314,Pencarn Farm,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
536314,Pencarn Farm,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
536314,Pencarn Farm,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
536314,Pencarn Farm,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.99
536314,Pencarn Farm,2024-01-23T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
536314,Pencarn Farm,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
536314,Pencarn Farm,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
536314,Pencarn Farm,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
536314,Pencarn Farm,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
536314,Pencarn Farm,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.18
536314,Pencarn Farm,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.32
536314,Pencarn Farm,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.11
536314,Pencarn Farm,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.2
536314,Pencarn Farm,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.91
536314,Pencarn Farm,2024-01-23T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
536314,Pencarn Farm,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
536314,Pencarn Farm,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
536314,Pencarn Farm,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.9
536314,Pencarn Farm,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.34
536314,Pencarn Farm,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
536314,Pencarn Farm,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
536314,Pencarn Farm,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.44
536314,Pencarn Farm,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.18
536314,Pencarn Farm,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.07
536314,Pencarn Farm,2024-01-23T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
536314,Pencarn Farm,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.1
536314,Pencarn Farm,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.0
536314,Pencarn Farm,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.4
536314,Pencarn Farm,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.73
536314,Pencarn Farm,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
536314,Pencarn Farm,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
536314,Pencarn Farm,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.01
536314,Pencarn Farm,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.11
536314,Pencarn Farm,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.27
536314,Pencarn Farm,2024-01-23T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
536314,Pencarn Farm,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
536314,Pencarn Farm,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
536314,Pencarn Farm,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
536314,Pencarn Farm,2024-01-23T11:50:00.000+00:00,transformer,,Temperature,C,21.0
536314,Pencarn Farm,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
536314,Pencarn Farm,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
536314,Pencarn Farm,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
536314,Pencarn Farm,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
536314,Pencarn Farm,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
536314,Pencarn Farm,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
536314,Pencarn Farm,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
536314,Pencarn Farm,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
536314,Pencarn Farm,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
536314,Pencarn Farm,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,52.18
536314,Pencarn Farm,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,52.58
536314,Pencarn Farm,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,47.85
536314,Pencarn Farm,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,96.0
536314,Pencarn Farm,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.0
536314,Pencarn Farm,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.3
536314,Pencarn Farm,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
536314,Pencarn Farm,2024-01-23T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.84
536314,Pencarn Farm,2024-01-23T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.7
536314,Pencarn Farm,2024-01-23T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.94
536314,Pencarn Farm,2024-01-23T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,13.31
536314,Pencarn Farm,2024-01-23T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,19.35
536314,Pencarn Farm,2024-01-23T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.08
536314,Pencarn Farm,2024-01-23T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,36.2
536314,Pencarn Farm,2024-01-23T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,56.4
536314,Pencarn Farm,2024-01-23T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,82.1
536314,Pencarn Farm,2024-01-23T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.7
536314,Pencarn Farm,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
536314,Pencarn Farm,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
536314,Pencarn Farm,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
536314,Pencarn Farm,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
536314,Pencarn Farm,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
536314,Pencarn Farm,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
536314,Pencarn Farm,2024-01-23T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
536314,Pencarn Farm,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
536314,Pencarn Farm,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
536314,Pencarn Farm,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
536314,Pencarn Farm,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
536314,Pencarn Farm,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.02
536314,Pencarn Farm,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.04
536314,Pencarn Farm,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.12
536314,Pencarn Farm,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.73
536314,Pencarn Farm,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.92
536314,Pencarn Farm,2024-01-23T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
536314,Pencarn Farm,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.5
536314,Pencarn Farm,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.1
536314,Pencarn Farm,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.8
536314,Pencarn Farm,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.06
536314,Pencarn Farm,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
536314,Pencarn Farm,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
536314,Pencarn Farm,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.36
536314,Pencarn Farm,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.26
536314,Pencarn Farm,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.57
536314,Pencarn Farm,2024-01-23T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.9
536314,Pencarn Farm,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.7
536314,Pencarn Farm,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.2
536314,Pencarn Farm,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.7
536314,Pencarn Farm,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.53
536314,Pencarn Farm,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
536314,Pencarn Farm,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
536314,Pencarn Farm,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.29
