Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536314,Pencarn Farm,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.53
536314,Pencarn Farm,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.06
536314,Pencarn Farm,2024-01-23T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
536314,Pencarn Farm,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.5
536314,Pencarn Farm,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
536314,Pencarn Farm,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
536314,Pencarn Farm,2024-01-23T11:40:00.000+00:00,transformer,,Temperature,C,20.9
536314,Pencarn Farm,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
536314,Pencarn Farm,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
536314,Pencarn Farm,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
536314,Pencarn Farm,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
536314,Pencarn Farm,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
536314,Pencarn Farm,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
536314,Pencarn Farm,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
536314,Pencarn Farm,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
536314,Pencarn Farm,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
536314,Pencarn Farm,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,43.13
536314,Pencarn Farm,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,58.06
536314,Pencarn Farm,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,40.63
536314,Pencarn Farm,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,114.4
536314,Pencarn Farm,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
536314,Pencarn Farm,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.5
536314,Pencarn Farm,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
536314,Pencarn Farm,2024-01-23T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
536314,Pencarn Farm,2024-01-23T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.2
536314,Pencarn Farm,2024-01-23T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.69
536314,Pencarn Farm,2024-01-23T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,13.56
536314,Pencarn Farm,2024-01-23T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,20.11
536314,Pencarn Farm,2024-01-23T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.42
536314,Pencarn Farm,2024-01-23T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,48.3
536314,Pencarn Farm,2024-01-23T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,57.8
536314,Pencarn Farm,2024-01-23T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,85.2
536314,Pencarn Farm,2024-01-23T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.7
536314,Pencarn Farm,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
536314,Pencarn Farm,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
536314,Pencarn Farm,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
536314,Pencarn Farm,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
536314,Pencarn Farm,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
536314,Pencarn Farm,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.08
536314,Pencarn Farm,2024-01-23T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
536314,Pencarn Farm,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
536314,Pencarn Farm,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.2
536314,Pencarn Farm,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
536314,Pencarn Farm,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
536314,Pencarn Farm,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.01
536314,Pencarn Farm,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.86
536314,Pencarn Farm,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.83
536314,Pencarn Farm,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.53
536314,Pencarn Farm,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.19
536314,Pencarn Farm,2024-01-23T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
536314,Pencarn Farm,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
536314,Pencarn Farm,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
536314,Pencarn Farm,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.6
536314,Pencarn Farm,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.77
536314,Pencarn Farm,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
536314,Pencarn Farm,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
536314,Pencarn Farm,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.84
536314,Pencarn Farm,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.53
536314,Pencarn Farm,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.22
536314,Pencarn Farm,2024-01-23T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.3
536314,Pencarn Farm,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.2
536314,Pencarn Farm,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.5
536314,Pencarn Farm,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.6
536314,Pencarn Farm,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
536314,Pencarn Farm,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
536314,Pencarn Farm,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
536314,Pencarn Farm,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.73
536314,Pencarn Farm,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.12
536314,Pencarn Farm,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.54
536314,Pencarn Farm,2024-01-23T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
536314,Pencarn Farm,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
536314,Pencarn Farm,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
536314,Pencarn Farm,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
536314,Pencarn Farm,2024-01-23T11:30:00.000+00:00,transformer,,Temperature,C,20.8
536314,Pencarn Farm,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
536314,Pencarn Farm,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
536314,Pencarn Farm,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
536314,Pencarn Farm,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
536314,Pencarn Farm,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
536314,Pencarn Farm,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
536314,Pencarn Farm,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
536314,Pencarn Farm,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
536314,Pencarn Farm,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
536314,Pencarn Farm,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,41.02
536314,Pencarn Farm,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,56.5
536314,Pencarn Farm,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,39.45
536314,Pencarn Farm,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,109.7
536314,Pencarn Farm,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
536314,Pencarn Farm,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.6
536314,Pencarn Farm,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
536314,Pencarn Farm,2024-01-23T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.04
536314,Pencarn Farm,2024-01-23T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.29
536314,Pencarn Farm,2024-01-23T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.43
536314,Pencarn Farm,2024-01-23T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,15.15
536314,Pencarn Farm,2024-01-23T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,21.69
536314,Pencarn Farm,2024-01-23T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.5
536314,Pencarn Farm,2024-01-23T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,46.4
536314,Pencarn Farm,2024-01-23T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,64.1
536314,Pencarn Farm,2024-01-23T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,91.6
536314,Pencarn Farm,2024-01-23T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.7
536314,Pencarn Farm,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
536314,Pencarn Farm,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
536314,Pencarn Farm,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
536314,Pencarn Farm,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
536314,Pencarn Farm,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
536314,Pencarn Farm,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.13
536314,Pencarn Farm,2024-01-23T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
536314,Pencarn Farm,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
536314,Pencarn Farm,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
536314,Pencarn Farm,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
536314,Pencarn Farm,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
536314,Pencarn Farm,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.86
536314,Pencarn Farm,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.01
536314,Pencarn Farm,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.25
536314,Pencarn Farm,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.47
536314,Pencarn Farm,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.48
536314,Pencarn Farm,2024-01-23T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
536314,Pencarn Farm,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.4
536314,Pencarn Farm,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
536314,Pencarn Farm,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.8
536314,Pencarn Farm,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
536314,Pencarn Farm,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
536314,Pencarn Farm,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
536314,Pencarn Farm,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.87
536314,Pencarn Farm,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,25.13
536314,Pencarn Farm,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.9
536314,Pencarn Farm,2024-01-23T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.9
536314,Pencarn Farm,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.0
536314,Pencarn Farm,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.2
536314,Pencarn Farm,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.4
536314,Pencarn Farm,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.4
536314,Pencarn Farm,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
536314,Pencarn Farm,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
536314,Pencarn Farm,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.16
536314,Pencarn Farm,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.35
536314,Pencarn Farm,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.19
536314,Pencarn Farm,2024-01-23T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
536314,Pencarn Farm,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.9
536314,Pencarn Farm,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
536314,Pencarn Farm,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
536314,Pencarn Farm,2024-01-23T11:20:00.000+00:00,transformer,,Temperature,C,20.7
536314,Pencarn Farm,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
536314,Pencarn Farm,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
536314,Pencarn Farm,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
536314,Pencarn Farm,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
536314,Pencarn Farm,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
536314,Pencarn Farm,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
536314,Pencarn Farm,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
536314,Pencarn Farm,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
536314,Pencarn Farm,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
536314,Pencarn Farm,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,47.48
536314,Pencarn Farm,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,58.83
536314,Pencarn Farm,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,43.21
536314,Pencarn Farm,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,107.0
536314,Pencarn Farm,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.4
536314,Pencarn Farm,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.7
536314,Pencarn Farm,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
536314,Pencarn Farm,2024-01-23T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.64
536314,Pencarn Farm,2024-01-23T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.91
536314,Pencarn Farm,2024-01-23T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.48
536314,Pencarn Farm,2024-01-23T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,16.68
536314,Pencarn Farm,2024-01-23T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,22.97
536314,Pencarn Farm,2024-01-23T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,11.4
536314,Pencarn Farm,2024-01-23T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,41.2
536314,Pencarn Farm,2024-01-23T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,70.7
536314,Pencarn Farm,2024-01-23T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,97.2
536314,Pencarn Farm,2024-01-23T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.1
536314,Pencarn Farm,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
536314,Pencarn Farm,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
536314,Pencarn Farm,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
536314,Pencarn Farm,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
536314,Pencarn Farm,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
536314,Pencarn Farm,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.85
536314,Pencarn Farm,2024-01-23T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
536314,Pencarn Farm,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
536314,Pencarn Farm,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.2
536314,Pencarn Farm,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
536314,Pencarn Farm,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
536314,Pencarn Farm,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.05
536314,Pencarn Farm,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.27
536314,Pencarn Farm,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.86
536314,Pencarn Farm,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.93
536314,Pencarn Farm,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.33
536314,Pencarn Farm,2024-01-23T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
536314,Pencarn Farm,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.8
536314,Pencarn Farm,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
536314,Pencarn Farm,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.6
536314,Pencarn Farm,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
536314,Pencarn Farm,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.33
536314,Pencarn Farm,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
536314,Pencarn Farm,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.83
536314,Pencarn Farm,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.17
536314,Pencarn Farm,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,25.17
536314,Pencarn Farm,2024-01-23T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.4
536314,Pencarn Farm,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.3
536314,Pencarn Farm,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.0
536314,Pencarn Farm,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.2
536314,Pencarn Farm,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.2
536314,Pencarn Farm,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
536314,Pencarn Farm,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
536314,Pencarn Farm,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.26
536314,Pencarn Farm,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.04
536314,Pencarn Farm,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.41
536314,Pencarn Farm,2024-01-23T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
536314,Pencarn Farm,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
536314,Pencarn Farm,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
536314,Pencarn Farm,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
536314,Pencarn Farm,2024-01-23T11:10:00.000+00:00,transformer,,Temperature,C,20.5
536314,Pencarn Farm,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
536314,Pencarn Farm,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
536314,Pencarn Farm,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
536314,Pencarn Farm,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
536314,Pencarn Farm,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
536314,Pencarn Farm,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
536314,Pencarn Farm,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
536314,Pencarn Farm,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
536314,Pencarn Farm,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
536314,Pencarn Farm,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,53.67
536314,Pencarn Farm,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,57.29
536314,Pencarn Farm,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,51.16
536314,Pencarn Farm,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,97.2
536314,Pencarn Farm,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.0
536314,Pencarn Farm,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.3
536314,Pencarn Farm,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.6
536314,Pencarn Farm,2024-01-23T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
536314,Pencarn Farm,2024-01-23T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.19
536314,Pencarn Farm,2024-01-23T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.34
536314,Pencarn Farm,2024-01-23T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,17.26
536314,Pencarn Farm,2024-01-23T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,20.38
536314,Pencarn Farm,2024-01-23T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.18
536314,Pencarn Farm,2024-01-23T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,42.9
536314,Pencarn Farm,2024-01-23T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,73.2
536314,Pencarn Farm,2024-01-23T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,86.2
536314,Pencarn Farm,2024-01-23T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.7
536314,Pencarn Farm,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
536314,Pencarn Farm,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
536314,Pencarn Farm,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
536314,Pencarn Farm,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
536314,Pencarn Farm,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
536314,Pencarn Farm,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.34
536314,Pencarn Farm,2024-01-23T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
536314,Pencarn Farm,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
536314,Pencarn Farm,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.3
536314,Pencarn Farm,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.4
536314,Pencarn Farm,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
536314,Pencarn Farm,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.34
536314,Pencarn Farm,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.2
536314,Pencarn Farm,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.42
536314,Pencarn Farm,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.14
536314,Pencarn Farm,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.76
536314,Pencarn Farm,2024-01-23T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
536314,Pencarn Farm,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.4
536314,Pencarn Farm,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
536314,Pencarn Farm,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.8
536314,Pencarn Farm,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.08
536314,Pencarn Farm,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.76
536314,Pencarn Farm,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
536314,Pencarn Farm,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.61
536314,Pencarn Farm,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.77
536314,Pencarn Farm,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.66
536314,Pencarn Farm,2024-01-23T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.9
536314,Pencarn Farm,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.6
536314,Pencarn Farm,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.9
536314,Pencarn Farm,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.5
536314,Pencarn Farm,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.51
536314,Pencarn Farm,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
536314,Pencarn Farm,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
536314,Pencarn Farm,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.73
536314,Pencarn Farm,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.05
536314,Pencarn Farm,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.53
536314,Pencarn Farm,2024-01-23T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
536314,Pencarn Farm,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
536314,Pencarn Farm,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
536314,Pencarn Farm,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
536314,Pencarn Farm,2024-01-23T11:00:00.000+00:00,transformer,,Temperature,C,20.5
536314,Pencarn Farm,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
536314,Pencarn Farm,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
536314,Pencarn Farm,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
536314,Pencarn Farm,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
536314,Pencarn Farm,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
536314,Pencarn Farm,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
536314,Pencarn Farm,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
536314,Pencarn Farm,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
536314,Pencarn Farm,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
536314,Pencarn Farm,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,46.09
536314,Pencarn Farm,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,52.52
536314,Pencarn Farm,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,45.47
536314,Pencarn Farm,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,99.6
536314,Pencarn Farm,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
536314,Pencarn Farm,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.1
536314,Pencarn Farm,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
536314,Pencarn Farm,2024-01-23T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.89
536314,Pencarn Farm,2024-01-23T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.31
536314,Pencarn Farm,2024-01-23T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.53
536314,Pencarn Farm,2024-01-23T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,18.12
536314,Pencarn Farm,2024-01-23T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,19.47
536314,Pencarn Farm,2024-01-23T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.08
536314,Pencarn Farm,2024-01-23T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,49.8
536314,Pencarn Farm,2024-01-23T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,76.3
536314,Pencarn Farm,2024-01-23T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,82.3
536314,Pencarn Farm,2024-01-23T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.5
536314,Pencarn Farm,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
536314,Pencarn Farm,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.12
536314,Pencarn Farm,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
536314,Pencarn Farm,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
536314,Pencarn Farm,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
536314,Pencarn Farm,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.88
536314,Pencarn Farm,2024-01-23T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
536314,Pencarn Farm,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
536314,Pencarn Farm,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.4
536314,Pencarn Farm,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.5
536314,Pencarn Farm,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
536314,Pencarn Farm,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.01
536314,Pencarn Farm,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.37
536314,Pencarn Farm,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.77
536314,Pencarn Farm,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.32
536314,Pencarn Farm,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.73
536314,Pencarn Farm,2024-01-23T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
536314,Pencarn Farm,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.9
536314,Pencarn Farm,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.2
536314,Pencarn Farm,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.3
536314,Pencarn Farm,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.68
536314,Pencarn Farm,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.99
536314,Pencarn Farm,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
536314,Pencarn Farm,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.89
536314,Pencarn Farm,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.26
536314,Pencarn Farm,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.74
536314,Pencarn Farm,2024-01-23T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,53.4
536314,Pencarn Farm,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.8
536314,Pencarn Farm,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.5
536314,Pencarn Farm,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.2
536314,Pencarn Farm,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.65
536314,Pencarn Farm,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
536314,Pencarn Farm,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
536314,Pencarn Farm,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.53
536314,Pencarn Farm,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.85
536314,Pencarn Farm,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.01
536314,Pencarn Farm,2024-01-23T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
536314,Pencarn Farm,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
536314,Pencarn Farm,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
536314,Pencarn Farm,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
536314,Pencarn Farm,2024-01-23T10:50:00.000+00:00,transformer,,Temperature,C,20.4
536314,Pencarn Farm,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
536314,Pencarn Farm,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
536314,Pencarn Farm,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
536314,Pencarn Farm,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
536314,Pencarn Farm,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
536314,Pencarn Farm,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
536314,Pencarn Farm,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
536314,Pencarn Farm,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
536314,Pencarn Farm,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
536314,Pencarn Farm,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,43.41
536314,Pencarn Farm,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,50.08
536314,Pencarn Farm,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,40.44
536314,Pencarn Farm,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,100.6
536314,Pencarn Farm,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
536314,Pencarn Farm,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
536314,Pencarn Farm,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
536314,Pencarn Farm,2024-01-23T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.3
536314,Pencarn Farm,2024-01-23T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.04
536314,Pencarn Farm,2024-01-23T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.36
536314,Pencarn Farm,2024-01-23T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,18.58
536314,Pencarn Farm,2024-01-23T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,17.6
536314,Pencarn Farm,2024-01-23T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.28
536314,Pencarn Farm,2024-01-23T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,54.5
536314,Pencarn Farm,2024-01-23T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,79.2
536314,Pencarn Farm,2024-01-23T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,75.5
536314,Pencarn Farm,2024-01-23T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.4
536314,Pencarn Farm,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
536314,Pencarn Farm,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
536314,Pencarn Farm,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
536314,Pencarn Farm,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.11
536314,Pencarn Farm,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
536314,Pencarn Farm,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.69
536314,Pencarn Farm,2024-01-23T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
536314,Pencarn Farm,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
536314,Pencarn Farm,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
536314,Pencarn Farm,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
536314,Pencarn Farm,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
536314,Pencarn Farm,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.92
536314,Pencarn Farm,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.36
536314,Pencarn Farm,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.69
536314,Pencarn Farm,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.79
536314,Pencarn Farm,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.22
536314,Pencarn Farm,2024-01-23T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
536314,Pencarn Farm,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.6
536314,Pencarn Farm,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.9
536314,Pencarn Farm,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.2
536314,Pencarn Farm,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.14
536314,Pencarn Farm,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.65
536314,Pencarn Farm,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
536314,Pencarn Farm,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.04
536314,Pencarn Farm,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.24
536314,Pencarn Farm,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.24
536314,Pencarn Farm,2024-01-23T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.3
536314,Pencarn Farm,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.9
536314,Pencarn Farm,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.7
536314,Pencarn Farm,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.7
536314,Pencarn Farm,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
536314,Pencarn Farm,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
536314,Pencarn Farm,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
536314,Pencarn Farm,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.23
536314,Pencarn Farm,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.02
536314,Pencarn Farm,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.12
536314,Pencarn Farm,2024-01-23T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
536314,Pencarn Farm,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
536314,Pencarn Farm,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
536314,Pencarn Farm,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
536314,Pencarn Farm,2024-01-23T10:40:00.000+00:00,transformer,,Temperature,C,20.3
536314,Pencarn Farm,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
536314,Pencarn Farm,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
536314,Pencarn Farm,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
536314,Pencarn Farm,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
536314,Pencarn Farm,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
536314,Pencarn Farm,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
536314,Pencarn Farm,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
536314,Pencarn Farm,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
536314,Pencarn Farm,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
536314,Pencarn Farm,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,45.67
536314,Pencarn Farm,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,46.79
536314,Pencarn Farm,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,36.56
536314,Pencarn Farm,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,107.6
536314,Pencarn Farm,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
536314,Pencarn Farm,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
536314,Pencarn Farm,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
536314,Pencarn Farm,2024-01-23T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.18
536314,Pencarn Farm,2024-01-23T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.36
536314,Pencarn Farm,2024-01-23T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.24
536314,Pencarn Farm,2024-01-23T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,13.24
536314,Pencarn Farm,2024-01-23T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,14.68
536314,Pencarn Farm,2024-01-23T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.26
536314,Pencarn Farm,2024-01-23T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,35.0
536314,Pencarn Farm,2024-01-23T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,56.6
536314,Pencarn Farm,2024-01-23T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.8
536314,Pencarn Farm,2024-01-23T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.1
536314,Pencarn Farm,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
536314,Pencarn Farm,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
536314,Pencarn Farm,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
536314,Pencarn Farm,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
536314,Pencarn Farm,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
536314,Pencarn Farm,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.72
536314,Pencarn Farm,2024-01-23T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
536314,Pencarn Farm,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
536314,Pencarn Farm,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.4
536314,Pencarn Farm,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.4
536314,Pencarn Farm,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
536314,Pencarn Farm,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.64
536314,Pencarn Farm,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.23
536314,Pencarn Farm,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.64
536314,Pencarn Farm,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.56
536314,Pencarn Farm,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.29
536314,Pencarn Farm,2024-01-23T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
536314,Pencarn Farm,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.7
536314,Pencarn Farm,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.0
536314,Pencarn Farm,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.7
536314,Pencarn Farm,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.24
536314,Pencarn Farm,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
536314,Pencarn Farm,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
536314,Pencarn Farm,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.67
536314,Pencarn Farm,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.8
536314,Pencarn Farm,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.72
536314,Pencarn Farm,2024-01-23T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.9
536314,Pencarn Farm,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.7
536314,Pencarn Farm,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.3
536314,Pencarn Farm,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.0
536314,Pencarn Farm,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
536314,Pencarn Farm,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
536314,Pencarn Farm,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
536314,Pencarn Farm,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.11
536314,Pencarn Farm,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.91
536314,Pencarn Farm,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.56
536314,Pencarn Farm,2024-01-23T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
536314,Pencarn Farm,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
536314,Pencarn Farm,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
536314,Pencarn Farm,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
536314,Pencarn Farm,2024-01-23T10:30:00.000+00:00,transformer,,Temperature,C,20.3
536314,Pencarn Farm,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
536314,Pencarn Farm,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
536314,Pencarn Farm,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
536314,Pencarn Farm,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
536314,Pencarn Farm,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
536314,Pencarn Farm,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
536314,Pencarn Farm,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
536314,Pencarn Farm,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
536314,Pencarn Farm,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
536314,Pencarn Farm,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,45.73
536314,Pencarn Farm,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,48.07
536314,Pencarn Farm,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,39.55
536314,Pencarn Farm,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,105.2
536314,Pencarn Farm,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
536314,Pencarn Farm,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
536314,Pencarn Farm,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
536314,Pencarn Farm,2024-01-23T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.09
536314,Pencarn Farm,2024-01-23T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.5
536314,Pencarn Farm,2024-01-23T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.71
536314,Pencarn Farm,2024-01-23T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,14.9
536314,Pencarn Farm,2024-01-23T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,19.19
536314,Pencarn Farm,2024-01-23T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.7
536314,Pencarn Farm,2024-01-23T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,45.3
536314,Pencarn Farm,2024-01-23T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,64.0
536314,Pencarn Farm,2024-01-23T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,80.8
536314,Pencarn Farm,2024-01-23T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.1
536314,Pencarn Farm,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
536314,Pencarn Farm,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
536314,Pencarn Farm,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
536314,Pencarn Farm,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
536314,Pencarn Farm,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
536314,Pencarn Farm,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.71
536314,Pencarn Farm,2024-01-23T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
536314,Pencarn Farm,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
536314,Pencarn Farm,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.5
536314,Pencarn Farm,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
536314,Pencarn Farm,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
536314,Pencarn Farm,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.88
536314,Pencarn Farm,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.11
536314,Pencarn Farm,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.97
536314,Pencarn Farm,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.25
536314,Pencarn Farm,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.65
536314,Pencarn Farm,2024-01-23T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
536314,Pencarn Farm,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.8
536314,Pencarn Farm,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.6
536314,Pencarn Farm,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.7
536314,Pencarn Farm,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.96
536314,Pencarn Farm,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.08
536314,Pencarn Farm,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
536314,Pencarn Farm,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.15
536314,Pencarn Farm,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.21
536314,Pencarn Farm,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.51
536314,Pencarn Farm,2024-01-23T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.0
536314,Pencarn Farm,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.7
536314,Pencarn Farm,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.0
536314,Pencarn Farm,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.5
536314,Pencarn Farm,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
536314,Pencarn Farm,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
536314,Pencarn Farm,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
536314,Pencarn Farm,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.98
536314,Pencarn Farm,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.28
536314,Pencarn Farm,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.47
536314,Pencarn Farm,2024-01-23T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
536314,Pencarn Farm,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
536314,Pencarn Farm,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
536314,Pencarn Farm,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
536314,Pencarn Farm,2024-01-23T10:20:00.000+00:00,transformer,,Temperature,C,20.2
536314,Pencarn Farm,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
536314,Pencarn Farm,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
536314,Pencarn Farm,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
536314,Pencarn Farm,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
536314,Pencarn Farm,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
536314,Pencarn Farm,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
536314,Pencarn Farm,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
536314,Pencarn Farm,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
536314,Pencarn Farm,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
536314,Pencarn Farm,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,44.02
536314,Pencarn Farm,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,53.09
536314,Pencarn Farm,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,45.05
536314,Pencarn Farm,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,107.3
