Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536314,Pencarn Farm,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
536314,Pencarn Farm,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.2
536314,Pencarn Farm,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
536314,Pencarn Farm,2024-01-23T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
536314,Pencarn Farm,2024-01-23T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.41
536314,Pencarn Farm,2024-01-23T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.93
536314,Pencarn Farm,2024-01-23T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,17.82
536314,Pencarn Farm,2024-01-23T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,18.4
536314,Pencarn Farm,2024-01-23T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.72
536314,Pencarn Farm,2024-01-23T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,54.0
536314,Pencarn Farm,2024-01-23T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,74.9
536314,Pencarn Farm,2024-01-23T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,78.2
536314,Pencarn Farm,2024-01-23T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.0
536314,Pencarn Farm,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
536314,Pencarn Farm,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
536314,Pencarn Farm,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
536314,Pencarn Farm,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
536314,Pencarn Farm,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
536314,Pencarn Farm,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.15
536314,Pencarn Farm,2024-01-23T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
536314,Pencarn Farm,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
536314,Pencarn Farm,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
536314,Pencarn Farm,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.2
536314,Pencarn Farm,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
536314,Pencarn Farm,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.66
536314,Pencarn Farm,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.52
536314,Pencarn Farm,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.2
536314,Pencarn Farm,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.61
536314,Pencarn Farm,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.57
536314,Pencarn Farm,2024-01-23T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
536314,Pencarn Farm,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.6
536314,Pencarn Farm,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
536314,Pencarn Farm,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.9
536314,Pencarn Farm,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.14
536314,Pencarn Farm,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.26
536314,Pencarn Farm,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.48
536314,Pencarn Farm,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.97
536314,Pencarn Farm,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.85
536314,Pencarn Farm,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.08
536314,Pencarn Farm,2024-01-23T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.0
536314,Pencarn Farm,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.2
536314,Pencarn Farm,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.5
536314,Pencarn Farm,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.2
536314,Pencarn Farm,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.61
536314,Pencarn Farm,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
536314,Pencarn Farm,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
536314,Pencarn Farm,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.62
536314,Pencarn Farm,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.52
536314,Pencarn Farm,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.72
536314,Pencarn Farm,2024-01-23T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
536314,Pencarn Farm,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
536314,Pencarn Farm,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
536314,Pencarn Farm,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
536314,Pencarn Farm,2024-01-23T10:10:00.000+00:00,transformer,,Temperature,C,20.2
536314,Pencarn Farm,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
536314,Pencarn Farm,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
536314,Pencarn Farm,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
536314,Pencarn Farm,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
536314,Pencarn Farm,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
536314,Pencarn Farm,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
536314,Pencarn Farm,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
536314,Pencarn Farm,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
536314,Pencarn Farm,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
536314,Pencarn Farm,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,47.65
536314,Pencarn Farm,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,49.53
536314,Pencarn Farm,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,36.25
536314,Pencarn Farm,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,115.7
536314,Pencarn Farm,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
536314,Pencarn Farm,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.2
536314,Pencarn Farm,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
536314,Pencarn Farm,2024-01-23T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.06
536314,Pencarn Farm,2024-01-23T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.58
536314,Pencarn Farm,2024-01-23T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.05
536314,Pencarn Farm,2024-01-23T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,14.83
536314,Pencarn Farm,2024-01-23T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,15.34
536314,Pencarn Farm,2024-01-23T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.75
536314,Pencarn Farm,2024-01-23T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,41.2
536314,Pencarn Farm,2024-01-23T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,63.2
536314,Pencarn Farm,2024-01-23T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,65.1
536314,Pencarn Farm,2024-01-23T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.0
536314,Pencarn Farm,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
536314,Pencarn Farm,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
536314,Pencarn Farm,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
536314,Pencarn Farm,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
536314,Pencarn Farm,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
536314,Pencarn Farm,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.25
536314,Pencarn Farm,2024-01-23T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
536314,Pencarn Farm,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
536314,Pencarn Farm,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
536314,Pencarn Farm,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.9
536314,Pencarn Farm,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
536314,Pencarn Farm,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.64
536314,Pencarn Farm,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.5
536314,Pencarn Farm,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.01
536314,Pencarn Farm,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.82
536314,Pencarn Farm,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.31
536314,Pencarn Farm,2024-01-23T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
536314,Pencarn Farm,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.7
536314,Pencarn Farm,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.9
536314,Pencarn Farm,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.8
536314,Pencarn Farm,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.43
536314,Pencarn Farm,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.33
536314,Pencarn Farm,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
536314,Pencarn Farm,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.73
536314,Pencarn Farm,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.37
536314,Pencarn Farm,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.57
536314,Pencarn Farm,2024-01-23T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.1
536314,Pencarn Farm,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.6
536314,Pencarn Farm,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.4
536314,Pencarn Farm,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.5
536314,Pencarn Farm,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.54
536314,Pencarn Farm,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
536314,Pencarn Farm,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
536314,Pencarn Farm,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.95
536314,Pencarn Farm,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.25
536314,Pencarn Farm,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.97
536314,Pencarn Farm,2024-01-23T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
536314,Pencarn Farm,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
536314,Pencarn Farm,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
536314,Pencarn Farm,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.4
536314,Pencarn Farm,2024-01-23T10:00:00.000+00:00,transformer,,Temperature,C,20.1
536314,Pencarn Farm,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
536314,Pencarn Farm,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
536314,Pencarn Farm,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
536314,Pencarn Farm,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
536314,Pencarn Farm,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
536314,Pencarn Farm,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
536314,Pencarn Farm,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
536314,Pencarn Farm,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
536314,Pencarn Farm,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
536314,Pencarn Farm,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,43.55
536314,Pencarn Farm,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,47.92
536314,Pencarn Farm,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,38.84
536314,Pencarn Farm,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,105.3
536314,Pencarn Farm,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
536314,Pencarn Farm,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.3
536314,Pencarn Farm,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
536314,Pencarn Farm,2024-01-23T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.11
536314,Pencarn Farm,2024-01-23T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.98
536314,Pencarn Farm,2024-01-23T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.25
536314,Pencarn Farm,2024-01-23T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,16.47
536314,Pencarn Farm,2024-01-23T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,15.07
536314,Pencarn Farm,2024-01-23T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.78
536314,Pencarn Farm,2024-01-23T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,42.6
536314,Pencarn Farm,2024-01-23T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,69.8
536314,Pencarn Farm,2024-01-23T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,64.0
536314,Pencarn Farm,2024-01-23T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.5
536314,Pencarn Farm,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
536314,Pencarn Farm,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
536314,Pencarn Farm,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
536314,Pencarn Farm,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
536314,Pencarn Farm,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
536314,Pencarn Farm,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.57
536314,Pencarn Farm,2024-01-23T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
536314,Pencarn Farm,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
536314,Pencarn Farm,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.6
536314,Pencarn Farm,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.6
536314,Pencarn Farm,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
536314,Pencarn Farm,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.8
536314,Pencarn Farm,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.65
536314,Pencarn Farm,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.81
536314,Pencarn Farm,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.28
536314,Pencarn Farm,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.14
536314,Pencarn Farm,2024-01-23T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
536314,Pencarn Farm,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.3
536314,Pencarn Farm,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.0
536314,Pencarn Farm,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.6
536314,Pencarn Farm,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.71
536314,Pencarn Farm,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.3
536314,Pencarn Farm,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
536314,Pencarn Farm,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.1
536314,Pencarn Farm,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.61
536314,Pencarn Farm,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.29
536314,Pencarn Farm,2024-01-23T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.9
536314,Pencarn Farm,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.1
536314,Pencarn Farm,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.6
536314,Pencarn Farm,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.7
536314,Pencarn Farm,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.41
536314,Pencarn Farm,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
536314,Pencarn Farm,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
536314,Pencarn Farm,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.5
536314,Pencarn Farm,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.71
536314,Pencarn Farm,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.66
536314,Pencarn Farm,2024-01-23T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
536314,Pencarn Farm,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.9
536314,Pencarn Farm,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
536314,Pencarn Farm,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.8
536314,Pencarn Farm,2024-01-23T09:50:00.000+00:00,transformer,,Temperature,C,20.0
536314,Pencarn Farm,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
536314,Pencarn Farm,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
536314,Pencarn Farm,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
536314,Pencarn Farm,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
536314,Pencarn Farm,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
536314,Pencarn Farm,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
536314,Pencarn Farm,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
536314,Pencarn Farm,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
536314,Pencarn Farm,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
536314,Pencarn Farm,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,44.92
536314,Pencarn Farm,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,45.8
536314,Pencarn Farm,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,42.46
536314,Pencarn Farm,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,100.3
536314,Pencarn Farm,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.7
536314,Pencarn Farm,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.1
536314,Pencarn Farm,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
536314,Pencarn Farm,2024-01-23T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.26
536314,Pencarn Farm,2024-01-23T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.19
536314,Pencarn Farm,2024-01-23T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.59
536314,Pencarn Farm,2024-01-23T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,15.53
536314,Pencarn Farm,2024-01-23T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,16.88
536314,Pencarn Farm,2024-01-23T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.36
536314,Pencarn Farm,2024-01-23T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,41.9
536314,Pencarn Farm,2024-01-23T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,66.3
536314,Pencarn Farm,2024-01-23T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,71.8
536314,Pencarn Farm,2024-01-23T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.3
536314,Pencarn Farm,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
536314,Pencarn Farm,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.14
536314,Pencarn Farm,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
536314,Pencarn Farm,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
536314,Pencarn Farm,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.22
536314,Pencarn Farm,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.77
536314,Pencarn Farm,2024-01-23T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
536314,Pencarn Farm,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
536314,Pencarn Farm,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.6
536314,Pencarn Farm,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.7
536314,Pencarn Farm,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
536314,Pencarn Farm,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.07
536314,Pencarn Farm,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.33
536314,Pencarn Farm,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.21
536314,Pencarn Farm,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.69
536314,Pencarn Farm,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.8
536314,Pencarn Farm,2024-01-23T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
536314,Pencarn Farm,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.6
536314,Pencarn Farm,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.5
536314,Pencarn Farm,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.2
536314,Pencarn Farm,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.27
536314,Pencarn Farm,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
536314,Pencarn Farm,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
536314,Pencarn Farm,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.2
536314,Pencarn Farm,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.73
536314,Pencarn Farm,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.13
536314,Pencarn Farm,2024-01-23T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.8
536314,Pencarn Farm,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.1
536314,Pencarn Farm,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.2
536314,Pencarn Farm,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.9
536314,Pencarn Farm,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.46
536314,Pencarn Farm,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
536314,Pencarn Farm,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
536314,Pencarn Farm,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.94
536314,Pencarn Farm,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.62
536314,Pencarn Farm,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.3
536314,Pencarn Farm,2024-01-23T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
536314,Pencarn Farm,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
536314,Pencarn Farm,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
536314,Pencarn Farm,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
536314,Pencarn Farm,2024-01-23T09:40:00.000+00:00,transformer,,Temperature,C,20.0
536314,Pencarn Farm,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
536314,Pencarn Farm,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
536314,Pencarn Farm,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
536314,Pencarn Farm,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
536314,Pencarn Farm,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
536314,Pencarn Farm,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
536314,Pencarn Farm,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
536314,Pencarn Farm,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
536314,Pencarn Farm,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
536314,Pencarn Farm,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,41.9
536314,Pencarn Farm,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,47.14
536314,Pencarn Farm,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,41.35
536314,Pencarn Farm,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,98.1
536314,Pencarn Farm,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
536314,Pencarn Farm,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
536314,Pencarn Farm,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
536314,Pencarn Farm,2024-01-23T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.96
536314,Pencarn Farm,2024-01-23T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.18
536314,Pencarn Farm,2024-01-23T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.81
536314,Pencarn Farm,2024-01-23T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,15.84
536314,Pencarn Farm,2024-01-23T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,16.53
536314,Pencarn Farm,2024-01-23T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.49
536314,Pencarn Farm,2024-01-23T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,41.0
536314,Pencarn Farm,2024-01-23T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,67.5
536314,Pencarn Farm,2024-01-23T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,70.8
536314,Pencarn Farm,2024-01-23T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.9
536314,Pencarn Farm,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
536314,Pencarn Farm,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.11
536314,Pencarn Farm,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
536314,Pencarn Farm,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
536314,Pencarn Farm,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
536314,Pencarn Farm,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.62
536314,Pencarn Farm,2024-01-23T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
536314,Pencarn Farm,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
536314,Pencarn Farm,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
536314,Pencarn Farm,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
536314,Pencarn Farm,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
536314,Pencarn Farm,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.78
536314,Pencarn Farm,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.43
536314,Pencarn Farm,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.12
536314,Pencarn Farm,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.78
536314,Pencarn Farm,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.29
536314,Pencarn Farm,2024-01-23T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
536314,Pencarn Farm,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.0
536314,Pencarn Farm,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.7
536314,Pencarn Farm,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.0
536314,Pencarn Farm,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.19
536314,Pencarn Farm,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.86
536314,Pencarn Farm,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
536314,Pencarn Farm,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.54
536314,Pencarn Farm,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.7
536314,Pencarn Farm,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.52
536314,Pencarn Farm,2024-01-23T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.8
536314,Pencarn Farm,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.6
536314,Pencarn Farm,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.5
536314,Pencarn Farm,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.5
536314,Pencarn Farm,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.41
536314,Pencarn Farm,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
536314,Pencarn Farm,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
536314,Pencarn Farm,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.62
536314,Pencarn Farm,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.26
536314,Pencarn Farm,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.77
536314,Pencarn Farm,2024-01-23T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
536314,Pencarn Farm,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.6
536314,Pencarn Farm,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
536314,Pencarn Farm,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
536314,Pencarn Farm,2024-01-23T09:30:00.000+00:00,transformer,,Temperature,C,19.9
536314,Pencarn Farm,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
536314,Pencarn Farm,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
536314,Pencarn Farm,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
536314,Pencarn Farm,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
536314,Pencarn Farm,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
536314,Pencarn Farm,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
536314,Pencarn Farm,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
536314,Pencarn Farm,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
536314,Pencarn Farm,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
536314,Pencarn Farm,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,46.14
536314,Pencarn Farm,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,46.47
536314,Pencarn Farm,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,44.7
536314,Pencarn Farm,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,96.1
536314,Pencarn Farm,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.4
536314,Pencarn Farm,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
536314,Pencarn Farm,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
536314,Pencarn Farm,2024-01-23T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.76
536314,Pencarn Farm,2024-01-23T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.64
536314,Pencarn Farm,2024-01-23T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.03
536314,Pencarn Farm,2024-01-23T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,17.73
536314,Pencarn Farm,2024-01-23T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,12.47
536314,Pencarn Farm,2024-01-23T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.84
536314,Pencarn Farm,2024-01-23T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,40.1
536314,Pencarn Farm,2024-01-23T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,75.2
536314,Pencarn Farm,2024-01-23T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.4
536314,Pencarn Farm,2024-01-23T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.8
536314,Pencarn Farm,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
536314,Pencarn Farm,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
536314,Pencarn Farm,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
536314,Pencarn Farm,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
536314,Pencarn Farm,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
536314,Pencarn Farm,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.57
536314,Pencarn Farm,2024-01-23T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
536314,Pencarn Farm,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
536314,Pencarn Farm,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.6
536314,Pencarn Farm,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
536314,Pencarn Farm,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
536314,Pencarn Farm,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.54
536314,Pencarn Farm,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.59
536314,Pencarn Farm,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.9
536314,Pencarn Farm,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.79
536314,Pencarn Farm,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.42
536314,Pencarn Farm,2024-01-23T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
536314,Pencarn Farm,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.1
536314,Pencarn Farm,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
536314,Pencarn Farm,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.5
536314,Pencarn Farm,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.11
536314,Pencarn Farm,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.97
536314,Pencarn Farm,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
536314,Pencarn Farm,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.31
536314,Pencarn Farm,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.65
536314,Pencarn Farm,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.98
536314,Pencarn Farm,2024-01-23T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
536314,Pencarn Farm,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.2
536314,Pencarn Farm,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.1
536314,Pencarn Farm,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.8
536314,Pencarn Farm,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.37
536314,Pencarn Farm,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
536314,Pencarn Farm,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
536314,Pencarn Farm,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.53
536314,Pencarn Farm,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.82
536314,Pencarn Farm,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.1
536314,Pencarn Farm,2024-01-23T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
536314,Pencarn Farm,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.8
536314,Pencarn Farm,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
536314,Pencarn Farm,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
536314,Pencarn Farm,2024-01-23T09:20:00.000+00:00,transformer,,Temperature,C,19.8
536314,Pencarn Farm,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
536314,Pencarn Farm,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
536314,Pencarn Farm,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
536314,Pencarn Farm,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
536314,Pencarn Farm,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
536314,Pencarn Farm,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
536314,Pencarn Farm,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
536314,Pencarn Farm,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
536314,Pencarn Farm,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
536314,Pencarn Farm,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,51.51
536314,Pencarn Farm,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,37.89
536314,Pencarn Farm,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,44.91
536314,Pencarn Farm,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,104.2
536314,Pencarn Farm,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.1
536314,Pencarn Farm,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
536314,Pencarn Farm,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
536314,Pencarn Farm,2024-01-23T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.0
536314,Pencarn Farm,2024-01-23T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.33
536314,Pencarn Farm,2024-01-23T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.48
536314,Pencarn Farm,2024-01-23T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,15.73
536314,Pencarn Farm,2024-01-23T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,12.9
536314,Pencarn Farm,2024-01-23T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.28
536314,Pencarn Farm,2024-01-23T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,36.7
536314,Pencarn Farm,2024-01-23T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,67.6
536314,Pencarn Farm,2024-01-23T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.8
536314,Pencarn Farm,2024-01-23T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.7
536314,Pencarn Farm,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
536314,Pencarn Farm,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.16
536314,Pencarn Farm,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
536314,Pencarn Farm,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
536314,Pencarn Farm,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.22
536314,Pencarn Farm,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.64
536314,Pencarn Farm,2024-01-23T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
536314,Pencarn Farm,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
536314,Pencarn Farm,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.6
536314,Pencarn Farm,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.2
536314,Pencarn Farm,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
536314,Pencarn Farm,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.97
536314,Pencarn Farm,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.38
536314,Pencarn Farm,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.77
536314,Pencarn Farm,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.94
536314,Pencarn Farm,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.08
536314,Pencarn Farm,2024-01-23T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
536314,Pencarn Farm,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.4
536314,Pencarn Farm,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
536314,Pencarn Farm,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.3
536314,Pencarn Farm,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.19
536314,Pencarn Farm,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.5
536314,Pencarn Farm,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.54
536314,Pencarn Farm,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.76
536314,Pencarn Farm,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.41
536314,Pencarn Farm,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.43
536314,Pencarn Farm,2024-01-23T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
536314,Pencarn Farm,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.4
536314,Pencarn Farm,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.8
536314,Pencarn Farm,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.6
536314,Pencarn Farm,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.43
536314,Pencarn Farm,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
536314,Pencarn Farm,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
536314,Pencarn Farm,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.6
536314,Pencarn Farm,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.36
536314,Pencarn Farm,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.51
536314,Pencarn Farm,2024-01-23T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
536314,Pencarn Farm,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
536314,Pencarn Farm,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
536314,Pencarn Farm,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
536314,Pencarn Farm,2024-01-23T09:10:00.000+00:00,transformer,,Temperature,C,19.7
536314,Pencarn Farm,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
536314,Pencarn Farm,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
536314,Pencarn Farm,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
536314,Pencarn Farm,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
536314,Pencarn Farm,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
536314,Pencarn Farm,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
536314,Pencarn Farm,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
536314,Pencarn Farm,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
536314,Pencarn Farm,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
536314,Pencarn Farm,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,46.9
536314,Pencarn Farm,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,43.83
536314,Pencarn Farm,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,44.94
536314,Pencarn Farm,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,94.2
536314,Pencarn Farm,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
536314,Pencarn Farm,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
536314,Pencarn Farm,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
536314,Pencarn Farm,2024-01-23T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.97
536314,Pencarn Farm,2024-01-23T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.51
536314,Pencarn Farm,2024-01-23T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.27
536314,Pencarn Farm,2024-01-23T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,17.25
536314,Pencarn Farm,2024-01-23T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.43
536314,Pencarn Farm,2024-01-23T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,12.48
536314,Pencarn Farm,2024-01-23T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,38.3
536314,Pencarn Farm,2024-01-23T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,74.5
536314,Pencarn Farm,2024-01-23T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.1
536314,Pencarn Farm,2024-01-23T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.7
536314,Pencarn Farm,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
536314,Pencarn Farm,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.16
536314,Pencarn Farm,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
536314,Pencarn Farm,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
536314,Pencarn Farm,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
536314,Pencarn Farm,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.33
536314,Pencarn Farm,2024-01-23T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
536314,Pencarn Farm,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
536314,Pencarn Farm,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.0
536314,Pencarn Farm,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.9
536314,Pencarn Farm,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
536314,Pencarn Farm,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.59
536314,Pencarn Farm,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.3
536314,Pencarn Farm,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.55
536314,Pencarn Farm,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.4
536314,Pencarn Farm,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.33
536314,Pencarn Farm,2024-01-23T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
536314,Pencarn Farm,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.5
536314,Pencarn Farm,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.8
536314,Pencarn Farm,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.3
536314,Pencarn Farm,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.71
536314,Pencarn Farm,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.81
536314,Pencarn Farm,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.49
536314,Pencarn Farm,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.19
536314,Pencarn Farm,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.42
536314,Pencarn Farm,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.2
536314,Pencarn Farm,2024-01-23T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
536314,Pencarn Farm,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.3
536314,Pencarn Farm,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.0
536314,Pencarn Farm,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.3
536314,Pencarn Farm,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.21
536314,Pencarn Farm,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
536314,Pencarn Farm,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
536314,Pencarn Farm,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.13
536314,Pencarn Farm,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.74
536314,Pencarn Farm,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.15
536314,Pencarn Farm,2024-01-23T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
536314,Pencarn Farm,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
536314,Pencarn Farm,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
536314,Pencarn Farm,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
536314,Pencarn Farm,2024-01-23T09:00:00.000+00:00,transformer,,Temperature,C,19.6
536314,Pencarn Farm,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
536314,Pencarn Farm,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
536314,Pencarn Farm,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
536314,Pencarn Farm,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
536314,Pencarn Farm,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
536314,Pencarn Farm,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
536314,Pencarn Farm,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
536314,Pencarn Farm,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
536314,Pencarn Farm,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
536314,Pencarn Farm,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,50.17
536314,Pencarn Farm,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,45.21
536314,Pencarn Farm,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,44.49
536314,Pencarn Farm,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,98.2
536314,Pencarn Farm,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.7
536314,Pencarn Farm,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
536314,Pencarn Farm,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
536314,Pencarn Farm,2024-01-23T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.18
536314,Pencarn Farm,2024-01-23T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.81
536314,Pencarn Farm,2024-01-23T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.16
536314,Pencarn Farm,2024-01-23T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,16.78
536314,Pencarn Farm,2024-01-23T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.92
536314,Pencarn Farm,2024-01-23T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,13.31
536314,Pencarn Farm,2024-01-23T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,33.9
536314,Pencarn Farm,2024-01-23T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,72.0
536314,Pencarn Farm,2024-01-23T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.8
536314,Pencarn Farm,2024-01-23T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.7
536314,Pencarn Farm,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
536314,Pencarn Farm,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.17
536314,Pencarn Farm,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
536314,Pencarn Farm,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
536314,Pencarn Farm,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.24
536314,Pencarn Farm,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.93
536314,Pencarn Farm,2024-01-23T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
