Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536314,Pencarn Farm,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
536314,Pencarn Farm,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.9
536314,Pencarn Farm,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
536314,Pencarn Farm,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
536314,Pencarn Farm,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.51
536314,Pencarn Farm,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.3
536314,Pencarn Farm,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.54
536314,Pencarn Farm,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.89
536314,Pencarn Farm,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.04
536314,Pencarn Farm,2024-01-23T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
536314,Pencarn Farm,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.7
536314,Pencarn Farm,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.1
536314,Pencarn Farm,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.8
536314,Pencarn Farm,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.26
536314,Pencarn Farm,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.14
536314,Pencarn Farm,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.87
536314,Pencarn Farm,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.96
536314,Pencarn Farm,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.84
536314,Pencarn Farm,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.2
536314,Pencarn Farm,2024-01-23T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,49.3
536314,Pencarn Farm,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.6
536314,Pencarn Farm,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.3
536314,Pencarn Farm,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.4
536314,Pencarn Farm,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
536314,Pencarn Farm,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
536314,Pencarn Farm,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
536314,Pencarn Farm,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.5
536314,Pencarn Farm,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.58
536314,Pencarn Farm,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.97
536314,Pencarn Farm,2024-01-23T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
536314,Pencarn Farm,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.2
536314,Pencarn Farm,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.9
536314,Pencarn Farm,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.7
536314,Pencarn Farm,2024-01-23T08:50:00.000+00:00,transformer,,Temperature,C,19.5
536314,Pencarn Farm,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
536314,Pencarn Farm,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
536314,Pencarn Farm,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
536314,Pencarn Farm,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
536314,Pencarn Farm,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
536314,Pencarn Farm,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
536314,Pencarn Farm,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
536314,Pencarn Farm,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
536314,Pencarn Farm,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
536314,Pencarn Farm,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,50.84
536314,Pencarn Farm,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,51.46
536314,Pencarn Farm,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,47.45
536314,Pencarn Farm,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,94.4
536314,Pencarn Farm,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.2
536314,Pencarn Farm,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.0
536314,Pencarn Farm,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
536314,Pencarn Farm,2024-01-23T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.69
536314,Pencarn Farm,2024-01-23T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.45
536314,Pencarn Farm,2024-01-23T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.41
536314,Pencarn Farm,2024-01-23T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,18.64
536314,Pencarn Farm,2024-01-23T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.56
536314,Pencarn Farm,2024-01-23T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.58
536314,Pencarn Farm,2024-01-23T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,42.2
536314,Pencarn Farm,2024-01-23T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,79.4
536314,Pencarn Farm,2024-01-23T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.0
536314,Pencarn Farm,2024-01-23T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.8
536314,Pencarn Farm,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
536314,Pencarn Farm,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.18
536314,Pencarn Farm,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
536314,Pencarn Farm,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.11
536314,Pencarn Farm,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.22
536314,Pencarn Farm,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.92
536314,Pencarn Farm,2024-01-23T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
536314,Pencarn Farm,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
536314,Pencarn Farm,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
536314,Pencarn Farm,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
536314,Pencarn Farm,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
536314,Pencarn Farm,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.81
536314,Pencarn Farm,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.19
536314,Pencarn Farm,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.89
536314,Pencarn Farm,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.66
536314,Pencarn Farm,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.72
536314,Pencarn Farm,2024-01-23T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
536314,Pencarn Farm,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.6
536314,Pencarn Farm,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.3
536314,Pencarn Farm,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.0
536314,Pencarn Farm,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.53
536314,Pencarn Farm,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
536314,Pencarn Farm,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.84
536314,Pencarn Farm,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.23
536314,Pencarn Farm,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.42
536314,Pencarn Farm,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.45
536314,Pencarn Farm,2024-01-23T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.3
536314,Pencarn Farm,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.5
536314,Pencarn Farm,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.6
536314,Pencarn Farm,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.1
536314,Pencarn Farm,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.4
536314,Pencarn Farm,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
536314,Pencarn Farm,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
536314,Pencarn Farm,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.72
536314,Pencarn Farm,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.07
536314,Pencarn Farm,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.15
536314,Pencarn Farm,2024-01-23T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
536314,Pencarn Farm,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.9
536314,Pencarn Farm,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.9
536314,Pencarn Farm,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
536314,Pencarn Farm,2024-01-23T08:40:00.000+00:00,transformer,,Temperature,C,19.4
536314,Pencarn Farm,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
536314,Pencarn Farm,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
536314,Pencarn Farm,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
536314,Pencarn Farm,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
536314,Pencarn Farm,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
536314,Pencarn Farm,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
536314,Pencarn Farm,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
536314,Pencarn Farm,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
536314,Pencarn Farm,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
536314,Pencarn Farm,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,50.59
536314,Pencarn Farm,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,45.93
536314,Pencarn Farm,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,45.82
536314,Pencarn Farm,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,95.2
536314,Pencarn Farm,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.3
536314,Pencarn Farm,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
536314,Pencarn Farm,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
536314,Pencarn Farm,2024-01-23T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.37
536314,Pencarn Farm,2024-01-23T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.78
536314,Pencarn Farm,2024-01-23T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.11
536314,Pencarn Farm,2024-01-23T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,16.96
536314,Pencarn Farm,2024-01-23T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.16
536314,Pencarn Farm,2024-01-23T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,13.65
536314,Pencarn Farm,2024-01-23T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,31.5
536314,Pencarn Farm,2024-01-23T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,72.2
536314,Pencarn Farm,2024-01-23T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.4
536314,Pencarn Farm,2024-01-23T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.3
536314,Pencarn Farm,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
536314,Pencarn Farm,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.17
536314,Pencarn Farm,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
536314,Pencarn Farm,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
536314,Pencarn Farm,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.24
536314,Pencarn Farm,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.03
536314,Pencarn Farm,2024-01-23T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
536314,Pencarn Farm,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
536314,Pencarn Farm,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.0
536314,Pencarn Farm,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
536314,Pencarn Farm,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
536314,Pencarn Farm,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.25
536314,Pencarn Farm,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.91
536314,Pencarn Farm,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.9
536314,Pencarn Farm,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.03
536314,Pencarn Farm,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.54
536314,Pencarn Farm,2024-01-23T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
536314,Pencarn Farm,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.1
536314,Pencarn Farm,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
536314,Pencarn Farm,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.2
536314,Pencarn Farm,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.82
536314,Pencarn Farm,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
536314,Pencarn Farm,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
536314,Pencarn Farm,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.77
536314,Pencarn Farm,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.62
536314,Pencarn Farm,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.53
536314,Pencarn Farm,2024-01-23T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.6
536314,Pencarn Farm,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.2
536314,Pencarn Farm,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.4
536314,Pencarn Farm,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.1
536314,Pencarn Farm,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.38
536314,Pencarn Farm,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
536314,Pencarn Farm,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
536314,Pencarn Farm,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.3
536314,Pencarn Farm,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.47
536314,Pencarn Farm,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.57
536314,Pencarn Farm,2024-01-23T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
536314,Pencarn Farm,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
536314,Pencarn Farm,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.8
536314,Pencarn Farm,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
536314,Pencarn Farm,2024-01-23T08:30:00.000+00:00,transformer,,Temperature,C,19.3
536314,Pencarn Farm,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
536314,Pencarn Farm,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
536314,Pencarn Farm,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
536314,Pencarn Farm,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
536314,Pencarn Farm,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
536314,Pencarn Farm,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
536314,Pencarn Farm,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
536314,Pencarn Farm,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
536314,Pencarn Farm,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
536314,Pencarn Farm,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,49.01
536314,Pencarn Farm,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,54.52
536314,Pencarn Farm,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,52.33
536314,Pencarn Farm,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,91.2
536314,Pencarn Farm,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
536314,Pencarn Farm,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.3
536314,Pencarn Farm,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.3
536314,Pencarn Farm,2024-01-23T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.36
536314,Pencarn Farm,2024-01-23T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.71
536314,Pencarn Farm,2024-01-23T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.92
536314,Pencarn Farm,2024-01-23T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,16.86
536314,Pencarn Farm,2024-01-23T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,12.1
536314,Pencarn Farm,2024-01-23T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,13.83
536314,Pencarn Farm,2024-01-23T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,32.3
536314,Pencarn Farm,2024-01-23T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,71.7
536314,Pencarn Farm,2024-01-23T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.2
536314,Pencarn Farm,2024-01-23T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.0
536314,Pencarn Farm,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
536314,Pencarn Farm,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.17
536314,Pencarn Farm,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
536314,Pencarn Farm,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
536314,Pencarn Farm,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
536314,Pencarn Farm,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.33
536314,Pencarn Farm,2024-01-23T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
536314,Pencarn Farm,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
536314,Pencarn Farm,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.3
536314,Pencarn Farm,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
536314,Pencarn Farm,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
536314,Pencarn Farm,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.47
536314,Pencarn Farm,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.17
536314,Pencarn Farm,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.64
536314,Pencarn Farm,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.96
536314,Pencarn Farm,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.29
536314,Pencarn Farm,2024-01-23T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.9
536314,Pencarn Farm,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.6
536314,Pencarn Farm,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.9
536314,Pencarn Farm,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.4
536314,Pencarn Farm,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.69
536314,Pencarn Farm,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.38
536314,Pencarn Farm,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
536314,Pencarn Farm,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.76
536314,Pencarn Farm,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.21
536314,Pencarn Farm,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.83
536314,Pencarn Farm,2024-01-23T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.7
536314,Pencarn Farm,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.2
536314,Pencarn Farm,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.5
536314,Pencarn Farm,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.8
536314,Pencarn Farm,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.34
536314,Pencarn Farm,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
536314,Pencarn Farm,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
536314,Pencarn Farm,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.55
536314,Pencarn Farm,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.83
536314,Pencarn Farm,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.18
536314,Pencarn Farm,2024-01-23T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
536314,Pencarn Farm,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
536314,Pencarn Farm,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
536314,Pencarn Farm,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
536314,Pencarn Farm,2024-01-23T08:20:00.000+00:00,transformer,,Temperature,C,19.3
536314,Pencarn Farm,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
536314,Pencarn Farm,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
536314,Pencarn Farm,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
536314,Pencarn Farm,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
536314,Pencarn Farm,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
536314,Pencarn Farm,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
536314,Pencarn Farm,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
536314,Pencarn Farm,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
536314,Pencarn Farm,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
536314,Pencarn Farm,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,56.89
536314,Pencarn Farm,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,44.32
536314,Pencarn Farm,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,50.47
536314,Pencarn Farm,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,106.0
536314,Pencarn Farm,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.4
536314,Pencarn Farm,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
536314,Pencarn Farm,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
536314,Pencarn Farm,2024-01-23T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.78
536314,Pencarn Farm,2024-01-23T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.81
536314,Pencarn Farm,2024-01-23T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.21
536314,Pencarn Farm,2024-01-23T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,15.47
536314,Pencarn Farm,2024-01-23T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,13.15
536314,Pencarn Farm,2024-01-23T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,12.68
536314,Pencarn Farm,2024-01-23T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,33.6
536314,Pencarn Farm,2024-01-23T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,66.5
536314,Pencarn Farm,2024-01-23T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.0
536314,Pencarn Farm,2024-01-23T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.6
536314,Pencarn Farm,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
536314,Pencarn Farm,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.19
536314,Pencarn Farm,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
536314,Pencarn Farm,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
536314,Pencarn Farm,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.25
536314,Pencarn Farm,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.43
536314,Pencarn Farm,2024-01-23T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
536314,Pencarn Farm,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
536314,Pencarn Farm,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.9
536314,Pencarn Farm,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.7
536314,Pencarn Farm,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
536314,Pencarn Farm,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.65
536314,Pencarn Farm,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.03
536314,Pencarn Farm,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.17
536314,Pencarn Farm,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.47
536314,Pencarn Farm,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.61
536314,Pencarn Farm,2024-01-23T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
536314,Pencarn Farm,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.8
536314,Pencarn Farm,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.6
536314,Pencarn Farm,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.6
536314,Pencarn Farm,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.98
536314,Pencarn Farm,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.59
536314,Pencarn Farm,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.6
536314,Pencarn Farm,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.21
536314,Pencarn Farm,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.46
536314,Pencarn Farm,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.81
536314,Pencarn Farm,2024-01-23T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.6
536314,Pencarn Farm,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.1
536314,Pencarn Farm,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.2
536314,Pencarn Farm,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.0
536314,Pencarn Farm,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
536314,Pencarn Farm,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
536314,Pencarn Farm,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
536314,Pencarn Farm,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.27
536314,Pencarn Farm,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.93
536314,Pencarn Farm,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.74
536314,Pencarn Farm,2024-01-23T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
536314,Pencarn Farm,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
536314,Pencarn Farm,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
536314,Pencarn Farm,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
536314,Pencarn Farm,2024-01-23T08:10:00.000+00:00,transformer,,Temperature,C,19.2
536314,Pencarn Farm,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
536314,Pencarn Farm,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
536314,Pencarn Farm,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
536314,Pencarn Farm,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
536314,Pencarn Farm,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
536314,Pencarn Farm,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
536314,Pencarn Farm,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
536314,Pencarn Farm,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
536314,Pencarn Farm,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
536314,Pencarn Farm,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,48.2
536314,Pencarn Farm,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,47.27
536314,Pencarn Farm,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,42.27
536314,Pencarn Farm,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,103.2
536314,Pencarn Farm,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
536314,Pencarn Farm,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
536314,Pencarn Farm,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
536314,Pencarn Farm,2024-01-23T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.7
536314,Pencarn Farm,2024-01-23T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.53
536314,Pencarn Farm,2024-01-23T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.93
536314,Pencarn Farm,2024-01-23T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,14.92
536314,Pencarn Farm,2024-01-23T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,14.49
536314,Pencarn Farm,2024-01-23T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,16.96
536314,Pencarn Farm,2024-01-23T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,30.2
536314,Pencarn Farm,2024-01-23T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,63.9
536314,Pencarn Farm,2024-01-23T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.6
536314,Pencarn Farm,2024-01-23T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.2
536314,Pencarn Farm,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
536314,Pencarn Farm,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
536314,Pencarn Farm,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
536314,Pencarn Farm,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
536314,Pencarn Farm,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.56
536314,Pencarn Farm,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.78
536314,Pencarn Farm,2024-01-23T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
536314,Pencarn Farm,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
536314,Pencarn Farm,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
536314,Pencarn Farm,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
536314,Pencarn Farm,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
536314,Pencarn Farm,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.82
536314,Pencarn Farm,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.02
536314,Pencarn Farm,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.94
536314,Pencarn Farm,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.65
536314,Pencarn Farm,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.35
536314,Pencarn Farm,2024-01-23T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.6
536314,Pencarn Farm,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.8
536314,Pencarn Farm,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.9
536314,Pencarn Farm,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.0
536314,Pencarn Farm,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.74
536314,Pencarn Farm,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
536314,Pencarn Farm,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
536314,Pencarn Farm,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.46
536314,Pencarn Farm,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,27.96
536314,Pencarn Farm,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.32
536314,Pencarn Farm,2024-01-23T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,69.1
536314,Pencarn Farm,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.9
536314,Pencarn Farm,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,119.3
536314,Pencarn Farm,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.1
536314,Pencarn Farm,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.4
536314,Pencarn Farm,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
536314,Pencarn Farm,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
536314,Pencarn Farm,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.58
536314,Pencarn Farm,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.92
536314,Pencarn Farm,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.1
536314,Pencarn Farm,2024-01-23T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
536314,Pencarn Farm,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.1
536314,Pencarn Farm,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
536314,Pencarn Farm,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
536314,Pencarn Farm,2024-01-23T08:00:00.000+00:00,transformer,,Temperature,C,19.1
536314,Pencarn Farm,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
536314,Pencarn Farm,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
536314,Pencarn Farm,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
536314,Pencarn Farm,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
536314,Pencarn Farm,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
536314,Pencarn Farm,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
536314,Pencarn Farm,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
536314,Pencarn Farm,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
536314,Pencarn Farm,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
536314,Pencarn Farm,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,42.97
536314,Pencarn Farm,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,59.59
536314,Pencarn Farm,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,45.51
536314,Pencarn Farm,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,116.0
536314,Pencarn Farm,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
536314,Pencarn Farm,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.1
536314,Pencarn Farm,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
536314,Pencarn Farm,2024-01-23T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.41
536314,Pencarn Farm,2024-01-23T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.45
536314,Pencarn Farm,2024-01-23T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.02
536314,Pencarn Farm,2024-01-23T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,15.91
536314,Pencarn Farm,2024-01-23T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,23.26
536314,Pencarn Farm,2024-01-23T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,17.84
536314,Pencarn Farm,2024-01-23T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,41.4
536314,Pencarn Farm,2024-01-23T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,67.8
536314,Pencarn Farm,2024-01-23T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,99.4
536314,Pencarn Farm,2024-01-23T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,77.3
536314,Pencarn Farm,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
536314,Pencarn Farm,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
536314,Pencarn Farm,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
536314,Pencarn Farm,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.13
536314,Pencarn Farm,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
536314,Pencarn Farm,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.97
536314,Pencarn Farm,2024-01-23T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
536314,Pencarn Farm,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.7
536314,Pencarn Farm,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
536314,Pencarn Farm,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.1
536314,Pencarn Farm,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
536314,Pencarn Farm,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.19
536314,Pencarn Farm,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.28
536314,Pencarn Farm,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.2
536314,Pencarn Farm,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.48
536314,Pencarn Farm,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.28
536314,Pencarn Farm,2024-01-23T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
536314,Pencarn Farm,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.5
536314,Pencarn Farm,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.7
536314,Pencarn Farm,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.8
536314,Pencarn Farm,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.11
536314,Pencarn Farm,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
536314,Pencarn Farm,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
536314,Pencarn Farm,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.72
536314,Pencarn Farm,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,25.48
536314,Pencarn Farm,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.4
536314,Pencarn Farm,2024-01-23T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,62.0
536314,Pencarn Farm,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.2
536314,Pencarn Farm,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.5
536314,Pencarn Farm,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.2
536314,Pencarn Farm,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.76
536314,Pencarn Farm,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.64
536314,Pencarn Farm,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
536314,Pencarn Farm,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.77
536314,Pencarn Farm,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.4
536314,Pencarn Farm,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.02
536314,Pencarn Farm,2024-01-23T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
536314,Pencarn Farm,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
536314,Pencarn Farm,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
536314,Pencarn Farm,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
536314,Pencarn Farm,2024-01-23T07:50:00.000+00:00,transformer,,Temperature,C,19.0
536314,Pencarn Farm,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
536314,Pencarn Farm,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
536314,Pencarn Farm,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
536314,Pencarn Farm,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
536314,Pencarn Farm,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
536314,Pencarn Farm,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
536314,Pencarn Farm,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.04
536314,Pencarn Farm,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
536314,Pencarn Farm,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
536314,Pencarn Farm,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,41.74
536314,Pencarn Farm,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,65.84
536314,Pencarn Farm,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,50.51
536314,Pencarn Farm,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,126.7
536314,Pencarn Farm,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
536314,Pencarn Farm,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,280.6
536314,Pencarn Farm,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.8
536314,Pencarn Farm,2024-01-23T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.19
536314,Pencarn Farm,2024-01-23T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.9
536314,Pencarn Farm,2024-01-23T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.58
536314,Pencarn Farm,2024-01-23T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,14.6
536314,Pencarn Farm,2024-01-23T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,15.0
536314,Pencarn Farm,2024-01-23T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,21.24
536314,Pencarn Farm,2024-01-23T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,42.8
536314,Pencarn Farm,2024-01-23T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,63.0
536314,Pencarn Farm,2024-01-23T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,65.2
536314,Pencarn Farm,2024-01-23T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,90.4
536314,Pencarn Farm,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
536314,Pencarn Farm,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
536314,Pencarn Farm,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
536314,Pencarn Farm,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.26
536314,Pencarn Farm,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
536314,Pencarn Farm,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.61
536314,Pencarn Farm,2024-01-23T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
536314,Pencarn Farm,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
536314,Pencarn Farm,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.9
536314,Pencarn Farm,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
536314,Pencarn Farm,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
536314,Pencarn Farm,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.05
536314,Pencarn Farm,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.56
536314,Pencarn Farm,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.51
536314,Pencarn Farm,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.15
536314,Pencarn Farm,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.48
536314,Pencarn Farm,2024-01-23T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
536314,Pencarn Farm,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
536314,Pencarn Farm,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.4
536314,Pencarn Farm,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.4
536314,Pencarn Farm,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.15
536314,Pencarn Farm,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.51
536314,Pencarn Farm,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
536314,Pencarn Farm,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.49
536314,Pencarn Farm,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.01
536314,Pencarn Farm,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.36
536314,Pencarn Farm,2024-01-23T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.8
536314,Pencarn Farm,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.2
536314,Pencarn Farm,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.2
536314,Pencarn Farm,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.5
536314,Pencarn Farm,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.47
536314,Pencarn Farm,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
536314,Pencarn Farm,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
536314,Pencarn Farm,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.81
536314,Pencarn Farm,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.06
536314,Pencarn Farm,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.6
536314,Pencarn Farm,2024-01-23T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
536314,Pencarn Farm,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
536314,Pencarn Farm,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
536314,Pencarn Farm,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
536314,Pencarn Farm,2024-01-23T07:40:00.000+00:00,transformer,,Temperature,C,18.8
536314,Pencarn Farm,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
536314,Pencarn Farm,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
536314,Pencarn Farm,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
536314,Pencarn Farm,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
536314,Pencarn Farm,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
536314,Pencarn Farm,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
536314,Pencarn Farm,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.34
536314,Pencarn Farm,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
536314,Pencarn Farm,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
536314,Pencarn Farm,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,39.67
536314,Pencarn Farm,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,56.37
536314,Pencarn Farm,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,53.28
536314,Pencarn Farm,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,112.6
536314,Pencarn Farm,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
536314,Pencarn Farm,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.4
536314,Pencarn Farm,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.9
536314,Pencarn Farm,2024-01-23T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.14
536314,Pencarn Farm,2024-01-23T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.62
536314,Pencarn Farm,2024-01-23T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.64
536314,Pencarn Farm,2024-01-23T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,16.05
536314,Pencarn Farm,2024-01-23T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.89
536314,Pencarn Farm,2024-01-23T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,19.77
536314,Pencarn Farm,2024-01-23T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,37.2
536314,Pencarn Farm,2024-01-23T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,68.8
536314,Pencarn Farm,2024-01-23T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.7
536314,Pencarn Farm,2024-01-23T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,84.3
536314,Pencarn Farm,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
536314,Pencarn Farm,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
536314,Pencarn Farm,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
536314,Pencarn Farm,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.29
536314,Pencarn Farm,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
536314,Pencarn Farm,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.89
536314,Pencarn Farm,2024-01-23T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
536314,Pencarn Farm,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
536314,Pencarn Farm,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
536314,Pencarn Farm,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.3
536314,Pencarn Farm,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
536314,Pencarn Farm,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.95
536314,Pencarn Farm,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.38
536314,Pencarn Farm,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.34
536314,Pencarn Farm,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.74
536314,Pencarn Farm,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.66
536314,Pencarn Farm,2024-01-23T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
536314,Pencarn Farm,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.2
536314,Pencarn Farm,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.7
536314,Pencarn Farm,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.1
536314,Pencarn Farm,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.04
536314,Pencarn Farm,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.04
536314,Pencarn Farm,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
536314,Pencarn Farm,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.34
536314,Pencarn Farm,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.53
536314,Pencarn Farm,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.44
