Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536314,Pencarn Farm,2024-01-23T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
536314,Pencarn Farm,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.4
536314,Pencarn Farm,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.7
536314,Pencarn Farm,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.3
536314,Pencarn Farm,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.21
536314,Pencarn Farm,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
536314,Pencarn Farm,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
536314,Pencarn Farm,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.56
536314,Pencarn Farm,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.76
536314,Pencarn Farm,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.37
536314,Pencarn Farm,2024-01-23T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
536314,Pencarn Farm,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
536314,Pencarn Farm,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.5
536314,Pencarn Farm,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
536314,Pencarn Farm,2024-01-23T07:30:00.000+00:00,transformer,,Temperature,C,18.7
536314,Pencarn Farm,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
536314,Pencarn Farm,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
536314,Pencarn Farm,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
536314,Pencarn Farm,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
536314,Pencarn Farm,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
536314,Pencarn Farm,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
536314,Pencarn Farm,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.86
536314,Pencarn Farm,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
536314,Pencarn Farm,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
536314,Pencarn Farm,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,46.58
536314,Pencarn Farm,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,57.07
536314,Pencarn Farm,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,49.13
536314,Pencarn Farm,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,102.4
536314,Pencarn Farm,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
536314,Pencarn Farm,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.5
536314,Pencarn Farm,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.9
536314,Pencarn Farm,2024-01-23T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.51
536314,Pencarn Farm,2024-01-23T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.62
536314,Pencarn Farm,2024-01-23T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.64
536314,Pencarn Farm,2024-01-23T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,18.38
536314,Pencarn Farm,2024-01-23T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.88
536314,Pencarn Farm,2024-01-23T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,17.35
536314,Pencarn Farm,2024-01-23T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,35.3
536314,Pencarn Farm,2024-01-23T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,78.1
536314,Pencarn Farm,2024-01-23T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.5
536314,Pencarn Farm,2024-01-23T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,74.1
536314,Pencarn Farm,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
536314,Pencarn Farm,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
536314,Pencarn Farm,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
536314,Pencarn Farm,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.31
536314,Pencarn Farm,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
536314,Pencarn Farm,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.09
536314,Pencarn Farm,2024-01-23T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
536314,Pencarn Farm,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
536314,Pencarn Farm,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.0
536314,Pencarn Farm,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.3
536314,Pencarn Farm,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
536314,Pencarn Farm,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.98
536314,Pencarn Farm,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.57
536314,Pencarn Farm,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.55
536314,Pencarn Farm,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,18.49
536314,Pencarn Farm,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.54
536314,Pencarn Farm,2024-01-23T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,57.7
536314,Pencarn Farm,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
536314,Pencarn Farm,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.1
536314,Pencarn Farm,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.3
536314,Pencarn Farm,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.96
536314,Pencarn Farm,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.23
536314,Pencarn Farm,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
536314,Pencarn Farm,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.72
536314,Pencarn Farm,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.25
536314,Pencarn Farm,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.63
536314,Pencarn Farm,2024-01-23T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.4
536314,Pencarn Farm,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.6
536314,Pencarn Farm,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.7
536314,Pencarn Farm,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.1
536314,Pencarn Farm,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.47
536314,Pencarn Farm,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
536314,Pencarn Farm,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
536314,Pencarn Farm,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.6
536314,Pencarn Farm,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.41
536314,Pencarn Farm,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.81
536314,Pencarn Farm,2024-01-23T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
536314,Pencarn Farm,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
536314,Pencarn Farm,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
536314,Pencarn Farm,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
536314,Pencarn Farm,2024-01-23T07:20:00.000+00:00,transformer,,Temperature,C,18.6
536314,Pencarn Farm,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
536314,Pencarn Farm,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
536314,Pencarn Farm,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
536314,Pencarn Farm,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
536314,Pencarn Farm,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
536314,Pencarn Farm,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
536314,Pencarn Farm,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
536314,Pencarn Farm,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
536314,Pencarn Farm,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
536314,Pencarn Farm,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,41.56
536314,Pencarn Farm,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,62.17
536314,Pencarn Farm,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,51.41
536314,Pencarn Farm,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,122.3
536314,Pencarn Farm,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
536314,Pencarn Farm,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.0
536314,Pencarn Farm,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
536314,Pencarn Farm,2024-01-23T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.94
536314,Pencarn Farm,2024-01-23T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.6
536314,Pencarn Farm,2024-01-23T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.85
536314,Pencarn Farm,2024-01-23T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,17.71
536314,Pencarn Farm,2024-01-23T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.71
536314,Pencarn Farm,2024-01-23T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,14.79
536314,Pencarn Farm,2024-01-23T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,40.4
536314,Pencarn Farm,2024-01-23T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,75.3
536314,Pencarn Farm,2024-01-23T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.8
536314,Pencarn Farm,2024-01-23T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,64.8
536314,Pencarn Farm,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
536314,Pencarn Farm,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
536314,Pencarn Farm,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
536314,Pencarn Farm,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.36
536314,Pencarn Farm,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
536314,Pencarn Farm,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.58
536314,Pencarn Farm,2024-01-23T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
536314,Pencarn Farm,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.5
536314,Pencarn Farm,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
536314,Pencarn Farm,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.7
536314,Pencarn Farm,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
536314,Pencarn Farm,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.04
536314,Pencarn Farm,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.36
536314,Pencarn Farm,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.26
536314,Pencarn Farm,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.99
536314,Pencarn Farm,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.1
536314,Pencarn Farm,2024-01-23T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,42.0
536314,Pencarn Farm,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
536314,Pencarn Farm,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.4
536314,Pencarn Farm,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.2
536314,Pencarn Farm,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.86
536314,Pencarn Farm,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.17
536314,Pencarn Farm,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
536314,Pencarn Farm,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.36
536314,Pencarn Farm,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.99
536314,Pencarn Farm,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.1
536314,Pencarn Farm,2024-01-23T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,54.1
536314,Pencarn Farm,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.8
536314,Pencarn Farm,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.0
536314,Pencarn Farm,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.5
536314,Pencarn Farm,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.41
536314,Pencarn Farm,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
536314,Pencarn Farm,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
536314,Pencarn Farm,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.49
536314,Pencarn Farm,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.19
536314,Pencarn Farm,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.78
536314,Pencarn Farm,2024-01-23T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
536314,Pencarn Farm,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
536314,Pencarn Farm,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.6
536314,Pencarn Farm,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
536314,Pencarn Farm,2024-01-23T07:10:00.000+00:00,transformer,,Temperature,C,18.5
536314,Pencarn Farm,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
536314,Pencarn Farm,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
536314,Pencarn Farm,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
536314,Pencarn Farm,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
536314,Pencarn Farm,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
536314,Pencarn Farm,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
536314,Pencarn Farm,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
536314,Pencarn Farm,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
536314,Pencarn Farm,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
536314,Pencarn Farm,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,43.19
536314,Pencarn Farm,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,56.97
536314,Pencarn Farm,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,53.36
536314,Pencarn Farm,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,103.4
536314,Pencarn Farm,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
536314,Pencarn Farm,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.1
536314,Pencarn Farm,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.7
536314,Pencarn Farm,2024-01-23T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.41
536314,Pencarn Farm,2024-01-23T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.55
536314,Pencarn Farm,2024-01-23T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.91
536314,Pencarn Farm,2024-01-23T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,18.18
536314,Pencarn Farm,2024-01-23T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.16
536314,Pencarn Farm,2024-01-23T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.51
536314,Pencarn Farm,2024-01-23T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,45.5
536314,Pencarn Farm,2024-01-23T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,77.7
536314,Pencarn Farm,2024-01-23T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.0
536314,Pencarn Farm,2024-01-23T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.7
536314,Pencarn Farm,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
536314,Pencarn Farm,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
536314,Pencarn Farm,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
536314,Pencarn Farm,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.33
536314,Pencarn Farm,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
536314,Pencarn Farm,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.58
536314,Pencarn Farm,2024-01-23T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
536314,Pencarn Farm,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
536314,Pencarn Farm,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
536314,Pencarn Farm,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.7
536314,Pencarn Farm,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
536314,Pencarn Farm,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.11
536314,Pencarn Farm,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.11
536314,Pencarn Farm,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.13
536314,Pencarn Farm,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.45
536314,Pencarn Farm,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.51
536314,Pencarn Farm,2024-01-23T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
536314,Pencarn Farm,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.7
536314,Pencarn Farm,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.8
536314,Pencarn Farm,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.9
536314,Pencarn Farm,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.89
536314,Pencarn Farm,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.78
536314,Pencarn Farm,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
536314,Pencarn Farm,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.35
536314,Pencarn Farm,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.05
536314,Pencarn Farm,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.12
536314,Pencarn Farm,2024-01-23T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.5
536314,Pencarn Farm,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.0
536314,Pencarn Farm,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.7
536314,Pencarn Farm,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.1
536314,Pencarn Farm,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.48
536314,Pencarn Farm,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
536314,Pencarn Farm,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
536314,Pencarn Farm,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.57
536314,Pencarn Farm,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.71
536314,Pencarn Farm,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.63
536314,Pencarn Farm,2024-01-23T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
536314,Pencarn Farm,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
536314,Pencarn Farm,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
536314,Pencarn Farm,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
536314,Pencarn Farm,2024-01-23T07:00:00.000+00:00,transformer,,Temperature,C,18.4
536314,Pencarn Farm,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
536314,Pencarn Farm,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
536314,Pencarn Farm,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
536314,Pencarn Farm,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
536314,Pencarn Farm,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
536314,Pencarn Farm,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
536314,Pencarn Farm,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.57
536314,Pencarn Farm,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
536314,Pencarn Farm,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
536314,Pencarn Farm,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,48.57
536314,Pencarn Farm,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,54.45
536314,Pencarn Farm,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,47.35
536314,Pencarn Farm,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,96.4
536314,Pencarn Farm,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
536314,Pencarn Farm,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.2
536314,Pencarn Farm,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
536314,Pencarn Farm,2024-01-23T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.39
536314,Pencarn Farm,2024-01-23T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.69
536314,Pencarn Farm,2024-01-23T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.88
536314,Pencarn Farm,2024-01-23T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,21.3
536314,Pencarn Farm,2024-01-23T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.57
536314,Pencarn Farm,2024-01-23T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.71
536314,Pencarn Farm,2024-01-23T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,67.6
536314,Pencarn Farm,2024-01-23T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,94.1
536314,Pencarn Farm,2024-01-23T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.6
536314,Pencarn Farm,2024-01-23T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.8
536314,Pencarn Farm,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
536314,Pencarn Farm,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
536314,Pencarn Farm,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
536314,Pencarn Farm,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.29
536314,Pencarn Farm,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
536314,Pencarn Farm,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.59
536314,Pencarn Farm,2024-01-23T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
536314,Pencarn Farm,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
536314,Pencarn Farm,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
536314,Pencarn Farm,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.7
536314,Pencarn Farm,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
536314,Pencarn Farm,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.12
536314,Pencarn Farm,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.85
536314,Pencarn Farm,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.08
536314,Pencarn Farm,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.47
536314,Pencarn Farm,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.56
536314,Pencarn Farm,2024-01-23T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
536314,Pencarn Farm,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.5
536314,Pencarn Farm,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.1
536314,Pencarn Farm,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.8
536314,Pencarn Farm,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.06
536314,Pencarn Farm,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.04
536314,Pencarn Farm,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
536314,Pencarn Farm,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.65
536314,Pencarn Farm,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.31
536314,Pencarn Farm,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.5
536314,Pencarn Farm,2024-01-23T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.7
536314,Pencarn Farm,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.2
536314,Pencarn Farm,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.1
536314,Pencarn Farm,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.9
536314,Pencarn Farm,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.68
536314,Pencarn Farm,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
536314,Pencarn Farm,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
536314,Pencarn Farm,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.44
536314,Pencarn Farm,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.78
536314,Pencarn Farm,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.63
536314,Pencarn Farm,2024-01-23T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
536314,Pencarn Farm,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
536314,Pencarn Farm,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.5
536314,Pencarn Farm,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
536314,Pencarn Farm,2024-01-23T06:50:00.000+00:00,transformer,,Temperature,C,18.4
536314,Pencarn Farm,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
536314,Pencarn Farm,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
536314,Pencarn Farm,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
536314,Pencarn Farm,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
536314,Pencarn Farm,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
536314,Pencarn Farm,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
536314,Pencarn Farm,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.09
536314,Pencarn Farm,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
536314,Pencarn Farm,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
536314,Pencarn Farm,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,44.77
536314,Pencarn Farm,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,41.19
536314,Pencarn Farm,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
536314,Pencarn Farm,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,91.3
536314,Pencarn Farm,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
536314,Pencarn Farm,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
536314,Pencarn Farm,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
536314,Pencarn Farm,2024-01-23T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.95
536314,Pencarn Farm,2024-01-23T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.88
536314,Pencarn Farm,2024-01-23T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.15
536314,Pencarn Farm,2024-01-23T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,20.68
536314,Pencarn Farm,2024-01-23T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.09
536314,Pencarn Farm,2024-01-23T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.18
536314,Pencarn Farm,2024-01-23T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,61.3
536314,Pencarn Farm,2024-01-23T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,88.9
536314,Pencarn Farm,2024-01-23T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.8
536314,Pencarn Farm,2024-01-23T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.1
536314,Pencarn Farm,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
536314,Pencarn Farm,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
536314,Pencarn Farm,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
536314,Pencarn Farm,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.29
536314,Pencarn Farm,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
536314,Pencarn Farm,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.77
536314,Pencarn Farm,2024-01-23T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
536314,Pencarn Farm,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
536314,Pencarn Farm,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
536314,Pencarn Farm,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.4
536314,Pencarn Farm,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
536314,Pencarn Farm,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.06
536314,Pencarn Farm,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.16
536314,Pencarn Farm,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.87
536314,Pencarn Farm,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.2
536314,Pencarn Farm,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.06
536314,Pencarn Farm,2024-01-23T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,47.3
536314,Pencarn Farm,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.7
536314,Pencarn Farm,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.2
536314,Pencarn Farm,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.9
536314,Pencarn Farm,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.69
536314,Pencarn Farm,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.65
536314,Pencarn Farm,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
536314,Pencarn Farm,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.64
536314,Pencarn Farm,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.24
536314,Pencarn Farm,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.03
536314,Pencarn Farm,2024-01-23T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
536314,Pencarn Farm,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.9
536314,Pencarn Farm,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.6
536314,Pencarn Farm,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.2
536314,Pencarn Farm,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
536314,Pencarn Farm,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
536314,Pencarn Farm,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
536314,Pencarn Farm,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.72
536314,Pencarn Farm,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.86
536314,Pencarn Farm,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.19
536314,Pencarn Farm,2024-01-23T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
536314,Pencarn Farm,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
536314,Pencarn Farm,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
536314,Pencarn Farm,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
536314,Pencarn Farm,2024-01-23T06:40:00.000+00:00,transformer,,Temperature,C,18.4
536314,Pencarn Farm,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
536314,Pencarn Farm,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
536314,Pencarn Farm,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
536314,Pencarn Farm,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
536314,Pencarn Farm,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
536314,Pencarn Farm,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
536314,Pencarn Farm,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.15
536314,Pencarn Farm,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.48
536314,Pencarn Farm,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
536314,Pencarn Farm,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,43.22
536314,Pencarn Farm,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,44.49
536314,Pencarn Farm,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,36.23
536314,Pencarn Farm,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,90.2
536314,Pencarn Farm,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
536314,Pencarn Farm,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
536314,Pencarn Farm,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
536314,Pencarn Farm,2024-01-23T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.39
536314,Pencarn Farm,2024-01-23T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.79
536314,Pencarn Farm,2024-01-23T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.14
536314,Pencarn Farm,2024-01-23T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,11.05
536314,Pencarn Farm,2024-01-23T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.34
536314,Pencarn Farm,2024-01-23T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.77
536314,Pencarn Farm,2024-01-23T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,28.2
536314,Pencarn Farm,2024-01-23T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.9
536314,Pencarn Farm,2024-01-23T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.0
536314,Pencarn Farm,2024-01-23T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.2
536314,Pencarn Farm,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
536314,Pencarn Farm,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
536314,Pencarn Farm,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
536314,Pencarn Farm,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.24
536314,Pencarn Farm,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
536314,Pencarn Farm,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.57
536314,Pencarn Farm,2024-01-23T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
536314,Pencarn Farm,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
536314,Pencarn Farm,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
536314,Pencarn Farm,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.8
536314,Pencarn Farm,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
536314,Pencarn Farm,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.77
536314,Pencarn Farm,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.44
536314,Pencarn Farm,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.1
536314,Pencarn Farm,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.1
536314,Pencarn Farm,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.22
536314,Pencarn Farm,2024-01-23T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
536314,Pencarn Farm,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
536314,Pencarn Farm,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.6
536314,Pencarn Farm,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.2
536314,Pencarn Farm,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.8
536314,Pencarn Farm,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.77
536314,Pencarn Farm,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
536314,Pencarn Farm,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.8
536314,Pencarn Farm,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.25
536314,Pencarn Farm,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.46
536314,Pencarn Farm,2024-01-23T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
536314,Pencarn Farm,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.3
536314,Pencarn Farm,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.7
536314,Pencarn Farm,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.6
536314,Pencarn Farm,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.57
536314,Pencarn Farm,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
536314,Pencarn Farm,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
536314,Pencarn Farm,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.34
536314,Pencarn Farm,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.09
536314,Pencarn Farm,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.05
536314,Pencarn Farm,2024-01-23T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
536314,Pencarn Farm,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
536314,Pencarn Farm,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
536314,Pencarn Farm,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
536314,Pencarn Farm,2024-01-23T06:30:00.000+00:00,transformer,,Temperature,C,18.4
536314,Pencarn Farm,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
536314,Pencarn Farm,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
536314,Pencarn Farm,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
536314,Pencarn Farm,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
536314,Pencarn Farm,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
536314,Pencarn Farm,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
536314,Pencarn Farm,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.47
536314,Pencarn Farm,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.83
536314,Pencarn Farm,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
536314,Pencarn Farm,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,33.54
536314,Pencarn Farm,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,34.87
536314,Pencarn Farm,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,33.07
536314,Pencarn Farm,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,79.7
536314,Pencarn Farm,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
536314,Pencarn Farm,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
536314,Pencarn Farm,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
536314,Pencarn Farm,2024-01-23T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.46
536314,Pencarn Farm,2024-01-23T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.31
536314,Pencarn Farm,2024-01-23T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.76
536314,Pencarn Farm,2024-01-23T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.09
536314,Pencarn Farm,2024-01-23T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.14
536314,Pencarn Farm,2024-01-23T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.59
536314,Pencarn Farm,2024-01-23T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,22.9
536314,Pencarn Farm,2024-01-23T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.3
536314,Pencarn Farm,2024-01-23T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.5
536314,Pencarn Farm,2024-01-23T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.6
536314,Pencarn Farm,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
536314,Pencarn Farm,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
536314,Pencarn Farm,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
536314,Pencarn Farm,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.24
536314,Pencarn Farm,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
536314,Pencarn Farm,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.47
536314,Pencarn Farm,2024-01-23T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
536314,Pencarn Farm,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
536314,Pencarn Farm,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
536314,Pencarn Farm,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
536314,Pencarn Farm,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
536314,Pencarn Farm,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.4
536314,Pencarn Farm,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.51
536314,Pencarn Farm,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.08
536314,Pencarn Farm,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.22
536314,Pencarn Farm,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.61
536314,Pencarn Farm,2024-01-23T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.3
536314,Pencarn Farm,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
536314,Pencarn Farm,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.3
536314,Pencarn Farm,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.5
536314,Pencarn Farm,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.07
536314,Pencarn Farm,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.26
536314,Pencarn Farm,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
536314,Pencarn Farm,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.62
536314,Pencarn Farm,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.29
536314,Pencarn Farm,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.13
536314,Pencarn Farm,2024-01-23T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
536314,Pencarn Farm,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.0
536314,Pencarn Farm,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.7
536314,Pencarn Farm,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.5
536314,Pencarn Farm,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.76
536314,Pencarn Farm,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
536314,Pencarn Farm,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
536314,Pencarn Farm,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.02
536314,Pencarn Farm,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.69
536314,Pencarn Farm,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.78
536314,Pencarn Farm,2024-01-23T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
536314,Pencarn Farm,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
536314,Pencarn Farm,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
536314,Pencarn Farm,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
536314,Pencarn Farm,2024-01-23T06:20:00.000+00:00,transformer,,Temperature,C,18.4
536314,Pencarn Farm,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
536314,Pencarn Farm,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
536314,Pencarn Farm,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
536314,Pencarn Farm,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
536314,Pencarn Farm,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
536314,Pencarn Farm,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
536314,Pencarn Farm,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.7
536314,Pencarn Farm,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
536314,Pencarn Farm,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
536314,Pencarn Farm,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,30.06
536314,Pencarn Farm,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,36.46
536314,Pencarn Farm,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,29.58
536314,Pencarn Farm,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,85.3
536314,Pencarn Farm,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
536314,Pencarn Farm,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
536314,Pencarn Farm,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
536314,Pencarn Farm,2024-01-23T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.2
536314,Pencarn Farm,2024-01-23T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.37
536314,Pencarn Farm,2024-01-23T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.81
536314,Pencarn Farm,2024-01-23T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.93
536314,Pencarn Farm,2024-01-23T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.54
536314,Pencarn Farm,2024-01-23T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.68
536314,Pencarn Farm,2024-01-23T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,23.3
536314,Pencarn Farm,2024-01-23T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.5
536314,Pencarn Farm,2024-01-23T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.9
536314,Pencarn Farm,2024-01-23T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.0
536314,Pencarn Farm,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
536314,Pencarn Farm,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
536314,Pencarn Farm,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
536314,Pencarn Farm,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.23
536314,Pencarn Farm,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
536314,Pencarn Farm,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.45
536314,Pencarn Farm,2024-01-23T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
536314,Pencarn Farm,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
536314,Pencarn Farm,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
536314,Pencarn Farm,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
536314,Pencarn Farm,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
536314,Pencarn Farm,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.43
536314,Pencarn Farm,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.24
536314,Pencarn Farm,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.59
536314,Pencarn Farm,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.83
536314,Pencarn Farm,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.46
536314,Pencarn Farm,2024-01-23T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
536314,Pencarn Farm,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
536314,Pencarn Farm,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.5
536314,Pencarn Farm,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
536314,Pencarn Farm,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.77
536314,Pencarn Farm,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.78
536314,Pencarn Farm,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
536314,Pencarn Farm,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.1
536314,Pencarn Farm,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.61
536314,Pencarn Farm,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.8
536314,Pencarn Farm,2024-01-23T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
536314,Pencarn Farm,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.0
536314,Pencarn Farm,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.9
536314,Pencarn Farm,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.2
536314,Pencarn Farm,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.76
536314,Pencarn Farm,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
536314,Pencarn Farm,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
536314,Pencarn Farm,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.79
536314,Pencarn Farm,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.27
536314,Pencarn Farm,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.6
536314,Pencarn Farm,2024-01-23T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
536314,Pencarn Farm,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
536314,Pencarn Farm,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
536314,Pencarn Farm,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
536314,Pencarn Farm,2024-01-23T06:10:00.000+00:00,transformer,,Temperature,C,18.4
536314,Pencarn Farm,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
536314,Pencarn Farm,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
536314,Pencarn Farm,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
536314,Pencarn Farm,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
536314,Pencarn Farm,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
